Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,30,696.0,80.0,1.8,10.0,314.0,267.27,198.4
2017,1,22,9,45,727.5,82.5,1.8,10.5,350.5,324.83,250.35
2017,1,22,10,0,759.0,85.0,1.8,11.0,387.0,385.0,303.57
2017,1,22,10,15,777.5,87.5,1.9,11.0,417.5,441.78,353.82
2017,1,22,10,30,796.0,90.0,2.0,11.0,448.0,498.57,402.82
2017,1,22,10,45,805.5,92.5,2.1,11.0,471.0,550.66,446.93
2017,1,22,11,0,815.0,95.0,2.2,11.0,494.0,601.78,489.19
2017,1,22,11,15,647.5,139.5,2.3,11.0,463.5,583.05,475.15
2017,1,22,11,30,480.0,184.0,2.4,11.0,433.0,539.62,441.14
2017,1,22,11,45,394.5,207.0,2.55,11.0,414.0,511.24,419.35
2017,1,22,12,0,309.0,230.0,2.7,11.0,395.0,489.67,401.71
2017,1,22,12,15,278.0,236.0,2.8,11.0,385.0,486.53,399.3
2017,1,22,12,30,247.0,242.0,2.9,11.0,375.0,463.76,381.49
2017,1,22,12,45,145.5,231.5,3.05,11.0,309.5,374.71,308.9
2017,1,22,13,0,44.0,221.0,3.2,11.0,244.0,261.76,214.97
2017,1,22,13,15,22.0,186.5,3.2,10.5,198.0,189.28,155.37
2017,1,22,13,30,0.0,152.0,3.2,10.0,152.0,134.91,109.49
2017,1,22,13,45,0.0,108.5,3.2,10.0,108.5,92.59,73.89
2017,1,22,14,0,0.0,65.0,3.2,10.0,65.0,53.89,40.92
2017,1,22,14,15,0.0,54.5,3.1,10.0,54.5,45.13,33.46
2017,1,22,14,30,0.0,44.0,3.0,10.0,44.0,36.38,25.97
2017,1,22,14,45,0.0,28.0,2.9,10.0,28.0,23.11,14.49
2017,1,22,15,0,0.0,12.0,2.8,10.0,12.0,9.88,2.98
2017,1,22,15,15,0.0,10.5,2.75,9.5,10.5,8.64,1.92
2017,1,22,15,30,0.0,9.0,2.7,9.0,9.0,7.4,0.85
2017,1,22,15,45,0.0,7.5,2.65,9.0,7.5,6.16,0.0
2017,1,22,16,0,0.0,6.0,2.6,9.0,6.0,4.92,0.0
2017,1,22,16,15,0.0,4.5,2.65,8.5,4.5,3.69,0.0
2017,1,22,16,30,0.0,3.0,2.7,8.0,3.0,2.46,0.0
2017,1,22,16,45,0.0,2.0,2.8,8.0,2.0,1.64,0.0
2017,1,22,17,0,0.0,1.0,2.9,8.0,1.0,0.82,0.0
2017,1,22,17,15,0.0,0.5,3.1,8.0,0.5,0.43,0.0
2017,1,22,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,45,50.0,20.5,1.6,6.5,25.5,16.19,0.64
2017,1,23,8,0,100.0,41.0,1.6,7.0,51.0,31.42,21.34
2017,1,23,8,15,153.5,58.0,1.65,7.0,83.0,43.91,33.73
2017,1,23,8,30,207.0,75.0,1.7,7.0,115.0,60.93,44.66
2017,1,23,8,45,251.5,90.0,1.8,7.5,149.5,93.24,65.58
2017,1,23,9,0,296.0,105.0,1.9,8.0,184.0,131.24,94.82
2017,1,23,9,15,343.5,111.0,1.95,8.0,216.5,170.78,127.83
2017,1,23,9,30,391.0,117.0,2.0,8.0,249.0,214.04,165.56
2017,1,23,9,45,563.5,95.5,2.05,8.0,309.0,282.73,222.3
2017,1,23,10,0,736.0,74.0,2.1,8.0,369.0,365.77,292.54
2017,1,23,10,15,368.0,88.5,2.1,8.0,236.0,256.04,210.41
2017,1,23,10,30,0.0,103.0,2.1,8.0,103.0,86.15,68.93
2017,1,23,10,45,389.0,105.0,2.15,8.0,296.5,329.35,276.4
2017,1,23,11,0,778.0,107.0,2.2,8.0,490.0,593.71,489.51
2017,1,23,11,15,694.0,126.5,2.25,8.0,477.0,600.16,493.93
2017,1,23,11,30,610.0,146.0,2.3,8.0,464.0,596.75,491.85
2017,1,23,11,45,305.0,87.0,2.35,8.5,246.0,329.7,277.93
2017,1,23,12,0,0.0,28.0,2.4,9.0,28.0,23.16,14.32
2017,1,23,12,15,308.5,89.5,2.4,9.0,256.5,362.31,307.91
2017,1,23,12,30,617.0,151.0,2.4,9.0,485.0,712.86,584.44
2017,1,23,12,45,321.0,179.0,2.4,9.0,353.0,482.41,399.6
2017,1,23,13,0,25.0,207.0,2.4,9.0,221.0,211.33,173.5
2017,1,23,13,15,12.5,179.5,2.35,9.0,186.5,173.13,142.17
2017,1,23,13,30,0.0,152.0,2.3,9.0,152.0,134.73,109.62
2017,1,23,13,45,124.0,179.0,2.3,9.0,238.0,315.28,264.75
2017,1,23,14,0,248.0,206.0,2.3,9.0,324.0,491.11,408.72
2017,1,23,14,15,128.5,180.0,2.25,9.0,241.0,329.79,275.88
2017,1,23,14,30,9.0,154.0,2.2,9.0,158.0,152.35,125.25
2017,1,23,14,45,214.0,141.0,2.2,9.0,221.0,386.34,327.78
2017,1,23,15,0,419.0,128.0,2.2,9.0,284.0,583.26,488.91
2017,1,23,15,15,383.5,121.5,2.15,8.5,253.0,539.89,453.88
2017,1,23,15,30,348.0,115.0,2.1,8.0,222.0,495.96,419.4
2017,1,23,15,45,313.5,102.0,2.05,8.0,187.5,425.87,362.64
2017,1,23,16,0,279.0,89.0,2.0,8.0,153.0,375.74,320.3
2017,1,23,16,15,236.5,73.0,2.0,7.5,119.5,314.99,268.17
2017,1,23,16,30,194.0,57.0,2.0,7.0,86.0,255.93,215.62
2017,1,23,16,45,119.0,40.5,2.05,7.0,56.5,173.25,139.27
2017,1,23,17,0,44.0,24.0,2.1,7.0,27.0,72.23,29.14
2017,1,23,17,15,22.0,12.0,2.1,7.0,13.5,25.23,0.0
2017,1,23,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,24,7,45,67.5,20.5,2.65,6.0,27.5,16.25,1.76
2017,1,24,8,0,135.0,41.0,2.8,6.0,55.0,31.57,21.66
2017,1,24,8,15,189.0,57.5,2.85,6.0,87.5,43.77,33.76
2017,1,24,8,30,243.0,74.0,2.9,6.0,120.0,60.79,44.42
2017,1,24,8,45,281.5,88.5,2.95,6.5,154.5,94.37,65.71
2017,1,24,9,0,320.0,103.0,3.0,7.0,189.0,134.49,96.99
2017,1,24,9,15,365.5,108.5,3.05,7.0,222.0,172.92,129.44
2017,1,24,9,30,411.0,114.0,3.1,7.0,255.0,216.48,167.97
2017,1,24,9,45,452.0,121.0,3.15,7.5,291.0,264.86,211.06
2017,1,24,10,0,493.0,128.0,3.2,8.0,327.0,317.5,257.56
2017,1,24,10,15,532.0,130.0,3.15,8.0,359.5,368.56,302.68
2017,1,24,10,30,571.0,132.0,3.1,8.0,392.0,427.81,353.7
2017,1,24,10,45,497.5,158.5,3.05,8.5,394.0,442.18,366.55
2017,1,24,11,0,424.0,185.0,3.0,9.0,396.0,453.28,375.56
2017,1,24,11,15,649.5,135.0,2.9,9.0,470.0,580.08,479.51
2017,1,24,11,30,875.0,85.0,2.8,9.0,544.0,712.77,584.91
2017,1,24,11,45,886.5,83.0,2.75,9.0,555.5,757.58,617.63
2017,1,24,12,0,898.0,81.0,2.7,9.0,567.0,793.5,643.45
2017,1,24,12,15,900.0,81.0,2.6,9.0,569.5,827.98,667.72
2017,1,24,12,30,902.0,81.0,2.5,9.0,572.0,859.43,689.59
2017,1,24,12,45,910.0,77.0,2.4,9.5,568.5,888.04,707.97
2017,1,24,13,0,918.0,73.0,2.3,10.0,565.0,913.45,723.91
2017,1,24,13,15,619.5,144.0,2.2,10.0,472.5,762.65,614.0
2017,1,24,13,30,321.0,215.0,2.1,10.0,380.0,555.62,453.89
2017,1,24,13,45,609.0,141.5,2.05,10.0,439.5,772.95,625.24
2017,1,24,14,0,897.0,68.0,2.0,10.0,499.0,944.98,747.32
2017,1,24,14,15,523.0,129.0,1.9,10.0,377.0,680.12,552.83
2017,1,24,14,30,149.0,190.0,1.8,10.0,255.0,367.23,304.01
2017,1,24,14,45,152.5,175.0,1.75,10.0,237.0,355.02,296.71
2017,1,24,15,0,156.0,160.0,1.7,10.0,219.0,342.06,286.99
2017,1,24,15,15,470.5,107.5,1.6,9.5,259.0,601.68,500.95
2017,1,24,15,30,785.0,55.0,1.5,9.0,299.0,811.9,656.9
2017,1,24,15,45,747.5,51.0,1.4,9.0,256.5,758.64,613.85
2017,1,24,16,0,710.0,47.0,1.3,9.0,214.0,704.04,571.38
2017,1,24,16,15,647.5,41.5,1.35,8.5,170.0,625.91,511.22
2017,1,24,16,30,585.0,36.0,1.4,8.0,126.0,548.94,448.13
2017,1,24,16,45,479.0,28.0,1.5,8.0,85.5,438.28,350.45
2017,1,24,17,0,373.0,20.0,1.6,8.0,45.0,324.75,172.87
2017,1,24,17,15,186.5,10.0,1.65,7.5,22.5,135.9,0.0
2017,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,25,7,45,195.0,17.0,0.4,6.5,38.0,13.71,1.45
2017,1,25,8,0,390.0,34.0,0.4,7.0,76.0,28.15,18.83
2017,1,25,8,15,478.5,42.0,0.35,7.0,117.5,34.29,25.3
2017,1,25,8,30,567.0,50.0,0.3,7.0,159.0,50.11,31.4
2017,1,25,8,45,629.0,54.5,0.3,7.5,203.0,98.29,55.08
2017,1,25,9,0,691.0,59.0,0.3,8.0,247.0,156.33,97.7
2017,1,25,9,15,726.5,62.5,0.3,8.5,288.0,212.46,145.42
2017,1,25,9,30,762.0,66.0,0.3,9.0,329.0,272.29,198.31
2017,1,25,9,45,793.0,67.5,0.35,9.5,366.5,332.09,251.53
2017,1,25,10,0,824.0,69.0,0.4,10.0,404.0,394.33,305.68
2017,1,25,10,15,841.5,71.0,0.45,10.0,435.0,453.2,356.48
2017,1,25,10,30,859.0,73.0,0.5,10.0,466.0,512.37,405.98
2017,1,25,10,45,505.0,149.0,0.55,10.5,383.5,436.97,350.25
2017,1,25,11,0,151.0,225.0,0.6,11.0,301.0,308.46,248.91
2017,1,25,11,15,223.0,226.0,0.65,11.0,342.0,366.38,297.02
2017,1,25,11,30,295.0,227.0,0.7,11.0,383.0,443.03,357.41
2017,1,25,11,45,605.5,151.0,0.75,11.0,478.5,628.48,501.81
2017,1,25,12,0,916.0,75.0,0.8,11.0,574.0,800.99,626.29
2017,1,25,12,15,607.5,156.5,0.8,11.0,488.0,688.45,542.73
2017,1,25,12,30,299.0,238.0,0.8,11.0,402.0,518.92,413.87
2017,1,25,12,45,192.0,239.5,0.8,11.0,344.5,423.19,341.15
2017,1,25,13,0,85.0,241.0,0.8,11.0,287.0,320.5,259.39
2017,1,25,13,15,485.0,160.5,0.85,11.0,412.5,651.43,523.51
2017,1,25,13,30,885.0,80.0,0.9,11.0,538.0,929.32,717.42
2017,1,25,13,45,878.5,78.0,0.95,11.0,517.5,943.34,724.32
2017,1,25,14,0,872.0,76.0,1.0,11.0,497.0,943.59,726.21
2017,1,25,14,15,858.0,74.0,1.05,11.0,469.5,932.98,721.04
2017,1,25,14,30,844.0,72.0,1.1,11.0,442.0,918.67,713.51
2017,1,25,14,45,825.5,69.5,1.15,11.0,408.5,895.94,700.11
2017,1,25,15,0,807.0,67.0,1.2,11.0,375.0,869.93,684.25
2017,1,25,15,15,778.5,64.0,1.2,10.5,336.0,831.03,659.3
2017,1,25,15,30,750.0,61.0,1.2,10.0,297.0,789.64,631.83
2017,1,25,15,45,709.0,56.5,1.25,9.5,254.5,733.16,592.66
2017,1,25,16,0,668.0,52.0,1.3,9.0,212.0,675.5,550.61
2017,1,25,16,15,602.0,46.5,1.4,8.5,168.5,595.13,488.89
2017,1,25,16,30,536.0,41.0,1.5,8.0,125.0,525.81,431.88
2017,1,25,16,45,425.5,32.0,1.65,8.0,84.5,412.55,333.12
2017,1,25,17,0,315.0,23.0,1.8,8.0,44.0,297.23,177.2
2017,1,25,17,15,157.5,11.5,1.8,7.5,22.0,117.62,0.0
2017,1,25,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,6.0,1.95,4.0,6.0,0.0,0.0
2017,1,26,7,30,0.0,12.0,2.0,4.0,12.0,10.24,0.0
2017,1,26,7,45,199.0,22.5,2.15,4.5,44.0,18.52,4.97
2017,1,26,8,0,398.0,33.0,2.3,5.0,76.0,27.22,18.2
2017,1,26,8,15,485.0,41.0,2.25,5.5,118.5,33.4,24.6
2017,1,26,8,30,572.0,49.0,2.2,6.0,161.0,48.86,30.62
2017,1,26,8,45,628.5,54.0,2.2,6.5,204.5,97.33,54.67
2017,1,26,9,0,685.0,59.0,2.2,7.0,248.0,155.02,97.88
2017,1,26,9,15,721.0,62.5,2.15,7.5,288.5,210.95,146.46
2017,1,26,9,30,757.0,66.0,2.1,8.0,329.0,270.64,200.69
2017,1,26,9,45,791.5,67.0,2.1,8.5,367.5,330.88,255.79
2017,1,26,10,0,826.0,68.0,2.1,9.0,406.0,393.95,312.37
2017,1,26,10,15,843.5,70.0,2.05,9.0,437.5,453.0,364.98
2017,1,26,10,30,861.0,72.0,2.0,9.0,469.0,512.35,416.19
2017,1,26,10,45,873.0,73.0,2.0,9.5,494.5,564.85,459.92
2017,1,26,11,0,885.0,74.0,2.0,10.0,520.0,618.4,502.94
2017,1,26,11,15,893.5,75.0,1.95,10.0,538.0,668.51,542.64
2017,1,26,11,30,902.0,76.0,1.9,10.0,556.0,716.87,579.92
2017,1,26,11,45,907.5,76.5,1.9,10.5,566.5,760.49,610.11
2017,1,26,12,0,913.0,77.0,1.9,11.0,577.0,801.64,638.17
2017,1,26,12,15,915.0,77.0,1.85,11.0,580.0,836.74,662.29
2017,1,26,12,30,917.0,77.0,1.8,11.0,583.0,868.76,684.11
2017,1,26,12,45,917.5,76.0,1.8,11.0,578.5,895.05,702.41
2017,1,26,13,0,918.0,75.0,1.8,11.0,574.0,917.89,718.4
2017,1,26,13,15,913.5,74.5,1.8,11.0,561.0,933.28,729.34
2017,1,26,13,30,909.0,74.0,1.8,11.0,548.0,944.91,737.89
2017,1,26,13,45,902.0,72.5,1.8,11.0,527.5,949.14,741.52
2017,1,26,14,0,895.0,71.0,1.8,11.0,507.0,949.54,742.75
2017,1,26,14,15,882.5,69.5,1.75,11.0,479.5,940.99,737.27
2017,1,26,14,30,870.0,68.0,1.7,11.0,452.0,928.8,729.43
2017,1,26,14,45,853.5,65.5,1.65,11.0,418.5,918.17,722.75
2017,1,26,15,0,837.0,63.0,1.6,11.0,385.0,893.81,706.32
2017,1,26,15,15,810.5,60.0,1.45,10.5,346.0,856.38,680.4
2017,1,26,15,30,784.0,57.0,1.3,10.0,307.0,816.36,652.06
2017,1,26,15,45,747.5,53.0,1.2,10.0,264.5,763.89,613.2
2017,1,26,16,0,711.0,49.0,1.1,10.0,222.0,709.99,571.88
2017,1,26,16,15,649.5,44.0,1.15,9.5,177.5,632.99,513.7
2017,1,26,16,30,588.0,39.0,1.2,9.0,133.0,556.79,452.47
2017,1,26,16,45,485.5,31.0,1.3,8.5,91.5,447.86,359.79
2017,1,26,17,0,383.0,23.0,1.4,8.0,50.0,338.74,217.23
2017,1,26,17,15,191.5,11.5,1.45,7.5,25.0,141.2,0.0
2017,1,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,7,15,90.5,5.5,2.5,4.5,7.5,0.0,0.0
2017,1,27,7,30,181.0,11.0,2.5,5.0,15.0,9.39,0.0
2017,1,27,7,45,346.0,21.0,2.5,5.5,51.5,19.0,6.1
2017,1,27,8,0,511.0,31.0,2.5,6.0,88.0,28.1,18.97
2017,1,27,8,15,592.0,37.0,2.5,6.0,132.5,33.16,24.35
2017,1,27,8,30,673.0,43.0,2.5,6.0,177.0,48.28,29.31
2017,1,27,8,45,724.5,47.0,2.5,6.5,222.0,101.3,54.44
2017,1,27,9,0,776.0,51.0,2.5,7.0,267.0,160.53,98.48
2017,1,27,9,15,808.0,54.5,2.5,7.5,309.5,221.17,151.57
2017,1,27,9,30,840.0,58.0,2.5,8.0,352.0,284.99,210.09
2017,1,27,9,45,859.5,61.0,2.55,8.5,389.0,347.45,268.16
2017,1,27,10,0,879.0,64.0,2.6,9.0,426.0,409.94,325.18
2017,1,27,10,15,894.0,65.5,2.6,9.0,458.0,469.63,378.99
2017,1,27,10,30,909.0,67.0,2.6,9.0,490.0,529.18,431.08
2017,1,27,10,45,920.0,68.0,2.6,9.5,515.0,585.58,478.25
2017,1,27,11,0,931.0,69.0,2.6,10.0,540.0,640.87,522.95
2017,1,27,11,15,937.0,70.0,2.55,10.0,558.0,691.53,563.47
2017,1,27,11,30,943.0,71.0,2.5,10.0,576.0,740.1,600.96
2017,1,27,11,45,946.5,71.5,2.45,10.5,586.0,783.94,631.17
2017,1,27,12,0,950.0,72.0,2.4,11.0,596.0,825.04,658.95
2017,1,27,12,15,950.0,72.0,2.25,11.0,598.0,859.8,682.19
2017,1,27,12,30,950.0,72.0,2.1,11.0,600.0,891.23,702.76
2017,1,27,12,45,942.0,74.0,1.95,11.5,593.0,914.74,716.19
2017,1,27,13,0,934.0,76.0,1.8,12.0,586.0,934.37,726.77
2017,1,27,13,15,928.5,75.0,1.65,12.0,572.5,948.63,734.86
2017,1,27,13,30,923.0,74.0,1.5,12.0,559.0,959.0,740.25
2017,1,27,13,45,912.0,73.5,1.35,12.0,537.0,961.01,739.93
2017,1,27,14,0,901.0,73.0,1.2,12.0,515.0,959.11,737.04
2017,1,27,14,15,887.5,71.5,1.1,12.0,487.0,949.71,730.04
2017,1,27,14,30,874.0,70.0,1.0,12.0,459.0,946.99,727.7
2017,1,27,14,45,853.0,68.0,0.9,12.0,424.5,922.46,710.49
2017,1,27,15,0,832.0,66.0,0.8,12.0,390.0,894.58,691.18
2017,1,27,15,15,804.5,63.0,0.75,11.5,350.5,856.27,666.61
2017,1,27,15,30,777.0,60.0,0.7,11.0,311.0,815.37,639.65
2017,1,27,15,45,735.0,56.5,0.65,11.0,267.5,758.69,599.34
2017,1,27,16,0,693.0,53.0,0.6,11.0,224.0,700.71,556.65
2017,1,27,16,15,630.0,47.0,0.6,10.5,179.5,621.41,497.69
2017,1,27,16,30,567.0,41.0,0.6,10.0,135.0,543.1,436.07
2017,1,27,16,45,458.5,33.0,0.65,10.0,93.0,440.23,349.89
2017,1,27,17,0,350.0,25.0,0.7,10.0,51.0,330.22,220.84
2017,1,27,17,15,175.0,12.5,0.7,9.5,25.5,131.0,0.0
2017,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,7.0,2.9,4.0,7.0,0.0,0.0
2017,1,28,7,30,0.0,14.0,3.0,4.0,14.0,11.95,0.0
2017,1,28,7,45,191.0,25.0,3.15,4.5,47.0,19.47,7.24
2017,1,28,8,0,382.0,36.0,3.3,5.0,80.0,29.68,20.52
2017,1,28,8,15,462.5,44.5,3.35,5.5,121.0,36.15,27.12
2017,1,28,8,30,543.0,53.0,3.4,6.0,162.0,50.72,33.11
2017,1,28,8,45,594.0,58.5,3.5,6.5,203.5,97.46,56.34
2017,1,28,9,0,645.0,64.0,3.6,7.0,245.0,150.44,95.92
2017,1,28,9,15,696.0,62.0,3.6,7.5,284.5,204.69,142.55
2017,1,28,9,30,747.0,60.0,3.6,8.0,324.0,261.78,194.4
2017,1,28,9,45,543.0,110.0,3.6,8.5,312.5,287.75,227.14
2017,1,28,10,0,339.0,160.0,3.6,9.0,301.0,279.83,227.57
2017,1,28,10,15,424.5,155.5,3.5,9.0,346.0,343.85,282.2
2017,1,28,10,30,510.0,151.0,3.4,9.0,391.0,410.2,338.4
2017,1,28,10,45,616.5,129.0,3.35,9.5,433.5,484.41,399.95
2017,1,28,11,0,723.0,107.0,3.3,10.0,476.0,561.34,462.75
2017,1,28,11,15,715.5,114.0,3.15,10.0,489.5,601.98,495.43
2017,1,28,11,30,708.0,121.0,3.0,10.0,503.0,640.06,525.38
2017,1,28,11,45,581.0,164.0,2.95,10.5,481.5,617.85,505.9
2017,1,28,12,0,454.0,207.0,2.9,11.0,460.0,591.41,482.65
2017,1,28,12,15,695.0,143.5,2.75,11.0,532.0,747.04,605.2
2017,1,28,12,30,936.0,80.0,2.6,11.0,604.0,890.02,707.45
2017,1,28,12,45,932.0,80.5,2.5,11.5,598.0,914.98,721.79
2017,1,28,13,0,928.0,81.0,2.4,12.0,592.0,936.25,734.59
2017,1,28,13,15,923.0,80.0,2.3,12.0,578.5,951.02,744.18
2017,1,28,13,30,918.0,79.0,2.2,12.0,565.0,961.93,751.2
2017,1,28,13,45,910.5,77.5,2.1,12.0,544.0,966.01,753.6
2017,1,28,14,0,903.0,76.0,2.0,12.0,523.0,966.22,753.5
2017,1,28,14,15,889.5,74.0,1.9,12.0,494.5,956.24,746.48
2017,1,28,14,30,876.0,72.0,1.8,12.0,466.0,952.93,744.27
2017,1,28,14,45,858.0,69.5,1.75,12.0,432.0,930.57,729.43
2017,1,28,15,0,840.0,67.0,1.7,12.0,398.0,904.78,712.29
2017,1,28,15,15,813.5,64.5,1.6,11.5,358.0,867.94,687.71
2017,1,28,15,30,787.0,62.0,1.5,11.0,318.0,828.4,660.65
2017,1,28,15,45,748.0,57.5,1.4,10.5,274.5,772.79,620.94
2017,1,28,16,0,709.0,53.0,1.3,10.0,231.0,715.79,578.68
2017,1,28,16,15,647.5,47.5,1.4,9.5,186.0,637.8,520.23
2017,1,28,16,30,586.0,42.0,1.5,9.0,141.0,560.54,458.57
2017,1,28,16,45,482.0,34.0,1.65,8.5,98.5,460.22,373.54
2017,1,28,17,0,378.0,26.0,1.8,8.0,56.0,354.59,251.87
2017,1,28,17,15,189.0,13.0,1.9,7.5,28.0,141.36,0.0
2017,1,28,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,7.5,2.7,3.5,7.5,0.0,0.0
2017,1,29,7,30,0.0,15.0,2.8,4.0,15.0,12.8,0.0
2017,1,29,7,45,187.0,26.0,2.9,4.5,48.0,20.22,8.46
2017,1,29,8,0,374.0,37.0,3.0,5.0,81.0,30.46,21.3
2017,1,29,8,15,450.5,45.0,3.0,5.5,120.5,36.44,27.43
2017,1,29,8,30,527.0,53.0,3.0,6.0,160.0,50.02,32.9
2017,1,29,8,45,575.5,58.0,3.0,6.5,200.0,95.15,55.13
2017,1,29,9,0,624.0,63.0,3.0,7.0,240.0,146.2,93.19
2017,1,29,9,15,652.0,68.0,3.0,7.5,277.5,198.71,139.13
2017,1,29,9,30,680.0,73.0,3.0,8.0,315.0,254.14,189.9
2017,1,29,9,45,650.0,89.0,3.0,8.5,340.0,303.57,237.41
2017,1,29,10,0,620.0,105.0,3.0,9.0,365.0,348.87,279.97
2017,1,29,10,15,635.5,110.0,2.85,9.5,393.5,399.83,324.85
2017,1,29,10,30,651.0,115.0,2.7,10.0,422.0,451.39,368.77
2017,1,29,10,45,662.0,119.0,2.6,10.5,445.0,499.84,408.93
2017,1,29,11,0,673.0,123.0,2.5,11.0,468.0,547.89,447.49
2017,1,29,11,15,677.0,127.0,2.4,11.0,484.0,590.78,481.71
2017,1,29,11,30,681.0,131.0,2.3,11.0,500.0,632.17,513.91
2017,1,29,11,45,571.0,169.5,2.2,11.5,482.5,616.56,499.53
2017,1,29,12,0,461.0,208.0,2.1,12.0,465.0,598.03,482.6
2017,1,29,12,15,705.0,144.0,2.05,12.0,539.5,756.24,605.09
2017,1,29,12,30,949.0,80.0,2.0,12.0,614.0,901.88,707.42
2017,1,29,12,45,693.0,145.5,1.95,12.5,534.0,797.21,629.89
2017,1,29,13,0,437.0,211.0,1.9,13.0,454.0,653.4,521.14
2017,1,29,13,15,676.5,147.5,1.85,13.0,513.0,822.1,648.96
2017,1,29,13,30,916.0,84.0,1.8,13.0,572.0,967.55,748.78
2017,1,29,13,45,782.0,104.5,1.8,13.0,510.0,889.66,693.96
2017,1,29,14,0,648.0,125.0,1.8,13.0,448.0,802.97,634.41
2017,1,29,14,15,638.5,120.0,1.7,13.0,424.0,792.94,628.13
2017,1,29,14,30,629.0,115.0,1.6,13.0,400.0,779.89,618.91
2017,1,29,14,45,664.0,97.5,1.55,13.0,378.5,790.73,627.46
2017,1,29,15,0,699.0,80.0,1.5,13.0,357.0,796.75,632.26
2017,1,29,15,15,661.5,80.5,1.4,12.5,322.0,755.98,603.81
2017,1,29,15,30,624.0,81.0,1.3,12.0,287.0,713.13,573.69
2017,1,29,15,45,593.5,73.5,1.2,11.5,248.0,664.72,538.47
2017,1,29,16,0,563.0,66.0,1.1,11.0,209.0,615.16,501.05
2017,1,29,16,15,498.0,60.0,1.1,10.5,168.5,537.73,441.23
2017,1,29,16,30,433.0,54.0,1.1,10.0,128.0,461.47,379.45
2017,1,29,16,45,360.5,41.0,1.15,10.0,90.0,375.14,305.23
2017,1,29,17,0,288.0,28.0,1.2,10.0,52.0,293.54,213.57
2017,1,29,17,15,144.0,14.0,1.2,9.5,26.0,111.42,0.0
2017,1,29,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,6.5,2.25,4.5,6.5,0.0,0.0
2017,1,30,7,30,0.0,13.0,2.3,5.0,13.0,11.1,0.0
2017,1,30,7,45,103.0,27.5,2.4,5.5,40.0,21.55,10.01
2017,1,30,8,0,206.0,42.0,2.5,6.0,67.0,32.13,22.76
2017,1,30,8,15,245.5,57.5,2.5,6.5,99.5,43.38,33.61
2017,1,30,8,30,285.0,73.0,2.5,7.0,132.0,58.9,43.04
2017,1,30,8,45,307.5,88.0,2.5,7.5,165.0,94.99,65.29
2017,1,30,9,0,330.0,103.0,2.5,8.0,198.0,134.17,95.89
2017,1,30,9,15,343.0,116.5,2.5,8.5,228.5,173.14,129.61
2017,1,30,9,30,356.0,130.0,2.5,9.0,259.0,213.74,165.8
2017,1,30,9,45,438.5,129.5,2.55,9.5,304.5,266.51,210.56
2017,1,30,10,0,521.0,129.0,2.6,10.0,350.0,328.1,263.06
2017,1,30,10,15,717.0,100.5,2.55,10.0,428.0,426.87,344.88
2017,1,30,10,30,913.0,72.0,2.5,10.0,506.0,537.02,435.24
2017,1,30,10,45,922.0,74.0,2.5,10.5,531.5,593.99,482.12
2017,1,30,11,0,931.0,76.0,2.5,11.0,557.0,649.67,526.7
2017,1,30,11,15,937.5,77.0,2.4,11.0,575.5,701.09,567.12
2017,1,30,11,30,944.0,78.0,2.3,11.0,594.0,750.46,604.59
2017,1,30,11,45,946.5,79.0,2.25,11.5,604.0,794.6,634.56
2017,1,30,12,0,949.0,80.0,2.2,12.0,614.0,835.92,662.08
2017,1,30,12,15,949.5,80.0,2.15,12.0,616.5,871.47,686.39
2017,1,30,12,30,950.0,80.0,2.1,12.0,619.0,903.71,708.26
2017,1,30,12,45,943.0,81.5,2.05,12.5,612.5,927.8,723.03
2017,1,30,13,0,936.0,83.0,2.0,13.0,606.0,948.02,735.17
2017,1,30,13,15,931.0,82.5,1.95,13.0,592.5,963.72,745.64
2017,1,30,13,30,926.0,82.0,1.9,13.0,579.0,975.55,753.59
2017,1,30,13,45,918.5,80.5,1.85,13.0,558.0,979.88,756.6
2017,1,30,14,0,911.0,79.0,1.8,13.0,537.0,980.29,757.16
2017,1,30,14,15,898.5,77.0,1.7,12.5,509.0,981.93,759.43
2017,1,30,14,30,886.0,75.0,1.6,12.0,481.0,969.19,751.9
2017,1,30,14,45,822.0,72.0,1.55,12.0,427.0,902.44,706.54
2017,1,30,15,0,758.0,69.0,1.5,12.0,373.0,832.97,659.02
2017,1,30,15,15,780.5,66.0,1.4,11.5,352.5,841.96,667.35
2017,1,30,15,30,803.0,63.0,1.3,11.0,332.0,846.96,671.5
2017,1,30,15,45,768.0,58.5,1.2,11.0,288.0,794.49,632.84
2017,1,30,16,0,733.0,54.0,1.1,11.0,244.0,740.36,592.3
2017,1,30,16,15,674.5,49.0,1.15,10.5,198.0,664.59,536.47
2017,1,30,16,30,616.0,44.0,1.2,10.0,152.0,589.14,477.41
2017,1,30,16,45,517.0,36.0,1.25,9.5,108.0,480.55,388.02
2017,1,30,17,0,418.0,28.0,1.3,9.0,64.0,390.32,290.31
2017,1,30,17,15,209.0,14.0,1.35,9.0,32.0,188.45,0.0
2017,1,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,8.5,2.4,5.5,8.5,0.0,0.0
2017,1,31,7,30,0.0,17.0,2.4,6.0,17.0,14.51,0.0
2017,1,31,7,45,157.5,29.5,2.45,6.5,49.0,22.8,11.47
2017,1,31,8,0,315.0,42.0,2.5,7.0,81.0,34.53,24.86
2017,1,31,8,15,378.5,53.5,2.45,7.0,119.5,43.26,33.47
2017,1,31,8,30,442.0,65.0,2.4,7.0,158.0,57.95,40.85
2017,1,31,8,45,483.5,74.5,2.4,7.5,197.0,101.08,63.73
2017,1,31,9,0,525.0,84.0,2.4,8.0,236.0,149.53,100.14
2017,1,31,9,15,566.0,86.5,2.4,8.0,273.0,196.9,140.68
2017,1,31,9,30,607.0,89.0,2.4,8.0,310.0,248.84,187.47
2017,1,31,9,45,462.5,129.0,2.4,8.5,307.5,273.8,216.55
2017,1,31,10,0,318.0,169.0,2.4,9.0,305.0,279.25,226.44
2017,1,31,10,15,488.0,142.5,2.4,9.5,368.0,359.83,292.98
2017,1,31,10,30,658.0,116.0,2.4,10.0,431.0,456.02,371.84
2017,1,31,10,45,650.0,125.5,2.4,10.5,450.0,499.89,408.09
2017,1,31,11,0,642.0,135.0,2.4,11.0,469.0,541.56,441.66
2017,1,31,11,15,585.5,159.0,2.35,11.0,471.5,557.42,454.47
2017,1,31,11,30,529.0,183.0,2.3,11.0,474.0,573.32,466.54
2017,1,31,11,45,344.5,223.5,2.25,11.5,414.5,491.55,400.22
2017,1,31,12,0,160.0,264.0,2.2,12.0,355.0,394.65,320.47
2017,1,31,12,15,207.0,261.5,2.1,12.0,379.5,439.6,357.41
2017,1,31,12,30,254.0,259.0,2.0,12.0,404.0,503.96,407.84
2017,1,31,12,45,276.5,253.0,1.9,12.5,409.5,528.72,426.18
2017,1,31,13,0,299.0,247.0,1.8,13.0,415.0,553.36,444.5
2017,1,31,13,15,275.0,244.5,1.7,13.0,396.5,539.22,433.1
2017,1,31,13,30,251.0,242.0,1.6,13.0,378.0,523.1,420.48
2017,1,31,13,45,375.5,207.5,1.55,13.0,402.0,606.05,487.15
2017,1,31,14,0,500.0,173.0,1.5,13.0,426.0,711.27,567.2
2017,1,31,14,15,590.0,138.5,1.45,13.0,422.0,769.5,609.38
2017,1,31,14,30,680.0,104.0,1.4,13.0,418.0,817.04,643.13
2017,1,31,14,45,597.0,114.0,1.35,13.0,375.0,749.24,594.65
2017,1,31,15,0,514.0,124.0,1.3,13.0,332.0,671.32,539.08
2017,1,31,15,15,494.0,115.5,1.2,12.5,300.0,637.98,516.13
2017,1,31,15,30,474.0,107.0,1.1,12.0,268.0,603.12,491.02
2017,1,31,15,45,448.5,96.0,1.0,11.5,232.0,558.73,457.91
2017,1,31,16,0,423.0,85.0,0.9,11.0,196.0,513.69,423.23
2017,1,31,16,15,379.0,73.5,0.9,10.5,159.0,452.18,374.81
2017,1,31,16,30,335.0,62.0,0.9,10.0,122.0,392.22,325.08
2017,1,31,16,45,278.5,47.0,0.95,10.0,87.0,319.36,261.65
2017,1,31,17,0,222.0,32.0,1.0,10.0,52.0,250.36,190.14
2017,1,31,17,15,111.0,16.0,1.0,9.5,26.0,121.17,0.0
2017,1,31,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,4.5,2.3,8.0,4.5,3.84,0.0
2017,2,1,7,30,0.0,9.0,2.3,8.0,9.0,7.68,0.0
2017,2,1,7,45,7.0,26.5,2.3,8.0,27.0,21.47,10.88
2017,2,1,8,0,14.0,44.0,2.3,8.0,45.0,34.72,25.0
2017,2,1,8,15,25.0,62.5,2.15,8.0,67.0,48.41,38.01
2017,2,1,8,30,36.0,81.0,2.0,8.0,89.0,62.73,48.68
2017,2,1,8,45,42.5,99.0,1.95,8.5,110.5,81.33,63.6
2017,2,1,9,0,49.0,117.0,1.9,9.0,132.0,101.16,80.04
2017,2,1,9,15,55.5,133.5,1.85,9.0,152.5,121.03,96.91
2017,2,1,9,30,62.0,150.0,1.8,9.0,173.0,141.97,114.81
2017,2,1,9,45,31.0,135.5,1.75,9.5,147.0,125.3,101.57
2017,2,1,10,0,0.0,121.0,1.7,10.0,121.0,100.95,81.26
2017,2,1,10,15,0.0,99.0,1.65,10.0,99.0,82.47,65.42
2017,2,1,10,30,0.0,77.0,1.6,10.0,77.0,63.91,49.48
2017,2,1,10,45,7.0,133.5,1.6,10.5,137.5,116.37,93.84
2017,2,1,11,0,14.0,190.0,1.6,11.0,198.0,171.94,139.77
2017,2,1,11,15,7.0,111.5,1.7,11.0,115.5,98.06,77.93
2017,2,1,11,30,0.0,33.0,1.8,11.0,33.0,27.31,17.8
2017,2,1,11,45,0.0,23.5,1.95,11.5,23.5,19.44,11.03
2017,2,1,12,0,0.0,14.0,2.1,12.0,14.0,11.57,4.26
2017,2,1,12,15,0.0,14.5,2.15,12.0,14.5,11.99,4.61
2017,2,1,12,30,0.0,15.0,2.2,12.0,15.0,12.4,4.97
2017,2,1,12,45,0.0,40.0,2.25,12.0,40.0,33.13,22.68
2017,2,1,13,0,0.0,65.0,2.3,12.0,65.0,53.94,40.36
2017,2,1,13,15,0.0,39.0,2.3,12.0,39.0,32.29,21.97
2017,2,1,13,30,0.0,13.0,2.3,12.0,13.0,10.74,3.56
2017,2,1,13,45,3.5,94.5,2.35,12.0,96.5,82.34,64.74
2017,2,1,14,0,7.0,176.0,2.4,12.0,180.0,166.98,135.71
2017,2,1,14,15,27.0,184.0,2.35,12.0,197.0,215.01,176.28
2017,2,1,14,30,47.0,192.0,2.3,12.0,214.0,248.69,204.89
2017,2,1,14,45,246.0,165.5,2.3,12.0,267.5,448.63,373.29
2017,2,1,15,0,445.0,139.0,2.3,12.0,321.0,625.93,515.74
2017,2,1,15,15,415.0,132.5,2.15,12.0,289.5,586.9,484.04
2017,2,1,15,30,385.0,126.0,2.0,12.0,258.0,546.95,452.84
2017,2,1,15,45,367.0,111.0,1.85,12.0,224.0,506.33,420.97
2017,2,1,16,0,349.0,96.0,1.7,12.0,190.0,464.8,387.47
2017,2,1,16,15,312.0,81.5,1.75,11.5,153.5,407.38,340.98
2017,2,1,16,30,275.0,67.0,1.8,11.0,117.0,351.06,293.39
2017,2,1,16,45,221.0,50.5,1.85,10.5,83.5,280.22,231.38
2017,2,1,17,0,167.0,34.0,1.9,10.0,50.0,212.86,164.61
2017,2,1,17,15,83.5,17.0,1.9,10.0,25.0,105.03,0.0
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
