Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.5,3.4,11.0,0.5,0.43,0.0
2017,2,2,7,30,0.0,1.0,3.4,11.0,1.0,0.85,0.0
2017,2,2,7,45,0.0,3.5,3.4,11.0,3.5,2.87,0.0
2017,2,2,8,0,0.0,6.0,3.4,11.0,6.0,4.92,0.0
2017,2,2,8,15,0.0,9.5,3.3,11.0,9.5,7.8,1.33
2017,2,2,8,30,0.0,13.0,3.2,11.0,13.0,10.68,3.61
2017,2,2,8,45,0.0,16.5,3.15,11.5,16.5,13.57,6.15
2017,2,2,9,0,0.0,20.0,3.1,12.0,20.0,16.47,8.66
2017,2,2,9,15,0.0,23.0,3.0,12.0,23.0,18.95,10.81
2017,2,2,9,30,0.0,26.0,2.9,12.0,26.0,21.44,12.94
2017,2,2,9,45,0.0,22.0,2.85,12.0,22.0,18.14,10.06
2017,2,2,10,0,0.0,18.0,2.8,12.0,18.0,14.85,7.18
2017,2,2,10,15,0.0,42.5,2.75,12.0,42.5,35.15,24.63
2017,2,2,10,30,0.0,67.0,2.7,12.0,67.0,55.56,42.0
2017,2,2,10,45,3.0,122.5,2.65,12.5,124.0,104.52,83.2
2017,2,2,11,0,6.0,178.0,2.6,13.0,181.0,156.05,125.74
2017,2,2,11,15,3.0,167.5,2.6,13.0,169.0,145.32,116.59
2017,2,2,11,30,0.0,157.0,2.6,13.0,157.0,134.19,107.21
2017,2,2,11,45,0.0,160.5,2.65,13.0,160.5,137.73,110.08
2017,2,2,12,0,0.0,164.0,2.7,13.0,164.0,141.35,113.02
2017,2,2,12,15,0.0,154.5,2.7,13.0,154.5,132.9,106.0
2017,2,2,12,30,0.0,145.0,2.7,13.0,145.0,124.42,98.98
2017,2,2,12,45,0.0,135.0,2.7,13.5,135.0,115.44,91.39
2017,2,2,13,0,0.0,125.0,2.7,14.0,125.0,106.45,83.81
2017,2,2,13,15,4.0,156.5,2.6,14.0,159.0,140.44,112.19
2017,2,2,13,30,8.0,188.0,2.5,14.0,193.0,176.84,142.29
2017,2,2,13,45,11.0,188.0,2.45,14.0,194.0,181.35,146.2
2017,2,2,14,0,14.0,188.0,2.4,14.0,195.0,186.25,150.54
2017,2,2,14,15,7.0,158.0,2.35,13.5,161.5,149.37,120.36
2017,2,2,14,30,0.0,128.0,2.3,13.0,128.0,112.83,90.08
2017,2,2,14,45,0.5,134.0,2.3,13.0,134.5,121.18,97.34
2017,2,2,15,0,1.0,140.0,2.3,13.0,141.0,130.76,105.59
2017,2,2,15,15,0.5,126.5,2.25,13.0,127.0,117.94,94.98
2017,2,2,15,30,0.0,113.0,2.2,13.0,113.0,105.16,84.35
2017,2,2,15,45,0.0,97.5,2.15,13.0,97.5,90.47,71.99
2017,2,2,16,0,0.0,82.0,2.1,13.0,82.0,75.7,59.4
2017,2,2,16,15,0.0,66.5,2.1,12.5,66.5,60.77,46.6
2017,2,2,16,30,0.0,51.0,2.1,12.0,51.0,45.59,33.39
2017,2,2,16,45,0.0,36.0,2.1,12.0,36.0,30.63,20.2
2017,2,2,17,0,0.0,21.0,2.1,12.0,21.0,17.32,8.2
2017,2,2,17,15,0.0,10.5,2.05,12.0,10.5,8.64,0.0
2017,2,2,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,11.0,2.95,11.0,11.0,9.39,0.0
2017,2,3,7,30,0.0,22.0,3.1,11.0,22.0,17.18,0.0
2017,2,3,7,45,179.0,32.5,3.3,11.5,56.5,25.09,14.29
2017,2,3,8,0,358.0,43.0,3.5,12.0,91.0,35.24,25.15
2017,2,3,8,15,440.5,51.5,3.6,12.0,133.0,41.48,31.31
2017,2,3,8,30,523.0,60.0,3.7,12.0,175.0,54.26,36.52
2017,2,3,8,45,261.5,61.0,3.85,12.0,118.5,69.7,44.43
2017,2,3,9,0,0.0,62.0,4.0,12.0,62.0,51.36,38.79
2017,2,3,9,15,0.0,71.5,4.1,12.0,71.5,59.2,45.52
2017,2,3,9,30,0.0,81.0,4.2,12.0,81.0,67.11,52.23
2017,2,3,9,45,0.0,64.5,4.3,12.5,64.5,53.45,40.34
2017,2,3,10,0,0.0,48.0,4.4,13.0,48.0,39.71,28.44
2017,2,3,10,15,0.0,76.5,4.45,13.0,76.5,63.49,48.63
2017,2,3,10,30,0.0,105.0,4.5,13.0,105.0,87.63,68.95
2017,2,3,10,45,0.0,94.0,4.6,13.0,94.0,78.27,60.91
2017,2,3,11,0,0.0,83.0,4.7,13.0,83.0,68.95,52.97
2017,2,3,11,15,0.0,89.0,4.7,13.0,89.0,73.99,57.14
2017,2,3,11,30,0.0,95.0,4.7,13.0,95.0,79.15,61.42
2017,2,3,11,45,0.0,119.5,4.7,13.0,119.5,100.66,79.41
2017,2,3,12,0,0.0,144.0,4.7,13.0,144.0,122.85,97.87
2017,2,3,12,15,0.0,139.5,4.6,13.0,139.5,118.99,94.6
2017,2,3,12,30,0.0,135.0,4.5,13.0,135.0,115.11,91.37
2017,2,3,12,45,0.0,137.0,4.45,13.0,137.0,117.23,93.15
2017,2,3,13,0,0.0,139.0,4.4,13.0,139.0,119.42,95.01
2017,2,3,13,15,0.0,116.5,4.3,13.0,116.5,98.78,77.83
2017,2,3,13,30,0.0,94.0,4.2,13.0,94.0,78.44,60.84
2017,2,3,13,45,0.0,86.0,4.15,13.0,86.0,71.47,55.06
2017,2,3,14,0,0.0,78.0,4.1,13.0,78.0,64.77,49.48
2017,2,3,14,15,0.0,91.5,3.95,12.5,91.5,76.55,59.66
2017,2,3,14,30,0.0,105.0,3.8,12.0,105.0,89.73,71.06
2017,2,3,14,45,0.0,67.5,3.65,12.0,67.5,55.96,42.44
2017,2,3,15,0,0.0,30.0,3.5,12.0,30.0,24.77,15.75
2017,2,3,15,15,0.0,27.0,3.35,12.0,27.0,22.28,13.64
2017,2,3,15,30,0.0,24.0,3.2,12.0,24.0,19.78,11.52
2017,2,3,15,45,0.0,21.0,3.1,12.0,21.0,17.3,9.38
2017,2,3,16,0,0.0,18.0,3.0,12.0,18.0,14.81,7.21
2017,2,3,16,15,0.0,14.5,2.9,11.5,14.5,11.92,4.69
2017,2,3,16,30,0.0,11.0,2.8,11.0,11.0,9.03,2.14
2017,2,3,16,45,0.0,8.0,2.75,11.0,8.0,6.56,0.0
2017,2,3,17,0,0.0,5.0,2.7,11.0,5.0,4.1,0.0
2017,2,3,17,15,0.0,2.5,2.65,11.0,2.5,2.05,0.0
2017,2,3,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,3.5,2.15,10.0,3.5,2.99,0.0
2017,2,4,7,30,0.0,7.0,2.2,10.0,7.0,5.75,0.0
2017,2,4,7,45,0.0,18.5,2.3,10.5,18.5,15.25,6.75
2017,2,4,8,0,0.0,30.0,2.4,11.0,30.0,24.78,16.17
2017,2,4,8,15,0.0,43.5,2.4,11.0,43.5,35.8,26.43
2017,2,4,8,30,0.0,57.0,2.4,11.0,57.0,46.55,34.63
2017,2,4,8,45,0.0,70.5,2.45,11.5,70.5,57.58,44.21
2017,2,4,9,0,0.0,84.0,2.5,12.0,84.0,68.77,53.77
2017,2,4,9,15,0.0,97.0,2.5,12.0,97.0,79.73,63.09
2017,2,4,9,30,0.0,110.0,2.5,12.0,110.0,90.83,72.43
2017,2,4,9,45,22.0,145.0,2.5,12.5,154.5,127.62,102.68
2017,2,4,10,0,44.0,180.0,2.5,13.0,199.0,171.91,139.02
2017,2,4,10,15,217.0,185.5,2.45,13.0,291.5,270.91,219.37
2017,2,4,10,30,390.0,191.0,2.4,13.0,384.0,378.95,306.87
2017,2,4,10,45,325.5,214.0,2.4,13.0,381.0,389.98,316.32
2017,2,4,11,0,261.0,237.0,2.4,13.0,378.0,394.35,319.96
2017,2,4,11,15,159.5,241.5,2.35,13.0,328.5,338.39,274.82
2017,2,4,11,30,58.0,246.0,2.3,13.0,279.0,270.43,218.85
2017,2,4,11,45,75.5,256.5,2.3,13.0,300.5,299.2,242.57
2017,2,4,12,0,93.0,267.0,2.3,13.0,322.0,329.67,267.2
2017,2,4,12,15,89.0,267.5,2.25,13.0,320.0,333.14,269.76
2017,2,4,12,30,85.0,268.0,2.2,13.0,318.0,336.19,272.1
2017,2,4,12,45,51.0,241.0,2.2,13.0,271.0,281.33,227.67
2017,2,4,13,0,17.0,214.0,2.2,13.0,224.0,208.04,167.78
2017,2,4,13,15,34.5,226.5,2.15,13.0,246.0,257.47,208.75
2017,2,4,13,30,52.0,239.0,2.1,13.0,268.0,292.44,237.44
2017,2,4,13,45,39.0,221.5,2.1,13.0,243.0,263.24,213.75
2017,2,4,14,0,26.0,204.0,2.1,13.0,218.0,214.5,174.25
2017,2,4,14,15,13.0,170.5,2.0,13.0,177.5,167.92,135.94
2017,2,4,14,30,0.0,137.0,1.9,13.0,137.0,121.72,97.36
2017,2,4,14,45,15.0,151.0,1.8,13.0,157.5,153.03,124.43
2017,2,4,15,0,30.0,165.0,1.7,13.0,178.0,204.74,167.96
2017,2,4,15,15,26.0,150.5,1.6,12.5,160.5,169.57,139.16
2017,2,4,15,30,22.0,136.0,1.5,12.0,143.0,152.59,125.38
2017,2,4,15,45,17.0,119.0,1.4,12.0,124.5,131.68,107.75
2017,2,4,16,0,12.0,102.0,1.3,12.0,106.0,110.88,89.99
2017,2,4,16,15,6.0,84.5,1.25,11.5,86.5,88.67,70.85
2017,2,4,16,30,0.0,67.0,1.2,11.0,67.0,66.53,51.47
2017,2,4,16,45,0.0,48.5,1.2,10.5,48.5,47.39,34.65
2017,2,4,17,0,0.0,30.0,1.2,10.0,30.0,26.96,16.46
2017,2,4,17,15,0.0,15.0,1.2,10.0,15.0,12.37,0.0
2017,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.5,1.55,9.0,7.5,6.4,0.0
2017,2,5,7,30,0.0,15.0,1.6,9.0,15.0,12.39,0.0
2017,2,5,7,45,37.5,33.5,1.65,9.5,38.5,26.36,16.16
2017,2,5,8,0,75.0,52.0,1.7,10.0,62.0,40.1,29.81
2017,2,5,8,15,97.0,71.5,1.8,10.0,90.0,54.13,42.98
2017,2,5,8,30,119.0,91.0,1.9,10.0,118.0,69.81,53.79
2017,2,5,8,45,138.5,109.5,2.05,10.5,147.5,96.28,72.26
2017,2,5,9,0,158.0,128.0,2.2,11.0,177.0,125.64,95.31
2017,2,5,9,15,171.0,144.0,2.3,11.0,204.0,154.55,119.71
2017,2,5,9,30,184.0,160.0,2.4,11.0,231.0,185.22,146.23
2017,2,5,9,45,156.0,178.0,2.55,11.5,242.0,205.78,165.16
2017,2,5,10,0,128.0,196.0,2.7,12.0,253.0,223.27,180.78
2017,2,5,10,15,100.0,206.5,2.85,12.0,253.0,225.04,183.13
2017,2,5,10,30,72.0,217.0,3.0,12.0,253.0,228.45,186.29
2017,2,5,10,45,85.5,231.0,3.15,12.5,276.0,255.29,208.16
2017,2,5,11,0,99.0,245.0,3.3,13.0,299.0,283.79,231.18
2017,2,5,11,15,95.0,252.5,3.4,13.0,305.5,295.87,240.96
2017,2,5,11,30,91.0,260.0,3.5,13.0,312.0,307.57,250.39
2017,2,5,11,45,45.5,193.0,3.6,13.0,219.0,211.58,171.89
2017,2,5,12,0,0.0,126.0,3.7,13.0,126.0,106.49,84.01
2017,2,5,12,15,0.0,81.5,3.75,12.5,81.5,67.75,51.77
2017,2,5,12,30,0.0,37.0,3.8,12.0,37.0,30.65,20.48
2017,2,5,12,45,3.5,115.0,3.85,12.0,117.5,100.08,79.3
2017,2,5,13,0,7.0,193.0,3.9,12.0,198.0,177.64,143.92
2017,2,5,13,15,3.5,133.0,3.9,12.0,135.5,117.22,93.6
2017,2,5,13,30,0.0,73.0,3.9,12.0,73.0,60.62,45.97
2017,2,5,13,45,28.5,150.0,3.95,12.0,165.0,170.88,139.92
2017,2,5,14,0,57.0,227.0,4.0,12.0,257.0,291.06,239.71
2017,2,5,14,15,28.5,181.0,4.05,12.0,196.0,210.93,173.11
2017,2,5,14,30,0.0,135.0,4.1,12.0,135.0,119.45,95.97
2017,2,5,14,45,0.0,125.0,4.2,12.0,125.0,110.48,88.71
2017,2,5,15,0,0.0,115.0,4.3,12.0,115.0,101.54,81.34
2017,2,5,15,15,0.0,60.5,4.4,11.5,60.5,50.11,37.65
2017,2,5,15,30,0.0,6.0,4.5,11.0,6.0,4.94,0.0
2017,2,5,15,45,0.0,5.0,4.65,11.0,5.0,4.11,0.0
2017,2,5,16,0,0.0,4.0,4.8,11.0,4.0,3.28,0.0
2017,2,5,16,15,0.0,3.0,4.95,11.0,3.0,2.46,0.0
2017,2,5,16,30,0.0,2.0,5.1,11.0,2.0,1.64,0.0
2017,2,5,16,45,0.0,1.5,5.25,11.0,1.5,1.23,0.0
2017,2,5,17,0,0.0,1.0,5.4,11.0,1.0,0.82,0.0
2017,2,5,17,15,0.0,0.5,5.5,11.0,0.5,0.41,0.0
2017,2,5,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.5,2.8,11.0,4.5,3.84,0.0
2017,2,6,7,30,0.0,9.0,2.9,11.0,9.0,7.4,0.0
2017,2,6,7,45,0.0,21.0,3.0,11.5,21.0,17.33,8.75
2017,2,6,8,0,0.0,33.0,3.1,12.0,33.0,27.28,18.36
2017,2,6,8,15,0.0,47.0,3.15,12.0,47.0,38.51,28.78
2017,2,6,8,30,0.0,61.0,3.2,12.0,61.0,49.62,37.15
2017,2,6,8,45,0.0,75.0,3.25,12.0,75.0,61.07,47.13
2017,2,6,9,0,0.0,89.0,3.3,12.0,89.0,72.71,57.14
2017,2,6,9,15,0.0,102.5,3.3,12.0,102.5,84.12,66.83
2017,2,6,9,30,0.0,116.0,3.3,12.0,116.0,95.69,76.55
2017,2,6,9,45,0.0,132.0,3.3,12.0,132.0,109.48,88.06
2017,2,6,10,0,0.0,148.0,3.3,12.0,148.0,123.54,99.69
2017,2,6,10,15,3.0,159.5,3.25,12.0,161.0,135.33,109.34
2017,2,6,10,30,6.0,171.0,3.2,12.0,174.0,147.62,119.4
2017,2,6,10,45,9.0,182.0,3.2,12.0,187.0,159.94,129.5
2017,2,6,11,0,12.0,193.0,3.2,12.0,200.0,172.76,139.99
2017,2,6,11,15,6.0,147.0,3.2,12.0,150.5,128.54,103.07
2017,2,6,11,30,0.0,101.0,3.2,12.0,101.0,84.32,65.89
2017,2,6,11,45,7.5,157.0,3.25,12.0,161.5,139.75,112.43
2017,2,6,12,0,15.0,213.0,3.3,12.0,222.0,198.76,161.2
2017,2,6,12,15,7.5,186.5,3.25,12.0,191.0,168.61,136.04
2017,2,6,12,30,0.0,160.0,3.2,12.0,160.0,138.03,110.52
2017,2,6,12,45,0.0,114.5,3.15,12.0,114.5,96.53,76.01
2017,2,6,13,0,0.0,69.0,3.1,12.0,69.0,57.3,43.08
2017,2,6,13,15,0.0,63.0,3.0,12.0,63.0,52.28,38.89
2017,2,6,13,30,0.0,57.0,2.9,12.0,57.0,47.27,34.68
2017,2,6,13,45,0.0,71.0,2.85,12.0,71.0,58.94,44.63
2017,2,6,14,0,0.0,85.0,2.8,12.0,85.0,70.63,54.6
2017,2,6,14,15,0.0,74.0,2.75,12.0,74.0,61.42,46.87
2017,2,6,14,30,0.0,63.0,2.7,12.0,63.0,52.23,39.14
2017,2,6,14,45,0.0,43.0,2.65,12.0,43.0,35.57,24.97
2017,2,6,15,0,0.0,23.0,2.6,12.0,23.0,18.98,10.75
2017,2,6,15,15,0.0,18.5,2.6,12.0,18.5,15.25,7.56
2017,2,6,15,30,0.0,14.0,2.6,12.0,14.0,11.53,4.36
2017,2,6,15,45,0.0,12.0,2.6,12.0,12.0,9.87,2.93
2017,2,6,16,0,0.0,10.0,2.6,12.0,10.0,8.22,1.49
2017,2,6,16,15,0.0,8.5,2.65,11.5,8.5,6.98,0.41
2017,2,6,16,30,0.0,7.0,2.7,11.0,7.0,5.74,0.0
2017,2,6,16,45,0.0,5.0,2.8,11.0,5.0,4.1,0.0
2017,2,6,17,0,0.0,3.0,2.9,11.0,3.0,2.46,0.0
2017,2,6,17,15,0.0,1.5,3.0,11.0,1.5,1.23,0.0
2017,2,6,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,1.5,5.65,13.0,1.5,1.28,0.0
2017,2,7,7,30,0.0,3.0,5.4,13.0,3.0,2.46,0.0
2017,2,7,7,45,0.0,7.5,5.2,13.0,7.5,6.15,0.0
2017,2,7,8,0,0.0,12.0,5.0,13.0,12.0,9.86,3.01
2017,2,7,8,15,0.0,17.5,4.85,13.0,17.5,14.39,7.2
2017,2,7,8,30,0.0,23.0,4.7,13.0,23.0,18.94,10.67
2017,2,7,8,45,0.0,28.5,4.55,13.0,28.5,23.5,14.65
2017,2,7,9,0,0.0,34.0,4.4,13.0,34.0,28.06,18.6
2017,2,7,9,15,0.0,39.0,4.35,13.0,39.0,32.21,22.16
2017,2,7,9,30,0.0,44.0,4.3,13.0,44.0,36.37,25.68
2017,2,7,9,45,0.0,26.0,4.25,13.0,26.0,21.46,12.82
2017,2,7,10,0,0.0,8.0,4.2,13.0,8.0,6.59,0.01
2017,2,7,10,15,0.0,70.0,4.0,13.0,70.0,58.06,43.98
2017,2,7,10,30,0.0,132.0,3.8,13.0,132.0,110.68,88.22
2017,2,7,10,45,2.0,154.5,3.6,13.0,155.5,131.65,105.52
2017,2,7,11,0,4.0,177.0,3.4,13.0,179.0,153.36,123.35
2017,2,7,11,15,7.0,188.5,3.35,13.0,192.5,166.46,134.05
2017,2,7,11,30,10.0,200.0,3.3,13.0,206.0,180.08,145.18
2017,2,7,11,45,11.5,206.0,3.25,13.0,213.0,187.94,151.54
2017,2,7,12,0,13.0,212.0,3.2,13.0,220.0,196.04,158.14
2017,2,7,12,15,12.5,211.5,3.15,13.0,219.5,196.48,158.44
2017,2,7,12,30,12.0,211.0,3.1,13.0,219.0,196.89,158.77
2017,2,7,12,45,30.5,232.5,3.1,13.0,251.0,252.7,204.82
2017,2,7,13,0,49.0,254.0,3.1,13.0,283.0,297.11,241.15
2017,2,7,13,15,38.5,240.0,2.9,13.0,263.0,275.39,223.31
2017,2,7,13,30,28.0,226.0,2.7,13.0,243.0,233.96,189.69
2017,2,7,13,45,16.0,200.0,2.5,13.0,209.5,197.27,159.62
2017,2,7,14,0,4.0,174.0,2.3,13.0,176.0,160.32,129.02
2017,2,7,14,15,33.0,192.0,2.25,12.5,208.5,227.71,186.23
2017,2,7,14,30,62.0,210.0,2.2,12.0,241.0,282.79,232.64
2017,2,7,14,45,32.5,179.0,2.15,12.0,195.0,218.84,179.6
2017,2,7,15,0,3.0,148.0,2.1,12.0,149.0,139.77,113.25
2017,2,7,15,15,1.5,105.5,1.95,12.0,106.0,94.16,75.13
2017,2,7,15,30,0.0,63.0,1.8,12.0,63.0,52.19,39.43
2017,2,7,15,45,0.0,55.0,1.7,12.0,55.0,45.52,33.79
2017,2,7,16,0,0.0,47.0,1.6,12.0,47.0,38.86,28.06
2017,2,7,16,15,0.0,38.5,1.45,12.0,38.5,31.79,21.91
2017,2,7,16,30,0.0,30.0,1.3,12.0,30.0,24.74,15.7
2017,2,7,16,45,0.0,22.0,1.2,12.0,22.0,18.12,9.81
2017,2,7,17,0,0.0,14.0,1.1,12.0,14.0,11.51,3.9
2017,2,7,17,15,0.0,8.0,1.05,11.5,8.0,6.57,0.0
2017,2,7,17,30,0.0,2.0,1.0,11.0,2.0,1.71,0.0
2017,2,7,17,45,0.0,1.0,1.0,11.0,1.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,3.3,13.0,2.5,2.13,0.0
2017,2,8,7,30,0.0,5.0,3.2,13.0,5.0,4.1,0.0
2017,2,8,7,45,0.0,11.0,3.1,13.0,11.0,9.04,1.96
2017,2,8,8,0,0.0,17.0,3.0,13.0,17.0,13.98,6.67
2017,2,8,8,15,0.0,24.5,2.95,13.0,24.5,20.18,12.4
2017,2,8,8,30,0.0,32.0,2.9,13.0,32.0,26.4,17.12
2017,2,8,8,45,0.0,39.0,2.85,13.0,39.0,32.21,22.19
2017,2,8,9,0,0.0,46.0,2.8,13.0,46.0,38.02,27.2
2017,2,8,9,15,0.0,52.5,2.8,13.0,52.5,43.44,31.82
2017,2,8,9,30,0.0,59.0,2.8,13.0,59.0,48.86,36.39
2017,2,8,9,45,0.0,55.0,2.85,13.5,55.0,45.53,33.39
2017,2,8,10,0,0.0,51.0,2.9,14.0,51.0,42.22,30.42
2017,2,8,10,15,0.0,54.0,2.85,14.0,54.0,44.73,32.48
2017,2,8,10,30,0.0,57.0,2.8,14.0,57.0,47.24,34.53
2017,2,8,10,45,0.0,58.0,2.8,14.0,58.0,48.09,35.18
2017,2,8,11,0,0.0,59.0,2.8,14.0,59.0,48.93,35.83
2017,2,8,11,15,0.0,60.5,2.85,14.0,60.5,50.19,36.85
2017,2,8,11,30,0.0,62.0,2.9,14.0,62.0,51.45,37.86
2017,2,8,11,45,0.0,74.0,2.95,14.0,74.0,61.48,46.24
2017,2,8,12,0,0.0,86.0,3.0,14.0,86.0,71.52,54.61
2017,2,8,12,15,0.0,86.0,3.0,14.0,86.0,71.52,54.59
2017,2,8,12,30,0.0,86.0,3.0,14.0,86.0,71.52,54.59
2017,2,8,12,45,0.0,85.0,3.0,14.0,85.0,70.68,53.9
2017,2,8,13,0,0.0,84.0,3.0,14.0,84.0,69.84,53.22
2017,2,8,13,15,0.0,88.5,2.95,14.0,88.5,73.6,56.4
2017,2,8,13,30,0.0,93.0,2.9,14.0,93.0,77.47,59.69
2017,2,8,13,45,0.0,80.0,2.85,14.0,80.0,66.47,50.54
2017,2,8,14,0,0.0,67.0,2.8,14.0,67.0,55.59,41.48
2017,2,8,14,15,0.0,75.5,2.7,14.0,75.5,62.68,47.53
2017,2,8,14,30,0.0,84.0,2.6,14.0,84.0,69.77,53.6
2017,2,8,14,45,0.0,54.5,2.55,14.0,54.5,45.13,32.86
2017,2,8,15,0,0.0,25.0,2.5,14.0,25.0,20.64,12.04
2017,2,8,15,15,0.0,23.0,2.45,14.0,23.0,18.97,10.66
2017,2,8,15,30,0.0,21.0,2.4,14.0,21.0,17.31,9.26
2017,2,8,15,45,0.0,18.5,2.35,14.0,18.5,15.24,7.49
2017,2,8,16,0,0.0,16.0,2.3,14.0,16.0,13.17,5.71
2017,2,8,16,15,0.0,13.0,2.25,13.5,13.0,10.69,3.58
2017,2,8,16,30,0.0,10.0,2.2,13.0,10.0,8.21,1.41
2017,2,8,16,45,0.0,7.5,2.15,13.0,7.5,6.15,0.0
2017,2,8,17,0,0.0,5.0,2.1,13.0,5.0,4.1,0.0
2017,2,8,17,15,0.0,3.0,2.0,13.0,3.0,2.46,0.0
2017,2,8,17,30,0.0,1.0,1.9,13.0,1.0,0.85,0.0
2017,2,8,17,45,0.0,0.5,1.85,13.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,5.3,13.0,0.5,0.43,0.0
2017,2,9,7,30,0.0,1.0,5.4,13.0,1.0,0.82,0.0
2017,2,9,7,45,0.0,2.5,5.5,13.0,2.5,2.05,0.0
2017,2,9,8,0,0.0,4.0,5.6,13.0,4.0,3.28,0.0
2017,2,9,8,15,0.0,5.5,5.55,13.0,5.5,4.51,0.0
2017,2,9,8,30,0.0,7.0,5.5,13.0,7.0,5.75,0.0
2017,2,9,8,45,0.0,9.0,5.45,13.0,9.0,7.4,0.74
2017,2,9,9,0,0.0,11.0,5.4,13.0,11.0,9.05,2.17
2017,2,9,9,15,0.0,12.5,5.25,13.0,12.5,10.29,3.23
2017,2,9,9,30,0.0,14.0,5.1,13.0,14.0,11.53,4.29
2017,2,9,9,45,0.0,19.0,5.0,13.0,19.0,15.67,7.83
2017,2,9,10,0,0.0,24.0,4.9,13.0,24.0,19.82,11.36
2017,2,9,10,15,0.0,32.0,4.8,13.0,32.0,26.45,17.0
2017,2,9,10,30,0.0,40.0,4.7,13.0,40.0,33.1,22.63
2017,2,9,10,45,0.0,34.5,4.65,13.0,34.5,28.55,18.7
2017,2,9,11,0,0.0,29.0,4.6,13.0,29.0,23.99,14.8
2017,2,9,11,15,0.0,42.0,4.45,13.0,42.0,34.8,23.95
2017,2,9,11,30,0.0,55.0,4.3,13.0,55.0,45.62,33.08
2017,2,9,11,45,0.0,56.0,4.2,13.0,56.0,46.46,33.75
2017,2,9,12,0,0.0,57.0,4.1,13.0,57.0,47.3,34.44
2017,2,9,12,15,0.0,45.5,4.05,13.0,45.5,37.73,26.35
2017,2,9,12,30,0.0,34.0,4.0,13.0,34.0,28.17,18.26
2017,2,9,12,45,0.0,32.0,3.95,13.0,32.0,26.51,16.86
2017,2,9,13,0,0.0,30.0,3.9,13.0,30.0,24.84,15.46
2017,2,9,13,15,0.0,29.5,3.8,13.0,29.5,24.43,15.12
2017,2,9,13,30,0.0,29.0,3.7,13.0,29.0,24.0,14.78
2017,2,9,13,45,0.0,37.5,3.6,13.0,37.5,31.05,20.8
2017,2,9,14,0,0.0,46.0,3.5,13.0,46.0,38.11,26.83
2017,2,9,14,15,0.0,58.0,3.4,13.0,58.0,48.08,35.35
2017,2,9,14,30,0.0,70.0,3.3,13.0,70.0,58.07,43.9
2017,2,9,14,45,0.0,85.0,3.2,13.0,85.0,70.77,54.77
2017,2,9,15,0,0.0,100.0,3.1,13.0,100.0,85.64,67.49
2017,2,9,15,15,0.0,74.0,2.95,13.0,74.0,61.38,47.01
2017,2,9,15,30,0.0,48.0,2.8,13.0,48.0,39.69,28.56
2017,2,9,15,45,0.0,42.0,2.7,13.0,42.0,34.7,24.33
2017,2,9,16,0,0.0,36.0,2.6,13.0,36.0,29.71,20.05
2017,2,9,16,15,0.0,30.0,2.5,12.5,30.0,24.74,15.76
2017,2,9,16,30,0.0,24.0,2.4,12.0,24.0,19.77,11.42
2017,2,9,16,45,0.0,18.0,2.35,12.0,18.0,14.81,7.01
2017,2,9,17,0,0.0,12.0,2.3,12.0,12.0,9.86,2.58
2017,2,9,17,15,0.0,7.0,2.25,12.0,7.0,5.74,0.0
2017,2,9,17,30,0.0,2.0,2.2,12.0,2.0,1.71,0.0
2017,2,9,17,45,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,15,52.5,12.5,1.2,10.0,15.5,10.67,0.0
2017,2,10,7,30,105.0,25.0,1.2,10.0,31.0,19.61,4.83
2017,2,10,7,45,193.0,40.5,1.3,10.5,65.5,31.03,21.07
2017,2,10,8,0,281.0,56.0,1.4,11.0,100.0,42.52,32.15
2017,2,10,8,15,330.0,70.5,1.45,11.0,139.0,52.86,41.89
2017,2,10,8,30,379.0,85.0,1.5,11.0,178.0,68.13,49.91
2017,2,10,8,45,418.5,96.5,1.6,11.5,218.0,109.36,72.3
2017,2,10,9,0,458.0,108.0,1.7,12.0,258.0,155.66,106.59
2017,2,10,9,15,494.0,113.0,1.75,12.0,294.5,200.92,144.49
2017,2,10,9,30,530.0,118.0,1.8,12.0,331.0,250.18,187.68
2017,2,10,9,45,497.5,139.0,1.85,12.0,354.0,294.23,228.74
2017,2,10,10,0,465.0,160.0,1.9,12.0,377.0,334.27,265.26
2017,2,10,10,15,661.5,121.5,1.9,12.0,453.0,424.56,338.79
2017,2,10,10,30,858.0,83.0,1.9,12.0,529.0,528.04,422.38
2017,2,10,10,45,872.5,83.0,1.95,12.5,555.5,585.1,468.41
2017,2,10,11,0,887.0,83.0,2.0,13.0,582.0,638.01,510.27
2017,2,10,11,15,894.0,84.0,2.05,13.0,600.5,688.67,550.13
2017,2,10,11,30,901.0,85.0,2.1,13.0,619.0,737.42,587.34
2017,2,10,11,45,908.5,84.0,2.15,13.0,630.5,782.22,619.37
2017,2,10,12,0,916.0,83.0,2.2,13.0,642.0,824.62,649.48
2017,2,10,12,15,917.0,83.0,2.3,13.0,644.5,860.18,675.05
2017,2,10,12,30,918.0,83.0,2.4,13.0,647.0,892.52,698.42
2017,2,10,12,45,906.5,87.0,2.5,13.0,640.0,915.14,715.05
2017,2,10,13,0,895.0,91.0,2.6,13.0,633.0,933.79,729.11
2017,2,10,13,15,890.0,90.0,2.65,13.0,620.0,948.59,740.23
2017,2,10,13,30,885.0,89.0,2.7,13.0,607.0,959.6,748.89
2017,2,10,13,45,881.5,86.0,2.75,13.0,587.0,965.77,754.4
2017,2,10,14,0,878.0,83.0,2.8,13.0,567.0,968.09,757.44
2017,2,10,14,15,866.0,81.5,2.8,13.0,539.0,971.24,760.82
2017,2,10,14,30,854.0,80.0,2.8,13.0,511.0,959.67,754.02
2017,2,10,14,45,841.5,76.5,2.8,13.0,477.5,941.29,742.63
2017,2,10,15,0,829.0,73.0,2.8,13.0,444.0,919.38,728.76
2017,2,10,15,15,550.5,112.0,2.75,12.5,349.0,702.19,571.67
2017,2,10,15,30,272.0,151.0,2.7,12.0,254.0,456.92,380.4
2017,2,10,15,45,260.5,134.5,2.65,12.0,224.0,423.16,355.11
2017,2,10,16,0,249.0,118.0,2.6,12.0,194.0,388.73,327.49
2017,2,10,16,15,231.0,100.0,2.45,11.5,161.5,345.94,292.47
2017,2,10,16,30,213.0,82.0,2.3,11.0,129.0,303.1,256.24
2017,2,10,16,45,187.5,63.5,2.2,10.5,97.5,253.56,212.94
2017,2,10,17,0,162.0,45.0,2.1,10.0,66.0,204.47,168.18
2017,2,10,17,15,81.0,29.5,2.1,9.5,40.0,121.6,85.59
2017,2,10,17,30,0.0,14.0,2.1,9.0,14.0,11.95,0.0
2017,2,10,17,45,0.0,7.0,2.1,9.0,7.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,7,15,175.0,10.5,2.35,7.0,22.5,8.96,0.0
2017,2,11,7,30,350.0,21.0,2.4,7.0,45.0,19.01,6.07
2017,2,11,7,45,463.5,29.5,2.5,7.5,88.0,26.47,17.5
2017,2,11,8,0,577.0,38.0,2.6,8.0,131.0,33.92,24.88
2017,2,11,8,15,642.0,43.5,2.6,8.0,178.0,38.42,29.34
2017,2,11,8,30,707.0,49.0,2.6,8.0,225.0,51.55,33.03
2017,2,11,8,45,748.5,52.5,2.6,8.5,271.5,106.54,57.84
2017,2,11,9,0,790.0,56.0,2.6,9.0,318.0,166.57,102.16
2017,2,11,9,15,817.5,59.0,2.6,9.5,361.5,227.95,155.59
2017,2,11,9,30,845.0,62.0,2.6,10.0,405.0,293.62,215.3
2017,2,11,9,45,861.5,65.0,2.6,10.5,443.0,355.71,272.5
2017,2,11,10,0,878.0,68.0,2.6,11.0,481.0,418.49,329.05
2017,2,11,10,15,892.0,70.0,2.55,11.0,514.0,479.56,383.11
2017,2,11,10,30,906.0,72.0,2.5,11.0,547.0,540.44,435.26
2017,2,11,10,45,916.0,73.0,2.5,11.5,573.0,597.56,482.13
2017,2,11,11,0,926.0,74.0,2.5,12.0,599.0,653.47,526.46
2017,2,11,11,15,932.5,75.0,2.45,12.0,617.5,705.57,567.27
2017,2,11,11,30,939.0,76.0,2.4,12.0,636.0,755.62,604.58
2017,2,11,11,45,943.0,76.0,2.35,12.5,647.5,800.38,634.8
2017,2,11,12,0,947.0,76.0,2.3,13.0,659.0,842.38,662.61
2017,2,11,12,15,948.5,76.5,2.3,13.0,662.0,879.94,688.64
2017,2,11,12,30,950.0,77.0,2.3,13.0,665.0,914.24,712.31
2017,2,11,12,45,947.0,77.5,2.35,13.0,659.5,941.12,731.31
2017,2,11,13,0,944.0,78.0,2.4,13.0,654.0,964.23,747.87
2017,2,11,13,15,940.5,77.5,2.4,13.0,641.0,981.81,760.26
2017,2,11,13,30,937.0,77.0,2.4,13.0,628.0,995.47,770.14
2017,2,11,13,45,931.5,75.0,2.4,13.0,608.0,1001.33,774.88
2017,2,11,14,0,926.0,73.0,2.4,13.0,588.0,1003.15,777.12
2017,2,11,14,15,916.0,72.0,2.3,13.0,559.5,997.9,773.57
2017,2,11,14,30,906.0,71.0,2.2,13.0,531.0,988.75,767.55
2017,2,11,14,45,892.5,68.5,2.15,13.0,497.0,970.41,755.91
2017,2,11,15,0,879.0,66.0,2.1,13.0,463.0,948.47,741.89
2017,2,11,15,15,857.5,63.5,2.0,12.5,422.5,915.57,720.87
2017,2,11,15,30,836.0,61.0,1.9,12.0,382.0,889.86,704.69
2017,2,11,15,45,806.0,57.5,1.8,12.0,337.5,841.89,670.75
2017,2,11,16,0,776.0,54.0,1.7,12.0,293.0,791.98,634.68
2017,2,11,16,15,729.0,50.0,1.7,11.5,245.5,725.24,586.75
2017,2,11,16,30,682.0,46.0,1.7,11.0,198.0,658.37,536.2
2017,2,11,16,45,604.0,40.0,1.7,10.5,150.5,564.84,461.85
2017,2,11,17,0,526.0,34.0,1.7,10.0,103.0,474.52,385.07
2017,2,11,17,15,384.0,24.5,1.8,10.0,63.5,340.37,251.79
2017,2,11,17,30,242.0,15.0,1.9,10.0,24.0,173.88,0.0
2017,2,11,17,45,121.0,7.5,2.0,10.0,12.0,6.4,0.0
2017,2,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,175.0,11.5,1.65,7.5,24.0,9.82,0.0
2017,2,12,7,30,350.0,23.0,1.6,8.0,48.0,19.14,7.26
2017,2,12,7,45,465.0,32.0,1.6,8.5,92.0,26.38,17.47
2017,2,12,8,0,580.0,41.0,1.6,9.0,136.0,36.61,27.24
2017,2,12,8,15,645.0,46.5,1.6,9.5,184.0,41.01,31.55
2017,2,12,8,30,710.0,52.0,1.6,10.0,232.0,54.35,35.01
2017,2,12,8,45,751.0,56.0,1.65,10.5,279.5,110.04,60.18
2017,2,12,9,0,792.0,60.0,1.7,11.0,327.0,170.75,104.63
2017,2,12,9,15,752.0,70.0,1.65,11.0,349.5,224.5,154.05
2017,2,12,9,30,712.0,80.0,1.6,11.0,372.0,270.5,199.0
2017,2,12,9,45,618.5,115.0,1.55,11.5,385.5,318.15,245.26
2017,2,12,10,0,525.0,150.0,1.5,12.0,399.0,349.61,275.79
2017,2,12,10,15,716.0,113.5,1.45,12.0,478.0,442.64,351.05
2017,2,12,10,30,907.0,77.0,1.4,12.0,557.0,546.81,434.02
2017,2,12,10,45,915.0,79.0,1.35,12.5,582.5,604.06,478.9
2017,2,12,11,0,923.0,81.0,1.3,13.0,608.0,659.91,521.29
2017,2,12,11,15,929.0,82.0,1.3,13.0,626.5,711.75,560.71
2017,2,12,11,30,935.0,83.0,1.3,13.0,645.0,761.47,596.91
