Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,11,45,938.0,83.5,1.3,13.5,656.0,806.06,626.19
2017,2,12,12,0,941.0,84.0,1.3,14.0,667.0,847.84,653.15
2017,2,12,12,15,753.5,142.0,1.3,14.0,610.5,804.64,622.5
2017,2,12,12,30,566.0,200.0,1.3,14.0,554.0,725.67,565.58
2017,2,12,12,45,581.5,193.0,1.35,14.0,553.5,752.59,587.08
2017,2,12,13,0,597.0,186.0,1.4,14.0,553.0,784.97,610.99
2017,2,12,13,15,760.0,135.5,1.4,14.0,593.0,899.14,690.63
2017,2,12,13,30,923.0,85.0,1.4,14.0,633.0,993.41,753.29
2017,2,12,13,45,914.0,84.5,1.45,14.0,611.5,997.79,756.57
2017,2,12,14,0,905.0,84.0,1.5,14.0,590.0,998.17,758.6
2017,2,12,14,15,711.0,127.0,1.45,14.0,512.5,885.24,682.48
2017,2,12,14,30,517.0,170.0,1.4,14.0,435.0,739.6,581.88
2017,2,12,14,45,501.5,160.0,1.4,14.0,403.5,713.11,565.61
2017,2,12,15,0,486.0,150.0,1.4,14.0,372.0,684.36,546.18
2017,2,12,15,15,470.5,138.0,1.4,13.5,337.5,651.09,524.1
2017,2,12,15,30,455.0,126.0,1.4,13.0,303.0,616.01,500.2
2017,2,12,15,45,593.0,95.0,1.4,13.0,297.0,703.29,566.57
2017,2,12,16,0,731.0,64.0,1.4,13.0,291.0,765.98,611.93
2017,2,12,16,15,681.5,59.0,1.45,12.5,244.0,696.52,561.52
2017,2,12,16,30,632.0,54.0,1.5,12.0,197.0,635.38,516.02
2017,2,12,16,45,550.5,46.5,1.6,11.5,150.0,539.26,440.69
2017,2,12,17,0,469.0,39.0,1.7,11.0,103.0,447.4,363.81
2017,2,12,17,15,328.0,28.0,1.75,10.5,64.0,315.0,237.8
2017,2,12,17,30,187.0,17.0,1.8,10.0,25.0,170.72,0.0
2017,2,12,17,45,93.5,8.5,1.9,10.0,12.5,65.51,0.0
2017,2,12,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,12.0,1.05,8.0,12.0,10.24,0.0
2017,2,13,7,30,0.0,24.0,1.2,8.0,24.0,19.53,8.44
2017,2,13,7,45,16.5,43.0,1.35,8.5,45.5,33.94,24.19
2017,2,13,8,0,33.0,62.0,1.5,9.0,67.0,48.07,37.54
2017,2,13,8,15,44.0,82.0,1.5,9.0,91.5,62.57,51.07
2017,2,13,8,30,55.0,102.0,1.5,9.0,116.0,78.01,61.74
2017,2,13,8,45,65.0,120.5,1.5,9.5,140.5,98.84,77.55
2017,2,13,9,0,75.0,139.0,1.5,10.0,165.0,121.29,95.58
2017,2,13,9,15,120.5,158.5,1.5,10.0,206.0,154.95,122.25
2017,2,13,9,30,166.0,178.0,1.5,10.0,247.0,194.44,154.46
2017,2,13,9,45,211.0,191.5,1.55,10.5,287.5,234.85,187.65
2017,2,13,10,0,256.0,205.0,1.6,11.0,328.0,285.51,229.32
2017,2,13,10,15,321.5,208.0,1.5,11.0,372.5,337.68,272.04
2017,2,13,10,30,387.0,211.0,1.4,11.0,417.0,396.56,319.75
2017,2,13,10,45,437.5,209.0,1.35,11.5,453.0,457.67,367.84
2017,2,13,11,0,488.0,207.0,1.3,12.0,489.0,515.28,412.24
2017,2,13,11,15,398.5,237.5,1.2,12.0,472.0,502.97,401.89
2017,2,13,11,30,309.0,268.0,1.1,12.0,455.0,492.93,392.83
2017,2,13,11,45,235.0,282.0,1.05,12.0,426.0,456.11,363.91
2017,2,13,12,0,161.0,296.0,1.0,12.0,397.0,425.64,339.23
2017,2,13,12,15,528.5,197.0,0.95,12.0,529.0,668.92,528.66
2017,2,13,12,30,896.0,98.0,0.9,12.0,661.0,894.31,685.22
2017,2,13,12,45,881.5,103.0,0.9,12.5,653.0,924.53,700.98
2017,2,13,13,0,867.0,108.0,0.9,13.0,645.0,941.71,710.96
2017,2,13,13,15,672.0,165.0,0.9,13.0,576.0,850.69,650.01
2017,2,13,13,30,477.0,222.0,0.9,13.0,507.0,734.73,568.83
2017,2,13,13,45,472.5,214.5,0.9,13.0,489.0,732.08,569.35
2017,2,13,14,0,468.0,207.0,0.9,13.0,471.0,726.93,566.72
2017,2,13,14,15,399.0,210.5,0.9,13.0,428.0,647.65,510.14
2017,2,13,14,30,330.0,214.0,0.9,13.0,385.0,588.8,467.42
2017,2,13,14,45,468.0,168.0,0.9,13.0,393.0,690.69,546.9
2017,2,13,15,0,606.0,122.0,0.9,13.0,401.0,775.7,608.4
2017,2,13,15,15,518.0,127.5,0.85,12.5,351.5,683.34,542.83
2017,2,13,15,30,430.0,133.0,0.8,12.0,302.0,601.92,485.05
2017,2,13,15,45,401.5,123.0,0.8,12.0,266.5,556.63,452.55
2017,2,13,16,0,373.0,113.0,0.8,12.0,231.0,510.95,418.33
2017,2,13,16,15,478.0,86.0,0.85,11.5,212.5,557.48,456.42
2017,2,13,16,30,583.0,59.0,0.9,11.0,194.0,601.97,489.29
2017,2,13,16,45,506.5,50.5,0.95,11.0,148.5,509.91,415.54
2017,2,13,17,0,430.0,42.0,1.0,11.0,103.0,421.74,341.95
2017,2,13,17,15,215.0,33.5,1.0,11.0,64.0,240.57,182.94
2017,2,13,17,30,0.0,25.0,1.0,11.0,25.0,32.59,0.0
2017,2,13,17,45,0.0,12.5,1.0,11.0,12.5,10.67,0.0
2017,2,13,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,15,160.5,12.5,1.6,8.0,25.5,10.67,0.0
2017,2,14,7,30,321.0,25.0,1.7,8.0,51.0,20.68,10.01
2017,2,14,7,45,431.5,34.0,1.8,8.5,94.0,27.82,18.9
2017,2,14,8,0,542.0,43.0,1.9,9.0,137.0,34.93,25.82
2017,2,14,8,15,606.0,49.0,1.9,9.5,184.0,39.33,30.07
2017,2,14,8,30,670.0,55.0,1.9,10.0,231.0,56.6,36.93
2017,2,14,8,45,713.0,59.0,1.9,10.5,277.5,110.06,61.51
2017,2,14,9,0,756.0,63.0,1.9,11.0,324.0,168.84,104.65
2017,2,14,9,15,409.5,118.5,1.9,11.0,262.5,188.1,137.8
2017,2,14,9,30,63.0,174.0,1.9,11.0,201.0,160.61,129.08
2017,2,14,9,45,293.0,164.5,1.9,11.5,304.5,243.51,192.71
2017,2,14,10,0,523.0,155.0,1.9,12.0,408.0,353.78,280.2
2017,2,14,10,15,556.0,155.5,1.8,12.5,440.5,404.61,322.47
2017,2,14,10,30,589.0,156.0,1.7,13.0,473.0,462.78,369.5
2017,2,14,10,45,746.5,117.5,1.65,13.5,538.5,552.17,439.87
2017,2,14,11,0,904.0,79.0,1.6,14.0,604.0,648.16,513.46
2017,2,14,11,15,910.5,80.0,1.55,14.0,622.5,699.47,551.97
2017,2,14,11,30,917.0,81.0,1.5,14.0,641.0,748.78,587.52
2017,2,14,11,45,919.5,82.0,1.5,14.5,652.0,792.82,616.64
2017,2,14,12,0,922.0,83.0,1.5,15.0,663.0,834.08,643.48
2017,2,14,12,15,923.0,83.0,1.45,15.0,665.5,870.01,666.97
2017,2,14,12,30,924.0,83.0,1.4,15.0,668.0,902.69,688.08
2017,2,14,12,45,922.5,83.0,1.35,15.0,663.0,929.75,705.31
2017,2,14,13,0,921.0,83.0,1.3,15.0,658.0,953.18,720.13
2017,2,14,13,15,916.5,82.0,1.25,15.0,644.5,968.87,729.86
2017,2,14,13,30,912.0,81.0,1.2,15.0,631.0,980.65,737.19
2017,2,14,13,45,907.0,79.5,1.2,15.5,610.5,987.4,740.91
2017,2,14,14,0,902.0,78.0,1.2,16.0,590.0,990.22,742.29
2017,2,14,14,15,891.0,76.5,1.15,16.0,562.0,983.26,737.94
2017,2,14,14,30,880.0,75.0,1.1,16.0,534.0,972.46,731.34
2017,2,14,14,45,768.5,92.5,1.1,16.0,474.5,895.28,681.44
2017,2,14,15,0,657.0,110.0,1.1,16.0,415.0,811.53,626.6
2017,2,14,15,15,622.5,107.0,1.0,15.5,376.0,768.1,598.46
2017,2,14,15,30,588.0,104.0,0.9,15.0,337.0,722.68,567.85
2017,2,14,15,45,561.5,96.5,0.8,15.0,298.5,677.74,535.91
2017,2,14,16,0,535.0,89.0,0.7,15.0,260.0,631.38,502.16
2017,2,14,16,15,502.5,78.0,0.65,14.5,218.5,574.85,461.19
2017,2,14,16,30,470.0,67.0,0.6,14.0,177.0,518.16,418.31
2017,2,14,16,45,415.5,55.5,0.6,14.0,136.5,443.76,359.2
2017,2,14,17,0,361.0,44.0,0.6,14.0,96.0,372.08,299.11
2017,2,14,17,15,180.5,35.0,0.7,13.5,61.0,217.79,165.67
2017,2,14,17,30,0.0,26.0,0.8,13.0,26.0,33.73,0.0
2017,2,14,17,45,0.0,13.0,0.95,13.0,13.0,11.1,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,5.0,1.1,10.0,5.0,4.27,0.0
2017,2,15,7,30,0.0,10.0,1.2,10.0,10.0,8.21,0.76
2017,2,15,7,45,0.0,19.0,1.35,10.5,19.0,15.64,8.13
2017,2,15,8,0,0.0,28.0,1.5,11.0,28.0,23.09,15.07
2017,2,15,8,15,0.0,37.5,1.5,11.5,37.5,30.97,22.34
2017,2,15,8,30,0.0,47.0,1.5,12.0,47.0,38.87,28.05
2017,2,15,8,45,0.0,56.5,1.55,12.5,56.5,46.78,34.82
2017,2,15,9,0,0.0,66.0,1.6,13.0,66.0,54.7,41.5
2017,2,15,9,15,0.0,52.5,1.6,13.0,52.5,43.44,31.77
2017,2,15,9,30,0.0,39.0,1.6,13.0,39.0,32.23,22.1
2017,2,15,9,45,140.0,122.5,1.65,13.5,191.0,153.52,121.1
2017,2,15,10,0,280.0,206.0,1.7,14.0,343.0,295.91,235.19
2017,2,15,10,15,152.5,208.0,1.7,14.0,283.5,254.74,204.09
2017,2,15,10,30,25.0,210.0,1.7,14.0,224.0,190.39,152.53
2017,2,15,10,45,453.5,146.5,1.7,14.0,411.5,408.89,330.33
2017,2,15,11,0,882.0,83.0,1.7,14.0,599.0,639.7,508.98
2017,2,15,11,15,452.5,160.0,1.65,14.0,425.0,475.71,381.29
2017,2,15,11,30,23.0,237.0,1.6,14.0,251.0,222.3,176.9
2017,2,15,11,45,464.0,161.0,1.6,14.5,454.5,534.22,429.81
2017,2,15,12,0,905.0,85.0,1.6,15.0,658.0,823.98,640.34
2017,2,15,12,15,620.5,183.0,1.6,15.0,576.5,739.15,575.79
2017,2,15,12,30,336.0,281.0,1.6,15.0,495.0,597.43,468.36
2017,2,15,12,45,383.0,266.5,1.65,15.0,508.5,638.22,501.44
2017,2,15,13,0,430.0,252.0,1.7,15.0,522.0,697.55,545.72
2017,2,15,13,15,666.0,166.0,1.75,15.0,575.0,848.02,657.43
2017,2,15,13,30,902.0,80.0,1.8,15.0,628.0,971.16,741.39
2017,2,15,13,45,576.5,169.5,1.85,15.0,515.5,791.27,616.86
2017,2,15,14,0,251.0,259.0,1.9,15.0,403.0,556.43,440.85
2017,2,15,14,15,560.0,166.5,1.85,15.0,467.0,776.21,612.21
2017,2,15,14,30,869.0,74.0,1.8,15.0,531.0,961.55,740.09
2017,2,15,14,45,563.5,136.5,1.8,15.0,425.5,756.14,595.52
2017,2,15,15,0,258.0,199.0,1.8,15.0,320.0,504.75,406.37
2017,2,15,15,15,228.0,184.0,1.7,14.5,284.0,457.96,372.87
2017,2,15,15,30,198.0,169.0,1.6,14.0,248.0,391.06,321.68
2017,2,15,15,45,191.0,150.5,1.5,14.0,219.5,361.22,298.8
2017,2,15,16,0,184.0,132.0,1.4,14.0,191.0,330.8,274.76
2017,2,15,16,15,172.5,112.5,1.4,13.5,161.0,294.46,245.87
2017,2,15,16,30,161.0,93.0,1.4,13.0,131.0,274.5,229.13
2017,2,15,16,45,143.5,73.0,1.4,12.5,101.5,231.12,192.18
2017,2,15,17,0,126.0,53.0,1.4,12.0,72.0,187.69,153.9
2017,2,15,17,15,63.0,36.5,1.55,12.0,46.0,104.51,79.34
2017,2,15,17,30,0.0,20.0,1.7,12.0,20.0,19.73,0.0
2017,2,15,17,45,0.0,10.0,1.85,12.0,10.0,8.54,0.0
2017,2,15,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,8.0,3.0,12.0,8.0,6.83,0.0
2017,2,16,7,30,0.0,16.0,3.0,12.0,16.0,13.18,4.83
2017,2,16,7,45,0.0,28.5,3.0,12.5,28.5,23.53,14.94
2017,2,16,8,0,0.0,41.0,3.0,13.0,41.0,33.92,24.53
2017,2,16,8,15,0.0,55.0,3.05,13.0,55.0,45.09,34.8
2017,2,16,8,30,0.0,69.0,3.1,13.0,69.0,56.21,42.77
2017,2,16,8,45,0.0,83.0,3.15,13.0,83.0,67.63,52.57
2017,2,16,9,0,0.0,97.0,3.2,13.0,97.0,79.22,62.39
2017,2,16,9,15,79.0,141.0,3.1,13.0,175.0,131.66,103.37
2017,2,16,9,30,158.0,185.0,3.0,13.0,253.0,197.79,156.29
2017,2,16,9,45,504.5,133.0,2.95,13.5,376.5,292.92,227.4
2017,2,16,10,0,851.0,81.0,2.9,14.0,500.0,423.82,330.68
2017,2,16,10,15,657.5,140.5,2.8,14.0,477.0,442.94,351.68
2017,2,16,10,30,464.0,200.0,2.7,14.0,454.0,434.52,348.1
2017,2,16,10,45,685.0,142.5,2.65,14.0,536.5,542.85,435.27
2017,2,16,11,0,906.0,85.0,2.6,14.0,619.0,657.66,525.78
2017,2,16,11,15,534.0,190.0,2.5,14.0,507.5,560.27,448.73
2017,2,16,11,30,162.0,295.0,2.4,14.0,396.0,402.23,321.9
2017,2,16,11,45,162.0,300.0,2.35,14.0,402.5,418.82,335.62
2017,2,16,12,0,162.0,305.0,2.3,14.0,409.0,435.03,348.07
2017,2,16,12,15,156.0,306.5,2.25,14.0,406.5,442.13,353.35
2017,2,16,12,30,150.0,308.0,2.2,14.0,404.0,448.32,357.96
2017,2,16,12,45,160.0,305.5,2.15,14.0,407.5,463.56,370.03
2017,2,16,13,0,170.0,303.0,2.1,14.0,411.0,478.7,381.97
2017,2,16,13,15,88.5,251.0,2.1,14.0,307.0,330.94,266.18
2017,2,16,13,30,7.0,199.0,2.1,14.0,203.0,183.73,146.55
2017,2,16,13,45,38.5,227.5,2.1,14.0,250.0,264.19,213.27
2017,2,16,14,0,70.0,256.0,2.1,14.0,297.0,332.97,269.0
2017,2,16,14,15,69.0,244.5,2.0,13.5,283.0,322.75,261.45
2017,2,16,14,30,68.0,233.0,1.9,13.0,269.0,312.31,254.08
2017,2,16,14,45,87.0,222.0,1.85,13.0,265.0,322.03,263.17
2017,2,16,15,0,106.0,211.0,1.8,13.0,261.0,331.46,271.97
2017,2,16,15,15,107.0,192.0,1.7,12.5,239.0,312.11,257.57
2017,2,16,15,30,108.0,173.0,1.6,12.0,217.0,311.38,257.99
2017,2,16,15,45,102.0,154.5,1.5,12.0,192.5,284.45,236.44
2017,2,16,16,0,96.0,136.0,1.4,12.0,168.0,257.3,214.46
2017,2,16,16,15,88.5,116.0,1.3,11.5,142.0,226.34,189.2
2017,2,16,16,30,81.0,96.0,1.2,11.0,116.0,195.21,163.09
2017,2,16,16,45,283.5,69.0,1.1,11.0,116.0,353.42,295.97
2017,2,16,17,0,486.0,42.0,1.0,11.0,116.0,465.45,379.26
2017,2,16,17,15,357.0,31.5,1.0,10.5,75.0,340.14,267.76
2017,2,16,17,30,228.0,21.0,1.0,10.0,34.0,209.7,54.35
2017,2,16,17,45,114.0,10.5,1.0,10.0,17.0,80.23,0.0
2017,2,16,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,0.5,5.25,9.0,0.5,0.41,0.0
2017,2,17,7,30,0.0,1.0,5.4,9.0,1.0,0.82,0.0
2017,2,17,7,45,0.0,2.5,5.6,9.5,2.5,2.05,0.0
2017,2,17,8,0,0.0,4.0,5.8,10.0,4.0,3.28,0.0
2017,2,17,8,15,0.0,5.0,5.8,10.0,5.0,4.1,0.0
2017,2,17,8,30,0.0,6.0,5.8,10.0,6.0,4.93,0.0
2017,2,17,8,45,0.0,7.5,5.85,10.5,7.5,6.17,0.0
2017,2,17,9,0,0.0,9.0,5.9,11.0,9.0,7.41,0.78
2017,2,17,9,15,0.0,20.0,5.9,11.0,20.0,16.49,8.66
2017,2,17,9,30,0.0,31.0,5.9,11.0,31.0,25.6,16.51
2017,2,17,9,45,0.0,65.5,5.9,11.5,65.5,54.3,41.06
2017,2,17,10,0,0.0,100.0,5.9,12.0,100.0,83.08,65.35
2017,2,17,10,15,0.0,55.0,5.85,12.0,55.0,45.58,33.33
2017,2,17,10,30,0.0,10.0,5.8,12.0,10.0,8.26,1.41
2017,2,17,10,45,3.0,100.0,5.75,12.5,102.0,85.01,66.51
2017,2,17,11,0,6.0,190.0,5.7,13.0,194.0,165.14,133.06
2017,2,17,11,15,3.0,107.0,5.8,13.0,109.0,91.37,71.47
2017,2,17,11,30,0.0,24.0,5.9,13.0,24.0,19.88,11.19
2017,2,17,11,45,0.0,42.5,6.0,13.0,42.5,35.25,24.19
2017,2,17,12,0,0.0,61.0,6.1,13.0,61.0,50.67,37.16
2017,2,17,12,15,3.0,128.0,6.1,13.0,130.0,110.53,87.37
2017,2,17,12,30,6.0,195.0,6.1,13.0,199.0,174.72,140.6
2017,2,17,12,45,7.0,199.5,6.1,13.0,204.5,180.77,145.6
2017,2,17,13,0,8.0,204.0,6.1,13.0,210.0,187.04,150.87
2017,2,17,13,15,6.5,196.5,5.85,13.0,201.5,179.43,144.61
2017,2,17,13,30,5.0,189.0,5.6,13.0,193.0,171.72,138.3
2017,2,17,13,45,13.5,205.0,5.4,13.0,213.5,197.29,159.91
2017,2,17,14,0,22.0,221.0,5.2,13.0,234.0,224.21,182.55
2017,2,17,14,15,11.0,147.5,4.95,12.5,154.0,139.74,112.77
2017,2,17,14,30,0.0,74.0,4.7,12.0,74.0,61.43,46.76
2017,2,17,14,45,0.0,112.5,4.5,12.0,112.5,96.3,76.46
2017,2,17,15,0,0.0,151.0,4.3,12.0,151.0,136.73,110.69
2017,2,17,15,15,25.0,159.0,4.0,12.0,169.5,172.4,142.0
2017,2,17,15,30,50.0,167.0,3.7,12.0,188.0,228.34,189.9
2017,2,17,15,45,43.5,149.0,3.4,12.0,165.5,203.37,169.05
2017,2,17,16,0,37.0,131.0,3.1,12.0,143.0,178.5,148.2
2017,2,17,16,15,29.5,111.5,2.9,12.0,120.5,150.64,124.5
2017,2,17,16,30,22.0,92.0,2.7,12.0,98.0,122.86,100.49
2017,2,17,16,45,11.0,72.5,2.55,12.0,75.5,81.77,64.7
2017,2,17,17,0,0.0,53.0,2.4,12.0,53.0,53.23,39.4
2017,2,17,17,15,0.0,34.0,2.35,11.5,34.0,32.94,21.27
2017,2,17,17,30,0.0,15.0,2.3,11.0,15.0,12.37,0.0
2017,2,17,17,45,0.0,7.5,2.25,11.0,7.5,6.4,0.0
2017,2,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,15.5,3.75,10.0,15.5,12.78,0.0
2017,2,18,7,30,0.0,31.0,4.0,10.0,31.0,25.02,15.15
2017,2,18,7,45,14.5,50.5,4.3,10.0,53.5,39.6,29.41
2017,2,18,8,0,29.0,70.0,4.6,10.0,76.0,53.98,42.89
2017,2,18,8,15,39.5,90.5,4.7,10.0,100.5,68.7,56.53
2017,2,18,8,30,50.0,111.0,4.8,10.0,125.0,84.6,67.21
2017,2,18,8,45,59.5,130.0,4.95,10.5,149.5,105.51,83.26
2017,2,18,9,0,69.0,149.0,5.1,11.0,174.0,128.01,101.41
2017,2,18,9,15,181.5,163.5,5.1,11.0,240.0,172.12,134.3
2017,2,18,9,30,294.0,178.0,5.1,11.0,306.0,232.66,182.75
2017,2,18,9,45,194.5,200.5,5.1,11.0,288.5,236.8,190.71
2017,2,18,10,0,95.0,223.0,5.1,11.0,271.0,227.09,185.2
2017,2,18,10,15,59.0,218.5,5.1,11.0,249.0,215.06,175.79
2017,2,18,10,30,23.0,214.0,5.1,11.0,227.0,192.53,157.03
2017,2,18,10,45,21.5,219.5,5.15,11.5,232.0,198.8,161.83
2017,2,18,11,0,20.0,225.0,5.2,12.0,237.0,204.86,166.39
2017,2,18,11,15,23.5,237.0,5.2,12.0,251.5,220.04,178.81
2017,2,18,11,30,27.0,249.0,5.2,12.0,266.0,235.76,191.66
2017,2,18,11,45,18.0,229.0,5.2,12.0,240.5,212.53,172.32
2017,2,18,12,0,9.0,209.0,5.2,12.0,215.0,188.28,152.11
2017,2,18,12,15,50.5,257.0,5.2,12.0,290.0,285.01,232.59
2017,2,18,12,30,92.0,305.0,5.2,12.0,365.0,376.86,307.65
2017,2,18,12,45,102.0,305.0,5.2,12.0,371.0,392.14,320.17
2017,2,18,13,0,112.0,305.0,5.2,12.0,377.0,407.78,333.22
2017,2,18,13,15,110.5,299.5,5.2,11.5,370.0,406.45,333.06
2017,2,18,13,30,109.0,294.0,5.2,11.0,363.0,404.72,332.67
2017,2,18,13,45,139.0,284.5,5.25,11.0,368.5,449.2,369.8
2017,2,18,14,0,169.0,275.0,5.3,11.0,374.0,473.4,390.8
2017,2,18,14,15,125.5,257.5,5.2,10.5,329.5,414.61,343.41
2017,2,18,14,30,82.0,240.0,5.1,10.0,285.0,333.71,277.53
2017,2,18,14,45,139.0,226.5,5.1,10.0,296.5,398.46,333.43
2017,2,18,15,0,196.0,213.0,5.1,10.0,308.0,440.83,370.64
2017,2,18,15,15,124.0,191.0,4.95,10.0,249.5,345.55,290.88
2017,2,18,15,30,52.0,169.0,4.8,10.0,191.0,232.21,194.7
2017,2,18,15,45,47.5,151.5,4.7,10.0,170.0,209.79,176.26
2017,2,18,16,0,43.0,134.0,4.6,10.0,149.0,187.43,157.45
2017,2,18,16,15,37.5,114.5,4.45,9.5,126.0,161.25,135.3
2017,2,18,16,30,32.0,95.0,4.3,9.0,103.0,135.05,112.66
2017,2,18,16,45,260.0,70.5,4.2,9.0,113.0,336.26,288.3
2017,2,18,17,0,488.0,46.0,4.1,9.0,123.0,472.36,397.26
2017,2,18,17,15,360.0,35.0,4.0,9.0,81.0,346.35,282.66
2017,2,18,17,30,232.0,24.0,3.9,9.0,39.0,219.05,106.89
2017,2,18,17,45,116.0,12.0,3.85,9.0,19.5,82.87,0.0
2017,2,18,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,7,15,4.0,16.5,3.45,9.0,17.0,13.6,0.0
2017,2,19,7,30,8.0,33.0,3.5,9.0,34.0,26.57,16.81
2017,2,19,7,45,26.5,53.0,3.6,9.0,58.0,41.44,31.25
2017,2,19,8,0,45.0,73.0,3.7,9.0,82.0,56.14,45.06
2017,2,19,8,15,56.5,93.5,3.8,9.0,108.0,70.85,58.71
2017,2,19,8,30,68.0,114.0,3.9,9.0,134.0,87.1,69.38
2017,2,19,8,45,77.0,133.5,4.0,9.5,159.0,109.56,86.29
2017,2,19,9,0,86.0,153.0,4.1,10.0,184.0,133.57,105.64
2017,2,19,9,15,43.0,84.5,4.2,10.0,100.0,79.71,61.59
2017,2,19,9,30,0.0,16.0,4.3,10.0,16.0,13.2,5.81
2017,2,19,9,45,4.5,96.5,4.45,10.5,99.0,81.6,64.49
2017,2,19,10,0,9.0,177.0,4.6,11.0,182.0,150.67,122.48
2017,2,19,10,15,4.5,161.0,4.6,11.0,163.5,136.51,110.36
2017,2,19,10,30,0.0,145.0,4.6,11.0,145.0,121.34,97.44
2017,2,19,10,45,0.0,111.0,4.6,11.0,111.0,92.62,73.14
2017,2,19,11,0,0.0,77.0,4.6,11.0,77.0,63.99,48.87
2017,2,19,11,15,6.0,148.0,4.55,11.0,152.0,128.84,103.5
2017,2,19,11,30,12.0,219.0,4.5,11.0,227.0,197.24,160.19
2017,2,19,11,45,6.5,196.0,4.45,11.0,201.0,173.31,140.1
2017,2,19,12,0,1.0,173.0,4.4,11.0,175.0,148.78,119.58
2017,2,19,12,15,1.5,175.0,4.4,11.0,176.5,151.47,121.83
2017,2,19,12,30,2.0,177.0,4.4,11.0,178.0,154.25,124.15
2017,2,19,12,45,4.0,186.5,4.45,11.0,189.0,165.5,133.59
2017,2,19,13,0,6.0,196.0,4.5,11.0,200.0,177.16,143.37
2017,2,19,13,15,6.0,196.5,4.45,11.0,200.5,178.61,144.65
2017,2,19,13,30,6.0,197.0,4.4,11.0,201.0,180.19,146.08
2017,2,19,13,45,3.0,158.0,4.35,11.0,160.0,140.25,112.96
2017,2,19,14,0,0.0,119.0,4.3,11.0,119.0,101.04,80.17
2017,2,19,14,15,5.5,154.5,4.25,11.0,157.5,140.93,114.1
2017,2,19,14,30,11.0,190.0,4.2,11.0,196.0,184.25,150.64
2017,2,19,14,45,5.5,140.5,4.2,11.0,143.5,129.09,104.52
2017,2,19,15,0,0.0,91.0,4.2,11.0,91.0,76.23,59.76
2017,2,19,15,15,0.0,78.0,4.15,11.0,78.0,64.74,50.12
2017,2,19,15,30,0.0,65.0,4.1,11.0,65.0,53.87,40.92
2017,2,19,15,45,0.0,57.5,4.1,11.0,57.5,47.61,35.63
2017,2,19,16,0,0.0,50.0,4.1,11.0,50.0,41.35,30.29
2017,2,19,16,15,0.0,42.0,4.0,11.0,42.0,34.7,24.54
2017,2,19,16,30,0.0,34.0,3.9,11.0,34.0,28.06,18.74
2017,2,19,16,45,0.0,26.5,3.8,11.0,26.5,21.84,13.24
2017,2,19,17,0,0.0,19.0,3.7,11.0,19.0,15.64,7.71
2017,2,19,17,15,0.0,12.5,3.7,11.0,12.5,10.27,2.86
2017,2,19,17,30,0.0,6.0,3.7,11.0,6.0,4.92,0.0
2017,2,19,17,45,0.0,3.0,3.75,11.0,3.0,2.56,0.0
2017,2,19,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,2.0,2.5,12.0,2.0,1.64,0.0
2017,2,20,7,30,0.0,4.0,2.4,12.0,4.0,3.28,0.0
2017,2,20,7,45,0.0,7.5,2.35,12.0,7.5,6.15,0.0
2017,2,20,8,0,0.0,11.0,2.3,12.0,11.0,9.04,2.47
2017,2,20,8,15,0.0,14.5,2.2,12.0,14.5,11.92,5.14
2017,2,20,8,30,0.0,18.0,2.1,12.0,18.0,14.82,7.23
2017,2,20,8,45,0.0,21.5,2.05,12.0,21.5,17.71,9.75
2017,2,20,9,0,0.0,25.0,2.0,12.0,25.0,20.62,12.24
2017,2,20,9,15,0.0,55.0,2.0,12.0,55.0,45.53,33.67
2017,2,20,9,30,0.0,85.0,2.0,12.0,85.0,70.5,54.88
2017,2,20,9,45,0.0,47.0,2.05,12.0,47.0,38.9,27.78
2017,2,20,10,0,0.0,9.0,2.1,12.0,9.0,7.43,0.73
2017,2,20,10,15,0.0,45.0,2.0,12.0,45.0,37.27,26.28
2017,2,20,10,30,0.0,81.0,1.9,12.0,81.0,67.31,51.67
2017,2,20,10,45,0.0,59.5,1.8,12.0,59.5,49.37,36.4
2017,2,20,11,0,0.0,38.0,1.7,12.0,38.0,31.49,21.2
2017,2,20,11,15,0.0,27.5,1.45,12.0,27.5,22.78,13.78
2017,2,20,11,30,0.0,17.0,1.2,12.0,17.0,14.08,6.36
2017,2,20,11,45,0.0,66.0,1.0,12.0,66.0,54.85,40.91
2017,2,20,12,0,0.0,115.0,0.8,12.0,115.0,96.44,75.57
2017,2,20,12,15,0.0,65.0,0.8,12.0,65.0,54.02,40.07
2017,2,20,12,30,0.0,15.0,0.8,12.0,15.0,12.42,4.93
2017,2,20,12,45,0.0,31.5,0.8,12.0,31.5,26.12,16.61
2017,2,20,13,0,0.0,48.0,0.8,12.0,48.0,39.84,28.24
2017,2,20,13,15,0.0,106.0,0.9,12.0,106.0,88.84,69.37
2017,2,20,13,30,0.0,164.0,1.0,12.0,164.0,142.32,113.53
2017,2,20,13,45,0.0,88.0,1.1,12.0,88.0,73.2,56.26
2017,2,20,14,0,0.0,12.0,1.2,12.0,12.0,9.92,2.83
2017,2,20,14,15,0.0,18.5,1.1,11.5,18.5,15.3,7.49
2017,2,20,14,30,0.0,25.0,1.0,11.0,25.0,20.67,12.17
2017,2,20,14,45,0.0,40.5,0.95,11.0,40.5,33.52,23.26
2017,2,20,15,0,0.0,56.0,0.9,11.0,56.0,46.39,34.36
2017,2,20,15,15,0.0,35.5,0.9,11.0,35.5,29.34,19.77
2017,2,20,15,30,0.0,15.0,0.9,11.0,15.0,12.37,5.11
2017,2,20,15,45,0.0,13.0,0.9,11.0,13.0,10.71,3.69
2017,2,20,16,0,0.0,11.0,0.9,11.0,11.0,9.05,2.26
2017,2,20,16,15,0.0,9.5,0.95,10.5,9.5,7.81,1.19
2017,2,20,16,30,0.0,8.0,1.0,10.0,8.0,6.57,0.11
2017,2,20,16,45,0.0,6.0,1.1,10.0,6.0,4.92,0.0
2017,2,20,17,0,0.0,4.0,1.2,10.0,4.0,3.28,0.0
2017,2,20,17,15,0.0,2.5,1.2,10.0,2.5,2.05,0.0
2017,2,20,17,30,0.0,1.0,1.2,10.0,1.0,0.82,0.0
2017,2,20,17,45,0.0,0.5,1.3,10.0,0.5,0.43,0.0
2017,2,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,13.0,2.6,10.0,13.0,10.71,0.0
2017,2,21,7,30,0.0,26.0,2.6,10.0,26.0,21.48,12.81
2017,2,21,7,45,0.0,42.5,2.6,10.5,42.5,34.65,25.21
2017,2,21,8,0,0.0,59.0,2.6,11.0,59.0,47.56,37.14
2017,2,21,8,15,0.0,76.5,2.55,11.0,76.5,61.04,49.52
2017,2,21,8,30,0.0,94.0,2.5,11.0,94.0,74.64,59.0
2017,2,21,8,45,0.5,111.5,2.5,11.0,111.5,89.14,71.37
2017,2,21,9,0,1.0,129.0,2.5,11.0,129.0,103.96,83.84
2017,2,21,9,15,20.0,155.0,2.4,11.0,164.0,129.69,104.62
2017,2,21,9,30,39.0,181.0,2.3,11.0,199.0,159.27,128.7
2017,2,21,9,45,427.0,137.5,2.2,11.5,357.5,271.9,213.24
2017,2,21,10,0,815.0,94.0,2.1,12.0,516.0,425.76,333.77
2017,2,21,10,15,830.0,96.5,2.0,12.0,548.5,486.15,385.17
2017,2,21,10,30,845.0,99.0,1.9,12.0,581.0,546.63,435.34
2017,2,21,10,45,716.5,143.0,1.8,12.0,564.5,564.98,450.96
2017,2,21,11,0,588.0,187.0,1.7,12.0,548.0,562.42,449.32
2017,2,21,11,15,336.0,242.0,1.65,12.0,449.5,466.8,374.61
2017,2,21,11,30,84.0,297.0,1.6,12.0,351.0,334.58,268.08
2017,2,21,11,45,42.0,231.5,1.6,12.5,259.0,243.96,195.94
2017,2,21,12,0,0.0,166.0,1.6,13.0,167.0,141.52,111.97
2017,2,21,12,15,0.0,165.5,1.65,13.0,166.0,141.42,112.12
2017,2,21,12,30,0.0,165.0,1.7,13.0,165.0,141.33,112.05
2017,2,21,12,45,464.0,125.0,1.75,13.0,430.0,586.3,475.16
2017,2,21,13,0,928.0,85.0,1.8,13.0,695.0,971.14,747.57
2017,2,21,13,15,484.0,175.0,1.8,12.5,493.0,680.36,538.76
2017,2,21,13,30,40.0,265.0,1.8,12.0,291.0,302.72,242.28
2017,2,21,13,45,20.0,168.0,1.85,12.0,181.0,179.21,144.54
2017,2,21,14,0,0.0,71.0,1.9,12.0,71.0,58.98,44.37
2017,2,21,14,15,171.5,150.5,1.9,12.0,245.5,350.51,290.68
2017,2,21,14,30,343.0,230.0,1.9,12.0,420.0,621.32,502.03
2017,2,21,14,45,346.0,213.5,1.9,12.0,395.0,606.51,490.06
2017,2,21,15,0,349.0,197.0,1.9,12.0,370.0,589.79,479.09
2017,2,21,15,15,429.5,164.0,1.9,11.5,359.0,646.89,526.56
2017,2,21,15,30,510.0,131.0,1.9,11.0,348.0,677.27,552.68
2017,2,21,15,45,622.5,99.0,1.95,11.0,335.5,741.64,602.29
2017,2,21,16,0,735.0,67.0,2.0,11.0,323.0,780.92,632.26
2017,2,21,16,15,691.5,62.5,1.95,10.5,275.5,716.46,585.08
2017,2,21,16,30,648.0,58.0,1.9,10.0,228.0,658.76,542.03
2017,2,21,16,45,579.5,51.5,1.9,10.0,180.0,572.6,473.8
2017,2,21,17,0,511.0,45.0,1.9,10.0,132.0,489.6,404.71
2017,2,21,17,15,395.0,35.0,1.95,9.5,89.0,372.05,303.94
2017,2,21,17,30,279.0,25.0,2.0,9.0,46.0,258.5,170.64
2017,2,21,17,45,139.5,12.5,2.15,9.0,23.0,98.17,0.0
2017,2,21,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,7,15,180.0,17.5,2.6,7.0,38.0,14.09,2.15
2017,2,22,7,30,360.0,35.0,2.7,7.0,76.0,28.77,19.5
2017,2,22,7,45,432.5,45.5,2.8,7.5,118.5,36.8,27.52
2017,2,22,8,0,505.0,56.0,2.9,8.0,161.0,44.65,35.0
2017,2,22,8,15,552.5,63.5,3.05,8.0,205.5,49.72,39.84
2017,2,22,8,30,600.0,71.0,3.2,8.0,250.0,66.76,44.33
2017,2,22,8,45,633.5,75.5,3.4,8.5,292.5,116.63,69.91
2017,2,22,9,0,667.0,80.0,3.6,9.0,335.0,170.64,111.1
2017,2,22,9,15,586.5,112.5,3.65,9.0,355.5,227.07,164.97
2017,2,22,9,30,506.0,145.0,3.7,9.0,376.0,269.62,207.66
2017,2,22,9,45,498.5,162.0,3.75,9.5,405.0,317.64,251.32
2017,2,22,10,0,491.0,179.0,3.8,10.0,434.0,364.5,292.93
2017,2,22,10,15,521.0,181.0,3.85,10.0,467.0,414.56,336.37
2017,2,22,10,30,551.0,183.0,3.9,10.0,500.0,466.95,380.97
2017,2,22,10,45,415.5,231.0,3.95,10.0,476.5,467.49,382.37
2017,2,22,11,0,280.0,279.0,4.0,10.0,453.0,445.17,364.18
2017,2,22,11,15,303.0,283.5,4.05,10.0,476.0,484.59,396.51
2017,2,22,11,30,326.0,288.0,4.1,10.0,499.0,525.36,429.38
2017,2,22,11,45,375.0,280.0,4.2,10.0,527.0,574.62,469.43
2017,2,22,12,0,424.0,272.0,4.3,10.0,555.0,640.17,521.47
2017,2,22,12,15,474.5,253.5,4.35,10.0,571.0,686.19,558.38
2017,2,22,12,30,525.0,235.0,4.4,10.0,587.0,732.71,595.59
2017,2,22,12,45,722.5,167.0,4.5,10.0,647.0,867.89,700.91
2017,2,22,13,0,920.0,99.0,4.6,10.0,707.0,981.14,784.1
2017,2,22,13,15,668.0,179.5,4.6,10.0,616.0,870.57,702.67
2017,2,22,13,30,416.0,260.0,4.6,10.0,525.0,701.82,572.1
2017,2,22,13,45,276.0,271.5,4.65,10.0,445.5,587.73,482.06
2017,2,22,14,0,136.0,283.0,4.7,10.0,366.0,448.69,369.27
2017,2,22,14,15,226.0,260.0,4.65,9.5,390.0,515.49,427.66
2017,2,22,14,30,316.0,237.0,4.6,9.0,414.0,603.09,500.88
2017,2,22,14,45,158.0,148.0,4.6,9.0,236.5,338.4,285.53
2017,2,22,15,0,0.0,59.0,4.6,9.0,59.0,48.9,36.59
2017,2,22,15,15,212.5,104.5,4.55,9.0,196.0,337.59,290.27
2017,2,22,15,30,425.0,150.0,4.5,9.0,333.0,620.69,524.18
2017,2,22,15,45,410.0,136.5,4.45,9.0,297.5,583.21,493.74
2017,2,22,16,0,395.0,123.0,4.4,9.0,262.0,544.53,463.37
2017,2,22,16,15,547.5,89.5,4.25,8.5,252.5,631.44,535.57
2017,2,22,16,30,700.0,56.0,4.1,8.0,243.0,693.64,584.28
2017,2,22,16,45,632.5,50.0,4.0,7.5,193.0,606.17,512.6
2017,2,22,17,0,565.0,44.0,3.9,7.0,143.0,529.76,447.27
2017,2,22,17,15,449.5,35.0,3.85,7.0,97.5,411.43,342.45
2017,2,22,17,30,334.0,26.0,3.8,7.0,52.0,298.84,210.37
2017,2,22,17,45,167.0,13.0,3.75,7.0,26.0,115.91,0.0
2017,2,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
