Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,6.5,2.8,5.5,6.5,0.0,0.0
2017,2,23,7,0,0.0,13.0,2.8,6.0,13.0,11.1,0.0
2017,2,23,7,15,219.0,24.0,2.9,6.0,50.0,19.82,7.08
2017,2,23,7,30,438.0,35.0,3.0,6.0,87.0,28.91,19.85
2017,2,23,7,45,530.0,43.0,3.1,6.5,135.5,35.03,26.09
2017,2,23,8,0,622.0,51.0,3.2,7.0,184.0,41.14,31.98
2017,2,23,8,15,677.0,56.5,3.15,7.0,234.0,48.99,39.35
2017,2,23,8,30,732.0,62.0,3.1,7.0,284.0,67.89,43.18
2017,2,23,8,45,770.0,66.0,3.1,7.5,333.0,125.78,72.32
2017,2,23,9,0,808.0,70.0,3.1,8.0,382.0,188.37,120.08
2017,2,23,9,15,833.0,73.0,3.0,8.0,427.0,251.58,176.08
2017,2,23,9,30,858.0,76.0,2.9,8.0,472.0,317.18,236.52
2017,2,23,9,45,875.0,78.5,2.8,8.0,511.5,381.62,296.2
2017,2,23,10,0,892.0,81.0,2.7,8.0,551.0,447.12,355.43
2017,2,23,10,15,904.5,83.0,2.6,8.0,584.5,509.35,410.29
2017,2,23,10,30,917.0,85.0,2.5,8.0,618.0,571.16,462.89
2017,2,23,10,45,927.5,85.5,2.45,8.5,644.5,629.64,510.4
2017,2,23,11,0,938.0,86.0,2.4,9.0,671.0,686.87,555.21
2017,2,23,11,15,943.5,87.0,2.35,9.0,690.0,739.68,596.24
2017,2,23,11,30,949.0,88.0,2.3,9.0,709.0,790.26,633.25
2017,2,23,11,45,954.0,88.0,2.3,9.0,720.0,836.92,666.22
2017,2,23,12,0,959.0,88.0,2.3,9.0,731.0,880.81,696.93
2017,2,23,12,15,959.5,88.0,2.3,9.0,733.5,917.93,722.63
2017,2,23,12,30,960.0,88.0,2.3,9.0,736.0,951.58,745.87
2017,2,23,12,45,956.0,88.5,2.35,9.0,729.5,978.11,764.7
2017,2,23,13,0,952.0,89.0,2.4,9.0,723.0,1000.72,780.99
2017,2,23,13,15,947.5,88.5,2.4,9.0,709.0,1017.69,792.97
2017,2,23,13,30,943.0,88.0,2.4,9.0,695.0,1030.58,802.37
2017,2,23,13,45,937.0,86.5,2.45,9.0,673.5,1036.7,807.92
2017,2,23,14,0,931.0,85.0,2.5,9.0,652.0,1038.68,810.89
2017,2,23,14,15,920.5,83.5,2.5,9.0,622.5,1032.1,807.59
2017,2,23,14,30,910.0,82.0,2.5,9.0,593.0,1021.5,801.77
2017,2,23,14,45,895.5,80.0,2.55,9.0,557.0,1002.43,790.74
2017,2,23,15,0,881.0,78.0,2.6,9.0,521.0,990.79,785.05
2017,2,23,15,15,860.5,75.5,2.6,9.0,479.0,957.85,763.66
2017,2,23,15,30,840.0,73.0,2.6,9.0,437.0,921.79,739.96
2017,2,23,15,45,812.0,69.5,2.6,9.0,391.0,874.59,707.72
2017,2,23,16,0,784.0,66.0,2.6,9.0,345.0,825.24,673.13
2017,2,23,16,15,742.0,61.5,2.55,8.5,295.5,760.57,626.59
2017,2,23,16,30,700.0,57.0,2.5,8.0,246.0,695.38,577.73
2017,2,23,16,45,636.5,50.5,2.45,7.5,196.0,610.45,510.78
2017,2,23,17,0,573.0,44.0,2.4,7.0,146.0,536.02,448.62
2017,2,23,17,15,461.5,35.0,2.4,6.5,100.5,420.09,348.56
2017,2,23,17,30,350.0,26.0,2.4,6.0,55.0,311.88,227.51
2017,2,23,17,45,175.0,13.0,2.45,6.0,27.5,120.98,0.0
2017,2,23,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,7.0,0.9,5.0,7.0,0.0,0.0
2017,2,24,7,0,0.0,14.0,0.9,5.0,14.0,11.95,0.0
2017,2,24,7,15,209.0,25.5,0.85,5.5,51.0,21.02,9.26
2017,2,24,7,30,418.0,37.0,0.8,6.0,88.0,30.48,21.42
2017,2,24,7,45,499.5,46.5,0.8,6.5,135.5,37.72,28.64
2017,2,24,8,0,581.0,56.0,0.8,7.0,183.0,44.86,35.46
2017,2,24,8,15,636.5,62.5,0.8,7.0,232.5,49.3,39.71
2017,2,24,8,30,692.0,69.0,0.8,7.0,282.0,68.74,44.09
2017,2,24,8,45,725.5,74.5,0.8,7.5,329.5,125.53,73.55
2017,2,24,9,0,759.0,80.0,0.8,8.0,377.0,190.02,122.86
2017,2,24,9,15,785.5,83.5,0.85,8.0,421.0,251.07,175.9
2017,2,24,9,30,812.0,87.0,0.9,8.0,465.0,314.79,233.25
2017,2,24,9,45,828.5,91.0,0.95,8.5,504.0,377.84,289.68
2017,2,24,10,0,845.0,95.0,1.0,9.0,543.0,441.74,345.3
2017,2,24,10,15,858.5,97.0,1.1,9.0,576.5,502.89,398.02
2017,2,24,10,30,872.0,99.0,1.2,9.0,610.0,563.88,449.05
2017,2,24,10,45,877.5,102.5,1.3,9.5,635.0,621.25,494.96
2017,2,24,11,0,883.0,106.0,1.4,10.0,660.0,677.07,538.29
2017,2,24,11,15,645.5,189.0,1.5,10.0,600.5,644.94,513.48
2017,2,24,11,30,408.0,272.0,1.6,10.0,541.0,569.52,455.38
2017,2,24,11,45,487.5,247.0,1.75,10.0,573.0,642.74,513.66
2017,2,24,12,0,567.0,222.0,1.9,10.0,605.0,707.7,564.24
2017,2,24,12,15,489.0,252.5,2.0,10.0,584.0,698.41,556.13
2017,2,24,12,30,411.0,283.0,2.1,10.0,563.0,666.26,531.86
2017,2,24,12,45,468.5,258.5,2.25,10.0,575.0,727.1,579.71
2017,2,24,13,0,526.0,234.0,2.4,10.0,587.0,771.94,615.2
2017,2,24,13,15,708.0,170.5,2.5,9.5,635.5,900.87,712.89
2017,2,24,13,30,890.0,107.0,2.6,9.0,684.0,1014.12,794.27
2017,2,24,13,45,884.0,104.5,2.75,9.0,662.5,1018.94,798.83
2017,2,24,14,0,878.0,102.0,2.9,9.0,641.0,1019.69,801.88
2017,2,24,14,15,735.0,133.5,2.9,9.0,570.5,927.76,737.95
2017,2,24,14,30,592.0,165.0,2.9,9.0,500.0,823.05,663.94
2017,2,24,14,45,575.5,158.5,2.95,9.0,468.0,789.84,641.87
2017,2,24,15,0,559.0,152.0,3.0,9.0,436.0,763.16,623.86
2017,2,24,15,15,501.0,151.0,2.95,8.5,390.5,700.89,578.99
2017,2,24,15,30,443.0,150.0,2.9,8.0,345.0,638.12,532.19
2017,2,24,15,45,492.0,124.0,2.85,8.0,319.0,643.78,538.95
2017,2,24,16,0,541.0,98.0,2.8,8.0,293.0,652.73,546.81
2017,2,24,16,15,493.0,92.5,2.65,7.5,251.0,581.0,491.03
2017,2,24,16,30,445.0,87.0,2.5,7.0,209.0,519.73,442.39
2017,2,24,16,45,400.5,73.5,2.4,7.0,167.0,452.05,385.87
2017,2,24,17,0,356.0,60.0,2.3,7.0,125.0,386.57,328.37
2017,2,24,17,15,281.0,45.0,2.3,6.5,86.0,299.7,250.71
2017,2,24,17,30,206.0,30.0,2.3,6.0,47.0,219.74,164.34
2017,2,24,17,45,103.0,15.0,2.35,6.0,23.5,77.5,0.0
2017,2,24,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,8.5,0.85,6.0,8.5,0.0,0.0
2017,2,25,7,0,0.0,17.0,0.8,6.0,17.0,14.51,0.0
2017,2,25,7,15,224.0,26.5,0.8,6.0,55.0,21.82,10.82
2017,2,25,7,30,448.0,36.0,0.8,6.0,93.0,29.59,20.75
2017,2,25,7,45,532.0,43.5,0.85,6.5,140.5,35.25,26.46
2017,2,25,8,0,616.0,51.0,0.9,7.0,188.0,40.92,31.9
2017,2,25,8,15,668.0,56.5,1.0,7.0,237.5,48.71,39.18
2017,2,25,8,30,720.0,62.0,1.1,7.0,287.0,68.84,43.29
2017,2,25,8,45,757.0,65.5,1.2,7.5,335.0,125.61,72.22
2017,2,25,9,0,794.0,69.0,1.3,8.0,383.0,186.91,118.95
2017,2,25,9,15,818.5,72.0,1.4,8.0,427.5,249.22,173.82
2017,2,25,9,30,843.0,75.0,1.5,8.0,472.0,313.87,232.88
2017,2,25,9,45,857.0,78.5,1.6,8.0,510.5,377.34,291.22
2017,2,25,10,0,871.0,82.0,1.7,8.0,549.0,441.29,348.73
2017,2,25,10,15,507.0,178.5,1.75,8.0,454.0,407.26,328.91
2017,2,25,10,30,143.0,275.0,1.8,8.0,359.0,320.71,261.44
2017,2,25,10,45,310.0,255.5,1.85,8.5,448.5,420.87,343.12
2017,2,25,11,0,477.0,236.0,1.9,9.0,538.0,539.94,437.08
2017,2,25,11,15,320.5,277.5,1.9,9.0,483.0,490.98,397.32
2017,2,25,11,30,164.0,319.0,1.9,9.0,428.0,425.41,344.1
2017,2,25,11,45,203.5,321.0,1.95,9.5,458.5,469.96,379.64
2017,2,25,12,0,243.0,323.0,2.0,10.0,489.0,517.11,416.11
2017,2,25,12,15,122.0,245.0,1.85,10.0,328.5,347.09,281.71
2017,2,25,12,30,1.0,167.0,1.7,10.0,168.0,143.76,114.73
2017,2,25,12,45,9.0,205.5,1.6,10.0,211.5,187.16,151.16
2017,2,25,13,0,17.0,244.0,1.5,10.0,255.0,232.83,188.37
2017,2,25,13,15,82.0,278.0,1.35,10.0,332.0,351.68,285.14
2017,2,25,13,30,147.0,312.0,1.2,10.0,409.0,479.5,384.5
2017,2,25,13,45,164.0,301.5,1.1,10.0,406.0,490.79,392.6
2017,2,25,14,0,181.0,291.0,1.0,10.0,403.0,501.57,401.29
2017,2,25,14,15,119.0,268.5,0.95,10.0,341.0,418.07,336.25
2017,2,25,14,30,57.0,246.0,0.9,10.0,279.0,311.86,252.55
2017,2,25,14,45,28.5,196.0,0.85,10.0,212.5,226.63,184.52
2017,2,25,15,0,0.0,146.0,0.8,10.0,146.0,129.5,104.21
2017,2,25,15,15,0.0,139.5,0.75,9.5,139.5,124.45,100.76
2017,2,25,15,30,0.0,133.0,0.7,9.0,133.0,119.64,97.17
2017,2,25,15,45,8.0,133.5,0.7,9.0,136.5,130.5,107.0
2017,2,25,16,0,16.0,134.0,0.7,9.0,140.0,142.44,117.64
2017,2,25,16,15,11.0,116.5,0.65,8.5,120.5,121.53,100.01
2017,2,25,16,30,6.0,99.0,0.6,8.0,101.0,100.88,82.36
2017,2,25,16,45,3.0,80.0,0.6,8.0,81.0,80.05,64.17
2017,2,25,17,0,0.0,61.0,0.6,8.0,61.0,59.04,45.52
2017,2,25,17,15,0.0,42.5,0.65,8.0,42.5,40.4,28.82
2017,2,25,17,30,0.0,24.0,0.7,8.0,24.0,20.26,10.19
2017,2,25,17,45,0.0,12.0,0.8,8.0,12.0,10.24,0.0
2017,2,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,9.5,0.55,5.5,9.5,0.0,0.0
2017,2,26,7,0,0.0,19.0,0.6,6.0,19.0,16.22,0.0
2017,2,26,7,15,235.0,28.0,0.7,6.5,59.0,23.07,12.54
2017,2,26,7,30,470.0,37.0,0.8,7.0,99.0,30.43,21.49
2017,2,26,7,45,548.0,45.0,0.95,7.5,147.0,36.48,27.49
2017,2,26,8,0,626.0,53.0,1.1,8.0,195.0,42.49,33.21
2017,2,26,8,15,677.5,58.5,1.3,8.0,245.0,50.39,40.54
2017,2,26,8,30,729.0,64.0,1.5,8.0,295.0,71.48,44.77
2017,2,26,8,45,763.5,68.0,1.7,8.5,343.5,129.12,74.55
2017,2,26,9,0,798.0,72.0,1.9,9.0,392.0,190.99,121.96
2017,2,26,9,15,821.5,75.0,1.95,9.0,436.0,253.46,177.03
2017,2,26,9,30,845.0,78.0,2.0,9.0,480.0,318.13,236.16
2017,2,26,9,45,554.5,157.5,2.15,9.5,430.0,335.41,262.95
2017,2,26,10,0,264.0,237.0,2.3,10.0,380.0,316.46,254.78
2017,2,26,10,15,146.0,235.5,2.35,10.0,315.5,275.2,223.62
2017,2,26,10,30,28.0,234.0,2.4,10.0,251.0,211.66,171.98
2017,2,26,10,45,227.0,245.0,2.5,10.5,389.5,363.02,296.14
2017,2,26,11,0,426.0,256.0,2.6,11.0,528.0,525.92,425.08
2017,2,26,11,15,248.0,280.0,2.65,11.0,439.0,443.84,359.07
2017,2,26,11,30,70.0,304.0,2.7,11.0,350.0,329.73,266.32
2017,2,26,11,45,71.5,309.5,2.8,11.0,358.0,342.63,277.15
2017,2,26,12,0,73.0,315.0,2.9,11.0,366.0,355.61,287.55
2017,2,26,12,15,82.5,320.0,2.95,11.0,377.5,374.99,303.22
2017,2,26,12,30,92.0,325.0,3.0,11.0,389.0,395.02,319.37
2017,2,26,12,45,58.5,294.5,3.15,11.0,335.0,337.77,273.47
2017,2,26,13,0,25.0,264.0,3.3,11.0,281.0,259.81,210.37
2017,2,26,13,15,24.5,259.0,3.35,10.5,275.5,256.48,208.47
2017,2,26,13,30,24.0,254.0,3.4,10.0,270.0,253.11,206.34
2017,2,26,13,45,451.5,177.0,3.5,10.0,458.5,674.16,553.22
2017,2,26,14,0,879.0,100.0,3.6,10.0,647.0,1020.32,808.17
2017,2,26,14,15,589.5,175.5,3.65,10.0,535.0,831.27,669.75
2017,2,26,14,30,300.0,251.0,3.7,10.0,423.0,603.71,493.5
2017,2,26,14,45,421.0,206.0,3.75,10.0,432.0,693.39,568.64
2017,2,26,15,0,542.0,161.0,3.8,10.0,441.0,758.19,622.02
2017,2,26,15,15,271.0,137.0,3.7,9.5,277.0,435.75,367.08
2017,2,26,15,30,0.0,113.0,3.6,9.0,113.0,98.52,79.21
2017,2,26,15,45,40.0,132.5,3.55,9.0,147.0,172.56,144.81
2017,2,26,16,0,80.0,152.0,3.5,9.0,181.0,240.12,203.53
2017,2,26,16,15,71.0,132.0,3.35,8.5,155.5,209.61,177.87
2017,2,26,16,30,62.0,112.0,3.2,8.0,130.0,179.26,152.04
2017,2,26,16,45,52.0,91.0,3.05,7.5,104.5,146.65,123.62
2017,2,26,17,0,42.0,70.0,2.9,7.0,79.0,114.01,94.54
2017,2,26,17,15,23.0,50.5,2.8,7.0,55.0,77.18,60.99
2017,2,26,17,30,4.0,31.0,2.7,7.0,31.0,34.01,21.5
2017,2,26,17,45,2.0,15.5,2.65,7.0,15.5,14.77,0.0
2017,2,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,11.0,1.85,5.5,11.0,9.39,0.0
2017,2,27,7,0,0.0,22.0,1.8,6.0,22.0,18.78,0.0
2017,2,27,7,15,242.5,30.0,1.85,6.0,63.0,24.75,14.49
2017,2,27,7,30,485.0,38.0,1.9,6.0,104.0,31.24,22.35
2017,2,27,7,45,562.5,45.5,1.95,6.5,153.0,36.87,27.97
2017,2,27,8,0,640.0,53.0,2.0,7.0,202.0,42.49,33.33
2017,2,27,8,15,691.0,58.5,1.95,7.0,252.5,50.39,40.7
2017,2,27,8,30,742.0,64.0,1.9,7.0,303.0,72.62,45.22
2017,2,27,8,45,772.0,68.5,1.9,7.5,351.0,131.18,76.09
2017,2,27,9,0,802.0,73.0,1.9,8.0,399.0,193.39,124.23
2017,2,27,9,15,826.5,76.0,1.85,8.0,443.5,256.42,179.92
2017,2,27,9,30,851.0,79.0,1.8,8.0,488.0,321.79,239.61
2017,2,27,9,45,871.5,80.0,1.75,8.5,528.0,385.93,297.64
2017,2,27,10,0,892.0,81.0,1.7,9.0,568.0,451.66,355.32
2017,2,27,10,15,904.0,83.0,1.65,9.0,601.5,513.81,408.97
2017,2,27,10,30,916.0,85.0,1.6,9.0,635.0,575.47,460.28
2017,2,27,10,45,926.5,85.5,1.55,9.0,661.5,634.03,507.4
2017,2,27,11,0,937.0,86.0,1.5,9.0,688.0,691.33,551.93
2017,2,27,11,15,942.5,87.0,1.55,9.0,707.0,744.17,592.7
2017,2,27,11,30,948.0,88.0,1.6,9.0,726.0,794.75,629.42
2017,2,27,11,45,954.0,86.5,1.65,9.5,737.0,840.6,660.43
2017,2,27,12,0,960.0,85.0,1.7,10.0,748.0,883.68,689.21
2017,2,27,12,15,617.5,205.5,1.75,10.0,632.5,767.99,605.4
2017,2,27,12,30,275.0,326.0,1.8,10.0,517.0,592.11,470.18
2017,2,27,12,45,620.5,203.5,1.9,10.0,629.5,816.74,646.07
2017,2,27,13,0,966.0,81.0,2.0,10.0,742.0,1009.59,780.39
2017,2,27,13,15,962.0,80.5,2.1,10.0,728.0,1027.05,791.71
2017,2,27,13,30,958.0,80.0,2.2,10.0,714.0,1040.37,802.55
2017,2,27,13,45,950.0,79.5,2.3,10.0,692.0,1045.59,808.11
2017,2,27,14,0,942.0,79.0,2.4,10.0,670.0,1046.6,811.06
2017,2,27,14,15,932.5,78.0,2.45,10.0,640.5,1041.33,809.32
2017,2,27,14,30,923.0,77.0,2.5,10.0,611.0,1032.01,805.01
2017,2,27,14,45,906.0,76.0,2.55,10.0,574.5,1011.3,792.95
2017,2,27,15,0,889.0,75.0,2.6,10.0,538.0,986.95,778.45
2017,2,27,15,15,870.0,72.5,2.6,9.5,496.0,955.28,759.57
2017,2,27,15,30,851.0,70.0,2.6,9.0,454.0,931.05,745.84
2017,2,27,15,45,823.5,67.5,2.65,9.0,407.5,885.13,715.07
2017,2,27,16,0,796.0,65.0,2.7,9.0,361.0,837.03,682.06
2017,2,27,16,15,757.0,60.5,2.65,8.5,311.0,774.35,637.42
2017,2,27,16,30,718.0,56.0,2.6,8.0,261.0,711.04,590.55
2017,2,27,16,45,659.0,50.5,2.55,8.0,211.0,630.12,526.54
2017,2,27,17,0,600.0,45.0,2.5,8.0,161.0,550.98,460.87
2017,2,27,17,15,497.5,36.5,2.55,7.5,113.5,447.81,373.03
2017,2,27,17,30,395.0,28.0,2.6,7.0,66.0,345.96,272.59
2017,2,27,17,45,197.5,14.0,2.65,7.0,33.0,166.45,0.0
2017,2,27,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,12.5,2.35,4.5,12.5,10.67,0.0
2017,2,28,7,0,0.0,25.0,2.3,5.0,25.0,19.2,0.0
2017,2,28,7,15,245.5,31.0,2.3,5.5,66.0,25.5,15.63
2017,2,28,7,30,491.0,37.0,2.3,6.0,107.0,30.31,21.58
2017,2,28,7,45,573.0,44.0,2.3,6.5,156.5,35.61,26.86
2017,2,28,8,0,655.0,51.0,2.3,7.0,206.0,44.51,35.2
2017,2,28,8,15,704.0,56.0,2.25,7.5,256.5,48.29,38.7
2017,2,28,8,30,753.0,61.0,2.2,8.0,307.0,71.28,43.16
2017,2,28,8,45,786.5,64.5,2.2,8.5,355.5,130.1,74.11
2017,2,28,9,0,820.0,68.0,2.2,9.0,404.0,192.98,122.7
2017,2,28,9,15,843.0,70.5,2.1,9.0,449.0,256.36,178.81
2017,2,28,9,30,866.0,73.0,2.0,9.0,494.0,324.02,240.46
2017,2,28,9,45,882.5,75.0,1.95,9.5,533.0,387.76,298.28
2017,2,28,10,0,899.0,77.0,1.9,10.0,572.0,452.09,354.96
2017,2,28,10,15,910.5,79.0,1.85,10.0,605.5,514.36,408.75
2017,2,28,10,30,922.0,81.0,1.8,10.0,639.0,576.07,460.16
2017,2,28,10,45,929.5,82.0,1.8,10.5,665.0,633.63,506.01
2017,2,28,11,0,937.0,83.0,1.8,11.0,691.0,689.61,549.03
2017,2,28,11,15,942.5,84.0,1.8,11.0,709.5,742.41,589.35
2017,2,28,11,30,948.0,85.0,1.8,11.0,728.0,792.94,625.36
2017,2,28,11,45,951.0,85.0,1.85,11.5,738.5,837.99,655.74
2017,2,28,12,0,954.0,85.0,1.9,12.0,749.0,880.1,683.78
2017,2,28,12,15,955.0,85.0,1.95,12.0,751.0,917.37,709.57
2017,2,28,12,30,956.0,85.0,2.0,12.0,753.0,951.2,733.0
2017,2,28,12,45,954.0,85.0,2.05,12.0,747.0,978.7,752.16
2017,2,28,13,0,952.0,85.0,2.1,12.0,741.0,1002.35,768.86
2017,2,28,13,15,948.0,84.5,2.15,12.0,727.0,1019.55,781.36
2017,2,28,13,30,944.0,84.0,2.2,12.0,713.0,1032.67,791.35
2017,2,28,13,45,937.0,83.0,2.25,12.0,691.0,1038.12,796.38
2017,2,28,14,0,930.0,82.0,2.3,12.0,669.0,1039.41,798.88
2017,2,28,14,15,920.5,80.5,2.3,12.0,639.5,1033.46,796.09
2017,2,28,14,30,911.0,79.0,2.3,12.0,610.0,1023.48,790.79
2017,2,28,14,45,898.5,77.0,2.35,12.0,574.5,1005.96,781.1
2017,2,28,15,0,886.0,75.0,2.4,12.0,539.0,984.74,768.93
2017,2,28,15,15,867.0,72.5,2.4,11.5,497.0,953.02,750.24
2017,2,28,15,30,848.0,70.0,2.4,11.0,455.0,928.78,736.71
2017,2,28,15,45,824.5,66.0,2.4,11.0,409.5,884.53,707.11
2017,2,28,16,0,801.0,62.0,2.4,11.0,364.0,837.95,675.3
2017,2,28,16,15,763.5,58.5,2.3,10.5,314.5,777.75,632.8
2017,2,28,16,30,726.0,55.0,2.2,10.0,265.0,716.82,588.18
2017,2,28,16,45,672.0,49.0,2.15,9.5,215.0,639.02,528.66
2017,2,28,17,0,618.0,43.0,2.1,9.0,165.0,562.84,467.2
2017,2,28,17,15,521.0,35.5,2.1,8.5,117.5,455.94,377.54
2017,2,28,17,30,424.0,28.0,2.1,8.0,70.0,355.83,281.9
2017,2,28,17,45,212.0,14.0,2.15,8.0,35.0,176.57,0.0
2017,2,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,14.5,1.5,5.5,14.5,12.38,0.0
2017,3,1,7,0,0.0,29.0,1.5,6.0,29.0,21.91,0.0
2017,3,1,7,15,265.5,33.0,1.45,6.0,71.5,27.21,17.43
2017,3,1,7,30,531.0,37.0,1.4,6.0,114.0,33.09,24.18
2017,3,1,7,45,608.0,43.5,1.35,6.5,164.5,38.42,29.48
2017,3,1,8,0,685.0,50.0,1.3,7.0,215.0,43.77,34.57
2017,3,1,8,15,731.5,54.5,1.25,7.5,266.5,47.19,37.72
2017,3,1,8,30,778.0,59.0,1.2,8.0,318.0,71.33,42.2
2017,3,1,8,45,811.0,62.0,1.15,8.5,367.0,131.37,73.87
2017,3,1,9,0,844.0,65.0,1.1,9.0,416.0,195.37,123.18
2017,3,1,9,15,866.0,68.0,1.05,9.5,461.5,263.5,182.53
2017,3,1,9,30,888.0,71.0,1.0,10.0,507.0,329.88,241.93
2017,3,1,9,45,899.0,75.0,1.0,10.5,545.5,394.82,299.86
2017,3,1,10,0,910.0,79.0,1.0,11.0,584.0,459.74,355.93
2017,3,1,10,15,921.5,80.5,0.95,11.5,617.5,522.26,407.69
2017,3,1,10,30,933.0,82.0,0.9,12.0,651.0,584.18,456.71
2017,3,1,10,45,941.0,83.5,0.9,12.5,677.5,643.15,501.95
2017,3,1,11,0,949.0,85.0,0.9,13.0,704.0,700.61,544.34
2017,3,1,11,15,954.0,85.5,0.9,13.0,723.0,753.18,582.89
2017,3,1,11,30,959.0,86.0,0.9,13.0,742.0,803.4,617.09
2017,3,1,11,45,962.0,87.0,0.9,13.0,752.5,849.99,647.82
2017,3,1,12,0,965.0,88.0,0.9,13.0,763.0,893.65,676.27
2017,3,1,12,15,965.5,88.0,0.9,13.0,765.0,930.93,700.27
2017,3,1,12,30,966.0,88.0,0.9,13.0,767.0,964.7,721.91
2017,3,1,12,45,965.0,87.0,0.9,13.5,761.0,992.3,738.18
2017,3,1,13,0,964.0,86.0,0.9,14.0,755.0,1016.01,752.0
2017,3,1,13,15,960.0,85.5,0.95,14.0,741.0,1033.44,764.38
2017,3,1,13,30,956.0,85.0,1.0,14.0,727.0,1046.73,774.38
2017,3,1,13,45,949.5,84.0,1.1,14.0,704.5,1052.79,781.05
2017,3,1,14,0,943.0,83.0,1.2,14.0,682.0,1054.64,785.26
2017,3,1,14,15,933.0,81.5,1.25,14.0,652.5,1048.19,783.29
2017,3,1,14,30,923.0,80.0,1.3,14.0,623.0,1037.66,778.91
2017,3,1,14,45,909.0,78.5,1.4,14.0,586.5,1019.18,770.33
2017,3,1,15,0,895.0,77.0,1.5,14.0,550.0,996.99,759.26
2017,3,1,15,15,876.5,74.5,1.5,13.5,507.5,965.59,741.64
2017,3,1,15,30,858.0,72.0,1.5,13.0,465.0,941.63,728.98
2017,3,1,15,45,831.5,69.0,1.55,13.0,418.0,895.64,700.04
2017,3,1,16,0,805.0,66.0,1.6,13.0,371.0,847.39,668.92
2017,3,1,16,15,767.0,61.5,1.6,12.5,321.0,785.15,627.16
2017,3,1,16,30,729.0,57.0,1.6,12.0,271.0,722.19,583.11
2017,3,1,16,45,670.5,51.5,1.6,11.5,220.0,641.1,522.95
2017,3,1,17,0,612.0,46.0,1.6,11.0,169.0,561.77,460.76
2017,3,1,17,15,514.0,38.0,1.7,10.5,120.5,461.52,378.45
2017,3,1,17,30,416.0,30.0,1.8,10.0,72.0,362.15,286.22
2017,3,1,17,45,208.0,15.0,1.95,9.5,36.0,176.75,22.49
2017,3,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,16.0,1.7,6.5,16.0,13.66,0.0
2017,3,2,7,0,0.0,32.0,1.7,7.0,32.0,23.98,0.0
2017,3,2,7,15,274.0,35.0,1.7,7.0,76.5,28.87,19.08
2017,3,2,7,30,548.0,38.0,1.7,7.0,121.0,33.99,24.94
2017,3,2,7,45,622.5,44.5,1.75,7.5,172.0,39.3,30.18
2017,3,2,8,0,697.0,51.0,1.8,8.0,223.0,44.63,35.21
2017,3,2,8,15,743.5,56.0,1.7,8.5,275.0,48.45,38.71
2017,3,2,8,30,790.0,61.0,1.6,9.0,327.0,74.29,43.8
2017,3,2,8,45,821.5,64.5,1.55,9.5,376.5,135.5,76.51
2017,3,2,9,0,853.0,68.0,1.5,10.0,426.0,200.48,126.76
2017,3,2,9,15,874.5,70.5,1.45,10.5,471.5,268.75,186.32
2017,3,2,9,30,896.0,73.0,1.4,11.0,517.0,335.2,245.96
2017,3,2,9,45,911.0,75.5,1.35,12.0,557.0,400.79,303.81
2017,3,2,10,0,926.0,78.0,1.3,13.0,597.0,466.77,359.87
2017,3,2,10,15,937.0,79.5,1.25,13.0,630.5,530.0,412.96
2017,3,2,10,30,948.0,81.0,1.2,13.0,664.0,592.54,463.44
2017,3,2,10,45,955.5,82.5,1.2,13.5,690.5,652.04,509.24
2017,3,2,11,0,963.0,84.0,1.2,14.0,717.0,709.92,552.13
2017,3,2,11,15,967.5,84.5,1.2,14.0,735.5,762.82,591.11
2017,3,2,11,30,972.0,85.0,1.2,14.0,754.0,813.27,625.51
2017,3,2,11,45,974.5,85.5,1.2,14.0,764.5,859.49,656.15
2017,3,2,12,0,977.0,86.0,1.2,14.0,775.0,902.65,684.45
2017,3,2,12,15,977.5,86.0,1.2,14.0,777.0,940.31,708.88
2017,3,2,12,30,978.0,86.0,1.2,14.0,779.0,974.4,730.89
2017,3,2,12,45,974.5,87.0,1.2,14.5,772.5,1002.25,747.43
2017,3,2,13,0,971.0,88.0,1.2,15.0,766.0,1026.11,761.43
2017,3,2,13,15,967.0,87.0,1.2,15.0,751.5,1043.09,772.52
2017,3,2,13,30,963.0,86.0,1.2,15.0,737.0,1055.88,781.16
2017,3,2,13,45,957.5,84.5,1.2,15.0,715.0,1062.38,786.0
2017,3,2,14,0,952.0,83.0,1.2,15.0,693.0,1064.62,788.39
2017,3,2,14,15,942.5,81.5,1.15,15.0,663.0,1058.65,784.74
2017,3,2,14,30,933.0,80.0,1.1,15.0,633.0,1048.54,778.71
2017,3,2,14,45,921.0,78.0,1.1,15.0,596.5,1031.28,769.31
2017,3,2,15,0,909.0,76.0,1.1,15.0,560.0,1010.21,757.59
2017,3,2,15,15,890.5,73.5,1.1,15.0,517.0,978.51,738.91
2017,3,2,15,30,872.0,71.0,1.1,15.0,474.0,943.64,718.06
2017,3,2,15,45,847.5,67.5,1.15,15.0,427.0,909.03,697.91
2017,3,2,16,0,823.0,64.0,1.2,15.0,380.0,861.46,668.18
2017,3,2,16,15,786.0,60.5,1.25,14.5,329.5,800.85,629.43
2017,3,2,16,30,749.0,57.0,1.3,14.0,279.0,739.37,588.2
2017,3,2,16,45,692.5,51.5,1.4,13.5,227.5,659.11,530.96
2017,3,2,17,0,636.0,46.0,1.5,13.0,176.0,580.44,471.18
2017,3,2,17,15,540.0,38.0,1.6,12.5,126.5,472.54,384.31
2017,3,2,17,30,444.0,30.0,1.7,12.0,77.0,380.89,300.48
2017,3,2,17,45,222.0,15.0,1.8,11.5,38.5,186.53,51.5
2017,3,2,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,6,45,40.0,10.5,1.55,7.5,12.5,8.96,0.0
2017,3,3,7,0,80.0,21.0,1.5,8.0,25.0,16.59,0.0
2017,3,3,7,15,148.5,38.5,1.5,8.5,57.5,29.89,20.09
2017,3,3,7,30,217.0,56.0,1.5,9.0,90.0,42.24,32.15
2017,3,3,7,45,248.5,75.0,1.5,9.5,127.0,56.63,45.55
2017,3,3,8,0,280.0,94.0,1.5,10.0,164.0,69.89,57.69
2017,3,3,8,15,314.0,107.5,1.4,10.0,202.0,79.28,66.22
2017,3,3,8,30,348.0,121.0,1.3,10.0,240.0,97.83,72.04
2017,3,3,8,45,559.0,95.0,1.2,10.5,318.5,130.12,82.43
2017,3,3,9,0,770.0,69.0,1.1,11.0,397.0,188.45,119.8
2017,3,3,9,15,804.0,80.5,1.05,11.0,454.5,259.17,180.52
2017,3,3,9,30,838.0,92.0,1.0,11.0,512.0,333.75,245.66
2017,3,3,9,45,752.5,116.0,0.95,11.5,515.0,377.62,287.95
2017,3,3,10,0,667.0,140.0,0.9,12.0,518.0,413.09,321.05
2017,3,3,10,15,558.5,189.0,0.85,12.0,518.0,444.19,348.67
2017,3,3,10,30,450.0,238.0,0.8,12.0,518.0,466.05,366.8
2017,3,3,10,45,479.0,237.5,0.8,12.5,545.5,513.94,403.57
2017,3,3,11,0,508.0,237.0,0.8,13.0,573.0,563.53,440.44
2017,3,3,11,15,463.5,262.0,0.85,13.0,575.5,586.96,457.61
2017,3,3,11,30,419.0,287.0,0.9,13.0,578.0,594.05,462.9
2017,3,3,11,45,420.0,292.0,0.95,13.0,587.0,623.41,484.97
2017,3,3,12,0,421.0,297.0,1.0,13.0,596.0,651.52,505.66
2017,3,3,12,15,413.5,300.0,1.05,13.0,594.0,668.93,518.5
2017,3,3,12,30,406.0,303.0,1.1,13.0,592.0,684.29,529.94
2017,3,3,12,45,473.5,273.5,1.2,13.0,608.0,749.86,579.12
2017,3,3,13,0,541.0,244.0,1.3,13.0,624.0,800.07,617.01
2017,3,3,13,15,703.5,187.5,1.35,13.0,672.5,920.33,702.51
2017,3,3,13,30,866.0,131.0,1.4,13.0,721.0,1025.29,772.31
2017,3,3,13,45,710.0,171.0,1.5,13.0,644.5,936.57,714.15
2017,3,3,14,0,554.0,211.0,1.6,13.0,568.0,824.67,639.68
2017,3,3,14,15,506.5,217.0,1.7,13.0,532.5,789.13,616.98
2017,3,3,14,30,459.0,223.0,1.8,13.0,497.0,750.93,591.02
2017,3,3,14,45,287.0,232.5,1.95,13.0,400.5,569.74,456.61
2017,3,3,15,0,115.0,242.0,2.1,13.0,304.0,391.41,317.09
2017,3,3,15,15,109.0,225.0,2.15,12.5,280.5,347.16,284.6
2017,3,3,15,30,103.0,208.0,2.2,12.0,257.0,323.85,267.35
2017,3,3,15,45,427.5,145.5,2.25,12.0,315.5,610.9,503.76
2017,3,3,16,0,752.0,83.0,2.3,12.0,374.0,827.93,667.04
2017,3,3,16,15,710.0,77.5,2.3,11.5,323.5,762.43,619.0
2017,3,3,16,30,668.0,72.0,2.3,11.0,273.0,696.68,571.69
2017,3,3,16,45,615.0,64.0,2.35,11.0,222.5,619.09,512.15
2017,3,3,17,0,562.0,56.0,2.4,11.0,172.0,543.3,450.98
2017,3,3,17,15,460.0,46.0,2.45,10.5,124.0,432.0,358.62
2017,3,3,17,30,358.0,36.0,2.5,10.0,76.0,328.61,264.59
2017,3,3,17,45,179.0,18.0,2.55,9.5,38.0,165.37,64.84
2017,3,3,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,6,45,116.5,11.0,2.55,9.5,18.0,9.39,0.0
2017,3,4,7,0,233.0,22.0,2.6,10.0,36.0,18.23,3.12
2017,3,4,7,15,359.0,32.5,2.7,10.0,78.5,26.61,17.31
2017,3,4,7,30,485.0,43.0,2.8,10.0,121.0,34.93,25.55
2017,3,4,7,45,561.5,49.5,2.9,10.0,170.5,39.62,30.2
2017,3,4,8,0,638.0,56.0,3.0,10.0,220.0,44.36,34.68
2017,3,4,8,15,319.0,47.0,3.05,10.0,129.0,34.15,25.48
2017,3,4,8,30,0.0,38.0,3.1,10.0,38.0,31.38,21.75
2017,3,4,8,45,0.0,27.0,3.2,10.5,27.0,22.28,13.74
2017,3,4,9,0,0.0,16.0,3.3,11.0,16.0,13.19,5.79
2017,3,4,9,15,0.0,67.0,3.35,11.0,67.0,55.55,42.24
2017,3,4,9,30,0.0,118.0,3.4,11.0,118.0,97.38,77.65
2017,3,4,9,45,7.5,161.5,3.5,11.5,165.5,135.76,109.31
2017,3,4,10,0,15.0,205.0,3.6,12.0,213.0,175.8,141.98
2017,3,4,10,15,12.0,205.0,3.65,12.0,212.0,176.43,142.26
2017,3,4,10,30,9.0,205.0,3.7,12.0,211.0,176.48,142.11
2017,3,4,10,45,49.5,258.0,3.8,12.5,291.0,254.23,205.49
2017,3,4,11,0,90.0,311.0,3.9,13.0,371.0,334.14,269.4
2017,3,4,11,15,49.5,265.5,4.0,13.0,299.0,271.29,218.48
2017,3,4,11,30,9.0,220.0,4.1,13.0,227.0,194.52,155.65
2017,3,4,11,45,14.5,243.0,4.2,13.0,254.0,220.74,177.16
2017,3,4,12,0,20.0,266.0,4.3,13.0,281.0,248.02,199.28
2017,3,4,12,15,12.0,225.0,4.35,13.0,234.0,204.97,164.24
2017,3,4,12,30,4.0,184.0,4.4,13.0,187.0,161.39,128.55
2017,3,4,12,45,2.0,168.0,4.45,13.0,169.5,145.57,115.61
2017,3,4,13,0,0.0,152.0,4.5,13.0,152.0,129.57,102.44
2017,3,4,13,15,0.0,149.0,4.5,12.5,149.0,127.12,100.7
2017,3,4,13,30,0.0,146.0,4.5,12.0,146.0,124.67,98.96
2017,3,4,13,45,0.0,154.5,4.55,12.0,154.5,132.84,105.85
2017,3,4,14,0,0.0,163.0,4.6,12.0,163.0,141.32,113.03
2017,3,4,14,15,0.0,134.5,4.55,12.0,134.5,115.04,91.35
2017,3,4,14,30,0.0,106.0,4.5,12.0,106.0,89.11,69.83
2017,3,4,14,45,0.0,96.0,4.5,12.0,96.0,80.2,62.49
2017,3,4,15,0,0.0,86.0,4.5,12.0,86.0,71.47,55.27
2017,3,4,15,15,0.0,52.0,4.45,11.5,52.0,43.07,31.32
2017,3,4,15,30,0.0,18.0,4.4,11.0,18.0,14.86,7.19
2017,3,4,15,45,0.0,20.5,4.35,11.0,20.5,16.91,9.01
2017,3,4,16,0,0.0,23.0,4.3,11.0,23.0,18.97,10.83
2017,3,4,16,15,0.0,20.0,4.25,11.0,20.0,16.48,8.69
2017,3,4,16,30,0.0,17.0,4.2,11.0,17.0,13.99,6.54
2017,3,4,16,45,0.0,13.5,4.2,11.0,13.5,11.1,4.01
2017,3,4,17,0,0.0,10.0,4.2,11.0,10.0,8.21,1.45
2017,3,4,17,15,0.0,7.0,4.15,10.5,7.0,5.74,0.0
2017,3,4,17,30,0.0,4.0,4.1,10.0,4.0,3.28,0.0
2017,3,4,17,45,0.0,2.0,4.1,10.0,2.0,1.64,0.0
2017,3,4,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
