Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,6,45,2.5,11.5,3.85,6.5,11.5,9.82,0.0
2017,3,5,7,0,5.0,23.0,3.9,7.0,23.0,18.64,5.53
2017,3,5,7,15,43.0,43.5,3.95,7.0,50.5,33.72,23.91
2017,3,5,7,30,81.0,64.0,4.0,7.0,78.0,48.71,38.33
2017,3,5,7,45,102.5,86.5,4.05,7.0,109.5,64.54,53.24
2017,3,5,8,0,124.0,109.0,4.1,7.0,141.0,79.98,67.57
2017,3,5,8,15,151.0,126.5,4.3,7.0,174.0,92.18,78.73
2017,3,5,8,30,178.0,144.0,4.5,7.0,207.0,111.77,88.21
2017,3,5,8,45,89.0,139.0,4.7,7.5,170.5,116.14,91.62
2017,3,5,9,0,0.0,134.0,4.9,8.0,134.0,108.32,88.35
2017,3,5,9,15,0.0,72.5,5.0,8.0,72.5,60.15,46.65
2017,3,5,9,30,0.0,11.0,5.1,8.0,11.0,9.08,2.25
2017,3,5,9,45,0.0,59.0,5.25,8.0,59.0,48.93,36.74
2017,3,5,10,0,0.0,107.0,5.4,8.0,107.0,88.91,70.93
2017,3,5,10,15,0.0,123.5,5.35,8.0,123.5,102.76,82.54
2017,3,5,10,30,0.0,140.0,5.3,8.0,140.0,116.8,94.26
2017,3,5,10,45,150.0,223.5,5.3,8.0,324.0,290.79,241.43
2017,3,5,11,0,300.0,307.0,5.3,8.0,508.0,484.42,400.19
2017,3,5,11,15,264.5,322.0,5.2,8.0,503.5,494.87,407.64
2017,3,5,11,30,229.0,337.0,5.1,8.0,499.0,489.55,402.89
2017,3,5,11,45,114.5,231.5,5.1,8.0,312.5,311.5,257.96
2017,3,5,12,0,0.0,126.0,5.1,8.0,126.0,105.88,84.32
2017,3,5,12,15,443.5,127.5,5.05,8.0,448.0,540.9,454.58
2017,3,5,12,30,887.0,129.0,5.0,8.0,770.0,953.15,771.74
2017,3,5,12,45,489.0,233.0,5.0,8.0,586.5,723.08,592.38
2017,3,5,13,0,91.0,337.0,5.0,8.0,403.0,416.67,341.52
2017,3,5,13,15,57.5,301.0,4.95,8.0,342.5,350.24,288.1
2017,3,5,13,30,24.0,265.0,4.9,8.0,282.0,262.26,215.48
2017,3,5,13,45,43.5,278.0,4.85,8.0,307.0,319.18,263.31
2017,3,5,14,0,63.0,291.0,4.8,8.0,332.0,357.95,295.82
2017,3,5,14,15,226.5,268.5,4.7,8.0,407.0,522.47,434.61
2017,3,5,14,30,390.0,246.0,4.6,8.0,482.0,686.68,568.07
2017,3,5,14,45,609.0,175.5,4.55,8.0,519.0,854.66,701.41
2017,3,5,15,0,828.0,105.0,4.5,8.0,556.0,979.45,794.55
2017,3,5,15,15,806.5,101.5,4.4,8.0,513.5,944.19,768.62
2017,3,5,15,30,785.0,98.0,4.3,8.0,471.0,912.93,746.77
2017,3,5,15,45,753.5,94.0,4.2,8.0,423.5,862.39,710.18
2017,3,5,16,0,722.0,90.0,4.1,8.0,376.0,810.06,671.78
2017,3,5,16,15,678.5,84.5,3.9,7.5,325.5,743.86,622.63
2017,3,5,16,30,635.0,79.0,3.7,7.0,275.0,677.51,571.93
2017,3,5,16,45,570.0,71.5,3.55,7.0,224.0,591.63,502.77
2017,3,5,17,0,505.0,64.0,3.4,7.0,173.0,508.26,432.99
2017,3,5,17,15,403.0,53.5,3.25,6.5,125.5,398.04,338.12
2017,3,5,17,30,301.0,43.0,3.1,6.0,78.0,298.23,246.43
2017,3,5,17,45,150.5,21.5,3.0,6.0,39.0,150.7,83.74
2017,3,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,4.0,2.2,6.5,4.0,3.41,0.0
2017,3,6,7,0,0.0,8.0,2.2,7.0,8.0,6.57,0.0
2017,3,6,7,15,0.0,18.0,2.25,7.0,18.0,14.82,7.45
2017,3,6,7,30,0.0,28.0,2.3,7.0,28.0,23.09,15.31
2017,3,6,7,45,0.0,39.5,2.4,7.5,39.5,32.64,24.22
2017,3,6,8,0,0.0,51.0,2.5,8.0,51.0,42.2,33.04
2017,3,6,8,15,0.0,62.5,2.5,8.0,62.5,51.79,41.81
2017,3,6,8,30,0.0,74.0,2.5,8.0,74.0,61.1,47.89
2017,3,6,8,45,20.5,125.0,2.55,8.0,134.5,102.39,82.53
2017,3,6,9,0,41.0,176.0,2.6,8.0,195.0,144.69,117.34
2017,3,6,9,15,237.5,182.0,2.6,8.0,303.5,202.36,158.23
2017,3,6,9,30,434.0,188.0,2.6,8.0,412.0,288.42,225.56
2017,3,6,9,45,640.5,142.5,2.65,8.5,500.5,362.47,285.08
2017,3,6,10,0,847.0,97.0,2.7,9.0,589.0,455.3,361.5
2017,3,6,10,15,859.0,99.0,2.7,9.0,621.5,516.22,414.44
2017,3,6,10,30,871.0,101.0,2.7,9.0,654.0,576.77,465.57
2017,3,6,10,45,562.5,209.0,2.75,9.5,571.5,539.78,436.69
2017,3,6,11,0,254.0,317.0,2.8,10.0,489.0,463.81,374.51
2017,3,6,11,15,578.0,210.5,2.8,10.0,615.5,620.32,501.7
2017,3,6,11,30,902.0,104.0,2.8,10.0,742.0,785.8,629.85
2017,3,6,11,45,588.5,223.0,2.8,10.0,641.5,703.45,563.49
2017,3,6,12,0,275.0,342.0,2.8,10.0,541.0,576.62,461.79
2017,3,6,12,15,259.0,345.5,2.8,10.0,533.5,582.76,467.13
2017,3,6,12,30,243.0,349.0,2.8,10.0,526.0,569.55,457.18
2017,3,6,12,45,281.5,338.0,2.85,10.0,541.5,623.91,499.78
2017,3,6,13,0,320.0,327.0,2.9,10.0,557.0,661.33,529.27
2017,3,6,13,15,322.5,318.5,2.9,10.0,546.5,666.5,533.62
2017,3,6,13,30,325.0,310.0,2.9,10.0,536.0,669.99,537.03
2017,3,6,13,45,329.0,299.5,2.95,10.0,522.0,671.01,538.99
2017,3,6,14,0,333.0,289.0,3.0,10.0,508.0,670.28,539.76
2017,3,6,14,15,346.5,272.0,2.95,10.0,491.0,669.7,540.74
2017,3,6,14,30,360.0,255.0,2.9,10.0,474.0,667.1,540.3
2017,3,6,14,45,223.5,249.5,2.85,10.0,383.0,503.75,412.66
2017,3,6,15,0,87.0,244.0,2.8,10.0,292.0,342.92,282.31
2017,3,6,15,15,43.5,183.5,2.7,10.0,207.5,228.85,189.16
2017,3,6,15,30,0.0,123.0,2.6,10.0,123.0,107.4,86.37
2017,3,6,15,45,41.5,144.5,2.55,10.0,161.5,185.44,154.61
2017,3,6,16,0,83.0,166.0,2.5,10.0,200.0,256.0,215.17
2017,3,6,16,15,77.0,145.5,2.35,9.5,174.0,227.59,191.82
2017,3,6,16,30,71.0,125.0,2.2,9.0,148.0,199.17,168.28
2017,3,6,16,45,327.5,88.0,2.05,9.0,163.5,409.87,349.57
2017,3,6,17,0,584.0,51.0,1.9,9.0,179.0,553.41,462.62
2017,3,6,17,15,493.5,43.0,1.8,8.5,131.0,452.19,376.88
2017,3,6,17,30,403.0,35.0,1.7,8.0,83.0,357.92,292.47
2017,3,6,17,45,201.5,23.5,1.65,7.5,47.5,190.36,115.96
2017,3,6,18,0,0.0,12.0,1.6,7.0,12.0,10.24,0.0
2017,3,6,18,15,0.0,6.0,1.6,7.0,6.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,45,50.5,13.5,0.8,8.5,17.5,11.52,0.0
2017,3,7,7,0,101.0,27.0,0.8,9.0,35.0,21.21,9.91
2017,3,7,7,15,160.0,45.0,0.8,9.0,68.5,34.75,24.99
2017,3,7,7,30,219.0,63.0,0.8,9.0,102.0,48.04,37.64
2017,3,7,7,45,254.5,81.5,0.8,9.0,140.5,61.23,49.97
2017,3,7,8,0,290.0,100.0,0.8,9.0,179.0,74.05,61.73
2017,3,7,8,15,316.5,115.5,0.8,9.0,217.0,84.53,71.15
2017,3,7,8,30,343.0,131.0,0.8,9.0,255.0,108.63,80.52
2017,3,7,8,45,354.0,149.0,0.8,9.5,292.5,150.02,107.61
2017,3,7,9,0,365.0,167.0,0.8,10.0,330.0,193.17,141.69
2017,3,7,9,15,290.5,198.5,0.8,10.0,336.0,227.62,174.41
2017,3,7,9,30,216.0,230.0,0.8,10.0,342.0,251.84,198.1
2017,3,7,9,45,391.5,204.5,0.85,10.5,427.0,319.7,250.28
2017,3,7,10,0,567.0,179.0,0.9,11.0,512.0,403.37,316.02
2017,3,7,10,15,418.0,235.5,0.9,11.0,488.0,417.82,330.09
2017,3,7,10,30,269.0,292.0,0.9,11.0,464.0,409.59,324.81
2017,3,7,10,45,149.0,281.5,0.9,11.5,377.5,341.84,272.19
2017,3,7,11,0,29.0,271.0,0.9,12.0,291.0,257.44,204.64
2017,3,7,11,15,19.5,248.0,0.85,12.0,261.5,225.09,179.18
2017,3,7,11,30,10.0,225.0,0.8,12.0,232.0,199.45,158.55
2017,3,7,11,45,57.0,287.0,0.8,12.0,328.5,306.68,244.36
2017,3,7,12,0,104.0,349.0,0.8,12.0,425.0,412.5,325.53
2017,3,7,12,15,106.0,348.5,0.8,12.0,426.0,421.38,331.48
2017,3,7,12,30,108.0,348.0,0.8,12.0,427.0,430.03,338.12
2017,3,7,12,45,74.0,326.5,0.8,12.0,380.0,382.63,301.57
2017,3,7,13,0,40.0,305.0,0.8,12.0,333.0,332.61,262.82
2017,3,7,13,15,73.5,318.5,0.8,12.0,370.0,384.14,304.03
2017,3,7,13,30,107.0,332.0,0.8,12.0,407.0,437.67,345.45
2017,3,7,13,45,109.0,321.5,0.85,12.0,396.0,433.38,342.63
2017,3,7,14,0,111.0,311.0,0.9,12.0,385.0,428.63,340.03
2017,3,7,14,15,58.5,253.0,0.95,12.0,292.0,312.32,249.99
2017,3,7,14,30,6.0,195.0,1.0,12.0,199.0,180.2,144.03
2017,3,7,14,45,4.5,184.5,1.05,12.0,187.5,169.61,136.21
2017,3,7,15,0,3.0,174.0,1.1,12.0,176.0,159.06,127.9
2017,3,7,15,15,204.5,175.5,1.15,12.0,274.5,417.65,343.19
2017,3,7,15,30,406.0,177.0,1.2,12.0,373.0,635.25,512.02
2017,3,7,15,45,367.0,164.5,1.25,12.0,328.5,555.55,451.62
2017,3,7,16,0,328.0,152.0,1.3,12.0,284.0,498.11,409.11
2017,3,7,16,15,306.5,136.0,1.35,11.5,246.5,452.36,375.42
2017,3,7,16,30,285.0,120.0,1.4,11.0,209.0,406.83,340.55
2017,3,7,16,45,396.5,90.0,1.45,10.5,191.0,468.21,392.36
2017,3,7,17,0,508.0,60.0,1.5,10.0,173.0,506.06,421.63
2017,3,7,17,15,417.5,50.0,1.6,9.5,126.5,405.14,337.7
2017,3,7,17,30,327.0,40.0,1.7,9.0,80.0,311.08,254.56
2017,3,7,17,45,163.5,26.0,1.8,9.0,46.0,169.1,109.05
2017,3,7,18,0,0.0,12.0,1.9,9.0,12.0,10.24,0.0
2017,3,7,18,15,0.0,6.0,1.9,9.0,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,8,6,45,124.5,14.0,1.65,7.5,24.0,11.95,0.0
2017,3,8,7,0,249.0,28.0,1.6,8.0,48.0,23.13,12.3
2017,3,8,7,15,361.5,39.5,1.5,8.5,92.5,32.18,22.86
2017,3,8,7,30,474.0,51.0,1.4,9.0,137.0,41.1,31.45
2017,3,8,7,45,540.5,59.0,1.35,9.5,186.0,46.71,36.81
2017,3,8,8,0,607.0,67.0,1.3,10.0,235.0,52.25,41.9
2017,3,8,8,15,652.0,72.5,1.35,10.5,284.5,55.6,44.84
2017,3,8,8,30,697.0,78.0,1.4,11.0,334.0,85.23,51.48
2017,3,8,8,45,728.5,82.0,1.5,11.5,381.5,141.91,84.14
2017,3,8,9,0,760.0,86.0,1.6,12.0,429.0,206.18,134.64
2017,3,8,9,15,782.5,89.5,1.6,12.0,472.5,267.13,187.98
2017,3,8,9,30,805.0,93.0,1.6,12.0,516.0,330.23,244.51
2017,3,8,9,45,829.0,92.5,1.6,12.5,556.0,392.15,299.15
2017,3,8,10,0,853.0,92.0,1.6,13.0,596.0,455.63,353.55
2017,3,8,10,15,864.0,94.0,1.55,13.0,628.0,515.79,404.18
2017,3,8,10,30,875.0,96.0,1.5,13.0,660.0,574.98,452.24
2017,3,8,10,45,885.0,96.5,1.5,13.5,685.5,631.33,495.96
2017,3,8,11,0,895.0,97.0,1.5,14.0,711.0,686.44,537.23
2017,3,8,11,15,900.0,97.5,1.45,14.0,729.0,736.54,574.13
2017,3,8,11,30,905.0,98.0,1.4,14.0,747.0,784.4,606.97
2017,3,8,11,45,908.0,98.5,1.4,14.5,756.5,828.24,635.33
2017,3,8,12,0,911.0,99.0,1.4,15.0,766.0,869.26,661.41
2017,3,8,12,15,911.0,99.0,1.4,15.0,767.5,904.15,684.36
2017,3,8,12,30,911.0,99.0,1.4,15.0,769.0,935.67,705.03
2017,3,8,12,45,912.5,96.5,1.45,15.5,763.5,962.32,721.91
2017,3,8,13,0,914.0,94.0,1.5,16.0,758.0,985.32,736.45
2017,3,8,13,15,909.5,93.5,1.5,16.0,743.5,1001.02,746.93
2017,3,8,13,30,905.0,93.0,1.5,16.0,729.0,1012.75,755.05
2017,3,8,13,45,900.0,91.5,1.55,16.0,707.0,1018.81,760.49
2017,3,8,14,0,895.0,90.0,1.6,16.0,685.0,1020.86,763.56
2017,3,8,14,15,885.0,88.5,1.65,16.0,656.0,1013.88,760.91
2017,3,8,14,30,875.0,87.0,1.7,16.0,627.0,1002.99,755.93
2017,3,8,14,45,863.0,84.5,1.75,16.0,591.5,985.06,746.38
2017,3,8,15,0,851.0,82.0,1.8,16.0,556.0,963.53,734.5
2017,3,8,15,15,833.0,79.5,1.85,15.5,514.5,943.8,725.19
2017,3,8,15,30,815.0,77.0,1.9,15.0,473.0,909.63,705.74
2017,3,8,15,45,792.0,73.0,1.95,15.0,427.5,865.96,678.05
2017,3,8,16,0,769.0,69.0,2.0,15.0,382.0,820.05,648.15
2017,3,8,16,15,733.5,65.0,1.95,14.5,333.0,761.19,608.21
2017,3,8,16,30,698.0,61.0,1.9,14.0,284.0,701.61,566.36
2017,3,8,16,45,646.0,55.5,1.9,13.5,234.0,626.43,511.1
2017,3,8,17,0,594.0,50.0,1.9,13.0,184.0,559.13,459.09
2017,3,8,17,15,508.0,42.5,1.9,12.5,136.0,461.36,379.81
2017,3,8,17,30,422.0,35.0,1.9,12.0,88.0,370.19,300.26
2017,3,8,17,45,269.5,23.5,1.95,12.0,51.5,236.18,159.83
2017,3,8,18,0,117.0,12.0,2.0,12.0,15.0,77.83,0.0
2017,3,8,18,15,58.5,6.0,2.0,11.5,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,6,45,151.0,14.0,1.1,10.5,27.0,11.95,0.0
2017,3,9,7,0,302.0,28.0,1.0,11.0,54.0,23.12,12.79
2017,3,9,7,15,410.5,37.5,0.9,11.0,99.0,30.5,21.25
2017,3,9,7,30,519.0,47.0,0.8,11.0,144.0,37.84,28.36
2017,3,9,7,45,581.0,54.0,0.7,11.5,193.5,42.82,33.08
2017,3,9,8,0,643.0,61.0,0.6,12.0,243.0,47.75,37.56
2017,3,9,8,15,685.5,66.0,0.6,12.5,293.0,55.47,44.39
2017,3,9,8,30,728.0,71.0,0.6,13.0,343.0,86.78,51.1
2017,3,9,8,45,757.5,75.0,0.6,13.5,390.5,144.67,84.17
2017,3,9,9,0,787.0,79.0,0.6,14.0,438.0,206.13,131.7
2017,3,9,9,15,808.5,82.0,0.6,14.5,482.0,268.1,184.7
2017,3,9,9,30,830.0,85.0,0.6,15.0,526.0,332.01,240.24
2017,3,9,9,45,835.0,91.5,0.65,15.5,562.0,394.63,294.42
2017,3,9,10,0,840.0,98.0,0.7,16.0,598.0,456.71,346.41
2017,3,9,10,15,702.0,153.0,0.7,16.0,586.5,490.87,376.36
2017,3,9,10,30,564.0,208.0,0.7,16.0,575.0,505.03,389.13
2017,3,9,10,45,717.0,158.5,0.75,16.5,643.0,593.39,455.99
2017,3,9,11,0,870.0,109.0,0.8,17.0,711.0,686.81,524.48
2017,3,9,11,15,697.0,183.0,0.85,17.0,673.0,685.39,521.88
2017,3,9,11,30,524.0,257.0,0.9,17.0,635.0,658.17,501.31
2017,3,9,11,45,526.0,259.0,0.95,17.0,643.0,690.55,525.43
2017,3,9,12,0,528.0,261.0,1.0,17.0,651.0,721.21,547.39
2017,3,9,12,15,488.5,279.5,1.05,17.0,641.0,730.2,553.25
2017,3,9,12,30,449.0,298.0,1.1,17.0,631.0,734.78,556.21
2017,3,9,12,45,418.0,307.5,1.2,17.0,615.5,734.26,556.55
2017,3,9,13,0,387.0,317.0,1.3,17.0,600.0,714.04,543.55
2017,3,9,13,15,624.5,217.0,1.35,17.0,663.0,877.56,663.07
2017,3,9,13,30,862.0,117.0,1.4,17.0,726.0,1010.53,750.61
2017,3,9,13,45,679.0,180.0,1.45,17.0,651.0,918.83,690.08
2017,3,9,14,0,496.0,243.0,1.5,17.0,576.0,803.48,611.79
2017,3,9,14,15,418.5,254.5,1.55,16.5,527.0,742.68,571.55
2017,3,9,14,30,341.0,266.0,1.6,16.0,478.0,660.34,514.46
2017,3,9,14,45,371.5,242.0,1.7,16.0,461.0,664.45,521.28
2017,3,9,15,0,402.0,218.0,1.8,16.0,444.0,665.79,525.35
2017,3,9,15,15,418.5,196.5,1.8,15.5,416.0,675.42,534.97
2017,3,9,15,30,435.0,175.0,1.8,15.0,388.0,660.51,527.17
2017,3,9,15,45,365.5,168.0,1.85,15.0,335.0,557.9,451.42
2017,3,9,16,0,296.0,161.0,1.9,15.0,282.0,479.88,392.12
2017,3,9,16,15,272.0,145.0,1.85,14.5,245.5,433.09,357.06
2017,3,9,16,30,248.0,129.0,1.8,14.0,209.0,386.87,321.18
2017,3,9,16,45,226.0,108.5,1.8,13.5,172.0,336.61,281.1
2017,3,9,17,0,204.0,88.0,1.8,13.0,135.0,286.99,240.0
2017,3,9,17,15,165.0,68.0,1.75,12.5,100.0,226.63,188.03
2017,3,9,17,30,126.0,48.0,1.7,12.0,65.0,168.74,136.45
2017,3,9,17,45,63.0,29.5,1.7,12.0,38.0,87.07,58.26
2017,3,9,18,0,0.0,11.0,1.7,12.0,11.0,9.39,0.0
2017,3,9,18,15,0.0,5.5,1.7,12.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,10,6,45,17.0,16.0,1.55,10.5,17.5,13.12,0.0
2017,3,10,7,0,34.0,32.0,1.5,11.0,35.0,25.29,15.04
2017,3,10,7,15,62.0,53.0,1.5,11.0,63.0,40.78,30.35
2017,3,10,7,30,90.0,74.0,1.5,11.0,91.0,55.93,44.51
2017,3,10,7,45,106.0,96.0,1.5,11.0,122.0,71.28,58.63
2017,3,10,8,0,122.0,118.0,1.5,11.0,153.0,86.22,72.14
2017,3,10,8,15,138.0,137.5,1.45,11.0,184.5,99.33,83.76
2017,3,10,8,30,154.0,157.0,1.4,11.0,216.0,120.85,94.19
2017,3,10,8,45,216.0,173.0,1.4,11.5,267.0,154.24,116.15
2017,3,10,9,0,278.0,189.0,1.4,12.0,318.0,194.84,146.12
2017,3,10,9,15,197.0,215.0,1.3,12.0,310.5,217.84,169.11
2017,3,10,9,30,116.0,241.0,1.2,12.0,303.0,230.05,182.36
2017,3,10,9,45,186.5,255.5,1.2,12.5,364.0,280.0,221.35
2017,3,10,10,0,257.0,270.0,1.2,13.0,425.0,342.26,270.06
2017,3,10,10,15,225.0,290.0,1.2,13.0,431.0,359.79,284.66
2017,3,10,10,30,193.0,310.0,1.2,13.0,437.0,377.39,298.79
2017,3,10,10,45,186.5,323.5,1.25,13.5,450.0,401.3,316.98
2017,3,10,11,0,180.0,337.0,1.3,14.0,463.0,424.39,334.14
2017,3,10,11,15,240.5,337.0,1.3,14.5,509.5,481.37,377.43
2017,3,10,11,30,301.0,337.0,1.3,15.0,556.0,555.1,431.87
2017,3,10,11,45,275.5,347.0,1.3,15.5,550.0,564.13,436.7
2017,3,10,12,0,250.0,357.0,1.3,16.0,544.0,555.71,429.52
2017,3,10,12,15,309.5,344.0,1.3,16.0,575.0,624.57,480.72
2017,3,10,12,30,369.0,331.0,1.3,16.0,606.0,680.95,521.86
2017,3,10,12,45,269.0,346.0,1.3,16.5,545.5,620.16,475.16
2017,3,10,13,0,169.0,361.0,1.3,17.0,485.0,534.2,410.83
2017,3,10,13,15,272.5,335.0,1.25,17.0,530.5,635.36,487.23
2017,3,10,13,30,376.0,309.0,1.2,17.0,576.0,718.74,547.83
2017,3,10,13,45,465.0,266.0,1.2,17.5,586.0,789.74,597.86
2017,3,10,14,0,554.0,223.0,1.2,18.0,596.0,840.0,633.58
2017,3,10,14,15,706.0,159.5,1.15,18.0,614.5,937.05,698.97
2017,3,10,14,30,858.0,96.0,1.1,18.0,633.0,1009.82,745.3
2017,3,10,14,45,848.0,92.0,1.1,18.0,597.5,991.96,734.24
2017,3,10,15,0,838.0,88.0,1.1,18.0,562.0,970.38,722.15
2017,3,10,15,15,819.5,85.5,1.05,18.0,520.5,938.84,702.66
2017,3,10,15,30,801.0,83.0,1.0,18.0,479.0,904.27,681.18
2017,3,10,15,45,780.0,78.5,0.95,18.0,433.5,862.02,654.34
2017,3,10,16,0,759.0,74.0,0.9,18.0,388.0,817.44,625.56
2017,3,10,16,15,723.5,69.5,0.9,17.5,339.0,758.03,587.61
2017,3,10,16,30,688.0,65.0,0.9,17.0,290.0,697.9,547.75
2017,3,10,16,45,640.0,59.0,0.95,16.5,240.0,631.44,501.82
2017,3,10,17,0,592.0,53.0,1.0,16.0,190.0,561.08,450.17
2017,3,10,17,15,508.5,45.0,1.1,15.5,142.0,464.34,375.17
2017,3,10,17,30,425.0,37.0,1.2,15.0,94.0,373.91,299.37
2017,3,10,17,45,284.5,25.0,1.3,14.5,56.0,250.2,178.52
2017,3,10,18,0,144.0,13.0,1.4,14.0,18.0,94.13,0.0
2017,3,10,18,15,72.0,6.5,1.45,13.5,9.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,6,45,79.0,16.5,0.9,11.5,24.5,12.81,0.0
2017,3,11,7,0,158.0,33.0,1.0,12.0,49.0,25.36,15.43
2017,3,11,7,15,214.5,51.0,1.1,12.0,85.5,38.63,28.44
2017,3,11,7,30,271.0,69.0,1.2,12.0,122.0,51.51,40.47
2017,3,11,7,45,301.5,86.5,1.35,12.5,162.0,63.45,51.36
2017,3,11,8,0,332.0,104.0,1.5,13.0,202.0,74.95,61.61
2017,3,11,8,15,360.5,118.5,1.45,13.0,242.0,83.95,69.54
2017,3,11,8,30,389.0,133.0,1.4,13.0,282.0,111.69,79.69
2017,3,11,8,45,425.5,145.0,1.4,13.5,327.5,155.82,107.52
2017,3,11,9,0,462.0,157.0,1.4,14.0,373.0,204.8,145.18
2017,3,11,9,15,467.5,173.5,1.35,14.0,409.5,254.29,187.45
2017,3,11,9,30,473.0,190.0,1.3,14.0,446.0,304.5,230.76
2017,3,11,9,45,377.0,229.5,1.3,14.5,443.0,332.92,257.77
2017,3,11,10,0,281.0,269.0,1.3,15.0,440.0,352.0,275.26
2017,3,11,10,15,431.0,237.5,1.4,15.0,515.0,427.49,334.77
2017,3,11,10,30,581.0,206.0,1.5,15.0,590.0,513.89,402.45
2017,3,11,10,45,473.5,256.0,1.6,15.5,576.5,530.49,414.73
2017,3,11,11,0,366.0,306.0,1.7,16.0,563.0,527.32,411.61
2017,3,11,11,15,645.5,202.0,1.75,16.0,668.5,668.13,520.23
2017,3,11,11,30,925.0,98.0,1.8,16.0,774.0,802.89,619.55
2017,3,11,11,45,931.0,97.0,1.9,16.0,785.0,848.34,650.28
2017,3,11,12,0,937.0,96.0,2.0,16.0,796.0,891.06,679.93
2017,3,11,12,15,938.0,96.0,2.05,16.0,798.0,927.57,704.75
2017,3,11,12,30,939.0,96.0,2.1,16.0,800.0,960.66,727.28
2017,3,11,12,45,938.5,95.0,2.2,16.5,793.5,987.68,744.97
2017,3,11,13,0,938.0,94.0,2.3,17.0,787.0,1010.9,760.23
2017,3,11,13,15,934.5,93.5,2.35,16.5,772.5,1027.87,773.78
2017,3,11,13,30,931.0,93.0,2.4,16.0,758.0,1040.79,784.91
2017,3,11,13,45,925.5,91.0,2.5,16.0,736.0,1045.87,790.16
2017,3,11,14,0,920.0,89.0,2.6,16.0,714.0,1046.78,792.87
2017,3,11,14,15,911.0,87.5,2.65,16.0,684.0,1040.64,790.52
2017,3,11,14,30,902.0,86.0,2.7,16.0,654.0,1030.47,785.67
2017,3,11,14,45,890.5,84.0,2.75,16.0,618.0,1013.26,776.2
2017,3,11,15,0,879.0,82.0,2.8,16.0,582.0,992.34,764.29
2017,3,11,15,15,861.5,79.5,2.75,15.5,539.5,961.35,745.93
2017,3,11,15,30,844.0,77.0,2.7,15.0,497.0,938.01,732.86
2017,3,11,15,45,573.5,120.0,2.7,15.0,393.5,725.29,581.5
2017,3,11,16,0,303.0,163.0,2.7,15.0,290.0,487.83,399.76
2017,3,11,16,15,289.5,144.5,2.65,14.5,254.0,446.63,370.09
2017,3,11,16,30,276.0,126.0,2.6,14.0,218.0,405.02,338.06
2017,3,11,16,45,453.5,88.5,2.6,13.5,209.0,510.68,426.44
2017,3,11,17,0,631.0,51.0,2.6,13.0,200.0,581.97,481.26
2017,3,11,17,15,548.5,44.0,2.6,12.5,150.5,491.61,406.83
2017,3,11,17,30,466.0,37.0,2.6,12.0,101.0,401.35,328.62
2017,3,11,17,45,233.0,28.5,2.65,11.5,60.5,221.69,164.23
2017,3,11,18,0,0.0,20.0,2.7,11.0,20.0,17.07,0.0
2017,3,11,18,15,0.0,10.0,2.7,11.0,10.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,12,6,45,165.5,16.5,1.45,10.5,33.5,13.42,0.0
2017,3,12,7,0,331.0,33.0,1.4,11.0,67.0,27.23,17.38
2017,3,12,7,15,436.5,43.5,1.3,11.0,115.0,35.36,25.75
2017,3,12,7,30,542.0,54.0,1.2,11.0,163.0,43.39,33.43
2017,3,12,7,45,609.0,60.0,1.15,11.5,215.5,47.44,37.26
2017,3,12,8,0,676.0,66.0,1.1,12.0,268.0,51.52,40.92
2017,3,12,8,15,718.5,71.0,1.05,12.5,320.0,59.52,47.96
2017,3,12,8,30,761.0,76.0,1.0,13.0,372.0,95.58,56.08
2017,3,12,8,45,794.0,79.0,0.95,13.5,422.0,155.46,91.16
2017,3,12,9,0,827.0,82.0,0.9,14.0,472.0,219.33,140.98
2017,3,12,9,15,848.0,85.0,0.95,14.5,517.5,283.93,196.67
2017,3,12,9,30,869.0,88.0,1.0,15.0,563.0,350.35,254.78
2017,3,12,9,45,881.5,91.5,1.05,15.5,602.0,415.58,311.25
2017,3,12,10,0,894.0,95.0,1.1,16.0,641.0,481.43,366.41
2017,3,12,10,15,905.0,96.5,1.05,16.5,674.5,543.2,415.93
2017,3,12,10,30,916.0,98.0,1.0,17.0,708.0,604.29,462.8
2017,3,12,10,45,926.0,98.5,0.95,17.5,734.0,662.89,505.87
2017,3,12,11,0,936.0,99.0,0.9,18.0,760.0,720.11,546.2
2017,3,12,11,15,940.5,100.0,0.95,18.0,778.0,772.3,583.92
2017,3,12,11,30,945.0,101.0,1.0,18.0,796.0,822.08,617.46
2017,3,12,11,45,949.0,101.0,1.05,18.0,806.5,867.83,647.73
2017,3,12,12,0,953.0,101.0,1.1,18.0,817.0,910.68,675.92
2017,3,12,12,15,953.5,100.5,1.2,18.0,818.5,946.84,700.5
2017,3,12,12,30,954.0,100.0,1.3,18.0,820.0,979.47,722.87
2017,3,12,12,45,960.0,96.0,1.4,18.0,815.0,1009.73,743.81
2017,3,12,13,0,966.0,92.0,1.5,18.0,810.0,1036.29,762.49
2017,3,12,13,15,962.5,91.5,1.55,18.0,795.0,1053.72,774.65
2017,3,12,13,30,959.0,91.0,1.6,18.0,780.0,1066.97,784.41
2017,3,12,13,45,953.0,90.0,1.65,18.0,757.5,1072.94,789.75
2017,3,12,14,0,947.0,89.0,1.7,18.0,735.0,1074.65,792.63
2017,3,12,14,15,938.0,87.5,1.75,17.5,704.5,1068.51,792.18
2017,3,12,14,30,929.0,86.0,1.8,17.0,674.0,1058.23,789.27
2017,3,12,14,45,916.0,84.0,1.85,17.0,636.5,1039.27,779.34
2017,3,12,15,0,903.0,82.0,1.9,17.0,599.0,1016.51,767.01
2017,3,12,15,15,886.0,80.0,1.9,16.5,556.0,986.24,750.37
2017,3,12,15,30,869.0,78.0,1.9,16.0,513.0,963.52,738.77
2017,3,12,15,45,844.5,75.0,1.9,16.0,465.0,918.25,710.05
2017,3,12,16,0,820.0,72.0,1.9,16.0,417.0,870.59,679.33
2017,3,12,16,15,785.5,68.0,1.85,15.5,365.5,810.76,639.84
2017,3,12,16,30,751.0,64.0,1.8,15.0,314.0,749.95,598.33
2017,3,12,16,45,698.5,59.0,1.8,14.5,261.5,672.69,543.12
2017,3,12,17,0,646.0,54.0,1.8,14.0,209.0,603.3,491.06
2017,3,12,17,15,563.5,46.5,1.85,13.5,158.0,505.46,413.8
2017,3,12,17,30,481.0,39.0,1.9,13.0,107.0,413.55,336.02
2017,3,12,17,45,328.0,27.5,1.95,12.5,65.0,280.02,210.39
2017,3,12,18,0,175.0,16.0,2.0,12.0,23.0,114.36,0.0
2017,3,12,18,15,87.5,8.0,2.05,11.5,11.5,6.83,0.0
2017,3,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,6,45,206.0,16.0,1.45,10.5,38.0,12.96,0.0
2017,3,13,7,0,412.0,32.0,1.4,11.0,76.0,26.46,16.96
2017,3,13,7,15,511.5,40.0,1.4,11.5,125.5,32.6,23.32
2017,3,13,7,30,611.0,48.0,1.4,12.0,175.0,42.21,32.27
2017,3,13,7,45,670.5,54.0,1.4,12.5,228.0,46.85,36.58
2017,3,13,8,0,730.0,60.0,1.4,13.0,281.0,51.47,40.71
2017,3,13,8,15,768.5,64.0,1.3,13.0,333.5,54.24,43.14
2017,3,13,8,30,807.0,68.0,1.2,13.0,386.0,92.65,51.82
2017,3,13,8,45,834.0,71.5,1.2,13.5,436.0,155.24,89.16
2017,3,13,9,0,861.0,75.0,1.2,14.0,486.0,220.98,141.15
2017,3,13,9,15,880.0,77.5,1.25,14.5,531.0,290.14,201.04
2017,3,13,9,30,899.0,80.0,1.3,15.0,576.0,356.64,259.73
2017,3,13,9,45,920.5,79.0,1.4,15.5,617.0,422.14,316.91
2017,3,13,10,0,942.0,78.0,1.5,16.0,658.0,488.61,373.28
2017,3,13,10,15,951.0,79.5,1.5,16.5,691.0,551.85,424.92
2017,3,13,10,30,960.0,81.0,1.5,17.0,724.0,614.11,473.73
2017,3,13,10,45,966.5,82.0,1.55,17.5,749.5,673.09,518.66
2017,3,13,11,0,973.0,83.0,1.6,18.0,775.0,730.25,560.75
2017,3,13,11,15,976.5,83.5,1.55,18.0,792.5,782.71,598.03
2017,3,13,11,30,980.0,84.0,1.5,18.0,810.0,832.55,630.65
2017,3,13,11,45,981.5,84.5,1.5,18.5,819.5,877.96,659.16
2017,3,13,12,0,983.0,85.0,1.5,19.0,829.0,920.16,685.19
2017,3,13,12,15,983.0,85.0,1.45,19.0,830.0,957.12,708.12
2017,3,13,12,30,983.0,85.0,1.4,19.0,831.0,990.43,728.51
2017,3,13,12,45,979.0,85.5,1.35,19.0,823.5,1016.76,744.32
2017,3,13,13,0,975.0,86.0,1.3,19.0,816.0,1038.99,757.57
2017,3,13,13,15,971.0,85.5,1.25,19.0,800.5,1055.92,767.53
2017,3,13,13,30,967.0,85.0,1.2,19.0,785.0,1068.63,774.97
2017,3,13,13,45,960.5,84.0,1.2,19.5,761.5,1073.99,777.52
2017,3,13,14,0,954.0,83.0,1.2,20.0,738.0,1075.06,777.65
2017,3,13,14,15,945.0,81.5,1.2,19.5,707.5,1068.73,776.36
2017,3,13,14,30,936.0,80.0,1.2,19.0,677.0,1058.24,772.69
2017,3,13,14,45,923.5,78.5,1.2,19.0,639.5,1040.17,762.95
2017,3,13,15,0,911.0,77.0,1.2,19.0,602.0,1018.28,750.93
2017,3,13,15,15,894.0,74.5,1.2,19.0,558.5,987.05,732.92
2017,3,13,15,30,877.0,72.0,1.2,19.0,515.0,952.57,712.74
2017,3,13,15,45,854.0,69.5,1.25,19.0,467.5,909.49,687.39
2017,3,13,16,0,831.0,67.0,1.3,19.0,420.0,873.88,666.55
2017,3,13,16,15,798.5,63.0,1.25,18.5,369.0,815.47,629.08
2017,3,13,16,30,766.0,59.0,1.2,18.0,318.0,756.0,589.78
2017,3,13,16,45,718.0,54.5,1.2,17.5,265.0,682.65,539.22
2017,3,13,17,0,670.0,50.0,1.2,17.0,212.0,610.33,486.72
2017,3,13,17,15,592.5,43.0,1.2,16.5,161.0,515.13,413.56
2017,3,13,17,30,515.0,36.0,1.2,16.0,110.0,424.89,339.69
2017,3,13,17,45,375.5,25.5,1.3,15.5,67.5,306.69,230.05
2017,3,13,18,0,236.0,15.0,1.4,15.0,25.0,175.84,0.0
2017,3,13,18,15,118.0,7.5,1.4,14.5,12.5,68.23,0.0
2017,3,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,45,183.0,17.5,0.4,12.5,38.0,14.14,1.13
2017,3,14,7,0,366.0,35.0,0.4,13.0,76.0,28.82,19.07
2017,3,14,7,15,461.5,44.5,0.4,13.0,124.0,36.04,26.32
2017,3,14,7,30,557.0,54.0,0.4,13.0,172.0,43.2,33.11
2017,3,14,7,45,617.0,60.5,0.45,13.5,223.5,47.64,37.19
2017,3,14,8,0,677.0,67.0,0.5,14.0,275.0,52.04,41.08
2017,3,14,8,15,716.5,71.5,0.45,14.5,326.5,59.64,47.67
2017,3,14,8,30,756.0,76.0,0.4,15.0,378.0,97.54,56.26
2017,3,14,8,45,783.5,80.0,0.4,15.5,426.5,157.37,91.88
2017,3,14,9,0,811.0,84.0,0.4,16.0,475.0,220.47,140.91
2017,3,14,9,15,831.5,86.5,0.4,16.5,519.0,283.56,194.39
2017,3,14,9,30,852.0,89.0,0.4,17.0,563.0,348.41,249.89
2017,3,14,9,45,875.0,88.0,0.4,17.5,604.0,414.17,304.93
2017,3,14,10,0,898.0,87.0,0.4,18.0,645.0,478.77,357.33
2017,3,14,10,15,908.5,88.5,0.4,18.0,677.5,540.34,406.31
2017,3,14,10,30,919.0,90.0,0.4,18.0,710.0,601.15,452.92
2017,3,14,10,45,928.0,90.5,0.45,18.5,736.0,659.09,495.55
2017,3,14,11,0,937.0,91.0,0.5,19.0,762.0,715.55,535.73
2017,3,14,11,15,942.0,92.0,0.55,19.0,780.0,767.91,572.89
2017,3,14,11,30,947.0,93.0,0.6,19.0,798.0,817.91,605.73
2017,3,14,11,45,950.5,92.5,0.7,19.5,808.0,862.59,634.52
2017,3,14,12,0,954.0,92.0,0.8,20.0,818.0,904.3,661.24
2017,3,14,12,15,954.5,92.5,0.8,20.0,819.5,941.27,684.2
2017,3,14,12,30,955.0,93.0,0.8,20.0,821.0,974.73,704.87
2017,3,14,12,45,946.0,96.5,0.85,20.5,812.5,998.95,719.44
2017,3,14,13,0,937.0,100.0,0.9,21.0,804.0,1019.03,731.59
2017,3,14,13,15,933.0,99.0,0.85,21.0,789.0,1034.83,740.5
2017,3,14,13,30,929.0,98.0,0.8,21.0,774.0,1046.54,747.01
2017,3,14,13,45,922.5,97.0,0.75,21.0,751.0,1051.63,749.61
2017,3,14,14,0,916.0,96.0,0.7,21.0,728.0,1052.59,749.91
2017,3,14,14,15,906.5,94.5,0.7,20.5,698.0,1045.81,748.32
2017,3,14,14,30,897.0,93.0,0.7,20.0,668.0,1035.03,744.52
2017,3,14,14,45,883.0,91.0,0.7,20.0,630.5,1015.21,733.85
2017,3,14,15,0,869.0,89.0,0.7,20.0,593.0,1003.33,728.39
2017,3,14,15,15,851.0,86.5,0.8,19.5,550.5,971.54,713.74
2017,3,14,15,30,833.0,84.0,0.9,19.0,508.0,936.57,696.84
2017,3,14,15,45,807.5,81.0,1.0,19.0,460.5,890.99,670.99
2017,3,14,16,0,782.0,78.0,1.1,19.0,413.0,843.18,642.84
2017,3,14,16,15,747.5,73.5,1.25,18.0,362.5,783.66,608.31
2017,3,14,16,30,713.0,69.0,1.4,17.0,312.0,723.25,571.06
2017,3,14,16,45,660.5,63.5,1.55,16.5,260.0,652.79,522.81
2017,3,14,17,0,608.0,58.0,1.7,16.0,208.0,578.47,468.55
2017,3,14,17,15,528.0,50.0,1.85,15.5,158.0,483.28,394.4
2017,3,14,17,30,448.0,42.0,2.0,15.0,108.0,393.79,319.34
2017,3,14,17,45,310.0,29.5,2.15,14.5,66.5,269.94,206.8
2017,3,14,18,0,172.0,17.0,2.3,14.0,25.0,142.26,0.0
2017,3,14,18,15,86.0,8.5,2.3,13.5,12.5,52.23,0.0
2017,3,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,6,45,101.5,20.0,2.15,10.5,32.0,15.47,3.61
2017,3,15,7,0,203.0,40.0,2.3,11.0,64.0,30.64,20.9
2017,3,15,7,15,253.5,57.5,2.3,11.0,103.0,43.38,33.04
2017,3,15,7,30,304.0,75.0,2.3,11.0,142.0,55.73,44.57
2017,3,15,7,45,341.0,91.0,2.3,11.5,184.0,66.52,54.39
2017,3,15,8,0,378.0,107.0,2.3,12.0,226.0,76.92,63.62
2017,3,15,8,15,403.0,121.0,2.25,12.0,267.0,85.48,71.14
2017,3,15,8,30,428.0,135.0,2.2,12.0,308.0,117.48,82.65
2017,3,15,8,45,355.5,168.5,2.15,12.5,324.0,168.0,120.86
2017,3,15,9,0,283.0,202.0,2.1,13.0,340.0,206.89,155.36
2017,3,15,9,15,182.0,225.0,2.05,13.0,316.5,222.75,173.33
2017,3,15,9,30,81.0,248.0,2.0,13.0,293.0,224.01,178.14
2017,3,15,9,45,56.5,249.0,1.95,13.5,282.0,224.63,179.02
2017,3,15,10,0,32.0,250.0,1.9,14.0,271.0,221.56,176.46
2017,3,15,10,15,93.0,287.5,1.85,14.0,350.5,288.08,229.22
2017,3,15,10,30,154.0,325.0,1.8,14.0,430.0,368.53,292.09
2017,3,15,10,45,215.0,331.5,1.8,14.0,484.0,425.51,336.42
2017,3,15,11,0,276.0,338.0,1.8,14.0,538.0,497.2,391.45
