Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,11,15,241.5,352.5,1.8,14.0,530.5,496.23,390.14
2017,3,15,11,30,207.0,367.0,1.8,14.0,523.0,500.47,392.81
2017,3,15,11,45,120.5,341.5,1.85,14.0,433.0,421.26,331.8
2017,3,15,12,0,34.0,316.0,1.9,14.0,343.0,318.8,251.48
2017,3,15,12,15,123.5,347.0,1.85,14.0,442.0,448.45,353.81
2017,3,15,12,30,213.0,378.0,1.8,14.0,541.0,570.53,446.04
2017,3,15,12,45,315.5,348.5,1.8,14.0,588.5,665.28,517.09
2017,3,15,13,0,418.0,319.0,1.8,14.0,636.0,762.57,588.49
2017,3,15,13,15,266.5,336.0,1.8,14.0,537.0,629.28,489.31
2017,3,15,13,30,115.0,353.0,1.8,14.0,438.0,465.07,365.31
2017,3,15,13,45,172.5,341.5,1.8,14.0,464.0,537.26,422.71
2017,3,15,14,0,230.0,330.0,1.8,14.0,490.0,588.61,462.66
2017,3,15,14,15,151.5,310.0,1.75,13.5,413.5,491.01,388.76
2017,3,15,14,30,73.0,290.0,1.7,13.0,337.0,370.15,295.75
2017,3,15,14,45,63.5,269.5,1.7,13.0,309.0,340.38,273.6
2017,3,15,15,0,54.0,249.0,1.7,13.0,281.0,310.28,250.42
2017,3,15,15,15,37.0,220.0,1.7,13.0,241.0,262.18,212.3
2017,3,15,15,30,20.0,191.0,1.7,13.0,201.0,196.15,158.98
2017,3,15,15,45,77.5,188.0,1.75,13.0,222.0,269.18,221.53
2017,3,15,16,0,135.0,185.0,1.8,13.0,243.0,341.08,281.63
2017,3,15,16,15,127.5,163.5,1.75,12.5,213.0,307.78,255.47
2017,3,15,16,30,120.0,142.0,1.7,12.0,183.0,274.28,229.06
2017,3,15,16,45,111.5,119.5,1.65,12.0,153.0,238.37,199.53
2017,3,15,17,0,103.0,97.0,1.6,12.0,123.0,202.33,169.1
2017,3,15,17,15,84.0,75.5,1.55,11.5,93.5,160.05,132.53
2017,3,15,17,30,65.0,54.0,1.5,11.0,64.0,118.34,95.58
2017,3,15,17,45,32.5,34.5,1.45,11.0,39.5,61.08,44.11
2017,3,15,18,0,0.0,15.0,1.4,11.0,15.0,12.38,0.0
2017,3,15,18,15,0.0,7.5,1.35,11.0,7.5,6.4,0.0
2017,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,1.85,11.0,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,1.9,11.0,6.0,5.12,0.0
2017,3,16,6,45,22.0,24.5,2.0,11.5,27.5,19.86,7.78
2017,3,16,7,0,44.0,43.0,2.1,12.0,49.0,33.57,23.49
2017,3,16,7,15,68.0,65.0,2.1,12.0,78.5,49.52,38.4
2017,3,16,7,30,92.0,87.0,2.1,12.0,108.0,65.08,52.76
2017,3,16,7,45,110.5,109.5,2.15,12.0,140.5,80.52,66.78
2017,3,16,8,0,129.0,132.0,2.2,12.0,173.0,95.56,80.18
2017,3,16,8,15,142.5,152.5,2.1,12.0,204.5,108.99,91.92
2017,3,16,8,30,156.0,173.0,2.0,12.0,236.0,133.33,103.5
2017,3,16,8,45,147.0,195.0,1.95,12.5,260.5,162.74,125.44
2017,3,16,9,0,138.0,217.0,1.9,13.0,285.0,191.46,148.82
2017,3,16,9,15,202.0,232.5,1.95,13.0,342.0,233.44,181.24
2017,3,16,9,30,266.0,248.0,2.0,13.0,399.0,284.46,221.93
2017,3,16,9,45,218.5,272.0,2.05,13.5,401.5,305.92,241.13
2017,3,16,10,0,171.0,296.0,2.1,14.0,404.0,322.74,255.54
2017,3,16,10,15,186.0,311.0,2.15,14.0,434.0,358.28,284.08
2017,3,16,10,30,201.0,326.0,2.2,14.0,464.0,395.53,313.58
2017,3,16,10,45,281.5,323.0,2.25,14.5,523.0,466.08,368.28
2017,3,16,11,0,362.0,320.0,2.3,15.0,582.0,538.17,423.32
2017,3,16,11,15,629.5,219.0,2.25,15.0,688.5,675.27,529.16
2017,3,16,11,30,897.0,118.0,2.2,15.0,795.0,806.55,626.82
2017,3,16,11,45,904.0,116.0,2.2,15.5,805.5,850.85,655.05
2017,3,16,12,0,911.0,114.0,2.2,16.0,816.0,892.54,681.94
2017,3,16,12,15,911.5,114.5,2.25,16.0,817.5,928.25,706.3
2017,3,16,12,30,912.0,115.0,2.3,16.0,819.0,960.59,728.41
2017,3,16,12,45,893.5,123.0,2.35,16.0,808.0,979.45,741.5
2017,3,16,13,0,875.0,131.0,2.4,16.0,797.0,1006.25,760.17
2017,3,16,13,15,870.5,130.5,2.45,16.0,782.0,1021.75,771.3
2017,3,16,13,30,866.0,130.0,2.5,16.0,767.0,1033.27,780.06
2017,3,16,13,45,855.0,130.0,2.55,16.0,743.0,1034.8,782.36
2017,3,16,14,0,844.0,130.0,2.6,16.0,719.0,1032.23,782.19
2017,3,16,14,15,639.5,192.5,2.65,15.5,628.5,906.87,699.58
2017,3,16,14,30,435.0,255.0,2.7,15.0,538.0,761.97,596.57
2017,3,16,14,45,396.5,248.5,2.75,15.0,495.0,695.13,550.38
2017,3,16,15,0,358.0,242.0,2.8,15.0,452.0,648.62,517.15
2017,3,16,15,15,262.0,236.0,2.8,14.5,384.0,545.57,439.53
2017,3,16,15,30,166.0,230.0,2.8,14.0,316.0,423.93,345.28
2017,3,16,15,45,281.5,192.5,2.85,14.0,322.0,506.71,415.44
2017,3,16,16,0,397.0,155.0,2.9,14.0,328.0,581.64,477.37
2017,3,16,16,15,362.5,144.0,2.9,13.5,287.5,507.42,420.88
2017,3,16,16,30,328.0,133.0,2.9,13.0,247.0,455.45,380.79
2017,3,16,16,45,431.0,102.0,2.95,12.5,226.5,507.5,425.53
2017,3,16,17,0,534.0,71.0,3.0,12.0,206.0,536.32,449.06
2017,3,16,17,15,452.0,61.0,2.9,11.5,157.0,439.86,368.82
2017,3,16,17,30,370.0,51.0,2.8,11.0,108.0,349.03,289.82
2017,3,16,17,45,250.0,36.0,2.75,11.0,67.5,237.57,187.76
2017,3,16,18,0,130.0,21.0,2.7,11.0,27.0,123.6,12.17
2017,3,16,18,15,65.0,10.5,2.6,10.5,13.5,42.83,0.0
2017,3,16,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,6,15,60.0,5.5,0.7,10.0,7.0,0.0,0.0
2017,3,17,6,30,120.0,11.0,0.6,10.0,14.0,9.39,0.0
2017,3,17,6,45,274.5,23.0,0.5,10.5,52.0,18.84,8.24
2017,3,17,7,0,429.0,35.0,0.4,11.0,90.0,28.64,19.5
2017,3,17,7,15,516.0,43.0,0.4,11.0,139.0,34.7,25.52
2017,3,17,7,30,603.0,51.0,0.4,11.0,188.0,40.73,31.26
2017,3,17,7,45,658.5,56.0,0.45,11.5,240.0,48.04,37.91
2017,3,17,8,0,714.0,61.0,0.5,12.0,292.0,51.75,41.16
2017,3,17,8,15,749.5,65.0,0.45,12.5,343.0,54.45,43.41
2017,3,17,8,30,785.0,69.0,0.4,13.0,394.0,97.12,53.93
2017,3,17,8,45,809.0,72.5,0.4,13.5,442.0,158.04,91.61
2017,3,17,9,0,833.0,76.0,0.4,14.0,490.0,221.7,142.15
2017,3,17,9,15,851.0,78.5,0.35,14.5,534.0,289.04,199.62
2017,3,17,9,30,869.0,81.0,0.3,15.0,578.0,353.4,254.96
2017,3,17,9,45,877.5,85.0,0.25,15.5,615.0,416.45,308.12
2017,3,17,10,0,886.0,89.0,0.2,16.0,652.0,479.13,358.84
2017,3,17,10,15,896.0,90.5,0.15,16.0,684.0,539.7,406.54
2017,3,17,10,30,906.0,92.0,0.1,16.0,716.0,599.49,451.76
2017,3,17,10,45,910.5,94.5,0.1,16.5,740.5,655.78,492.34
2017,3,17,11,0,915.0,97.0,0.1,17.0,765.0,710.22,530.08
2017,3,17,11,15,919.5,98.0,0.15,17.0,782.5,761.12,565.85
2017,3,17,11,30,924.0,99.0,0.2,17.0,800.0,809.66,597.42
2017,3,17,11,45,922.5,101.5,0.25,17.5,808.5,852.33,623.78
2017,3,17,12,0,921.0,104.0,0.3,18.0,817.0,891.79,647.94
2017,3,17,12,15,921.0,104.0,0.3,18.0,818.5,926.65,669.3
2017,3,17,12,30,921.0,104.0,0.3,18.0,820.0,958.07,688.47
2017,3,17,12,45,918.5,104.0,0.35,18.5,812.5,983.57,703.76
2017,3,17,13,0,916.0,104.0,0.4,19.0,805.0,1005.27,716.86
2017,3,17,13,15,912.0,103.5,0.45,19.0,790.0,1021.06,727.88
2017,3,17,13,30,908.0,103.0,0.5,19.0,775.0,1032.86,736.71
2017,3,17,13,45,900.5,102.0,0.55,19.0,751.5,1036.55,740.82
2017,3,17,14,0,893.0,101.0,0.6,19.0,728.0,1036.18,742.73
2017,3,17,14,15,883.0,99.5,0.7,19.0,697.5,1028.68,741.62
2017,3,17,14,30,873.0,98.0,0.8,19.0,667.0,1017.26,738.21
2017,3,17,14,45,585.5,177.5,0.9,19.0,550.0,835.41,623.95
2017,3,17,15,0,298.0,257.0,1.0,19.0,433.0,606.35,464.53
2017,3,17,15,15,191.0,242.0,1.1,18.5,352.0,460.81,361.25
2017,3,17,15,30,84.0,227.0,1.2,18.0,271.0,319.74,253.91
2017,3,17,15,45,162.0,204.5,1.3,17.5,279.0,388.37,312.07
2017,3,17,16,0,240.0,182.0,1.4,17.0,287.0,451.32,364.04
2017,3,17,16,15,228.0,162.0,1.5,16.5,252.5,411.71,334.87
2017,3,17,16,30,216.0,142.0,1.6,16.0,218.0,371.82,305.24
2017,3,17,16,45,201.5,120.5,1.7,15.5,182.5,327.67,271.04
2017,3,17,17,0,187.0,99.0,1.8,15.0,147.0,283.64,235.58
2017,3,17,17,15,162.0,78.0,1.9,14.5,113.0,232.96,192.93
2017,3,17,17,30,137.0,57.0,2.0,14.0,79.0,183.49,149.75
2017,3,17,17,45,81.0,38.5,2.15,13.5,50.0,107.96,82.74
2017,3,17,18,0,25.0,20.0,2.3,13.0,21.0,42.88,6.57
2017,3,17,18,15,12.5,10.0,2.15,12.5,10.5,15.03,0.0
2017,3,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.0,1.05,11.0,2.0,0.0,0.0
2017,3,18,6,30,0.0,4.0,1.0,11.0,4.0,3.41,0.0
2017,3,18,6,45,0.0,15.0,1.0,11.5,15.0,12.35,3.9
2017,3,18,7,0,0.0,26.0,1.0,12.0,26.0,21.45,13.18
2017,3,18,7,15,0.0,39.5,1.1,12.0,39.5,32.66,23.59
2017,3,18,7,30,0.0,53.0,1.2,12.0,53.0,43.69,33.76
2017,3,18,7,45,0.0,68.0,1.3,12.0,68.0,55.59,44.56
2017,3,18,8,0,0.0,83.0,1.4,12.0,83.0,67.37,55.09
2017,3,18,8,15,0.0,97.5,1.4,12.0,97.5,78.7,65.05
2017,3,18,8,30,0.0,112.0,1.4,12.0,112.0,90.37,71.81
2017,3,18,8,45,2.0,138.0,1.45,12.5,139.5,111.1,88.75
2017,3,18,9,0,4.0,164.0,1.5,13.0,167.0,132.5,105.97
2017,3,18,9,15,2.0,150.5,1.45,13.0,152.0,123.26,98.06
2017,3,18,9,30,0.0,137.0,1.4,13.0,137.0,112.82,89.24
2017,3,18,9,45,0.0,151.5,1.4,13.5,151.5,125.02,98.9
2017,3,18,10,0,0.0,166.0,1.4,14.0,166.0,137.37,108.55
2017,3,18,10,15,74.0,250.0,1.4,14.0,301.5,247.42,196.88
2017,3,18,10,30,148.0,334.0,1.4,14.0,437.0,372.59,294.26
2017,3,18,10,45,160.5,346.5,1.4,14.0,462.0,404.99,318.62
2017,3,18,11,0,173.0,359.0,1.4,14.0,487.0,438.62,344.22
2017,3,18,11,15,149.0,366.5,1.4,14.0,478.5,442.67,346.76
2017,3,18,11,30,125.0,374.0,1.4,14.0,470.0,444.13,347.36
2017,3,18,11,45,240.0,363.5,1.4,14.5,550.0,537.74,418.99
2017,3,18,12,0,355.0,353.0,1.4,15.0,630.0,653.73,503.76
2017,3,18,12,15,438.5,320.5,1.35,15.0,662.5,728.05,556.89
2017,3,18,12,30,522.0,288.0,1.3,15.0,695.0,793.22,603.26
2017,3,18,12,45,338.5,334.5,1.3,15.0,597.5,671.71,514.23
2017,3,18,13,0,155.0,381.0,1.3,15.0,500.0,538.95,415.39
2017,3,18,13,15,538.0,236.5,1.35,15.0,638.5,808.94,620.18
2017,3,18,13,30,921.0,92.0,1.4,15.0,777.0,1033.77,770.54
2017,3,18,13,45,919.0,89.5,1.45,15.5,756.0,1041.12,772.44
2017,3,18,14,0,917.0,87.0,1.5,16.0,735.0,1044.37,774.87
2017,3,18,14,15,909.0,85.5,1.55,16.0,705.0,1038.62,773.13
2017,3,18,14,30,901.0,84.0,1.6,16.0,675.0,1028.85,769.02
2017,3,18,14,45,888.0,82.5,1.65,16.0,638.5,1010.12,759.17
2017,3,18,15,0,875.0,81.0,1.7,16.0,602.0,987.73,747.01
2017,3,18,15,15,707.0,121.0,1.55,15.5,523.0,878.45,674.4
2017,3,18,15,30,539.0,161.0,1.4,15.0,444.0,741.63,581.0
2017,3,18,15,45,434.5,166.0,1.25,15.0,380.5,638.44,506.38
2017,3,18,16,0,330.0,171.0,1.1,15.0,317.0,518.77,416.82
2017,3,18,16,15,318.0,152.5,1.0,14.5,279.5,478.0,388.13
2017,3,18,16,30,306.0,134.0,0.9,14.0,242.0,436.62,357.44
2017,3,18,16,45,286.0,114.5,0.85,14.0,203.0,386.96,318.77
2017,3,18,17,0,266.0,95.0,0.8,14.0,164.0,337.69,279.15
2017,3,18,17,15,234.0,76.0,0.85,13.5,126.5,281.09,232.58
2017,3,18,17,30,202.0,57.0,0.9,13.0,89.0,226.44,185.58
2017,3,18,17,45,134.5,39.0,0.95,12.5,57.0,153.46,120.28
2017,3,18,18,0,67.0,21.0,1.0,12.0,25.0,77.11,25.13
2017,3,18,18,15,33.5,10.5,1.0,12.0,12.5,26.34,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.5,0.2,11.0,7.5,0.0,0.0
2017,3,19,6,30,0.0,15.0,0.2,11.0,15.0,12.8,0.0
2017,3,19,6,45,90.0,32.0,0.25,11.5,44.5,24.88,14.33
2017,3,19,7,0,180.0,49.0,0.3,12.0,74.0,37.77,27.6
2017,3,19,7,15,218.5,68.0,0.4,12.0,111.0,51.57,40.49
2017,3,19,7,30,257.0,87.0,0.5,12.0,148.0,65.01,52.84
2017,3,19,7,45,279.5,106.5,0.65,12.0,187.5,78.27,64.77
2017,3,19,8,0,302.0,126.0,0.8,12.0,227.0,91.08,76.1
2017,3,19,8,15,322.0,142.5,0.8,12.5,266.0,101.59,85.01
2017,3,19,8,30,342.0,159.0,0.8,13.0,305.0,133.97,97.27
2017,3,19,8,45,373.0,174.0,0.85,13.5,349.5,176.32,125.55
2017,3,19,9,0,404.0,189.0,0.9,14.0,394.0,221.88,160.83
2017,3,19,9,15,617.0,142.5,0.8,14.0,486.5,276.14,199.05
2017,3,19,9,30,830.0,96.0,0.7,14.0,579.0,353.52,258.94
2017,3,19,9,45,844.5,98.5,0.6,14.5,617.0,416.3,311.92
2017,3,19,10,0,859.0,101.0,0.5,15.0,655.0,479.53,363.09
2017,3,19,10,15,657.0,186.5,0.5,15.0,622.5,505.47,386.15
2017,3,19,10,30,455.0,272.0,0.5,15.0,590.0,504.16,386.48
2017,3,19,10,45,359.0,312.0,0.5,15.0,568.5,504.42,387.14
2017,3,19,11,0,263.0,352.0,0.5,15.0,547.0,500.93,383.86
2017,3,19,11,15,256.0,362.0,0.5,15.0,555.5,525.07,401.48
2017,3,19,11,30,249.0,372.0,0.5,15.0,564.0,536.6,409.69
2017,3,19,11,45,130.0,308.0,0.55,15.0,408.5,395.96,306.18
2017,3,19,12,0,11.0,244.0,0.6,15.0,253.0,218.71,169.96
2017,3,19,12,15,27.5,292.0,0.6,15.0,314.0,292.67,228.5
2017,3,19,12,30,44.0,340.0,0.6,15.0,375.0,359.34,278.8
2017,3,19,12,45,55.0,348.5,0.65,15.0,391.5,383.19,296.76
2017,3,19,13,0,66.0,357.0,0.7,15.0,408.0,407.84,315.65
2017,3,19,13,15,185.0,352.5,0.7,15.0,492.0,545.5,419.98
2017,3,19,13,30,304.0,348.0,0.7,15.0,576.0,688.09,522.29
2017,3,19,13,45,176.5,328.0,0.75,15.0,459.0,524.14,403.12
2017,3,19,14,0,49.0,308.0,0.8,15.0,342.0,355.77,277.08
2017,3,19,14,15,128.5,309.5,0.85,15.0,395.0,464.77,363.5
2017,3,19,14,30,208.0,311.0,0.9,15.0,448.0,551.92,429.89
2017,3,19,14,45,191.0,294.0,0.95,15.0,414.5,518.11,405.28
2017,3,19,15,0,174.0,277.0,1.0,15.0,381.0,483.53,380.96
2017,3,19,15,15,87.0,217.5,1.0,14.5,269.5,306.27,245.54
2017,3,19,15,30,0.0,158.0,1.0,14.0,158.0,140.68,111.54
2017,3,19,15,45,0.0,137.0,1.05,14.0,137.0,120.99,96.18
2017,3,19,16,0,0.0,116.0,1.1,14.0,116.0,101.27,80.14
2017,3,19,16,15,0.0,102.0,1.05,13.5,102.0,88.64,69.95
2017,3,19,16,30,0.0,88.0,1.0,13.0,88.0,75.99,59.57
2017,3,19,16,45,0.0,74.0,1.0,13.0,74.0,63.32,48.88
2017,3,19,17,0,0.0,60.0,1.0,13.0,60.0,50.6,37.97
2017,3,19,17,15,0.0,46.0,1.05,12.5,46.0,38.06,27.11
2017,3,19,17,30,0.0,32.0,1.1,12.0,32.0,26.43,16.89
2017,3,19,17,45,0.0,20.5,1.15,12.0,20.5,16.9,8.29
2017,3,19,18,0,0.0,9.0,1.2,12.0,9.0,7.39,0.0
2017,3,19,18,15,0.0,4.5,1.15,12.0,4.5,3.84,0.0
2017,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.0,2.9,11.0,7.0,5.97,0.0
2017,3,20,6,30,0.0,14.0,3.0,11.0,14.0,11.56,0.0
2017,3,20,6,45,31.5,33.5,3.15,11.5,38.0,26.65,16.18
2017,3,20,7,0,63.0,53.0,3.3,12.0,62.0,40.84,30.27
2017,3,20,7,15,84.5,75.0,3.3,12.0,92.5,56.61,44.94
2017,3,20,7,30,106.0,97.0,3.3,12.0,123.0,72.0,59.08
2017,3,20,7,45,124.5,117.5,3.35,12.5,155.0,86.11,71.68
2017,3,20,8,0,143.0,138.0,3.4,13.0,187.0,99.87,83.69
2017,3,20,8,15,71.5,128.5,3.4,13.0,153.0,98.03,81.87
2017,3,20,8,30,0.0,119.0,3.4,13.0,119.0,95.67,76.0
2017,3,20,8,45,0.0,135.5,3.45,13.0,135.5,109.17,87.12
2017,3,20,9,0,0.0,152.0,3.5,13.0,152.0,122.86,98.28
2017,3,20,9,15,7.0,180.0,3.55,13.0,184.5,147.38,118.08
2017,3,20,9,30,14.0,208.0,3.6,13.0,217.0,173.27,138.94
2017,3,20,9,45,7.0,179.5,3.65,13.0,184.0,150.25,119.92
2017,3,20,10,0,0.0,151.0,3.7,13.0,151.0,125.12,99.08
2017,3,20,10,15,0.0,124.0,3.7,13.0,124.0,103.18,80.79
2017,3,20,10,30,0.0,97.0,3.7,13.0,97.0,80.84,62.14
2017,3,20,10,45,0.0,95.0,3.75,13.5,95.0,79.2,60.58
2017,3,20,11,0,0.0,93.0,3.8,14.0,93.0,77.56,59.02
2017,3,20,11,15,0.0,118.5,3.7,14.0,118.5,99.11,76.73
2017,3,20,11,30,0.0,144.0,3.6,14.0,144.0,120.96,94.55
2017,3,20,11,45,0.0,142.0,3.55,14.0,142.0,119.44,93.23
2017,3,20,12,0,0.0,140.0,3.5,14.0,140.0,117.9,91.93
2017,3,20,12,15,11.0,218.0,3.4,14.0,227.0,196.48,156.01
2017,3,20,12,30,22.0,296.0,3.3,14.0,314.0,279.08,221.96
2017,3,20,12,45,22.5,294.0,3.25,14.0,312.0,279.68,222.29
2017,3,20,13,0,23.0,292.0,3.2,14.0,310.0,280.24,222.86
2017,3,20,13,15,11.5,182.0,3.1,14.0,191.0,167.63,132.74
2017,3,20,13,30,0.0,72.0,3.0,14.0,72.0,59.98,44.37
2017,3,20,13,45,1.5,126.0,2.95,14.0,127.5,107.97,84.22
2017,3,20,14,0,3.0,180.0,2.9,14.0,183.0,158.94,126.01
2017,3,20,14,15,10.5,210.5,2.8,14.0,218.0,196.46,156.86
2017,3,20,14,30,18.0,241.0,2.7,14.0,253.0,235.91,189.08
2017,3,20,14,45,9.0,158.5,2.6,14.0,164.5,146.61,116.68
2017,3,20,15,0,0.0,76.0,2.5,14.0,76.0,63.16,47.54
2017,3,20,15,15,0.0,45.5,2.45,14.0,45.5,37.7,26.32
2017,3,20,15,30,0.0,15.0,2.4,14.0,15.0,12.39,4.91
2017,3,20,15,45,0.0,37.5,2.35,14.0,37.5,31.02,20.84
2017,3,20,16,0,0.0,60.0,2.3,14.0,60.0,49.71,36.83
2017,3,20,16,15,0.0,36.0,2.35,13.5,36.0,29.74,19.93
2017,3,20,16,30,0.0,12.0,2.4,13.0,12.0,9.88,2.89
2017,3,20,16,45,0.0,10.0,2.45,13.0,10.0,8.22,1.47
2017,3,20,17,0,0.0,8.0,2.5,13.0,8.0,6.57,0.03
2017,3,20,17,15,0.0,6.0,2.65,13.0,6.0,4.92,0.0
2017,3,20,17,30,0.0,4.0,2.8,13.0,4.0,3.28,0.0
2017,3,20,17,45,0.0,2.5,3.0,13.0,2.5,2.05,0.0
2017,3,20,18,0,0.0,1.0,3.2,13.0,1.0,0.82,0.0
2017,3,20,18,15,0.0,0.5,3.35,13.0,0.5,0.43,0.0
2017,3,20,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,6.5,2.3,13.0,6.5,5.55,0.0
2017,3,21,6,30,0.0,13.0,2.2,13.0,13.0,10.72,0.0
2017,3,21,6,45,9.5,32.5,2.15,13.0,33.5,26.08,16.0
2017,3,21,7,0,19.0,52.0,2.1,13.0,54.0,40.79,30.21
2017,3,21,7,15,33.0,73.5,2.05,13.0,80.0,56.57,44.8
2017,3,21,7,30,47.0,95.0,2.0,13.0,106.0,72.08,58.94
2017,3,21,7,45,56.5,116.5,2.0,13.0,133.5,87.28,72.55
2017,3,21,8,0,66.0,138.0,2.0,13.0,161.0,102.18,85.64
2017,3,21,8,15,127.0,161.0,2.2,13.0,213.5,114.44,96.22
2017,3,21,8,30,188.0,184.0,2.4,13.0,266.0,144.36,110.66
2017,3,21,8,45,239.5,200.5,2.6,13.0,316.5,177.71,133.29
2017,3,21,9,0,291.0,217.0,2.8,13.0,367.0,221.38,166.93
2017,3,21,9,15,212.0,244.5,2.85,13.0,359.0,246.13,191.44
2017,3,21,9,30,133.0,272.0,2.9,13.0,351.0,259.64,205.74
2017,3,21,9,45,177.0,289.5,3.0,13.0,401.5,304.2,241.56
2017,3,21,10,0,221.0,307.0,3.1,13.0,452.0,354.29,281.89
2017,3,21,10,15,158.0,320.0,3.05,13.0,426.5,351.63,280.57
2017,3,21,10,30,95.0,333.0,3.0,13.0,401.0,336.3,268.46
2017,3,21,10,45,171.0,346.5,3.0,13.5,473.5,411.23,327.48
2017,3,21,11,0,247.0,360.0,3.0,14.0,546.0,488.8,387.41
2017,3,21,11,15,283.0,361.0,3.0,14.0,578.0,543.38,429.24
2017,3,21,11,30,319.0,362.0,3.0,14.0,610.0,591.99,466.37
2017,3,21,11,45,252.5,378.5,3.05,14.0,576.0,574.53,452.0
2017,3,21,12,0,186.0,395.0,3.1,14.0,542.0,537.14,422.86
2017,3,21,12,15,188.5,393.0,3.15,14.0,543.0,549.89,433.07
2017,3,21,12,30,191.0,391.0,3.2,14.0,544.0,561.89,442.47
2017,3,21,12,45,155.0,386.0,3.25,14.0,509.0,533.74,420.68
2017,3,21,13,0,119.0,381.0,3.3,14.0,474.0,502.84,396.8
2017,3,21,13,15,117.5,374.5,3.35,14.0,465.0,502.01,396.79
2017,3,21,13,30,116.0,368.0,3.4,14.0,456.0,479.54,380.41
2017,3,21,13,45,310.5,314.0,3.45,14.0,539.5,664.75,526.92
2017,3,21,14,0,505.0,260.0,3.5,14.0,623.0,830.77,653.27
2017,3,21,14,15,324.0,288.5,3.55,14.0,518.0,661.27,524.92
2017,3,21,14,30,143.0,317.0,3.6,14.0,413.0,491.62,392.93
2017,3,21,14,45,117.0,295.5,3.65,14.0,371.0,443.76,356.91
2017,3,21,15,0,91.0,274.0,3.7,14.0,329.0,373.87,302.59
2017,3,21,15,15,140.5,256.0,3.65,14.0,334.5,425.76,346.28
2017,3,21,15,30,190.0,238.0,3.6,14.0,340.0,453.65,370.7
2017,3,21,15,45,219.0,213.0,3.6,14.0,320.0,450.19,370.12
2017,3,21,16,0,248.0,188.0,3.6,14.0,300.0,463.57,382.59
2017,3,21,16,15,234.5,168.5,3.45,13.5,265.0,423.09,351.59
2017,3,21,16,30,221.0,149.0,3.3,13.0,230.0,382.45,319.99
2017,3,21,16,45,413.0,106.5,3.2,13.0,229.0,495.46,415.66
2017,3,21,17,0,605.0,64.0,3.1,13.0,228.0,579.96,482.71
2017,3,21,17,15,530.0,56.5,2.95,12.5,177.0,488.96,408.4
2017,3,21,17,30,455.0,49.0,2.8,12.0,126.0,403.03,334.64
2017,3,21,17,45,327.5,37.5,2.7,12.0,82.5,286.05,231.0
2017,3,21,18,0,200.0,26.0,2.6,12.0,39.0,174.77,100.51
2017,3,21,18,15,100.0,13.0,2.5,11.5,19.5,62.65,0.0
2017,3,21,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,14.0,2.25,10.0,14.0,11.95,0.0
2017,3,22,6,30,0.0,28.0,2.3,10.0,28.0,21.54,0.0
2017,3,22,6,45,197.0,38.5,2.4,10.0,69.0,29.59,19.5
2017,3,22,7,0,394.0,49.0,2.5,10.0,110.0,39.9,29.89
2017,3,22,7,15,476.0,58.5,2.55,10.0,159.5,46.7,36.53
2017,3,22,7,30,558.0,68.0,2.6,10.0,209.0,53.4,42.86
2017,3,22,7,45,618.0,73.0,2.7,10.5,262.0,56.29,45.45
2017,3,22,8,0,678.0,78.0,2.8,11.0,315.0,59.25,47.97
2017,3,22,8,15,714.5,83.0,2.85,11.0,366.5,61.97,50.29
2017,3,22,8,30,751.0,88.0,2.9,11.0,418.0,110.76,64.63
2017,3,22,8,45,779.5,91.0,2.95,11.0,467.0,175.22,108.23
2017,3,22,9,0,808.0,94.0,3.0,11.0,516.0,237.81,160.05
2017,3,22,9,15,571.5,172.5,3.05,11.0,483.5,287.6,214.5
2017,3,22,9,30,335.0,251.0,3.1,11.0,451.0,310.9,243.78
2017,3,22,9,45,605.0,177.5,3.2,11.5,566.5,390.15,305.44
2017,3,22,10,0,875.0,104.0,3.3,12.0,682.0,492.83,387.98
2017,3,22,10,15,458.0,202.0,3.35,12.0,505.5,415.97,333.04
2017,3,22,10,30,41.0,300.0,3.4,12.0,329.0,277.76,222.61
2017,3,22,10,45,162.0,327.5,3.5,12.0,449.0,389.23,312.94
2017,3,22,11,0,283.0,355.0,3.6,12.0,569.0,516.85,413.5
2017,3,22,11,15,406.5,320.0,3.65,12.0,634.0,595.04,475.56
2017,3,22,11,30,530.0,285.0,3.7,12.0,699.0,693.54,552.17
2017,3,22,11,45,730.5,197.5,3.8,12.5,775.0,807.43,639.97
2017,3,22,12,0,931.0,110.0,3.9,13.0,851.0,910.24,713.66
2017,3,22,12,15,931.0,110.0,3.95,12.5,852.0,945.22,739.27
2017,3,22,12,30,931.0,110.0,4.0,12.0,853.0,976.7,763.0
2017,3,22,12,45,711.5,205.0,4.05,12.0,769.5,915.29,719.57
2017,3,22,13,0,492.0,300.0,4.1,12.0,686.0,815.08,643.3
2017,3,22,13,15,484.5,296.0,4.1,12.0,670.5,818.53,647.06
2017,3,22,13,30,477.0,292.0,4.1,12.0,655.0,819.18,648.15
2017,3,22,13,45,690.0,199.5,4.2,12.0,707.0,953.71,751.35
2017,3,22,14,0,903.0,107.0,4.3,12.0,759.0,1054.09,823.2
2017,3,22,14,15,894.0,105.5,4.3,12.0,728.5,1047.32,818.88
2017,3,22,14,30,885.0,104.0,4.3,12.0,698.0,1036.58,812.84
2017,3,22,14,45,874.0,101.0,4.35,12.0,661.0,1030.4,810.72
2017,3,22,15,0,863.0,98.0,4.4,12.0,624.0,1008.0,797.19
2017,3,22,15,15,845.5,95.5,4.4,11.5,580.5,976.2,778.02
2017,3,22,15,30,828.0,93.0,4.4,11.0,537.0,941.23,756.4
2017,3,22,15,45,806.0,89.0,4.4,11.0,489.5,897.26,726.46
2017,3,22,16,0,784.0,85.0,4.4,11.0,442.0,850.92,694.35
2017,3,22,16,15,751.0,80.5,4.3,10.5,391.0,792.2,652.76
2017,3,22,16,30,718.0,76.0,4.2,10.0,340.0,738.29,613.85
2017,3,22,16,45,671.0,70.5,4.15,10.0,287.5,666.08,558.41
2017,3,22,17,0,624.0,65.0,4.1,10.0,235.0,595.15,502.05
2017,3,22,17,15,550.5,57.0,4.0,9.5,183.5,503.75,427.24
2017,3,22,17,30,477.0,49.0,3.9,9.0,132.0,417.34,352.06
2017,3,22,17,45,356.0,37.5,3.85,9.0,87.5,303.4,249.4
2017,3,22,18,0,235.0,26.0,3.8,9.0,43.0,195.82,123.31
2017,3,22,18,15,117.5,13.0,3.75,9.0,21.5,71.55,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,15,87.0,11.5,1.8,7.5,16.0,9.82,0.0
2017,3,23,6,30,174.0,23.0,1.8,8.0,32.0,17.94,0.71
2017,3,23,6,45,302.0,36.5,1.85,8.5,75.0,30.07,20.32
2017,3,23,7,0,430.0,50.0,1.9,9.0,118.0,40.75,30.86
2017,3,23,7,15,347.5,74.0,1.85,9.0,142.5,55.4,44.57
2017,3,23,7,30,265.0,98.0,1.8,9.0,167.0,72.45,60.25
2017,3,23,7,45,300.0,112.5,1.8,9.5,206.5,82.41,69.17
2017,3,23,8,0,335.0,127.0,1.8,10.0,246.0,92.09,77.6
2017,3,23,8,15,335.5,148.5,1.8,10.0,283.0,105.38,89.21
2017,3,23,8,30,336.0,170.0,1.8,10.0,320.0,143.12,105.56
2017,3,23,8,45,366.0,185.0,1.8,10.5,364.5,185.26,134.79
2017,3,23,9,0,396.0,200.0,1.8,11.0,409.0,231.43,171.45
2017,3,23,9,15,339.0,232.0,1.9,11.0,421.0,270.74,207.8
2017,3,23,9,30,282.0,264.0,2.0,11.0,433.0,303.48,238.07
2017,3,23,9,45,392.5,249.0,2.1,11.5,501.0,359.2,282.37
2017,3,23,10,0,503.0,234.0,2.2,12.0,569.0,430.07,339.1
2017,3,23,10,15,394.0,283.0,2.25,12.0,553.0,446.05,353.84
2017,3,23,10,30,285.0,332.0,2.3,12.0,537.0,453.78,360.55
2017,3,23,10,45,578.5,235.5,2.35,12.5,668.5,582.72,462.23
2017,3,23,11,0,872.0,139.0,2.4,13.0,800.0,731.01,575.49
2017,3,23,11,15,876.5,140.5,2.45,12.5,816.5,781.86,614.17
2017,3,23,11,30,881.0,142.0,2.5,12.0,833.0,830.46,650.94
2017,3,23,11,45,879.0,144.5,2.6,12.0,841.0,872.29,680.59
2017,3,23,12,0,877.0,147.0,2.7,12.0,849.0,910.94,707.96
2017,3,23,12,15,876.5,146.5,2.8,12.0,849.0,944.58,731.83
2017,3,23,12,30,876.0,146.0,2.9,12.0,849.0,974.78,753.37
2017,3,23,12,45,891.5,135.5,3.05,12.0,845.0,1005.99,776.15
2017,3,23,13,0,907.0,125.0,3.2,12.0,841.0,1021.6,788.27
2017,3,23,13,15,902.0,123.5,3.15,12.0,824.5,1035.08,797.47
2017,3,23,13,30,897.0,122.0,3.1,12.0,808.0,1044.52,804.04
2017,3,23,13,45,904.0,113.5,3.1,12.0,787.0,1054.37,811.56
2017,3,23,14,0,911.0,105.0,3.1,12.0,766.0,1059.99,816.37
2017,3,23,14,15,726.0,165.0,3.0,12.0,678.0,964.69,750.75
2017,3,23,14,30,541.0,225.0,2.9,12.0,590.0,834.87,658.62
2017,3,23,14,45,410.5,248.0,2.85,12.0,516.5,727.42,579.19
2017,3,23,15,0,280.0,271.0,2.8,12.0,443.0,601.61,483.65
2017,3,23,15,15,200.0,256.5,2.65,12.0,375.0,483.61,392.98
2017,3,23,15,30,120.0,242.0,2.5,12.0,307.0,389.57,318.07
2017,3,23,15,45,77.5,211.0,2.45,12.0,251.5,293.13,241.01
2017,3,23,16,0,35.0,180.0,2.4,12.0,196.0,218.62,179.61
2017,3,23,16,15,36.5,161.5,2.3,11.5,177.0,201.02,166.15
2017,3,23,16,30,38.0,143.0,2.2,11.0,158.0,183.19,152.07
2017,3,23,16,45,28.0,122.0,2.1,11.0,132.0,152.38,126.04
2017,3,23,17,0,18.0,101.0,2.0,11.0,106.0,110.74,90.38
2017,3,23,17,15,9.0,80.0,1.95,10.5,82.5,83.46,66.66
2017,3,23,17,30,0.0,59.0,1.9,10.0,59.0,56.46,42.83
2017,3,23,17,45,0.0,39.0,1.9,10.0,39.0,36.39,24.92
2017,3,23,18,0,0.0,19.0,1.9,10.0,19.0,15.68,5.14
2017,3,23,18,15,0.0,9.5,1.8,10.0,9.5,8.11,0.0
2017,3,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,5.5,5.0,10.0,5.5,4.69,0.0
2017,3,24,6,30,0.0,11.0,5.1,10.0,11.0,9.05,0.0
2017,3,24,6,45,0.0,24.5,5.2,10.5,24.5,20.22,11.81
2017,3,24,7,0,0.0,38.0,5.3,11.0,38.0,31.43,22.35
2017,3,24,7,15,0.0,54.5,5.3,11.0,54.5,44.52,34.47
2017,3,24,7,30,0.0,71.0,5.3,11.0,71.0,57.47,46.36
2017,3,24,7,45,0.0,88.0,5.3,11.0,88.0,70.66,58.28
2017,3,24,8,0,0.0,105.0,5.3,11.0,105.0,83.73,69.91
2017,3,24,8,15,0.0,83.0,5.2,11.0,83.0,68.39,55.99
2017,3,24,8,30,0.0,61.0,5.1,11.0,61.0,50.54,37.96
2017,3,24,8,45,0.0,84.0,5.0,11.0,84.0,69.77,54.27
2017,3,24,9,0,0.0,107.0,4.9,11.0,107.0,88.26,69.79
2017,3,24,9,15,0.0,91.0,4.7,11.0,91.0,75.67,58.91
2017,3,24,9,30,0.0,75.0,4.5,11.0,75.0,62.32,47.46
2017,3,24,9,45,0.0,94.5,4.35,11.5,94.5,78.66,61.01
2017,3,24,10,0,0.0,114.0,4.2,12.0,114.0,94.78,74.21
2017,3,24,10,15,3.5,160.0,4.05,12.0,162.5,134.73,107.19
2017,3,24,10,30,7.0,206.0,3.9,12.0,211.0,175.62,140.55
2017,3,24,10,45,3.5,166.0,3.75,12.0,168.5,140.92,111.86
2017,3,24,11,0,0.0,126.0,3.6,12.0,126.0,105.33,82.39
2017,3,24,11,15,4.0,169.0,3.45,12.0,172.0,144.9,114.99
2017,3,24,11,30,8.0,212.0,3.3,12.0,218.0,185.59,148.1
2017,3,24,11,45,9.0,223.0,3.15,12.0,230.5,196.97,157.16
2017,3,24,12,0,10.0,234.0,3.0,12.0,243.0,208.58,166.45
2017,3,24,12,15,17.5,273.0,2.85,12.0,288.0,251.48,200.97
2017,3,24,12,30,25.0,312.0,2.7,12.0,333.0,296.07,236.36
2017,3,24,12,45,21.5,296.5,2.55,12.0,314.0,280.4,223.71
2017,3,24,13,0,18.0,281.0,2.4,12.0,295.0,264.26,210.88
2017,3,24,13,15,18.0,278.0,2.25,12.0,292.0,263.05,210.03
2017,3,24,13,30,18.0,275.0,2.1,12.0,289.0,261.8,209.13
2017,3,24,13,45,41.5,302.5,2.0,12.0,333.5,336.06,268.68
2017,3,24,14,0,65.0,330.0,1.9,12.0,378.0,394.18,314.43
2017,3,24,14,15,112.0,326.5,1.75,12.0,404.5,442.64,353.28
2017,3,24,14,30,159.0,323.0,1.6,12.0,431.0,512.99,407.8
2017,3,24,14,45,168.5,304.5,1.5,12.0,413.5,504.59,401.85
2017,3,24,15,0,178.0,286.0,1.4,12.0,396.0,494.99,395.64
2017,3,24,15,15,250.0,255.0,1.25,12.0,398.0,551.94,441.04
2017,3,24,15,30,322.0,224.0,1.1,12.0,400.0,582.69,465.97
2017,3,24,15,45,253.0,211.5,0.95,12.0,342.0,498.5,401.11
2017,3,24,16,0,184.0,199.0,0.8,12.0,284.0,397.42,323.11
2017,3,24,16,15,123.0,174.5,0.7,12.0,229.0,311.55,255.28
2017,3,24,16,30,62.0,150.0,0.6,12.0,174.0,212.25,174.4
2017,3,24,16,45,53.5,129.0,0.5,12.0,147.5,182.0,149.97
2017,3,24,17,0,45.0,108.0,0.4,12.0,121.0,152.09,124.91
2017,3,24,17,15,33.5,86.0,0.45,11.5,94.5,118.83,96.71
2017,3,24,17,30,22.0,64.0,0.5,11.0,68.0,85.84,68.05
2017,3,24,17,45,11.0,43.5,0.6,11.0,45.5,49.27,35.87
2017,3,24,18,0,0.0,23.0,0.7,11.0,23.0,20.02,8.65
2017,3,24,18,15,0.0,11.5,0.7,10.5,11.5,9.82,0.0
2017,3,24,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,6,15,105.0,12.0,1.6,9.0,19.5,10.24,0.0
2017,3,25,6,30,210.0,24.0,1.6,9.0,39.0,19.82,6.67
2017,3,25,6,45,329.0,36.5,1.6,9.5,82.0,29.82,20.38
2017,3,25,7,0,448.0,49.0,1.6,10.0,125.0,39.62,29.86
2017,3,25,7,15,522.0,57.5,1.65,10.0,175.5,45.64,35.71
2017,3,25,7,30,596.0,66.0,1.7,10.0,226.0,51.6,41.28
2017,3,25,7,45,649.5,71.0,1.75,10.5,279.0,54.59,43.93
2017,3,25,8,0,703.0,76.0,1.8,11.0,332.0,57.61,46.48
2017,3,25,8,15,736.5,80.0,1.8,11.0,383.5,65.1,53.05
2017,3,25,8,30,770.0,84.0,1.8,11.0,435.0,117.68,68.47
2017,3,25,8,45,796.5,87.0,1.8,11.5,483.5,177.9,108.95
2017,3,25,9,0,823.0,90.0,1.8,12.0,532.0,241.19,161.18
2017,3,25,9,15,560.5,178.0,1.75,12.0,490.0,291.04,215.87
2017,3,25,9,30,298.0,266.0,1.7,12.0,448.0,310.82,242.11
2017,3,25,9,45,358.0,269.0,1.65,12.5,501.0,361.85,282.9
2017,3,25,10,0,418.0,272.0,1.6,13.0,554.0,422.31,330.58
2017,3,25,10,15,431.0,280.5,1.65,13.0,582.5,467.69,367.17
2017,3,25,10,30,444.0,289.0,1.7,13.0,611.0,513.86,403.69
2017,3,25,10,45,299.5,333.0,1.75,13.5,553.5,486.2,381.91
2017,3,25,11,0,155.0,377.0,1.8,14.0,496.0,441.37,346.06
2017,3,25,11,15,319.5,341.5,1.85,14.0,593.5,551.82,432.52
2017,3,25,11,30,484.0,306.0,1.9,14.0,691.0,677.77,527.3
2017,3,25,11,45,294.0,350.5,1.95,14.0,585.5,580.85,452.82
2017,3,25,12,0,104.0,395.0,2.0,14.0,480.0,452.1,353.45
2017,3,25,12,15,248.0,376.0,2.05,14.0,577.5,599.92,468.13
2017,3,25,12,30,392.0,357.0,2.1,14.0,675.0,727.25,563.07
2017,3,25,12,45,401.0,349.0,2.15,14.0,671.5,744.31,575.18
2017,3,25,13,0,410.0,341.0,2.2,14.0,668.0,759.69,587.14
2017,3,25,13,15,461.0,312.0,2.3,14.0,673.5,811.13,625.94
