Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,13,30,512.0,283.0,2.4,14.0,679.0,844.38,651.94
2017,3,25,13,45,396.5,312.5,2.55,14.0,613.5,748.56,582.91
2017,3,25,14,0,281.0,342.0,2.7,14.0,548.0,670.93,525.49
2017,3,25,14,15,571.5,227.5,2.8,13.5,624.0,866.38,679.23
2017,3,25,14,30,862.0,113.0,2.9,13.0,700.0,1035.85,799.16
2017,3,25,14,45,713.0,152.0,3.0,13.0,620.5,934.19,729.31
2017,3,25,15,0,564.0,191.0,3.1,13.0,541.0,813.58,646.14
2017,3,25,15,15,689.0,143.5,3.1,13.0,541.5,885.09,700.55
2017,3,25,15,30,814.0,96.0,3.1,13.0,542.0,930.0,733.98
2017,3,25,15,45,796.5,90.5,3.15,13.0,495.5,888.61,706.36
2017,3,25,16,0,779.0,85.0,3.2,13.0,449.0,844.67,677.19
2017,3,25,16,15,747.0,81.0,3.1,12.5,398.0,787.5,637.91
2017,3,25,16,30,715.0,77.0,3.0,12.0,347.0,734.88,601.08
2017,3,25,16,45,672.0,71.0,2.95,11.5,295.0,665.29,550.13
2017,3,25,17,0,629.0,65.0,2.9,11.0,243.0,596.74,497.97
2017,3,25,17,15,559.5,57.5,2.7,10.5,191.5,508.73,427.22
2017,3,25,17,30,490.0,50.0,2.5,10.0,140.0,425.36,355.89
2017,3,25,17,45,381.0,39.0,2.4,10.0,95.0,318.95,261.71
2017,3,25,18,0,272.0,28.0,2.3,10.0,50.0,222.23,157.99
2017,3,25,18,15,136.0,14.0,2.25,9.5,25.0,81.46,0.0
2017,3,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,12.0,1.65,9.0,12.0,10.24,0.0
2017,3,26,6,30,0.0,24.0,1.7,9.0,24.0,19.49,7.92
2017,3,26,6,45,25.0,44.0,1.75,9.5,48.5,34.68,24.77
2017,3,26,7,0,50.0,64.0,1.8,10.0,73.0,49.67,38.89
2017,3,26,7,15,65.5,86.5,1.85,10.0,102.0,65.96,53.99
2017,3,26,7,30,81.0,109.0,1.9,10.0,131.0,81.95,68.59
2017,3,26,7,45,94.5,130.5,1.95,10.5,161.5,94.51,79.68
2017,3,26,8,0,108.0,152.0,2.0,11.0,192.0,108.51,91.81
2017,3,26,8,15,248.5,159.5,2.05,11.0,269.0,110.94,93.68
2017,3,26,8,30,389.0,167.0,2.1,11.0,346.0,143.49,103.0
2017,3,26,8,45,198.5,174.0,2.2,11.0,265.5,156.08,117.73
2017,3,26,9,0,8.0,181.0,2.3,11.0,185.0,146.62,118.08
2017,3,26,9,15,99.5,232.5,2.35,11.0,293.5,209.8,166.82
2017,3,26,9,30,191.0,284.0,2.4,11.0,402.0,288.4,228.64
2017,3,26,9,45,116.0,283.5,2.45,11.5,356.5,276.21,220.58
2017,3,26,10,0,41.0,283.0,2.5,12.0,311.0,251.44,201.32
2017,3,26,10,15,26.5,260.5,2.55,12.0,279.0,231.51,185.38
2017,3,26,10,30,12.0,238.0,2.6,12.0,247.0,205.04,163.88
2017,3,26,10,45,14.5,253.5,2.65,12.0,264.5,221.36,176.99
2017,3,26,11,0,17.0,269.0,2.7,12.0,282.0,238.16,190.34
2017,3,26,11,15,12.0,238.0,2.75,12.0,247.5,209.79,167.36
2017,3,26,11,30,7.0,207.0,2.8,12.0,213.0,180.42,143.56
2017,3,26,11,45,36.5,292.0,2.9,12.0,322.5,291.23,233.18
2017,3,26,12,0,66.0,377.0,3.0,12.0,432.0,401.86,320.05
2017,3,26,12,15,42.0,333.5,3.05,12.0,368.5,344.16,274.26
2017,3,26,12,30,18.0,290.0,3.1,12.0,305.0,268.95,214.55
2017,3,26,12,45,23.5,304.5,3.15,12.5,323.5,289.46,230.93
2017,3,26,13,0,29.0,319.0,3.2,13.0,342.0,329.71,262.42
2017,3,26,13,15,35.0,324.5,3.25,13.0,352.0,344.94,274.69
2017,3,26,13,30,41.0,330.0,3.3,13.0,362.0,360.57,287.39
2017,3,26,13,45,22.5,258.5,3.35,13.0,276.5,251.61,201.2
2017,3,26,14,0,4.0,187.0,3.4,13.0,191.0,166.02,131.94
2017,3,26,14,15,6.0,198.5,3.4,12.5,203.5,179.56,149.82
2017,3,26,14,30,8.0,210.0,3.4,12.0,216.0,193.63,155.78
2017,3,26,14,45,4.0,166.0,3.45,12.0,169.0,148.14,118.59
2017,3,26,15,0,0.0,122.0,3.5,12.0,122.0,103.51,81.68
2017,3,26,15,15,8.0,160.0,3.4,12.0,164.5,147.99,119.4
2017,3,26,15,30,16.0,198.0,3.3,12.0,207.0,196.07,159.76
2017,3,26,15,45,8.0,171.0,3.25,12.0,175.5,162.29,131.8
2017,3,26,16,0,0.0,144.0,3.2,12.0,144.0,128.83,103.93
2017,3,26,16,15,0.0,127.0,3.15,12.0,127.0,113.33,91.24
2017,3,26,16,30,0.0,110.0,3.1,12.0,110.0,97.8,78.34
2017,3,26,16,45,0.0,93.0,3.1,12.0,93.0,82.21,65.22
2017,3,26,17,0,0.0,76.0,3.1,12.0,76.0,66.52,51.82
2017,3,26,17,15,0.0,59.5,3.05,12.0,59.5,51.26,38.57
2017,3,26,17,30,0.0,43.0,3.0,12.0,43.0,35.79,25.01
2017,3,26,17,45,0.0,29.0,3.0,12.0,29.0,23.95,14.47
2017,3,26,18,0,0.0,15.0,3.0,12.0,15.0,12.35,3.62
2017,3,26,18,15,0.0,7.5,2.95,12.0,7.5,6.4,0.0
2017,3,26,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,6,15,112.5,14.0,2.65,9.0,23.0,11.95,0.0
2017,3,27,6,30,225.0,28.0,2.7,9.0,46.0,23.18,11.68
2017,3,27,6,45,346.5,40.0,2.8,9.5,91.0,32.64,23.08
2017,3,27,7,0,468.0,52.0,2.9,10.0,136.0,41.95,32.04
2017,3,27,7,15,541.0,60.0,2.95,10.0,187.5,47.51,37.43
2017,3,27,7,30,614.0,68.0,3.0,10.0,239.0,53.03,42.57
2017,3,27,7,45,667.5,72.5,3.1,10.5,293.0,55.62,44.83
2017,3,27,8,0,721.0,77.0,3.2,11.0,347.0,58.27,47.04
2017,3,27,8,15,753.5,81.5,3.2,11.0,399.0,66.19,53.99
2017,3,27,8,30,786.0,86.0,3.2,11.0,451.0,122.83,71.49
2017,3,27,8,45,813.5,87.5,3.25,11.5,500.0,183.11,112.63
2017,3,27,9,0,841.0,89.0,3.3,12.0,549.0,246.52,165.58
2017,3,27,9,15,858.0,92.0,3.3,12.0,593.0,311.14,223.82
2017,3,27,9,30,875.0,95.0,3.3,12.0,637.0,379.71,285.78
2017,3,27,9,45,879.5,100.5,3.35,12.5,673.5,442.61,341.94
2017,3,27,10,0,884.0,106.0,3.4,13.0,710.0,504.64,395.63
2017,3,27,10,15,694.0,186.5,3.5,13.0,674.0,529.86,419.66
2017,3,27,10,30,504.0,267.0,3.6,13.0,638.0,530.69,422.02
2017,3,27,10,45,707.0,190.5,3.7,13.5,728.5,629.26,500.44
2017,3,27,11,0,910.0,114.0,3.8,14.0,819.0,732.33,581.03
2017,3,27,11,15,914.0,115.0,3.75,14.0,836.0,782.29,618.74
2017,3,27,11,30,918.0,116.0,3.7,14.0,853.0,829.84,652.29
2017,3,27,11,45,664.5,233.0,3.7,14.0,769.5,788.81,619.22
2017,3,27,12,0,411.0,350.0,3.7,14.0,686.0,697.66,547.49
2017,3,27,12,15,663.0,235.0,3.6,14.0,777.0,850.13,665.02
2017,3,27,12,30,915.0,120.0,3.5,14.0,868.0,974.38,752.39
2017,3,27,12,45,913.0,119.5,3.4,14.0,860.0,999.17,767.92
2017,3,27,13,0,911.0,119.0,3.3,14.0,852.0,1020.17,781.68
2017,3,27,13,15,906.5,118.0,3.3,14.0,835.5,1034.3,791.66
2017,3,27,13,30,902.0,117.0,3.3,14.0,819.0,1044.41,799.12
2017,3,27,13,45,683.5,201.0,3.35,14.0,724.0,948.17,733.85
2017,3,27,14,0,465.0,285.0,3.4,14.0,629.0,814.9,636.83
2017,3,27,14,15,664.0,199.0,3.4,14.0,668.0,937.55,730.81
2017,3,27,14,30,863.0,113.0,3.4,14.0,707.0,1036.27,799.82
2017,3,27,14,45,847.5,111.5,3.45,14.0,669.0,1014.76,786.02
2017,3,27,15,0,832.0,110.0,3.5,14.0,631.0,989.64,770.85
2017,3,27,15,15,813.5,107.0,3.5,13.5,587.5,956.4,750.97
2017,3,27,15,30,795.0,104.0,3.5,13.0,544.0,920.12,728.76
2017,3,27,15,45,769.5,100.5,3.5,13.0,496.0,873.91,697.73
2017,3,27,16,0,744.0,97.0,3.5,13.0,448.0,831.84,669.34
2017,3,27,16,15,710.0,92.0,3.45,12.5,397.0,772.86,628.66
2017,3,27,16,30,676.0,87.0,3.4,12.0,346.0,713.27,586.46
2017,3,27,16,45,629.5,80.5,3.35,12.0,294.0,641.54,532.38
2017,3,27,17,0,583.0,74.0,3.3,12.0,242.0,571.14,477.52
2017,3,27,17,15,511.0,65.5,3.35,11.5,191.0,481.9,405.68
2017,3,27,17,30,439.0,57.0,3.4,11.0,140.0,397.42,333.61
2017,3,27,17,45,323.5,44.5,3.45,11.0,95.0,285.65,235.38
2017,3,27,18,0,208.0,32.0,3.5,11.0,50.0,190.82,141.2
2017,3,27,18,15,104.0,16.0,3.5,10.5,25.0,66.57,0.0
2017,3,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,15,98.0,15.5,2.45,9.5,23.5,13.23,0.0
2017,3,28,6,30,196.0,31.0,2.5,10.0,47.0,24.01,13.11
2017,3,28,6,45,317.0,43.0,2.65,10.5,91.5,35.0,25.16
2017,3,28,7,0,438.0,55.0,2.8,11.0,136.0,44.19,33.95
2017,3,28,7,15,510.0,63.5,2.85,11.0,187.0,50.01,39.55
2017,3,28,7,30,582.0,72.0,2.9,11.0,238.0,55.77,44.87
2017,3,28,7,45,633.5,77.5,3.0,11.5,291.0,58.93,47.62
2017,3,28,8,0,685.0,83.0,3.1,12.0,344.0,62.1,50.26
2017,3,28,8,15,718.5,88.0,3.25,12.5,395.0,64.66,52.28
2017,3,28,8,30,752.0,93.0,3.4,13.0,446.0,121.47,70.59
2017,3,28,8,45,774.0,97.5,3.55,13.5,493.5,186.59,116.38
2017,3,28,9,0,796.0,102.0,3.7,14.0,541.0,248.82,168.22
2017,3,28,9,15,814.0,105.0,3.75,14.0,584.5,310.98,223.79
2017,3,28,9,30,832.0,108.0,3.8,14.0,628.0,374.56,281.12
2017,3,28,9,45,842.5,111.5,3.9,14.5,665.0,436.72,336.11
2017,3,28,10,0,853.0,115.0,4.0,15.0,702.0,498.81,389.48
2017,3,28,10,15,863.0,117.0,3.95,15.0,733.5,559.0,440.21
2017,3,28,10,30,873.0,119.0,3.9,15.0,765.0,618.48,488.83
2017,3,28,10,45,880.5,120.0,3.9,15.5,789.5,671.13,530.16
2017,3,28,11,0,888.0,121.0,3.9,16.0,814.0,724.43,570.65
2017,3,28,11,15,892.5,122.0,3.85,16.0,830.0,773.74,607.99
2017,3,28,11,30,897.0,123.0,3.8,16.0,846.0,820.74,641.3
2017,3,28,11,45,899.0,123.5,3.8,16.0,854.5,862.72,670.65
2017,3,28,12,0,901.0,124.0,3.8,16.0,863.0,901.78,697.78
2017,3,28,12,15,901.0,124.0,3.7,16.0,863.0,935.48,720.44
2017,3,28,12,30,901.0,124.0,3.6,16.0,863.0,965.8,740.64
2017,3,28,12,45,907.5,118.5,3.55,16.5,857.0,993.16,757.67
2017,3,28,13,0,914.0,113.0,3.5,17.0,851.0,1016.94,772.21
2017,3,28,13,15,909.5,112.0,3.4,17.0,835.0,1030.93,781.22
2017,3,28,13,30,905.0,111.0,3.3,17.0,819.0,1040.9,787.67
2017,3,28,13,45,897.5,110.0,3.2,17.0,795.0,1043.79,789.51
2017,3,28,14,0,890.0,109.0,3.1,17.0,771.0,1042.62,788.82
2017,3,28,14,15,880.5,107.5,3.0,17.0,740.0,1034.86,783.89
2017,3,28,14,30,871.0,106.0,2.9,17.0,709.0,1023.2,776.53
2017,3,28,14,45,859.0,103.5,2.8,17.0,671.5,1016.34,772.6
2017,3,28,15,0,847.0,101.0,2.7,17.0,634.0,993.31,757.8
2017,3,28,15,15,830.0,98.5,2.6,16.5,591.0,961.86,738.85
2017,3,28,15,30,813.0,96.0,2.5,16.0,548.0,927.31,717.71
2017,3,28,15,45,789.0,92.5,2.4,16.0,500.5,882.11,687.6
2017,3,28,16,0,765.0,89.0,2.3,16.0,453.0,834.73,655.69
2017,3,28,16,15,733.5,84.5,2.2,15.5,402.5,777.71,617.46
2017,3,28,16,30,702.0,80.0,2.1,15.0,352.0,725.41,581.76
2017,3,28,16,45,654.0,75.0,2.05,15.0,299.5,653.53,529.47
2017,3,28,17,0,606.0,70.0,2.0,15.0,247.0,583.07,476.5
2017,3,28,17,15,538.0,62.0,2.05,14.5,196.0,496.5,409.6
2017,3,28,17,30,470.0,54.0,2.1,14.0,145.0,414.44,341.66
2017,3,28,17,45,354.5,43.0,2.15,13.5,99.5,305.02,248.12
2017,3,28,18,0,239.0,32.0,2.2,13.0,54.0,207.08,154.41
2017,3,28,18,15,119.5,16.0,2.25,12.5,27.0,95.71,0.0
2017,3,28,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,6,15,102.0,16.0,2.15,10.5,25.0,13.66,0.0
2017,3,29,6,30,204.0,32.0,2.2,11.0,50.0,24.77,14.29
2017,3,29,6,45,304.0,46.0,2.3,11.5,93.0,35.36,25.46
2017,3,29,7,0,404.0,60.0,2.4,12.0,136.0,48.12,37.36
2017,3,29,7,15,475.0,69.5,2.4,12.0,186.5,54.55,43.48
2017,3,29,7,30,546.0,79.0,2.4,12.0,237.0,60.87,49.27
2017,3,29,7,45,588.5,87.5,2.4,12.5,288.0,65.99,53.73
2017,3,29,8,0,631.0,96.0,2.4,13.0,339.0,70.94,57.9
2017,3,29,8,15,666.0,101.5,2.35,13.0,389.5,73.5,59.98
2017,3,29,8,30,701.0,107.0,2.3,13.0,440.0,128.78,78.12
2017,3,29,8,45,719.0,114.5,2.25,13.5,486.0,187.64,119.34
2017,3,29,9,0,737.0,122.0,2.2,14.0,532.0,248.65,169.88
2017,3,29,9,15,756.5,126.0,2.2,14.0,575.0,309.22,223.14
2017,3,29,9,30,776.0,130.0,2.2,14.0,618.0,371.53,278.17
2017,3,29,9,45,801.0,128.0,2.25,14.5,658.0,435.03,332.71
2017,3,29,10,0,826.0,126.0,2.3,15.0,698.0,496.81,384.51
2017,3,29,10,15,836.0,128.0,2.4,15.0,729.0,555.56,433.44
2017,3,29,10,30,846.0,130.0,2.5,15.0,760.0,613.66,480.5
2017,3,29,10,45,853.5,131.0,2.6,15.0,783.5,668.37,523.8
2017,3,29,11,0,861.0,132.0,2.7,15.0,807.0,721.6,564.98
2017,3,29,11,15,865.0,133.0,2.75,15.0,823.0,770.55,601.89
2017,3,29,11,30,869.0,134.0,2.8,15.0,839.0,817.21,635.6
2017,3,29,11,45,871.5,134.0,2.9,15.0,847.0,850.52,659.12
2017,3,29,12,0,874.0,134.0,3.0,15.0,855.0,888.58,686.07
2017,3,29,12,15,718.5,216.0,3.05,15.0,808.5,881.56,680.89
2017,3,29,12,30,563.0,298.0,3.1,15.0,762.0,841.19,649.18
2017,3,29,12,45,722.5,211.0,3.15,15.5,801.0,932.49,716.68
2017,3,29,13,0,882.0,124.0,3.2,16.0,840.0,997.42,759.84
2017,3,29,13,15,877.0,123.5,3.2,16.0,824.0,1010.96,768.97
2017,3,29,13,30,872.0,123.0,3.2,16.0,808.0,1020.6,776.06
2017,3,29,13,45,857.5,125.0,3.2,16.0,782.0,1032.73,785.04
2017,3,29,14,0,843.0,127.0,3.2,16.0,756.0,1027.86,782.63
2017,3,29,14,15,832.5,125.0,3.1,16.0,725.5,1018.56,776.67
2017,3,29,14,30,822.0,123.0,3.0,16.0,695.0,1005.41,768.27
2017,3,29,14,45,794.0,126.5,2.95,16.0,655.0,977.1,750.09
2017,3,29,15,0,766.0,130.0,2.9,16.0,615.0,952.91,734.9
2017,3,29,15,15,747.0,126.0,2.9,15.5,572.5,919.05,714.69
2017,3,29,15,30,728.0,122.0,2.9,15.0,530.0,882.44,692.37
2017,3,29,15,45,676.0,119.5,2.95,15.0,472.5,814.17,645.93
2017,3,29,16,0,624.0,117.0,3.0,15.0,415.0,745.48,598.27
2017,3,29,16,15,590.0,110.0,3.05,14.5,367.5,687.61,558.53
2017,3,29,16,30,556.0,103.0,3.1,14.0,320.0,629.44,517.2
2017,3,29,16,45,503.5,97.5,3.2,13.5,272.5,550.85,458.45
2017,3,29,17,0,451.0,92.0,3.3,13.0,225.0,484.19,406.11
2017,3,29,17,15,394.5,79.0,3.15,12.5,178.5,408.2,343.37
2017,3,29,17,30,338.0,66.0,3.0,12.0,132.0,336.58,281.86
2017,3,29,17,45,245.0,50.5,2.9,12.0,90.5,244.16,200.39
2017,3,29,18,0,152.0,35.0,2.8,12.0,49.0,161.87,122.0
2017,3,29,18,15,76.0,17.5,2.9,12.0,24.5,68.41,0.0
2017,3,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,150.5,16.5,3.6,9.0,30.5,13.57,0.0
2017,3,30,6,30,301.0,33.0,3.8,9.0,61.0,27.42,17.08
2017,3,30,6,45,415.0,43.5,4.0,9.5,109.0,35.49,25.87
2017,3,30,7,0,529.0,54.0,4.2,10.0,157.0,43.51,33.56
2017,3,30,7,15,597.5,61.5,4.3,10.0,211.0,48.69,38.55
2017,3,30,7,30,666.0,69.0,4.4,10.0,265.0,53.82,43.3
2017,3,30,7,45,713.0,74.0,4.5,10.5,320.0,56.8,45.87
2017,3,30,8,0,760.0,79.0,4.6,11.0,375.0,65.19,53.19
2017,3,30,8,15,790.5,83.0,4.55,11.0,428.0,68.83,56.28
2017,3,30,8,30,821.0,87.0,4.5,11.0,481.0,130.03,75.17
2017,3,30,8,45,843.0,90.5,4.5,11.5,530.0,193.43,119.88
2017,3,30,9,0,865.0,94.0,4.5,12.0,579.0,259.25,175.63
2017,3,30,9,15,881.0,96.5,4.3,12.5,623.5,324.74,234.51
2017,3,30,9,30,897.0,99.0,4.1,13.0,668.0,393.96,296.44
2017,3,30,9,45,911.0,100.0,3.9,13.5,707.0,458.24,353.23
2017,3,30,10,0,925.0,101.0,3.7,14.0,746.0,522.59,408.19
2017,3,30,10,15,933.0,102.5,3.5,14.0,777.0,584.03,459.67
2017,3,30,10,30,941.0,104.0,3.3,14.0,808.0,644.3,508.34
2017,3,30,10,45,945.0,106.0,3.15,14.0,831.5,701.08,552.81
2017,3,30,11,0,949.0,108.0,3.0,14.0,855.0,755.8,594.23
2017,3,30,11,15,952.0,108.5,2.95,14.0,871.0,806.1,631.35
2017,3,30,11,30,955.0,109.0,2.9,14.0,887.0,853.76,664.14
2017,3,30,11,45,957.5,108.5,2.85,14.5,895.5,897.19,692.3
2017,3,30,12,0,960.0,108.0,2.8,15.0,904.0,937.5,717.93
2017,3,30,12,15,959.0,108.0,2.85,15.0,903.0,971.9,741.48
2017,3,30,12,30,958.0,108.0,2.9,15.0,902.0,1002.62,762.57
2017,3,30,12,45,947.5,112.0,3.0,15.0,891.0,1024.69,778.35
2017,3,30,13,0,937.0,116.0,3.1,15.0,880.0,1042.53,791.47
2017,3,30,13,15,932.0,115.0,3.2,15.0,862.5,1056.35,802.06
2017,3,30,13,30,927.0,114.0,3.3,15.0,845.0,1066.02,810.05
2017,3,30,13,45,914.5,115.0,3.4,15.0,819.0,1066.14,811.8
2017,3,30,14,0,902.0,116.0,3.5,15.0,793.0,1062.11,810.96
2017,3,30,14,15,891.5,114.5,3.6,14.5,760.5,1053.31,808.56
2017,3,30,14,30,881.0,113.0,3.7,14.0,728.0,1053.37,812.4
2017,3,30,14,45,857.5,114.5,3.8,14.0,687.5,1026.98,796.49
2017,3,30,15,0,834.0,116.0,3.9,14.0,647.0,997.05,778.26
2017,3,30,15,15,815.5,113.0,3.95,13.5,603.0,963.6,758.5
2017,3,30,15,30,797.0,110.0,4.0,13.0,559.0,927.1,736.31
2017,3,30,15,45,764.5,108.0,4.05,13.0,509.0,882.39,706.47
2017,3,30,16,0,732.0,106.0,4.1,13.0,459.0,829.88,670.41
2017,3,30,16,15,697.5,101.0,4.05,12.5,408.0,770.67,629.32
2017,3,30,16,30,663.0,96.0,4.0,12.0,357.0,710.86,586.68
2017,3,30,16,45,605.5,91.0,3.95,12.0,303.0,632.3,526.95
2017,3,30,17,0,548.0,86.0,3.9,12.0,249.0,555.65,466.85
2017,3,30,17,15,477.0,76.0,3.85,11.5,198.0,466.62,393.93
2017,3,30,17,30,406.0,66.0,3.8,11.0,147.0,381.09,320.94
2017,3,30,17,45,297.5,52.0,3.75,11.0,101.5,277.74,229.82
2017,3,30,18,0,189.0,38.0,3.7,11.0,56.0,186.33,143.31
2017,3,30,18,15,94.5,19.0,3.7,10.5,28.0,88.6,0.0
2017,3,30,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,6,15,177.0,16.0,4.0,8.0,33.0,13.06,0.0
2017,3,31,6,30,354.0,32.0,4.1,8.0,66.0,26.5,16.77
2017,3,31,6,45,458.0,41.5,4.25,8.5,115.0,33.8,24.55
2017,3,31,7,0,562.0,51.0,4.4,9.0,164.0,41.06,31.54
2017,3,31,7,15,625.5,58.0,4.55,9.5,217.5,45.97,36.18
2017,3,31,7,30,689.0,65.0,4.7,10.0,271.0,50.82,40.58
2017,3,31,7,45,728.5,70.5,4.85,10.5,325.0,59.11,47.94
2017,3,31,8,0,768.0,76.0,5.0,11.0,379.0,62.76,51.0
2017,3,31,8,15,797.0,80.0,5.0,11.0,431.5,67.88,55.41
2017,3,31,8,30,826.0,84.0,5.0,11.0,484.0,129.37,74.05
2017,3,31,8,45,846.0,87.5,5.05,11.5,532.5,192.74,119.21
2017,3,31,9,0,866.0,91.0,5.1,12.0,581.0,258.27,175.1
2017,3,31,9,15,882.0,93.5,5.05,12.5,625.0,323.73,234.33
2017,3,31,9,30,898.0,96.0,5.0,13.0,669.0,393.08,296.94
2017,3,31,9,45,908.0,98.5,4.95,13.5,707.0,456.92,354.09
2017,3,31,10,0,918.0,101.0,4.9,14.0,745.0,520.4,409.19
2017,3,31,10,15,926.5,102.5,4.85,14.0,776.5,581.62,461.51
2017,3,31,10,30,935.0,104.0,4.8,14.0,808.0,641.75,511.34
2017,3,31,10,45,939.5,106.0,4.75,14.5,831.5,698.44,556.0
2017,3,31,11,0,944.0,108.0,4.7,15.0,855.0,753.13,597.68
2017,3,31,11,15,947.0,108.5,4.6,15.0,871.0,803.11,635.15
2017,3,31,11,30,950.0,109.0,4.5,15.0,887.0,850.45,668.24
2017,3,31,11,45,951.5,109.5,4.4,15.0,895.0,893.73,697.98
2017,3,31,12,0,953.0,110.0,4.3,15.0,903.0,933.87,725.16
2017,3,31,12,15,952.0,110.0,4.2,15.0,902.5,967.96,748.14
2017,3,31,12,30,951.0,110.0,4.1,15.0,902.0,998.42,768.58
2017,3,31,12,45,951.0,108.5,4.05,15.5,893.5,1024.51,784.8
2017,3,31,13,0,951.0,107.0,4.0,16.0,885.0,1046.71,798.35
2017,3,31,13,15,946.5,106.0,3.95,16.0,868.0,1061.02,808.1
2017,3,31,13,30,942.0,105.0,3.9,16.0,851.0,1071.15,815.19
2017,3,31,13,45,934.5,104.5,3.85,16.0,826.0,1074.61,817.95
2017,3,31,14,0,927.0,104.0,3.8,16.0,801.0,1073.89,818.09
2017,3,31,14,15,917.5,102.5,3.7,16.0,769.5,1065.85,813.08
2017,3,31,14,30,908.0,101.0,3.6,16.0,738.0,1053.77,805.54
2017,3,31,14,45,897.0,98.0,3.55,16.0,699.5,1034.49,793.65
2017,3,31,15,0,886.0,95.0,3.5,16.0,661.0,1011.43,779.33
2017,3,31,15,15,634.0,159.0,3.4,15.5,550.0,845.04,664.72
2017,3,31,15,30,382.0,223.0,3.3,15.0,439.0,634.19,508.88
2017,3,31,15,45,599.0,152.5,3.2,15.0,458.0,777.68,622.36
2017,3,31,16,0,816.0,82.0,3.1,15.0,477.0,870.3,690.12
2017,3,31,16,15,786.5,78.0,2.95,14.5,425.5,814.07,650.84
2017,3,31,16,30,757.0,74.0,2.8,14.0,374.0,756.66,611.02
2017,3,31,16,45,712.5,69.5,2.7,14.0,320.0,685.78,559.03
2017,3,31,17,0,668.0,65.0,2.6,14.0,266.0,621.21,510.25
2017,3,31,17,15,604.0,58.0,2.55,13.5,213.0,536.24,444.4
2017,3,31,17,30,540.0,51.0,2.5,13.0,160.0,455.39,377.5
2017,3,31,17,45,432.5,41.5,2.5,12.5,112.5,349.6,286.77
2017,3,31,18,0,325.0,32.0,2.5,12.0,65.0,254.36,197.36
2017,3,31,18,15,162.5,16.0,2.45,12.0,32.5,121.51,0.0
2017,3,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,1,6,15,126.5,18.5,1.7,10.5,31.5,14.41,0.0
2017,4,1,6,30,253.0,37.0,1.7,11.0,63.0,28.62,18.64
2017,4,1,6,45,353.0,49.5,1.7,11.5,109.0,40.13,29.92
2017,4,1,7,0,453.0,62.0,1.7,12.0,155.0,49.49,38.74
2017,4,1,7,15,518.0,70.5,1.75,12.0,206.0,55.09,44.03
2017,4,1,7,30,583.0,79.0,1.8,12.0,257.0,60.6,49.05
2017,4,1,7,45,635.0,83.5,1.85,12.5,310.0,62.83,50.88
2017,4,1,8,0,687.0,88.0,1.9,13.0,363.0,65.13,52.68
2017,4,1,8,15,718.0,92.5,1.85,13.5,413.5,71.07,57.66
2017,4,1,8,30,749.0,97.0,1.8,14.0,464.0,128.64,74.88
2017,4,1,8,45,777.0,99.0,1.8,14.5,512.0,192.65,120.12
2017,4,1,9,0,805.0,101.0,1.8,15.0,560.0,254.32,170.97
2017,4,1,9,15,821.5,103.5,1.75,15.0,602.5,316.12,225.45
2017,4,1,9,30,838.0,106.0,1.7,15.0,645.0,379.09,281.0
2017,4,1,9,45,852.5,107.5,1.65,15.5,683.0,441.3,334.24
2017,4,1,10,0,867.0,109.0,1.6,16.0,721.0,504.32,386.19
2017,4,1,10,15,876.0,110.5,1.55,16.5,751.5,562.91,432.88
2017,4,1,10,30,885.0,112.0,1.5,17.0,782.0,620.56,476.99
2017,4,1,10,45,890.5,113.5,1.5,17.5,805.5,674.82,517.31
2017,4,1,11,0,896.0,115.0,1.5,18.0,829.0,727.29,554.97
2017,4,1,11,15,899.5,116.0,1.5,18.0,844.5,775.82,589.8
2017,4,1,11,30,903.0,117.0,1.5,18.0,860.0,821.93,620.43
2017,4,1,11,45,904.5,117.5,1.5,18.0,867.5,863.31,647.57
2017,4,1,12,0,906.0,118.0,1.5,18.0,875.0,901.71,672.54
2017,4,1,12,15,906.0,118.0,1.5,18.0,875.0,935.14,694.1
2017,4,1,12,30,906.0,118.0,1.5,18.0,875.0,965.16,713.41
2017,4,1,12,45,905.0,116.5,1.55,18.5,867.0,989.18,728.22
2017,4,1,13,0,904.0,115.0,1.6,19.0,859.0,1009.45,740.71
2017,4,1,13,15,899.5,114.5,1.55,19.0,842.5,1023.48,749.19
2017,4,1,13,30,895.0,114.0,1.5,19.0,826.0,1033.55,755.29
2017,4,1,13,45,888.0,112.5,1.5,19.0,802.0,1036.02,757.55
2017,4,1,14,0,881.0,111.0,1.5,19.0,778.0,1034.48,757.51
2017,4,1,14,15,872.0,109.5,1.5,19.0,747.0,1026.93,753.84
2017,4,1,14,30,863.0,108.0,1.5,19.0,716.0,1015.53,747.91
2017,4,1,14,45,847.0,107.0,1.5,19.0,678.0,1006.29,743.57
2017,4,1,15,0,831.0,106.0,1.5,19.0,640.0,980.98,728.85
2017,4,1,15,15,814.0,103.5,1.5,18.5,597.5,949.56,711.63
2017,4,1,15,30,797.0,101.0,1.5,18.0,555.0,915.11,692.26
2017,4,1,15,45,763.5,101.0,1.55,18.0,506.0,865.32,661.52
2017,4,1,16,0,730.0,101.0,1.6,18.0,457.0,820.04,633.38
2017,4,1,16,15,697.5,96.0,1.6,17.5,407.0,762.69,596.55
2017,4,1,16,30,665.0,91.0,1.6,17.0,357.0,704.7,558.19
2017,4,1,16,45,606.0,87.5,1.65,16.5,303.5,626.95,504.05
2017,4,1,17,0,547.0,84.0,1.7,16.0,250.0,551.26,449.12
2017,4,1,17,15,481.0,74.5,1.75,15.5,200.0,466.71,383.32
2017,4,1,17,30,415.0,65.0,1.8,15.0,150.0,383.78,315.61
2017,4,1,17,45,313.5,51.5,1.85,14.5,105.0,284.93,231.76
2017,4,1,18,0,212.0,38.0,1.9,14.0,60.0,197.04,151.96
2017,4,1,18,15,106.0,19.0,1.95,13.5,30.0,94.95,5.25
2017,4,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,6,15,118.0,19.5,1.45,10.5,32.5,15.15,0.0
2017,4,2,6,30,236.0,39.0,1.5,11.0,65.0,30.05,20.1
2017,4,2,6,45,339.0,51.5,1.6,11.5,111.0,39.45,29.4
2017,4,2,7,0,442.0,64.0,1.7,12.0,157.0,50.93,40.07
2017,4,2,7,15,507.0,73.0,1.65,12.0,208.0,56.86,45.64
2017,4,2,7,30,572.0,82.0,1.6,12.0,259.0,62.68,50.91
2017,4,2,7,45,326.5,124.0,1.6,12.5,229.0,90.12,75.12
2017,4,2,8,0,81.0,166.0,1.6,13.0,199.0,121.19,102.0
2017,4,2,8,15,406.5,135.0,1.6,13.5,332.0,95.14,78.69
2017,4,2,8,30,732.0,104.0,1.6,14.0,465.0,133.33,79.03
2017,4,2,8,45,757.0,107.5,1.65,14.5,512.5,192.17,120.48
2017,4,2,9,0,782.0,111.0,1.7,15.0,560.0,258.4,175.11
2017,4,2,9,15,799.0,114.0,1.65,15.5,603.0,319.35,228.15
2017,4,2,9,30,816.0,117.0,1.6,16.0,646.0,381.6,282.14
2017,4,2,9,45,838.0,115.5,1.6,16.5,685.0,443.12,334.36
2017,4,2,10,0,860.0,114.0,1.6,17.0,724.0,505.78,385.82
2017,4,2,10,15,869.5,115.5,1.6,17.0,755.0,564.52,433.42
2017,4,2,10,30,879.0,117.0,1.6,17.0,786.0,622.12,478.59
2017,4,2,10,45,887.0,117.5,1.6,17.5,810.0,676.78,519.26
2017,4,2,11,0,895.0,118.0,1.6,18.0,834.0,729.88,557.46
2017,4,2,11,15,899.0,119.0,1.55,18.0,850.0,778.7,592.1
2017,4,2,11,30,903.0,120.0,1.5,18.0,866.0,825.14,622.44
2017,4,2,11,45,906.5,119.5,1.5,18.5,874.5,867.18,648.77
2017,4,2,12,0,910.0,119.0,1.5,19.0,883.0,906.36,672.89
2017,4,2,12,15,910.0,119.0,1.55,19.0,883.0,939.85,695.06
2017,4,2,12,30,910.0,119.0,1.6,19.0,883.0,969.93,715.04
2017,4,2,12,45,911.0,117.0,1.65,19.0,875.5,995.37,732.1
2017,4,2,13,0,912.0,115.0,1.7,19.0,868.0,1017.13,746.91
2017,4,2,13,15,908.5,114.0,1.8,19.0,852.0,1031.69,757.97
2017,4,2,13,30,905.0,113.0,1.9,19.0,836.0,1042.26,766.69
2017,4,2,13,45,900.5,111.0,2.0,19.0,813.0,1046.72,771.64
2017,4,2,14,0,896.0,109.0,2.1,19.0,790.0,1047.13,774.18
2017,4,2,14,15,888.0,107.5,2.15,19.0,759.5,1040.52,771.67
2017,4,2,14,30,880.0,106.0,2.2,19.0,729.0,1029.98,766.81
2017,4,2,14,45,869.5,103.5,2.25,19.0,692.5,1011.95,757.14
2017,4,2,15,0,859.0,101.0,2.3,19.0,656.0,1002.17,753.1
2017,4,2,15,15,844.5,98.5,2.25,18.5,613.5,972.7,736.17
2017,4,2,15,30,830.0,96.0,2.2,18.0,571.0,940.02,717.15
2017,4,2,15,45,811.0,92.5,2.2,18.0,524.5,898.91,691.35
2017,4,2,16,0,792.0,89.0,2.2,18.0,478.0,855.33,663.52
2017,4,2,16,15,764.0,85.0,2.15,17.5,427.5,801.05,628.35
2017,4,2,16,30,736.0,81.0,2.1,17.0,377.0,750.73,595.17
2017,4,2,16,45,697.5,75.5,2.1,16.5,324.5,684.51,549.42
2017,4,2,17,0,659.0,70.0,2.1,16.0,272.0,618.9,502.31
2017,4,2,17,15,597.5,62.5,2.05,15.0,219.5,535.44,439.64
2017,4,2,17,30,536.0,55.0,2.0,14.0,167.0,455.81,375.24
2017,4,2,17,45,434.0,45.0,1.95,13.5,119.0,352.98,288.07
2017,4,2,18,0,332.0,35.0,1.9,13.0,71.0,259.9,203.08
2017,4,2,18,15,166.0,17.5,1.9,13.0,35.5,126.36,26.69
2017,4,2,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,3,6,15,189.5,18.5,2.4,8.5,40.0,14.99,2.16
2017,4,3,6,30,379.0,37.0,2.4,9.0,80.0,30.59,20.93
2017,4,3,6,45,493.0,45.5,2.4,9.5,132.5,36.99,27.5
2017,4,3,7,0,607.0,54.0,2.4,10.0,185.0,43.44,33.68
2017,4,3,7,15,667.5,60.0,2.4,10.0,240.0,47.53,37.59
2017,4,3,7,30,728.0,66.0,2.4,10.0,295.0,56.21,45.47
2017,4,3,7,45,774.5,69.0,2.45,10.5,352.0,58.04,46.95
2017,4,3,8,0,821.0,72.0,2.5,11.0,409.0,59.95,48.44
2017,4,3,8,15,848.0,75.5,2.5,11.5,462.0,69.3,56.51
2017,4,3,8,30,875.0,79.0,2.5,12.0,515.0,133.55,74.19
2017,4,3,8,45,894.0,82.0,2.5,12.5,564.5,205.05,126.13
2017,4,3,9,0,913.0,85.0,2.5,13.0,614.0,272.19,182.92
2017,4,3,9,15,926.5,87.5,2.45,13.5,658.0,338.92,242.41
2017,4,3,9,30,940.0,90.0,2.4,14.0,702.0,406.19,302.19
2017,4,3,9,45,946.0,93.5,2.4,14.5,739.0,471.51,359.17
2017,4,3,10,0,952.0,97.0,2.4,15.0,776.0,535.94,413.44
2017,4,3,10,15,959.0,98.5,2.35,15.0,807.5,598.05,464.55
2017,4,3,10,30,966.0,100.0,2.3,15.0,839.0,658.81,512.81
2017,4,3,10,45,971.0,101.0,2.3,15.0,862.5,716.26,557.3
2017,4,3,11,0,976.0,102.0,2.3,15.0,886.0,771.64,598.97
2017,4,3,11,15,978.5,102.5,2.25,15.0,902.0,822.4,635.04
2017,4,3,11,30,981.0,103.0,2.2,15.0,918.0,870.39,667.11
2017,4,3,11,45,983.0,102.5,2.15,15.5,925.5,914.01,694.48
2017,4,3,12,0,985.0,102.0,2.1,16.0,933.0,954.39,719.26
2017,4,3,12,15,984.5,102.0,2.05,16.0,932.5,989.6,741.66
2017,4,3,12,30,984.0,102.0,2.0,16.0,932.0,1021.08,761.49
2017,4,3,12,45,982.5,101.0,1.95,16.5,923.0,1046.71,775.97
2017,4,3,13,0,981.0,100.0,1.9,17.0,914.0,1068.28,787.81
2017,4,3,13,15,976.5,99.5,1.9,17.0,896.5,1083.28,797.72
2017,4,3,13,30,972.0,99.0,1.9,17.0,879.0,1094.0,805.1
2017,4,3,13,45,966.0,98.0,1.95,17.0,854.0,1098.35,809.38
2017,4,3,14,0,960.0,97.0,2.0,17.0,829.0,1098.4,811.15
2017,4,3,14,15,951.5,95.5,2.0,16.5,797.0,1091.06,809.15
2017,4,3,14,30,943.0,94.0,2.0,16.0,765.0,1079.54,804.68
2017,4,3,14,45,931.5,92.0,2.05,16.0,726.0,1060.34,794.54
2017,4,3,15,0,920.0,90.0,2.1,16.0,687.0,1037.27,781.97
2017,4,3,15,15,905.0,88.0,2.15,15.5,642.5,1007.11,766.07
2017,4,3,15,30,890.0,86.0,2.2,15.0,598.0,973.64,747.78
2017,4,3,15,45,867.0,83.5,2.3,15.0,548.0,939.29,727.76
2017,4,3,16,0,844.0,81.0,2.4,15.0,498.0,891.79,698.06
2017,4,3,16,15,571.0,118.0,2.4,14.5,387.0,676.22,544.96
2017,4,3,16,30,298.0,155.0,2.4,14.0,276.0,444.6,366.35
2017,4,3,16,45,273.0,137.5,2.45,13.5,237.0,394.24,328.52
2017,4,3,17,0,248.0,120.0,2.5,13.0,198.0,345.01,289.25
2017,4,3,17,15,223.5,100.0,2.5,12.5,160.0,294.11,247.19
2017,4,3,17,30,199.0,80.0,2.5,12.0,122.0,244.7,204.83
2017,4,3,17,45,158.0,59.5,2.5,11.5,87.0,186.04,153.08
2017,4,3,18,0,117.0,39.0,2.5,11.0,52.0,130.49,101.91
2017,4,3,18,15,58.5,19.5,2.5,10.5,26.0,62.55,17.73
2017,4,3,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,6,15,117.5,21.0,1.5,9.0,35.0,16.27,4.5
2017,4,4,6,30,235.0,42.0,1.5,9.0,70.0,32.24,22.55
2017,4,4,6,45,308.0,57.0,1.5,9.5,113.0,43.27,33.19
2017,4,4,7,0,381.0,72.0,1.5,10.0,156.0,54.03,43.26
2017,4,4,7,15,430.5,84.5,1.5,10.5,203.0,62.58,51.09
2017,4,4,7,30,480.0,97.0,1.5,11.0,250.0,70.87,58.45
2017,4,4,7,45,534.5,100.5,1.55,11.5,298.5,74.15,61.14
2017,4,4,8,0,589.0,104.0,1.6,12.0,347.0,75.08,61.68
2017,4,4,8,15,668.0,101.5,1.6,12.0,411.0,79.52,56.91
2017,4,4,8,30,747.0,99.0,1.6,12.0,475.0,133.18,78.35
2017,4,4,8,45,773.0,101.5,1.6,12.5,523.0,197.2,124.71
2017,4,4,9,0,799.0,104.0,1.6,13.0,571.0,258.56,175.91
2017,4,4,9,15,815.5,106.5,1.5,13.5,613.5,319.89,229.74
2017,4,4,9,30,832.0,109.0,1.4,14.0,656.0,382.4,284.22
2017,4,4,9,45,844.5,111.5,1.35,14.5,693.0,444.16,336.83
2017,4,4,10,0,857.0,114.0,1.3,15.0,730.0,506.05,387.58
2017,4,4,10,15,866.0,116.0,1.25,15.0,760.5,564.67,434.7
2017,4,4,10,30,875.0,118.0,1.2,15.0,791.0,622.06,479.17
2017,4,4,10,45,876.0,122.0,1.2,15.5,813.0,674.92,518.25
2017,4,4,11,0,877.0,126.0,1.2,16.0,835.0,725.62,554.45
2017,4,4,11,15,717.5,215.5,1.2,16.0,802.5,743.67,564.57
2017,4,4,11,30,558.0,305.0,1.2,16.0,770.0,734.87,555.7
2017,4,4,11,45,547.5,313.0,1.3,16.0,772.5,763.76,577.08
2017,4,4,12,0,537.0,321.0,1.4,16.0,775.0,789.97,595.98
2017,4,4,12,15,523.5,324.5,1.5,15.5,767.5,806.57,609.41
2017,4,4,12,30,510.0,328.0,1.6,15.0,760.0,820.11,620.83
2017,4,4,12,45,464.0,340.5,1.7,15.0,730.5,808.4,613.04
2017,4,4,13,0,418.0,353.0,1.8,15.0,701.0,792.36,602.35
2017,4,4,13,15,355.0,368.0,1.9,14.5,659.5,742.76,569.01
2017,4,4,13,30,292.0,383.0,2.0,14.0,618.0,705.91,543.87
2017,4,4,13,45,338.0,357.5,2.1,14.0,622.5,733.23,566.65
2017,4,4,14,0,384.0,332.0,2.2,14.0,627.0,758.77,587.67
2017,4,4,14,15,324.0,332.0,2.25,13.5,574.0,702.37,547.86
2017,4,4,14,30,264.0,332.0,2.3,13.0,521.0,644.64,506.84
2017,4,4,14,45,389.0,276.5,2.35,13.0,538.5,709.38,560.37
2017,4,4,15,0,514.0,221.0,2.4,13.0,556.0,791.55,624.39
2017,4,4,15,15,458.0,222.0,2.35,13.0,506.0,731.3,579.92
2017,4,4,15,30,402.0,223.0,2.3,13.0,456.0,650.18,521.02
2017,4,4,15,45,385.0,206.0,2.25,13.0,414.0,607.14,490.48
