Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,16,0,368.0,189.0,2.2,13.0,372.0,563.22,458.49
2017,4,4,16,15,300.0,176.5,2.1,13.0,315.5,479.7,393.78
2017,4,4,16,30,232.0,164.0,2.0,13.0,259.0,399.83,330.51
2017,4,4,16,45,213.0,145.0,1.9,13.0,223.0,355.18,295.32
2017,4,4,17,0,194.0,126.0,1.8,13.0,187.0,311.32,259.68
2017,4,4,17,15,173.0,104.0,1.75,12.5,151.0,262.87,219.76
2017,4,4,17,30,152.0,82.0,1.7,12.0,115.0,215.55,179.44
2017,4,4,17,45,118.5,61.0,1.65,12.0,82.5,151.56,123.67
2017,4,4,18,0,85.0,40.0,1.6,12.0,50.0,113.35,87.74
2017,4,4,18,15,42.5,20.0,1.65,11.5,25.0,47.78,16.39
2017,4,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,3.5,1.0,10.0,3.5,0.0,0.0
2017,4,5,6,0,0.0,7.0,1.0,10.0,7.0,5.97,0.0
2017,4,5,6,15,34.0,25.5,1.0,10.0,30.0,20.36,8.48
2017,4,5,6,30,68.0,44.0,1.0,10.0,53.0,34.36,24.45
2017,4,5,6,45,95.0,66.0,1.0,10.5,84.5,50.35,39.44
2017,4,5,7,0,122.0,88.0,1.0,11.0,116.0,65.99,53.81
2017,4,5,7,15,138.0,111.0,0.95,11.0,150.0,81.78,68.14
2017,4,5,7,30,154.0,134.0,0.9,11.0,184.0,97.14,81.79
2017,4,5,7,45,171.5,154.0,0.9,11.5,218.5,110.4,93.14
2017,4,5,8,0,189.0,174.0,0.9,12.0,253.0,123.3,103.93
2017,4,5,8,15,335.5,171.0,0.85,12.5,332.5,123.36,95.68
2017,4,5,8,30,482.0,168.0,0.8,13.0,412.0,158.04,108.22
2017,4,5,8,45,367.5,214.0,0.75,13.5,410.5,212.12,153.4
2017,4,5,9,0,253.0,260.0,0.7,14.0,409.0,248.04,186.91
2017,4,5,9,15,295.5,272.0,0.7,14.0,458.0,291.76,221.24
2017,4,5,9,30,338.0,284.0,0.7,14.0,507.0,340.69,260.0
2017,4,5,9,45,386.5,286.0,0.7,14.5,554.5,389.54,298.03
2017,4,5,10,0,435.0,288.0,0.7,15.0,602.0,445.44,340.88
2017,4,5,10,15,421.5,307.5,0.75,15.0,622.0,486.34,372.81
2017,4,5,10,30,408.0,327.0,0.8,15.0,642.0,521.43,399.78
2017,4,5,10,45,289.5,365.5,0.85,15.5,592.5,506.86,388.25
2017,4,5,11,0,171.0,404.0,0.9,16.0,543.0,473.5,362.36
2017,4,5,11,15,204.5,409.0,0.9,16.0,578.5,517.34,395.2
2017,4,5,11,30,238.0,414.0,0.9,16.0,614.0,563.64,428.75
2017,4,5,11,45,279.0,408.5,0.95,16.0,645.0,620.14,469.64
2017,4,5,12,0,320.0,403.0,1.0,16.0,676.0,668.31,504.33
2017,4,5,12,15,362.0,386.0,1.0,16.0,694.5,707.53,532.35
2017,4,5,12,30,404.0,369.0,1.0,16.0,713.0,747.1,560.49
2017,4,5,12,45,447.0,347.5,1.05,16.0,724.5,798.57,596.88
2017,4,5,13,0,490.0,326.0,1.1,16.0,736.0,835.7,623.58
2017,4,5,13,15,396.5,354.0,1.15,16.0,681.5,768.6,576.99
2017,4,5,13,30,303.0,382.0,1.2,16.0,627.0,715.25,539.57
2017,4,5,13,45,383.5,340.5,1.25,16.0,641.0,760.29,575.15
2017,4,5,14,0,464.0,299.0,1.3,16.0,655.0,824.0,621.71
2017,4,5,14,15,483.0,278.0,1.3,15.5,636.0,825.31,624.82
2017,4,5,14,30,502.0,257.0,1.3,15.0,617.0,823.52,626.71
2017,4,5,14,45,497.5,244.0,1.35,15.0,585.5,803.54,615.06
2017,4,5,15,0,493.0,231.0,1.4,15.0,554.0,780.97,601.75
2017,4,5,15,15,380.5,242.5,1.4,14.5,481.5,656.43,513.92
2017,4,5,15,30,268.0,254.0,1.4,14.0,409.0,557.71,441.9
2017,4,5,15,45,226.5,235.5,1.45,14.0,359.5,473.62,380.46
2017,4,5,16,0,185.0,217.0,1.5,14.0,310.0,411.54,333.6
2017,4,5,16,15,198.0,192.5,1.45,13.5,282.5,391.25,320.2
2017,4,5,16,30,211.0,168.0,1.4,13.0,255.0,369.02,304.63
2017,4,5,16,45,188.0,149.5,1.4,12.5,219.0,323.94,269.3
2017,4,5,17,0,165.0,131.0,1.4,12.0,183.0,280.22,234.17
2017,4,5,17,15,145.5,108.5,1.3,11.5,148.0,234.9,196.58
2017,4,5,17,30,126.0,86.0,1.2,11.0,113.0,190.63,158.72
2017,4,5,17,45,95.5,64.0,1.2,11.0,81.0,141.43,115.32
2017,4,5,18,0,65.0,42.0,1.2,11.0,49.0,93.96,72.43
2017,4,5,18,15,32.5,21.0,1.15,11.0,24.5,44.23,17.93
2017,4,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.0,1.1,11.0,4.0,0.0,0.0
2017,4,6,6,0,0.0,8.0,1.1,11.0,8.0,6.83,0.0
2017,4,6,6,15,25.5,26.5,1.2,11.0,30.0,21.42,10.22
2017,4,6,6,30,51.0,45.0,1.3,11.0,52.0,35.1,25.1
2017,4,6,6,45,75.5,67.0,1.45,11.5,82.0,51.05,39.94
2017,4,6,7,0,100.0,89.0,1.6,12.0,112.0,66.62,54.2
2017,4,6,7,15,115.0,112.0,1.7,12.0,145.0,82.35,68.42
2017,4,6,7,30,130.0,135.0,1.8,12.0,178.0,97.66,82.0
2017,4,6,7,45,141.0,156.5,1.95,12.5,210.5,111.63,93.99
2017,4,6,8,0,152.0,178.0,2.1,13.0,243.0,125.2,105.39
2017,4,6,8,15,76.0,123.0,2.15,13.0,155.5,93.22,72.82
2017,4,6,8,30,0.0,68.0,2.2,13.0,68.0,56.41,42.42
2017,4,6,8,45,209.0,147.5,2.3,13.5,271.0,142.39,104.57
2017,4,6,9,0,418.0,227.0,2.4,14.0,474.0,260.47,192.4
2017,4,6,9,15,278.0,270.0,2.5,14.0,439.5,285.58,219.44
2017,4,6,9,30,138.0,313.0,2.6,14.0,405.0,292.61,229.98
2017,4,6,9,45,119.5,328.0,2.75,14.0,411.0,311.05,245.58
2017,4,6,10,0,101.0,343.0,2.9,14.0,417.0,325.98,257.91
2017,4,6,10,15,73.5,340.0,2.95,14.0,395.0,319.71,253.19
2017,4,6,10,30,46.0,337.0,3.0,14.0,373.0,309.57,245.1
2017,4,6,10,45,41.5,340.0,3.15,14.0,373.0,315.64,249.87
2017,4,6,11,0,37.0,343.0,3.3,14.0,373.0,321.04,254.0
2017,4,6,11,15,91.5,382.5,3.4,14.0,459.0,401.7,317.74
2017,4,6,11,30,146.0,422.0,3.5,14.0,545.0,498.8,392.7
2017,4,6,11,45,148.5,423.5,3.65,14.0,549.5,514.86,404.85
2017,4,6,12,0,151.0,425.0,3.8,14.0,554.0,530.47,417.04
2017,4,6,12,15,84.5,357.5,3.9,13.5,430.0,402.15,318.84
2017,4,6,12,30,18.0,290.0,4.0,13.0,306.0,267.59,212.53
2017,4,6,12,45,17.0,287.0,4.1,13.0,302.5,265.5,211.32
2017,4,6,13,0,16.0,284.0,4.2,13.0,299.0,263.25,209.69
2017,4,6,13,15,16.0,280.0,4.2,13.0,294.5,260.93,208.02
2017,4,6,13,30,16.0,276.0,4.2,13.0,290.0,258.54,206.33
2017,4,6,13,45,8.0,195.5,4.25,13.0,202.5,176.64,140.43
2017,4,6,14,0,0.0,115.0,4.3,13.0,115.0,96.73,74.94
2017,4,6,14,15,0.0,103.5,4.4,12.5,103.5,86.68,66.93
2017,4,6,14,30,0.0,92.0,4.5,12.0,92.0,76.68,58.86
2017,4,6,14,45,4.5,150.0,4.6,12.0,153.0,132.98,106.09
2017,4,6,15,0,9.0,208.0,4.7,12.0,214.0,193.31,156.26
2017,4,6,15,15,4.5,130.0,4.75,12.0,133.0,115.18,91.69
2017,4,6,15,30,0.0,52.0,4.8,12.0,52.0,43.12,31.07
2017,4,6,15,45,0.0,50.5,4.85,12.0,50.5,41.85,30.12
2017,4,6,16,0,0.0,49.0,4.9,12.0,49.0,40.58,29.14
2017,4,6,16,15,0.0,29.0,4.95,11.5,29.0,23.95,15.02
2017,4,6,16,30,0.0,9.0,5.0,11.0,9.0,7.41,0.77
2017,4,6,16,45,0.0,8.0,5.05,11.0,8.0,6.58,0.07
2017,4,6,17,0,0.0,7.0,5.1,11.0,7.0,5.75,0.0
2017,4,6,17,15,0.0,5.5,5.25,11.0,5.5,4.52,0.0
2017,4,6,17,30,0.0,4.0,5.4,11.0,4.0,3.28,0.0
2017,4,6,17,45,0.0,2.5,5.6,11.0,2.5,2.05,0.0
2017,4,6,18,0,0.0,1.0,5.8,11.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,6.05,11.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,11.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,2.0,11.0,1.0,0.0,0.0
2017,4,7,6,0,0.0,2.0,2.0,11.0,2.0,1.71,0.0
2017,4,7,6,15,0.0,7.5,2.0,11.0,7.5,6.15,0.0
2017,4,7,6,30,0.0,13.0,2.0,11.0,13.0,10.68,3.76
2017,4,7,6,45,0.0,20.5,2.05,11.0,20.5,16.87,9.52
2017,4,7,7,0,0.0,28.0,2.1,11.0,28.0,23.08,15.29
2017,4,7,7,15,0.0,36.5,2.1,11.0,36.5,30.13,21.75
2017,4,7,7,30,0.0,45.0,2.1,11.0,45.0,37.19,28.14
2017,4,7,7,45,0.0,53.5,2.1,11.5,53.5,44.27,34.38
2017,4,7,8,0,0.0,62.0,2.1,12.0,62.0,51.37,40.54
2017,4,7,8,15,0.0,63.0,2.15,12.0,63.0,52.22,39.19
2017,4,7,8,30,0.0,64.0,2.2,12.0,64.0,53.08,39.78
2017,4,7,8,45,0.0,79.5,2.25,12.0,79.5,66.05,50.62
2017,4,7,9,0,0.0,95.0,2.3,12.0,95.0,78.95,61.31
2017,4,7,9,15,2.5,144.0,2.35,12.0,145.5,118.91,94.35
2017,4,7,9,30,5.0,193.0,2.4,12.0,196.0,159.19,127.18
2017,4,7,9,45,22.5,249.0,2.45,12.5,265.0,211.91,169.18
2017,4,7,10,0,40.0,305.0,2.5,13.0,334.0,267.63,212.98
2017,4,7,10,15,48.0,327.5,2.55,13.0,364.0,296.08,235.24
2017,4,7,10,30,56.0,350.0,2.6,13.0,394.0,326.0,258.62
2017,4,7,10,45,69.5,370.5,2.65,13.0,426.5,359.16,284.49
2017,4,7,11,0,83.0,391.0,2.7,13.0,459.0,394.19,311.65
2017,4,7,11,15,150.5,406.5,2.75,13.0,532.5,474.86,374.58
2017,4,7,11,30,218.0,422.0,2.8,13.0,606.0,554.68,435.81
2017,4,7,11,45,143.0,412.5,2.85,13.5,534.0,499.79,392.14
2017,4,7,12,0,68.0,403.0,2.9,14.0,462.0,424.44,332.97
2017,4,7,12,15,191.5,405.5,2.95,14.0,570.0,558.74,438.25
2017,4,7,12,30,315.0,408.0,3.0,14.0,678.0,702.62,546.37
2017,4,7,12,45,210.0,411.5,3.05,14.0,591.0,604.31,471.63
2017,4,7,13,0,105.0,415.0,3.1,14.0,504.0,497.45,389.92
2017,4,7,13,15,74.5,384.5,3.1,13.5,447.0,441.66,348.36
2017,4,7,13,30,44.0,354.0,3.1,13.0,390.0,383.86,304.15
2017,4,7,13,45,34.0,325.0,3.15,13.0,352.5,346.88,275.78
2017,4,7,14,0,24.0,296.0,3.2,13.0,315.0,288.75,230.35
2017,4,7,14,15,52.0,315.0,3.2,13.0,353.5,361.05,288.9
2017,4,7,14,30,80.0,334.0,3.2,13.0,392.0,414.23,331.57
2017,4,7,14,45,40.0,243.5,3.25,13.0,272.5,276.36,222.46
2017,4,7,15,0,0.0,153.0,3.3,13.0,153.0,131.59,104.15
2017,4,7,15,15,93.0,210.0,3.3,13.0,264.5,314.88,257.63
2017,4,7,15,30,186.0,267.0,3.3,13.0,376.0,472.29,384.58
2017,4,7,15,45,93.0,200.0,3.35,13.0,254.5,304.7,249.71
2017,4,7,16,0,0.0,133.0,3.4,13.0,133.0,115.76,92.17
2017,4,7,16,15,0.0,79.0,3.35,12.5,79.0,65.58,50.47
2017,4,7,16,30,0.0,25.0,3.3,12.0,25.0,20.63,12.18
2017,4,7,16,45,0.0,21.5,3.25,12.0,21.5,17.72,9.72
2017,4,7,17,0,0.0,18.0,3.2,12.0,18.0,14.82,7.22
2017,4,7,17,15,0.0,14.5,3.15,11.5,14.5,11.93,4.72
2017,4,7,17,30,0.0,11.0,3.1,11.0,11.0,9.04,2.19
2017,4,7,17,45,0.0,8.0,3.05,11.0,8.0,6.56,0.0
2017,4,7,18,0,0.0,5.0,3.0,11.0,5.0,4.1,0.0
2017,4,7,18,15,0.0,2.5,3.0,11.0,2.5,2.05,0.0
2017,4,7,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,4.0,2.55,7.5,4.0,0.0,0.0
2017,4,8,6,0,0.0,8.0,2.6,8.0,8.0,6.83,0.0
2017,4,8,6,15,0.0,26.5,2.7,8.0,26.5,21.61,11.86
2017,4,8,6,30,0.0,45.0,2.8,8.0,45.0,36.02,26.41
2017,4,8,6,45,8.0,66.0,2.95,8.5,67.5,52.07,41.44
2017,4,8,7,0,16.0,87.0,3.1,9.0,90.0,68.0,56.14
2017,4,8,7,15,27.0,107.5,3.15,9.0,115.5,81.27,68.29
2017,4,8,7,30,38.0,128.0,3.2,9.0,141.0,95.74,81.26
2017,4,8,7,45,23.0,138.5,3.25,9.0,146.5,107.51,91.61
2017,4,8,8,0,8.0,149.0,3.3,9.0,152.0,115.86,98.76
2017,4,8,8,15,4.0,95.0,3.25,8.5,96.5,78.3,62.1
2017,4,8,8,30,0.0,41.0,3.2,8.0,41.0,33.94,23.85
2017,4,8,8,45,358.0,96.0,3.2,8.0,311.5,125.56,85.78
2017,4,8,9,0,716.0,151.0,3.2,8.0,582.0,275.02,197.34
2017,4,8,9,15,659.0,175.0,3.2,8.0,593.0,327.63,247.41
2017,4,8,9,30,602.0,199.0,3.2,8.0,604.0,372.82,290.62
2017,4,8,9,45,304.0,199.0,3.2,8.5,404.0,290.27,232.35
2017,4,8,10,0,6.0,199.0,3.2,9.0,204.0,166.92,134.34
2017,4,8,10,15,432.0,170.5,3.2,9.0,510.0,383.21,311.69
2017,4,8,10,30,858.0,142.0,3.2,9.0,816.0,637.57,512.28
2017,4,8,10,45,872.5,139.5,3.25,9.0,841.5,693.76,556.26
2017,4,8,11,0,887.0,137.0,3.3,9.0,867.0,743.56,595.83
2017,4,8,11,15,891.5,138.0,3.35,9.0,883.0,792.14,633.43
2017,4,8,11,30,896.0,139.0,3.4,9.0,899.0,838.4,667.25
2017,4,8,11,45,655.0,253.5,3.5,9.5,812.0,800.09,634.78
2017,4,8,12,0,414.0,368.0,3.6,10.0,725.0,725.85,574.23
2017,4,8,12,15,451.0,354.0,3.6,10.0,742.5,767.96,607.08
2017,4,8,12,30,488.0,340.0,3.6,10.0,760.0,809.77,638.71
2017,4,8,12,45,677.5,248.0,3.6,10.0,824.5,923.81,726.36
2017,4,8,13,0,867.0,156.0,3.6,10.0,889.0,1026.95,799.28
2017,4,8,13,15,862.5,154.5,3.55,10.0,872.0,1039.79,807.4
2017,4,8,13,30,858.0,153.0,3.5,10.0,855.0,1048.62,813.69
2017,4,8,13,45,591.0,254.5,3.5,10.0,732.0,903.15,710.33
2017,4,8,14,0,324.0,356.0,3.5,10.0,609.0,721.15,572.28
2017,4,8,14,15,337.5,337.0,3.45,10.0,591.0,718.7,573.11
2017,4,8,14,30,351.0,318.0,3.4,10.0,573.0,714.09,571.22
2017,4,8,14,45,426.5,274.0,3.4,10.0,568.0,761.98,610.3
2017,4,8,15,0,502.0,230.0,3.4,10.0,563.0,786.4,632.03
2017,4,8,15,15,456.5,228.0,3.35,10.0,516.0,733.24,592.56
2017,4,8,15,30,411.0,226.0,3.3,10.0,469.0,679.45,552.64
2017,4,8,15,45,590.5,164.0,3.25,10.0,481.5,767.64,625.19
2017,4,8,16,0,770.0,102.0,3.2,10.0,494.0,850.54,687.96
2017,4,8,16,15,740.0,97.5,3.05,10.0,442.5,794.67,646.95
2017,4,8,16,30,710.0,93.0,2.9,10.0,391.0,737.88,605.7
2017,4,8,16,45,669.0,86.5,2.8,10.0,337.5,669.35,554.72
2017,4,8,17,0,628.0,80.0,2.7,10.0,284.0,601.69,502.95
2017,4,8,17,15,566.5,72.5,2.55,9.5,231.5,519.69,437.71
2017,4,8,17,30,505.0,65.0,2.4,9.0,179.0,441.4,372.1
2017,4,8,17,45,408.5,54.0,2.3,8.5,130.0,342.58,286.87
2017,4,8,18,0,312.0,43.0,2.2,8.0,81.0,252.71,205.91
2017,4,8,18,15,175.5,27.0,2.2,7.5,46.0,144.93,91.98
2017,4,8,18,30,39.0,11.0,2.2,7.0,11.0,26.49,0.0
2017,4,8,18,45,19.5,5.5,2.25,7.0,5.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,1.55,6.0,8.5,7.26,0.0
2017,4,9,6,0,0.0,17.0,1.5,6.0,17.0,13.79,0.0
2017,4,9,6,15,125.0,36.0,1.5,6.5,54.0,27.86,17.59
2017,4,9,6,30,250.0,55.0,1.5,7.0,91.0,41.79,31.79
2017,4,9,6,45,335.0,70.0,1.55,7.5,139.0,52.63,42.19
2017,4,9,7,0,420.0,85.0,1.6,8.0,187.0,63.25,52.1
2017,4,9,7,15,478.5,96.0,1.5,8.5,239.5,70.62,58.79
2017,4,9,7,30,537.0,107.0,1.4,9.0,292.0,77.8,65.1
2017,4,9,7,45,581.5,115.5,1.3,9.5,345.0,85.01,71.26
2017,4,9,8,0,626.0,124.0,1.2,10.0,398.0,89.18,74.59
2017,4,9,8,15,658.0,131.0,1.05,10.0,449.0,104.99,75.18
2017,4,9,8,30,690.0,138.0,0.9,10.0,500.0,160.94,102.88
2017,4,9,8,45,716.0,142.5,0.75,10.5,548.0,218.24,144.5
2017,4,9,9,0,742.0,147.0,0.6,11.0,596.0,278.64,194.14
2017,4,9,9,15,760.0,151.0,0.7,11.0,639.0,339.14,246.87
2017,4,9,9,30,778.0,155.0,0.8,11.0,682.0,401.14,300.78
2017,4,9,9,45,789.5,159.5,0.9,11.5,718.5,462.07,352.37
2017,4,9,10,0,801.0,164.0,1.0,12.0,755.0,523.18,402.49
2017,4,9,10,15,811.5,166.5,1.15,12.0,785.5,582.6,450.96
2017,4,9,10,30,822.0,169.0,1.3,12.0,816.0,639.87,496.63
2017,4,9,10,45,837.0,166.0,1.45,12.0,841.5,694.52,539.48
2017,4,9,11,0,852.0,163.0,1.6,12.0,867.0,748.36,580.88
2017,4,9,11,15,856.5,164.0,1.7,12.0,882.5,796.89,617.14
2017,4,9,11,30,861.0,165.0,1.8,12.0,898.0,843.2,651.16
2017,4,9,11,45,870.5,161.0,1.95,12.5,908.0,886.51,680.72
2017,4,9,12,0,880.0,157.0,2.1,13.0,918.0,927.33,708.39
2017,4,9,12,15,880.0,157.0,2.15,13.0,917.5,960.81,731.21
2017,4,9,12,30,880.0,157.0,2.2,13.0,917.0,990.87,751.8
2017,4,9,12,45,867.5,162.5,2.3,13.0,905.0,1010.99,766.37
2017,4,9,13,0,855.0,168.0,2.4,13.0,893.0,1026.96,778.38
2017,4,9,13,15,850.5,166.5,2.4,13.0,876.5,1039.66,787.23
2017,4,9,13,30,846.0,165.0,2.4,13.0,860.0,1048.4,793.61
2017,4,9,13,45,843.5,160.5,2.45,13.0,836.5,1052.09,797.41
2017,4,9,14,0,841.0,156.0,2.5,13.0,813.0,1051.75,798.74
2017,4,9,14,15,831.0,153.5,2.55,12.5,781.5,1041.89,795.34
2017,4,9,14,30,821.0,151.0,2.6,12.0,750.0,1028.14,789.49
2017,4,9,14,45,813.5,145.0,2.65,12.0,713.0,1009.43,778.9
2017,4,9,15,0,806.0,139.0,2.7,12.0,676.0,987.02,765.83
2017,4,9,15,15,788.5,135.0,2.75,12.0,632.0,961.22,750.42
2017,4,9,15,30,771.0,131.0,2.8,12.0,588.0,924.79,727.44
2017,4,9,15,45,754.5,124.0,2.85,12.0,541.0,883.07,700.48
2017,4,9,16,0,738.0,117.0,2.9,12.0,494.0,838.95,671.38
2017,4,9,16,15,706.5,111.0,2.85,11.5,442.0,780.83,631.89
2017,4,9,16,30,675.0,105.0,2.8,11.0,390.0,721.94,590.9
2017,4,9,16,45,631.5,98.0,2.75,11.0,336.5,651.98,539.12
2017,4,9,17,0,588.0,91.0,2.7,11.0,283.0,583.06,486.51
2017,4,9,17,15,527.0,81.0,2.55,10.5,230.5,500.11,420.03
2017,4,9,17,30,466.0,71.0,2.4,10.0,178.0,420.97,354.0
2017,4,9,17,45,377.5,58.0,2.3,9.5,129.5,325.17,271.68
2017,4,9,18,0,289.0,45.0,2.2,9.0,81.0,241.87,196.78
2017,4,9,18,15,144.5,28.0,2.15,8.5,46.0,131.47,86.53
2017,4,9,18,30,0.0,11.0,2.1,8.0,11.0,9.39,0.0
2017,4,9,18,45,0.0,5.5,2.05,8.0,5.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,11.0,1.55,8.5,11.0,9.39,0.0
2017,4,10,6,0,0.0,22.0,1.5,9.0,22.0,17.4,0.0
2017,4,10,6,15,161.5,36.0,1.55,9.0,60.0,27.63,17.59
2017,4,10,6,30,323.0,50.0,1.6,9.0,98.0,38.35,28.56
2017,4,10,6,45,414.0,60.5,1.65,9.5,147.5,48.24,37.96
2017,4,10,7,0,505.0,71.0,1.7,10.0,197.0,55.66,44.88
2017,4,10,7,15,275.0,102.5,1.65,10.0,173.0,75.72,63.04
2017,4,10,7,30,45.0,134.0,1.6,10.0,149.0,99.76,84.46
2017,4,10,7,45,25.0,141.5,1.55,10.5,150.0,105.82,89.42
2017,4,10,8,0,5.0,149.0,1.5,11.0,151.0,116.1,98.0
2017,4,10,8,15,29.0,183.5,1.35,11.0,198.5,135.39,108.97
2017,4,10,8,30,53.0,218.0,1.2,11.0,246.0,165.7,131.87
2017,4,10,8,45,32.5,212.0,1.1,11.5,230.0,166.8,132.64
2017,4,10,9,0,12.0,206.0,1.0,12.0,214.0,167.23,133.28
2017,4,10,9,15,88.0,263.5,0.9,12.0,323.5,230.96,181.88
2017,4,10,9,30,164.0,321.0,0.8,12.0,433.0,307.77,240.5
2017,4,10,9,45,226.5,331.5,0.75,12.5,495.0,358.12,278.33
2017,4,10,10,0,289.0,342.0,0.7,13.0,557.0,416.68,322.32
2017,4,10,10,15,315.5,350.0,0.75,13.0,593.5,461.14,356.51
2017,4,10,10,30,342.0,358.0,0.8,13.0,630.0,508.03,392.17
2017,4,10,10,45,344.0,369.5,0.9,13.5,649.0,544.32,418.99
2017,4,10,11,0,346.0,381.0,1.0,14.0,668.0,580.23,445.13
2017,4,10,11,15,308.0,399.0,1.05,14.0,658.0,591.83,453.24
2017,4,10,11,30,270.0,417.0,1.1,14.0,648.0,599.59,458.53
2017,4,10,11,45,357.5,387.0,1.2,14.0,695.5,663.0,506.71
2017,4,10,12,0,445.0,357.0,1.3,14.0,743.0,741.99,564.52
2017,4,10,12,15,309.5,397.0,1.4,14.0,665.5,669.11,510.83
2017,4,10,12,30,174.0,437.0,1.5,14.0,588.0,583.63,447.82
2017,4,10,12,45,219.5,426.5,1.65,14.5,615.0,626.86,481.38
2017,4,10,13,0,265.0,416.0,1.8,15.0,642.0,688.96,526.69
2017,4,10,13,15,226.0,413.0,1.9,14.5,603.0,639.17,492.0
2017,4,10,13,30,187.0,410.0,2.0,14.0,564.0,605.2,468.69
2017,4,10,13,45,341.5,351.0,2.1,14.0,622.5,725.73,561.87
2017,4,10,14,0,496.0,292.0,2.2,14.0,681.0,845.93,651.3
2017,4,10,14,15,666.5,212.0,2.25,13.5,712.5,945.73,726.0
2017,4,10,14,30,837.0,132.0,2.3,13.0,744.0,1022.9,780.59
2017,4,10,14,45,547.0,218.5,2.4,13.0,610.5,821.17,641.29
2017,4,10,15,0,257.0,305.0,2.5,13.0,477.0,604.81,479.17
2017,4,10,15,15,257.0,283.5,2.55,12.5,446.0,579.36,464.14
2017,4,10,15,30,257.0,262.0,2.6,12.0,415.0,552.38,446.34
2017,4,10,15,45,328.5,225.5,2.65,12.0,405.0,572.57,465.88
2017,4,10,16,0,400.0,189.0,2.7,12.0,395.0,606.72,495.31
2017,4,10,16,15,405.0,167.0,2.6,11.5,357.0,573.86,472.15
2017,4,10,16,30,410.0,145.0,2.5,11.0,319.0,538.66,447.08
2017,4,10,16,45,378.0,132.5,2.45,11.0,276.5,483.06,403.59
2017,4,10,17,0,346.0,120.0,2.4,11.0,234.0,428.72,360.05
2017,4,10,17,15,314.5,101.5,2.3,10.5,191.5,369.31,311.63
2017,4,10,17,30,283.0,83.0,2.2,10.0,149.0,311.84,263.03
2017,4,10,17,45,236.0,64.5,2.1,10.0,110.0,247.35,206.25
2017,4,10,18,0,189.0,46.0,2.0,10.0,71.0,187.28,151.55
2017,4,10,18,15,94.5,29.0,1.95,10.0,41.5,97.24,64.72
2017,4,10,18,30,0.0,12.0,1.9,10.0,12.0,10.24,0.0
2017,4,10,18,45,0.0,6.0,1.85,10.0,6.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,5.5,1.8,9.5,5.5,4.69,0.0
2017,4,11,6,0,0.0,11.0,1.9,10.0,11.0,9.05,0.0
2017,4,11,6,15,0.0,29.5,2.05,10.0,29.5,24.08,14.79
2017,4,11,6,30,0.0,48.0,2.2,10.0,48.0,38.51,28.64
2017,4,11,6,45,8.5,69.5,2.4,10.5,72.0,54.92,43.82
2017,4,11,7,0,17.0,91.0,2.6,11.0,96.0,71.19,58.64
2017,4,11,7,15,26.5,112.5,2.6,11.0,121.0,84.87,70.98
2017,4,11,7,30,36.0,134.0,2.6,11.0,146.0,99.85,84.24
2017,4,11,7,45,40.0,155.0,2.65,11.5,171.0,114.18,96.53
2017,4,11,8,0,44.0,176.0,2.7,12.0,196.0,128.2,108.33
2017,4,11,8,15,34.5,188.5,2.8,12.0,205.0,138.78,111.46
2017,4,11,8,30,25.0,201.0,2.9,12.0,214.0,158.47,126.98
2017,4,11,8,45,113.5,240.5,3.0,12.5,309.0,194.77,152.06
2017,4,11,9,0,202.0,280.0,3.1,13.0,404.0,254.34,196.68
2017,4,11,9,15,107.5,254.5,3.15,13.0,321.0,228.38,179.82
2017,4,11,9,30,13.0,229.0,3.2,13.0,238.0,190.07,151.46
2017,4,11,9,45,38.5,282.5,3.3,13.5,311.5,243.25,193.56
2017,4,11,10,0,64.0,336.0,3.4,14.0,385.0,302.82,240.16
2017,4,11,10,15,150.5,361.0,3.5,14.0,480.0,379.38,300.34
2017,4,11,10,30,237.0,386.0,3.6,14.0,575.0,465.08,367.3
2017,4,11,10,45,156.0,389.5,3.75,14.0,515.5,435.09,343.76
2017,4,11,11,0,75.0,393.0,3.9,14.0,456.0,389.48,307.64
2017,4,11,11,15,48.5,355.0,4.0,14.0,396.0,344.5,272.55
2017,4,11,11,30,22.0,317.0,4.1,14.0,336.0,286.5,226.68
2017,4,11,11,45,20.5,312.0,4.2,14.5,330.0,283.23,223.83
2017,4,11,12,0,19.0,307.0,4.3,15.0,324.0,279.62,220.61
2017,4,11,12,15,9.5,218.5,4.35,14.5,227.0,194.59,153.36
2017,4,11,12,30,0.0,130.0,4.4,14.0,130.0,109.52,84.64
2017,4,11,12,45,1.0,140.0,4.5,14.0,141.0,119.2,92.7
2017,4,11,13,0,2.0,150.0,4.6,14.0,152.0,129.01,100.78
2017,4,11,13,15,1.0,122.5,4.6,14.0,123.5,104.22,80.56
2017,4,11,13,30,0.0,95.0,4.6,14.0,95.0,79.51,60.31
2017,4,11,13,45,0.0,93.0,4.6,14.0,93.0,77.74,58.94
2017,4,11,14,0,0.0,91.0,4.6,14.0,91.0,75.95,57.54
2017,4,11,14,15,0.0,71.0,4.55,13.5,71.0,59.16,43.81
2017,4,11,14,30,0.0,51.0,4.5,13.0,51.0,42.42,30.0
2017,4,11,14,45,0.0,40.5,4.5,13.0,40.5,33.64,22.7
2017,4,11,15,0,0.0,30.0,4.5,13.0,30.0,24.88,15.38
2017,4,11,15,15,0.0,28.5,4.45,13.0,28.5,23.62,14.36
2017,4,11,15,30,0.0,27.0,4.4,13.0,27.0,22.35,13.35
2017,4,11,15,45,0.0,29.0,4.35,13.0,29.0,23.99,14.8
2017,4,11,16,0,0.0,31.0,4.3,13.0,31.0,25.63,16.26
2017,4,11,16,15,0.0,24.5,4.2,12.5,24.5,20.23,11.74
2017,4,11,16,30,0.0,18.0,4.1,12.0,18.0,14.84,7.17
2017,4,11,16,45,0.0,15.5,4.0,12.0,15.5,12.77,5.41
2017,4,11,17,0,0.0,13.0,3.9,12.0,13.0,10.7,3.64
2017,4,11,17,15,0.0,10.5,3.75,12.0,10.5,8.63,1.84
2017,4,11,17,30,0.0,8.0,3.6,12.0,8.0,6.57,0.03
2017,4,11,17,45,0.0,5.5,3.5,12.0,5.5,4.51,0.0
2017,4,11,18,0,0.0,3.0,3.4,12.0,3.0,2.46,0.0
2017,4,11,18,15,0.0,1.5,3.35,12.0,1.5,1.23,0.0
2017,4,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,2.5,1.65,11.0,2.5,2.13,0.0
2017,4,12,6,0,0.0,5.0,1.7,11.0,5.0,4.1,0.0
2017,4,12,6,15,0.0,13.0,1.75,11.0,13.0,10.69,3.49
2017,4,12,6,30,0.0,21.0,1.8,11.0,21.0,17.29,9.77
2017,4,12,6,45,0.0,31.5,1.9,11.0,31.5,25.99,17.83
2017,4,12,7,0,0.0,42.0,2.0,11.0,42.0,34.7,25.85
2017,4,12,7,15,0.0,53.0,2.05,11.0,53.0,43.86,34.17
2017,4,12,7,30,0.0,64.0,2.1,11.0,64.0,53.03,42.38
2017,4,12,7,45,0.0,82.5,2.15,11.5,82.5,67.99,55.55
2017,4,12,8,0,0.0,101.0,2.2,12.0,101.0,82.36,67.99
2017,4,12,8,15,51.0,168.5,2.3,12.0,196.0,127.51,101.75
2017,4,12,8,30,102.0,236.0,2.4,12.0,291.0,181.97,143.08
2017,4,12,8,45,54.0,213.5,2.5,12.0,243.0,171.63,135.8
2017,4,12,9,0,6.0,191.0,2.6,12.0,195.0,154.85,123.87
2017,4,12,9,15,21.5,236.0,2.65,12.0,251.0,195.26,156.19
2017,4,12,9,30,37.0,281.0,2.7,12.0,307.0,235.27,187.96
2017,4,12,9,45,99.0,322.5,2.8,12.0,396.0,298.6,237.74
2017,4,12,10,0,161.0,364.0,2.9,12.0,485.0,371.24,294.86
2017,4,12,10,15,507.5,249.0,2.95,12.0,651.0,486.42,386.22
2017,4,12,10,30,854.0,134.0,3.0,12.0,817.0,629.88,499.53
2017,4,12,10,45,600.5,259.5,3.05,12.0,746.0,623.81,493.43
2017,4,12,11,0,347.0,385.0,3.1,12.0,675.0,583.85,460.58
2017,4,12,11,15,220.0,402.5,3.15,12.0,587.5,521.24,412.17
2017,4,12,11,30,93.0,420.0,3.2,12.0,500.0,443.59,350.7
2017,4,12,11,45,142.5,431.0,3.25,12.5,555.0,514.46,405.61
2017,4,12,12,0,192.0,442.0,3.3,13.0,610.0,579.16,454.44
2017,4,12,12,15,109.0,391.5,3.35,13.0,487.0,469.5,370.11
2017,4,12,12,30,26.0,341.0,3.4,13.0,364.0,336.33,265.81
2017,4,12,12,45,27.0,340.5,3.5,13.0,364.5,340.46,269.72
2017,4,12,13,0,28.0,340.0,3.6,13.0,365.0,344.47,273.12
2017,4,12,13,15,107.5,377.0,3.7,13.0,467.0,483.6,383.58
2017,4,12,13,30,187.0,414.0,3.8,13.0,569.0,608.11,479.73
2017,4,12,13,45,119.0,381.0,3.9,13.5,479.0,510.82,403.9
2017,4,12,14,0,51.0,348.0,4.0,14.0,389.0,389.92,309.31
2017,4,12,14,15,49.0,332.0,4.05,14.0,370.0,374.13,297.96
2017,4,12,14,30,47.0,316.0,4.1,14.0,351.0,357.92,285.92
2017,4,12,14,45,134.5,315.0,4.15,14.0,407.0,469.38,376.75
2017,4,12,15,0,222.0,314.0,4.2,14.0,463.0,557.39,447.75
2017,4,12,15,15,143.5,287.0,4.2,13.5,381.0,450.04,363.97
2017,4,12,15,30,65.0,260.0,4.2,13.0,299.0,324.53,263.93
2017,4,12,15,45,52.0,233.5,4.25,13.0,263.0,284.15,232.12
2017,4,12,16,0,39.0,207.0,4.3,13.0,227.0,244.03,199.8
2017,4,12,16,15,19.5,166.0,4.25,13.0,176.0,167.45,136.52
2017,4,12,16,30,0.0,125.0,4.2,13.0,125.0,110.26,88.3
2017,4,12,16,45,0.0,108.5,4.2,13.0,108.5,95.39,76.03
2017,4,12,17,0,0.0,92.0,4.2,13.0,92.0,80.48,63.51
2017,4,12,17,15,0.0,75.5,4.15,12.5,75.5,65.51,50.85
2017,4,12,17,30,0.0,59.0,4.1,12.0,59.0,50.43,37.86
2017,4,12,17,45,0.0,43.5,4.05,12.0,43.5,36.27,25.41
2017,4,12,18,0,0.0,28.0,4.0,12.0,28.0,23.12,13.77
2017,4,12,18,15,0.0,16.5,4.0,11.5,16.5,13.59,4.63
2017,4,12,18,30,0.0,5.0,4.0,11.0,5.0,4.27,0.0
2017,4,12,18,45,0.0,2.5,4.05,11.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,3.5,2.2,9.5,3.5,2.99,0.0
2017,4,13,6,0,0.0,7.0,2.3,10.0,7.0,5.74,0.0
2017,4,13,6,15,0.0,15.5,2.4,10.0,15.5,12.75,5.37
2017,4,13,6,30,0.0,24.0,2.5,10.0,24.0,19.78,12.06
2017,4,13,6,45,0.0,34.5,2.7,10.5,34.5,28.48,20.12
2017,4,13,7,0,0.0,45.0,2.9,11.0,45.0,37.2,28.1
2017,4,13,7,15,0.0,56.5,3.05,11.0,56.5,46.77,36.79
2017,4,13,7,30,0.0,68.0,3.2,11.0,68.0,56.37,45.36
2017,4,13,7,45,87.0,130.5,3.35,11.0,170.0,96.23,80.83
2017,4,13,8,0,174.0,193.0,3.5,11.0,272.0,134.58,114.37
2017,4,13,8,15,185.0,216.0,3.6,11.0,308.5,154.77,122.58
2017,4,13,8,30,196.0,239.0,3.7,11.0,345.0,188.55,145.35
2017,4,13,8,45,168.5,262.5,3.85,11.5,359.5,218.09,169.37
2017,4,13,9,0,141.0,286.0,4.0,12.0,374.0,244.55,192.07
2017,4,13,9,15,234.0,295.0,4.1,11.5,452.0,293.87,230.33
2017,4,13,9,30,327.0,304.0,4.2,11.0,530.0,352.77,277.8
2017,4,13,9,45,359.5,313.0,4.3,11.0,573.5,399.95,317.2
2017,4,13,10,0,392.0,322.0,4.4,11.0,617.0,450.54,359.12
2017,4,13,10,15,208.0,314.0,4.45,11.0,471.5,374.81,301.13
2017,4,13,10,30,24.0,306.0,4.5,11.0,326.0,267.53,214.65
2017,4,13,10,45,182.0,347.0,4.6,11.0,500.5,416.13,335.39
2017,4,13,11,0,340.0,388.0,4.7,11.0,675.0,581.29,465.63
2017,4,13,11,15,199.5,392.5,4.7,11.0,561.5,497.08,398.28
2017,4,13,11,30,59.0,397.0,4.7,11.0,448.0,395.87,316.49
2017,4,13,11,45,60.0,399.5,4.75,11.0,452.0,405.72,324.61
2017,4,13,12,0,61.0,402.0,4.8,11.0,456.0,415.41,332.3
2017,4,13,12,15,107.5,422.0,4.85,11.0,517.0,482.45,386.03
2017,4,13,12,30,154.0,442.0,4.9,11.0,578.0,568.49,453.43
2017,4,13,12,45,125.0,431.0,4.95,11.0,540.5,540.04,430.87
2017,4,13,13,0,96.0,420.0,5.0,11.0,503.0,490.83,392.67
2017,4,13,13,15,187.0,410.0,5.05,11.0,567.5,595.67,477.08
2017,4,13,13,30,278.0,400.0,5.1,11.0,632.0,703.64,561.8
2017,4,13,13,45,308.0,379.5,5.15,11.0,630.0,720.08,575.73
2017,4,13,14,0,338.0,359.0,5.2,11.0,628.0,734.74,588.86
2017,4,13,14,15,335.5,344.5,5.2,11.0,602.0,720.9,579.45
2017,4,13,14,30,333.0,330.0,5.2,11.0,576.0,705.09,568.72
2017,4,13,14,45,348.5,307.5,5.2,11.0,553.5,696.46,564.16
2017,4,13,15,0,364.0,285.0,5.2,11.0,531.0,685.39,557.76
2017,4,13,15,15,359.5,265.5,5.15,11.0,496.0,655.77,536.36
2017,4,13,15,30,355.0,246.0,5.1,11.0,461.0,624.41,513.55
2017,4,13,15,45,177.5,180.5,5.05,11.0,288.0,376.47,313.86
2017,4,13,16,0,0.0,115.0,5.0,11.0,115.0,97.98,77.88
2017,4,13,16,15,31.5,145.5,4.85,10.5,159.5,168.17,139.26
2017,4,13,16,30,63.0,176.0,4.7,10.0,204.0,233.14,195.51
2017,4,13,16,45,55.5,155.0,4.6,10.0,177.0,204.22,171.28
2017,4,13,17,0,48.0,134.0,4.5,10.0,150.0,175.66,147.14
2017,4,13,17,15,284.5,101.0,4.25,9.5,171.5,329.49,282.75
2017,4,13,17,30,521.0,68.0,4.0,9.0,193.0,450.92,384.2
2017,4,13,17,45,426.0,58.0,3.75,9.0,143.5,353.79,298.27
2017,4,13,18,0,331.0,48.0,3.5,9.0,94.0,265.11,218.2
2017,4,13,18,15,198.5,32.0,3.35,8.5,56.5,163.91,121.01
2017,4,13,18,30,66.0,16.0,3.2,8.0,19.0,42.16,0.0
2017,4,13,18,45,33.0,8.0,3.05,8.0,9.5,6.83,0.0
2017,4,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,45,64.0,13.0,2.65,6.5,17.0,11.1,0.0
2017,4,14,6,0,128.0,26.0,2.7,7.0,34.0,20.12,6.1
2017,4,14,6,15,247.5,41.0,2.85,7.5,76.0,31.55,21.97
2017,4,14,6,30,367.0,56.0,3.0,8.0,118.0,42.85,32.95
2017,4,14,6,45,435.5,68.5,3.15,8.5,167.0,51.9,41.55
2017,4,14,7,0,504.0,81.0,3.3,9.0,216.0,63.16,51.89
2017,4,14,7,15,559.0,89.5,3.3,9.0,269.0,68.23,56.52
2017,4,14,7,30,614.0,98.0,3.3,9.0,322.0,73.17,60.89
2017,4,14,7,45,652.0,104.5,3.35,9.5,375.0,76.29,63.39
2017,4,14,8,0,690.0,111.0,3.4,10.0,428.0,79.3,65.75
2017,4,14,8,15,719.0,116.0,3.35,10.0,479.0,100.64,67.46
2017,4,14,8,30,748.0,121.0,3.3,10.0,530.0,158.62,98.01
2017,4,14,8,45,769.0,125.5,3.25,10.5,577.0,218.51,143.57
2017,4,14,9,0,790.0,130.0,3.2,11.0,624.0,280.71,196.97
2017,4,14,9,15,806.0,133.0,3.1,11.0,666.5,346.57,255.74
2017,4,14,9,30,822.0,136.0,3.0,11.0,709.0,408.47,311.15
2017,4,14,9,45,843.0,134.5,2.95,11.5,747.5,469.65,364.26
2017,4,14,10,0,864.0,133.0,2.9,12.0,786.0,531.81,416.51
2017,4,14,10,15,872.5,134.5,2.8,12.0,816.0,590.47,465.02
2017,4,14,10,30,881.0,136.0,2.7,12.0,846.0,648.17,511.14
2017,4,14,10,45,884.0,139.0,2.6,12.5,868.0,698.14,549.1
2017,4,14,11,0,887.0,142.0,2.5,13.0,890.0,748.99,586.24
2017,4,14,11,15,890.5,143.0,2.45,13.0,905.0,796.33,621.12
2017,4,14,11,30,894.0,144.0,2.4,13.0,920.0,841.26,652.25
2017,4,14,11,45,891.5,146.5,2.35,13.5,926.0,879.97,676.96
2017,4,14,12,0,889.0,149.0,2.3,14.0,932.0,915.51,699.2
2017,4,14,12,15,888.5,149.0,2.35,14.0,930.5,947.3,720.99
2017,4,14,12,30,888.0,149.0,2.4,14.0,929.0,975.74,740.56
2017,4,14,12,45,883.0,150.0,2.45,14.0,919.0,1010.81,764.64
2017,4,14,13,0,878.0,151.0,2.5,14.0,909.0,1029.36,777.6
2017,4,14,13,15,873.0,150.0,2.6,14.0,891.5,1041.89,787.4
2017,4,14,13,30,868.0,149.0,2.7,14.0,874.0,1050.41,794.72
2017,4,14,13,45,855.5,150.0,2.8,14.0,848.0,1049.45,795.87
2017,4,14,14,0,843.0,151.0,2.9,14.0,822.0,1044.43,794.51
2017,4,14,14,15,833.0,149.0,2.95,14.0,790.0,1034.81,789.7
2017,4,14,14,30,823.0,147.0,3.0,14.0,758.0,1021.34,782.42
2017,4,14,14,45,809.0,144.0,3.1,14.0,719.5,999.06,769.66
2017,4,14,15,0,795.0,141.0,3.2,14.0,681.0,973.3,754.49
2017,4,14,15,15,777.0,137.0,3.25,13.5,637.5,946.91,739.81
2017,4,14,15,30,759.0,133.0,3.3,13.0,594.0,910.13,717.59
2017,4,14,15,45,739.0,127.0,3.4,13.0,546.5,866.59,689.22
2017,4,14,16,0,719.0,121.0,3.5,13.0,499.0,820.91,658.82
2017,4,14,16,15,687.5,115.5,3.5,12.5,447.5,764.05,620.1
2017,4,14,16,30,656.0,110.0,3.5,12.0,396.0,706.48,579.89
2017,4,14,16,45,613.5,103.0,3.5,12.0,343.5,638.22,529.17
2017,4,14,17,0,571.0,96.0,3.5,12.0,291.0,570.98,477.22
2017,4,14,17,15,510.5,86.5,3.45,11.5,239.0,490.01,412.34
2017,4,14,17,30,450.0,77.0,3.4,11.0,187.0,409.75,345.61
2017,4,14,17,45,362.0,64.5,3.35,10.5,139.0,319.64,267.95
2017,4,14,18,0,274.0,52.0,3.3,10.0,91.0,238.49,195.55
2017,4,14,18,15,159.5,34.0,3.25,9.5,54.5,146.85,109.16
2017,4,14,18,30,45.0,16.0,3.2,9.0,18.0,44.34,0.0
2017,4,14,18,45,22.5,8.0,3.2,9.0,9.0,6.83,0.0
2017,4,14,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
