Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,15,5,45,30.0,12.5,1.25,7.5,14.5,10.67,0.0
2017,4,15,6,0,60.0,25.0,1.2,8.0,29.0,19.6,7.33
2017,4,15,6,15,127.0,44.5,1.2,8.5,63.0,34.2,24.38
2017,4,15,6,30,194.0,64.0,1.2,9.0,97.0,48.52,37.99
2017,4,15,6,45,235.0,83.5,1.2,9.5,137.5,62.38,50.87
2017,4,15,7,0,276.0,103.0,1.2,10.0,178.0,75.87,63.12
2017,4,15,7,15,324.0,114.5,1.2,10.5,220.5,83.98,70.26
2017,4,15,7,30,372.0,126.0,1.2,11.0,263.0,88.2,73.75
2017,4,15,7,45,294.0,159.5,1.2,11.5,278.0,111.49,93.92
2017,4,15,8,0,216.0,193.0,1.2,12.0,293.0,135.37,114.18
2017,4,15,8,15,270.0,208.0,1.1,12.0,347.5,148.37,114.31
2017,4,15,8,30,324.0,223.0,1.0,12.0,402.0,187.67,137.72
2017,4,15,8,45,376.5,231.5,0.95,12.5,456.0,229.61,167.29
2017,4,15,9,0,429.0,240.0,0.9,13.0,510.0,275.14,202.4
2017,4,15,9,15,468.0,242.0,0.8,13.0,554.5,322.13,240.69
2017,4,15,9,30,507.0,244.0,0.7,13.0,599.0,373.4,282.36
2017,4,15,9,45,538.0,249.0,0.65,13.5,642.5,427.57,325.33
2017,4,15,10,0,569.0,254.0,0.6,14.0,686.0,484.63,369.19
2017,4,15,10,15,502.0,291.5,0.55,14.0,683.5,517.29,394.44
2017,4,15,10,30,435.0,329.0,0.5,14.0,681.0,542.28,412.81
2017,4,15,10,45,674.0,228.5,0.45,14.5,791.0,645.45,488.31
2017,4,15,11,0,913.0,128.0,0.4,15.0,901.0,755.38,565.69
2017,4,15,11,15,736.5,226.0,0.35,15.0,856.5,766.83,568.82
2017,4,15,11,30,560.0,324.0,0.3,15.0,812.0,751.18,554.52
2017,4,15,11,45,531.5,337.5,0.25,15.5,804.0,769.72,565.18
2017,4,15,12,0,503.0,351.0,0.2,16.0,796.0,784.41,572.49
2017,4,15,12,15,491.0,353.0,0.25,16.0,787.0,799.65,583.19
2017,4,15,12,30,479.0,355.0,0.3,16.0,778.0,811.99,591.99
2017,4,15,12,45,498.0,345.5,0.35,16.0,781.0,839.99,611.8
2017,4,15,13,0,517.0,336.0,0.4,16.0,784.0,866.09,630.15
2017,4,15,13,15,509.5,328.5,0.5,16.0,763.0,865.84,632.13
2017,4,15,13,30,502.0,321.0,0.6,16.0,742.0,862.56,632.6
2017,4,15,13,45,476.0,318.5,0.75,16.0,708.5,842.71,622.67
2017,4,15,14,0,450.0,316.0,0.9,16.0,675.0,819.94,610.66
2017,4,15,14,15,494.5,286.0,1.0,15.5,666.5,837.68,627.98
2017,4,15,14,30,539.0,256.0,1.1,15.0,658.0,851.71,642.46
2017,4,15,14,45,451.5,272.0,1.2,15.0,597.0,779.08,593.29
2017,4,15,15,0,364.0,288.0,1.3,15.0,536.0,686.97,530.21
2017,4,15,15,15,317.0,277.5,1.4,14.5,484.0,626.43,489.81
2017,4,15,15,30,270.0,267.0,1.5,14.0,432.0,566.2,447.92
2017,4,15,15,45,230.0,249.0,1.6,14.0,381.5,484.82,388.56
2017,4,15,16,0,190.0,231.0,1.7,14.0,331.0,425.02,343.77
2017,4,15,16,15,313.5,188.0,1.75,13.5,334.0,495.86,404.3
2017,4,15,16,30,437.0,145.0,1.8,13.0,337.0,556.43,455.23
2017,4,15,16,45,404.5,134.0,1.85,13.0,294.0,501.25,412.73
2017,4,15,17,0,372.0,123.0,1.9,13.0,251.0,447.3,370.8
2017,4,15,17,15,341.0,105.5,1.9,12.5,207.5,388.44,324.11
2017,4,15,17,30,310.0,88.0,1.9,12.0,164.0,331.44,277.06
2017,4,15,17,45,259.0,70.0,1.9,12.0,123.0,264.12,219.0
2017,4,15,18,0,208.0,52.0,1.9,12.0,82.0,201.64,163.38
2017,4,15,18,15,104.0,35.0,1.95,11.5,50.0,109.0,80.11
2017,4,15,18,30,0.0,18.0,2.0,11.0,18.0,16.55,0.0
2017,4,15,18,45,0.0,9.0,2.05,11.0,9.0,7.68,0.0
2017,4,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,2.5,1.5,9.5,2.5,2.13,0.0
2017,4,16,6,0,0.0,5.0,1.5,10.0,5.0,4.1,0.0
2017,4,16,6,15,0.0,10.0,1.6,10.0,10.0,8.21,1.56
2017,4,16,6,30,0.0,15.0,1.7,10.0,15.0,12.33,5.46
2017,4,16,6,45,0.0,21.5,1.85,10.5,21.5,17.7,10.43
2017,4,16,7,0,0.0,28.0,2.0,11.0,28.0,23.08,15.35
2017,4,16,7,15,0.0,34.0,2.1,11.0,34.0,28.06,19.87
2017,4,16,7,30,0.0,40.0,2.2,11.0,40.0,33.05,24.34
2017,4,16,7,45,0.0,58.0,2.3,11.5,58.0,48.03,37.66
2017,4,16,8,0,0.0,76.0,2.4,12.0,76.0,63.07,50.82
2017,4,16,8,15,0.0,104.0,2.55,12.0,104.0,85.32,67.12
2017,4,16,8,30,0.0,132.0,2.7,12.0,132.0,107.13,85.17
2017,4,16,8,45,0.0,126.0,2.85,12.0,126.0,103.25,81.64
2017,4,16,9,0,0.0,120.0,3.0,12.0,120.0,98.97,77.85
2017,4,16,9,15,56.0,225.0,3.1,11.5,264.5,194.37,154.87
2017,4,16,9,30,112.0,330.0,3.2,11.0,409.0,297.61,237.33
2017,4,16,9,45,58.5,260.0,3.3,11.0,301.5,234.4,187.62
2017,4,16,10,0,5.0,190.0,3.4,11.0,194.0,159.18,126.91
2017,4,16,10,15,2.5,148.5,3.45,11.0,150.5,124.76,98.6
2017,4,16,10,30,0.0,107.0,3.5,11.0,107.0,89.28,69.16
2017,4,16,10,45,1.5,135.0,3.55,11.0,136.5,113.68,89.32
2017,4,16,11,0,3.0,163.0,3.6,11.0,166.0,138.45,109.6
2017,4,16,11,15,4.5,170.5,3.6,11.0,175.0,146.33,116.0
2017,4,16,11,30,6.0,178.0,3.6,11.0,184.0,154.41,122.58
2017,4,16,11,45,7.5,193.0,3.65,11.0,200.0,169.09,134.54
2017,4,16,12,0,9.0,208.0,3.7,11.0,216.0,184.02,146.69
2017,4,16,12,15,11.0,235.0,3.7,11.0,245.0,210.18,167.88
2017,4,16,12,30,13.0,262.0,3.7,11.0,274.0,236.92,189.41
2017,4,16,12,45,10.5,234.5,3.7,11.0,244.0,211.09,168.6
2017,4,16,13,0,8.0,207.0,3.7,11.0,214.0,184.93,147.51
2017,4,16,13,15,8.5,215.0,3.65,11.0,223.0,193.14,154.33
2017,4,16,13,30,9.0,223.0,3.6,11.0,232.0,201.47,161.21
2017,4,16,13,45,10.0,229.5,3.6,11.0,238.5,209.08,167.58
2017,4,16,14,0,11.0,236.0,3.6,11.0,245.0,216.86,174.12
2017,4,16,14,15,9.5,223.0,3.55,11.0,230.5,203.98,163.86
2017,4,16,14,30,8.0,210.0,3.5,11.0,216.0,191.01,153.54
2017,4,16,14,45,8.5,210.5,3.45,11.0,217.0,192.75,155.3
2017,4,16,15,0,9.0,211.0,3.4,11.0,218.0,194.67,157.22
2017,4,16,15,15,4.5,158.5,3.35,11.0,162.0,141.08,113.25
2017,4,16,15,30,0.0,106.0,3.3,11.0,106.0,88.96,69.85
2017,4,16,15,45,0.0,110.5,3.25,11.0,110.5,93.24,73.73
2017,4,16,16,0,0.0,115.0,3.2,11.0,115.0,97.82,77.84
2017,4,16,16,15,0.0,91.5,3.1,11.0,91.5,76.56,60.04
2017,4,16,16,30,0.0,68.0,3.0,11.0,68.0,56.38,43.0
2017,4,16,16,45,0.0,59.0,2.9,11.0,59.0,48.86,36.68
2017,4,16,17,0,0.0,50.0,2.8,11.0,50.0,41.35,30.29
2017,4,16,17,15,0.0,41.5,2.75,11.0,41.5,34.28,24.19
2017,4,16,17,30,0.0,33.0,2.7,11.0,33.0,27.23,18.02
2017,4,16,17,45,0.0,24.5,2.7,11.0,24.5,20.18,11.78
2017,4,16,18,0,0.0,16.0,2.7,11.0,16.0,13.16,5.53
2017,4,16,18,15,0.0,9.5,2.65,11.0,9.5,7.8,0.59
2017,4,16,18,30,0.0,3.0,2.6,11.0,3.0,2.46,0.0
2017,4,16,18,45,0.0,1.5,2.55,11.0,1.5,1.28,0.0
2017,4,16,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,4.5,0.8,11.0,4.5,3.84,0.0
2017,4,17,6,0,0.0,9.0,0.8,11.0,9.0,7.39,0.0
2017,4,17,6,15,0.0,18.0,0.75,11.0,18.0,14.82,7.39
2017,4,17,6,30,0.0,27.0,0.7,11.0,27.0,22.26,14.38
2017,4,17,6,45,0.0,38.5,0.7,11.0,38.5,31.8,23.21
2017,4,17,7,0,0.0,50.0,0.7,11.0,50.0,41.36,31.96
2017,4,17,7,15,0.0,61.5,0.6,11.0,61.5,50.94,40.6
2017,4,17,7,30,0.0,73.0,0.5,11.0,73.0,60.51,49.08
2017,4,17,7,45,0.0,105.5,0.4,11.5,105.5,85.33,70.81
2017,4,17,8,0,0.0,138.0,0.3,12.0,138.0,109.3,91.25
2017,4,17,8,15,63.5,193.0,0.4,12.0,229.0,144.09,114.24
2017,4,17,8,30,127.0,248.0,0.5,12.0,320.0,187.85,145.33
2017,4,17,8,45,95.0,262.0,0.65,12.5,318.5,210.85,164.09
2017,4,17,9,0,63.0,276.0,0.8,13.0,317.0,224.03,175.65
2017,4,17,9,15,47.5,279.0,0.9,13.0,311.5,230.38,181.33
2017,4,17,9,30,32.0,282.0,1.0,13.0,306.0,234.17,184.78
2017,4,17,9,45,25.0,275.5,1.15,13.5,294.5,233.79,184.31
2017,4,17,10,0,18.0,269.0,1.3,14.0,283.0,228.62,179.97
2017,4,17,10,15,17.0,271.0,1.35,14.0,284.5,232.27,182.75
2017,4,17,10,30,16.0,273.0,1.4,14.0,286.0,235.64,185.28
2017,4,17,10,45,86.5,350.0,1.5,14.0,423.5,351.18,275.79
2017,4,17,11,0,157.0,427.0,1.6,14.0,561.0,480.0,373.2
2017,4,17,11,15,87.0,362.5,1.6,14.0,437.5,378.29,295.38
2017,4,17,11,30,17.0,298.0,1.6,14.0,314.0,265.66,207.92
2017,4,17,11,45,14.0,271.0,1.65,14.0,284.0,241.64,189.65
2017,4,17,12,0,11.0,244.0,1.7,14.0,254.0,216.96,170.32
2017,4,17,12,15,13.0,265.0,1.7,14.0,277.0,238.3,187.24
2017,4,17,12,30,15.0,286.0,1.7,14.0,300.0,260.1,204.3
2017,4,17,12,45,23.5,321.5,1.75,14.0,342.5,301.78,236.98
2017,4,17,13,0,32.0,357.0,1.8,14.0,385.0,363.63,284.64
2017,4,17,13,15,19.5,278.5,1.8,14.0,296.0,261.59,205.67
2017,4,17,13,30,7.0,200.0,1.8,14.0,207.0,178.65,140.32
2017,4,17,13,45,15.0,251.0,1.8,14.0,264.0,233.86,184.87
2017,4,17,14,0,23.0,302.0,1.8,14.0,321.0,291.35,230.22
2017,4,17,14,15,13.0,237.5,1.75,14.0,248.5,221.01,174.72
2017,4,17,14,30,3.0,173.0,1.7,14.0,176.0,151.65,119.29
2017,4,17,14,45,1.5,162.5,1.7,14.0,164.0,140.9,110.91
2017,4,17,15,0,0.0,152.0,1.7,14.0,152.0,130.15,102.36
2017,4,17,15,15,0.0,137.5,1.65,13.5,137.5,117.23,92.22
2017,4,17,15,30,0.0,123.0,1.6,13.0,123.0,104.3,81.98
2017,4,17,15,45,0.0,111.5,1.55,13.0,111.5,94.12,73.78
2017,4,17,16,0,0.0,100.0,1.5,13.0,100.0,83.96,65.53
2017,4,17,16,15,0.0,103.0,1.4,13.0,103.0,87.16,68.46
2017,4,17,16,30,0.0,106.0,1.3,13.0,106.0,90.8,71.75
2017,4,17,16,45,0.0,92.5,1.25,13.0,92.5,78.81,61.84
2017,4,17,17,0,0.0,79.0,1.2,13.0,79.0,66.82,51.81
2017,4,17,17,15,0.0,65.0,1.1,12.5,65.0,54.34,41.3
2017,4,17,17,30,0.0,51.0,1.0,12.0,51.0,42.21,30.89
2017,4,17,17,45,0.0,38.5,0.95,12.0,38.5,31.81,21.75
2017,4,17,18,0,0.0,26.0,0.9,12.0,26.0,21.44,12.56
2017,4,17,18,15,0.0,16.0,0.9,11.5,16.0,13.17,4.98
2017,4,17,18,30,0.0,6.0,0.9,11.0,6.0,4.92,0.0
2017,4,17,18,45,0.0,3.0,0.9,11.0,3.0,2.56,0.0
2017,4,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,45,84.5,15.0,1.55,11.0,22.0,12.8,0.0
2017,4,18,6,0,169.0,30.0,1.6,11.0,44.0,23.18,12.47
2017,4,18,6,15,276.0,44.0,1.6,11.0,86.0,33.79,24.06
2017,4,18,6,30,383.0,58.0,1.6,11.0,128.0,44.27,34.04
2017,4,18,6,45,223.5,84.5,1.65,11.5,128.5,63.1,51.2
2017,4,18,7,0,64.0,111.0,1.7,12.0,129.0,83.48,69.45
2017,4,18,7,15,76.0,133.0,1.7,12.0,158.5,98.86,83.05
2017,4,18,7,30,88.0,155.0,1.7,12.0,188.0,113.96,96.16
2017,4,18,7,45,44.0,120.5,1.7,12.5,137.0,93.54,77.74
2017,4,18,8,0,0.0,86.0,1.7,13.0,86.0,71.26,57.77
2017,4,18,8,15,10.5,146.5,1.65,13.0,152.5,117.09,93.1
2017,4,18,8,30,21.0,207.0,1.6,13.0,219.0,163.28,130.06
2017,4,18,8,45,160.0,242.5,1.55,13.0,344.5,205.38,157.48
2017,4,18,9,0,299.0,278.0,1.5,13.0,470.0,273.65,207.02
2017,4,18,9,15,572.0,197.5,1.4,13.0,593.5,323.13,240.04
2017,4,18,9,30,845.0,117.0,1.3,13.0,717.0,403.72,301.67
2017,4,18,9,45,593.0,230.5,1.2,13.5,662.0,438.4,335.29
2017,4,18,10,0,341.0,344.0,1.1,14.0,607.0,442.69,341.24
2017,4,18,10,15,596.5,243.5,1.05,14.0,724.0,531.13,409.12
2017,4,18,10,30,852.0,143.0,1.0,14.0,841.0,637.73,489.45
2017,4,18,10,45,863.0,142.0,1.0,14.5,865.5,691.86,528.32
2017,4,18,11,0,874.0,141.0,1.0,15.0,890.0,739.16,561.87
2017,4,18,11,15,878.5,142.0,1.05,15.0,905.0,786.22,595.86
2017,4,18,11,30,883.0,143.0,1.1,15.0,920.0,831.0,626.46
2017,4,18,11,45,887.0,142.0,1.15,15.0,928.0,871.17,653.33
2017,4,18,12,0,891.0,141.0,1.2,15.0,936.0,908.59,678.29
2017,4,18,12,15,891.5,141.5,1.3,15.0,935.5,941.31,700.9
2017,4,18,12,30,892.0,142.0,1.4,15.0,935.0,970.76,721.45
2017,4,18,12,45,877.5,149.0,1.5,15.5,922.5,988.69,733.21
2017,4,18,13,0,863.0,156.0,1.6,16.0,910.0,1017.06,751.94
2017,4,18,13,15,859.0,155.0,1.7,15.5,893.5,1030.12,763.5
2017,4,18,13,30,855.0,154.0,1.8,15.0,877.0,1039.25,772.85
2017,4,18,13,45,628.5,248.0,1.95,15.0,771.5,927.32,700.36
2017,4,18,14,0,402.0,342.0,2.1,15.0,666.0,777.06,594.61
2017,4,18,14,15,618.5,241.0,2.25,15.0,717.5,919.06,702.72
2017,4,18,14,30,835.0,140.0,2.4,15.0,769.0,1021.71,774.43
2017,4,18,14,45,828.5,135.0,2.55,15.0,733.0,1004.5,764.8
2017,4,18,15,0,822.0,130.0,2.7,15.0,697.0,983.59,753.87
2017,4,18,15,15,806.0,126.5,2.75,14.5,654.0,951.59,735.66
2017,4,18,15,30,790.0,123.0,2.8,14.0,611.0,916.57,715.19
2017,4,18,15,45,773.5,117.5,2.85,14.0,564.0,882.26,693.63
2017,4,18,16,0,757.0,112.0,2.9,14.0,517.0,839.37,665.59
2017,4,18,16,15,729.0,107.0,2.9,13.5,466.5,785.08,629.61
2017,4,18,16,30,701.0,102.0,2.9,13.0,416.0,729.81,592.04
2017,4,18,16,45,665.5,95.5,2.9,13.0,363.5,666.26,546.02
2017,4,18,17,0,630.0,89.0,2.9,13.0,311.0,603.15,499.0
2017,4,18,17,15,574.5,81.0,2.75,12.5,258.0,525.29,437.61
2017,4,18,17,30,519.0,73.0,2.6,12.0,205.0,450.63,376.43
2017,4,18,17,45,438.5,62.0,2.5,11.5,156.0,361.8,301.25
2017,4,18,18,0,358.0,51.0,2.4,11.0,107.0,278.98,228.56
2017,4,18,18,15,234.0,36.0,2.3,10.5,67.0,182.11,140.64
2017,4,18,18,30,110.0,21.0,2.2,10.0,27.0,87.57,8.12
2017,4,18,18,45,55.0,10.5,2.15,10.0,13.5,29.3,0.0
2017,4,18,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,45,97.0,16.5,1.45,9.5,25.0,14.08,0.0
2017,4,19,6,0,194.0,33.0,1.5,10.0,50.0,25.5,14.92
2017,4,19,6,15,299.5,47.0,1.55,10.5,93.5,36.09,26.22
2017,4,19,6,30,405.0,61.0,1.6,11.0,137.0,46.54,36.11
2017,4,19,6,45,470.0,71.5,1.7,11.5,187.0,56.25,45.09
2017,4,19,7,0,535.0,82.0,1.8,12.0,237.0,63.24,51.4
2017,4,19,7,15,267.5,93.0,1.8,12.0,170.5,65.71,53.58
2017,4,19,7,30,0.0,104.0,1.8,12.0,104.0,83.57,69.35
2017,4,19,7,45,10.0,139.5,1.8,12.5,144.5,109.52,91.82
2017,4,19,8,0,20.0,175.0,1.8,13.0,185.0,134.66,113.14
2017,4,19,8,15,226.5,190.0,1.75,13.0,317.5,137.25,104.97
2017,4,19,8,30,433.0,205.0,1.7,13.0,450.0,184.77,130.31
2017,4,19,8,45,372.0,241.0,1.65,13.5,464.0,236.4,172.82
2017,4,19,9,0,311.0,277.0,1.6,14.0,478.0,276.01,207.63
2017,4,19,9,15,553.5,213.0,1.6,14.0,597.5,328.07,243.81
2017,4,19,9,30,796.0,149.0,1.6,14.0,717.0,411.82,308.31
2017,4,19,9,45,539.0,255.0,1.65,14.0,648.0,433.03,332.56
2017,4,19,10,0,282.0,361.0,1.7,14.0,579.0,426.92,331.69
2017,4,19,10,15,166.5,362.0,1.7,14.0,492.5,387.68,302.97
2017,4,19,10,30,51.0,363.0,1.7,14.0,406.0,331.81,259.78
2017,4,19,10,45,131.0,395.0,1.75,14.5,507.5,421.53,328.92
2017,4,19,11,0,211.0,427.0,1.8,15.0,609.0,516.85,400.03
2017,4,19,11,15,308.5,404.0,1.8,15.0,674.0,593.14,457.22
2017,4,19,11,30,406.0,381.0,1.8,15.0,739.0,677.54,519.38
2017,4,19,11,45,363.0,403.0,1.85,15.0,725.5,678.13,518.85
2017,4,19,12,0,320.0,425.0,1.9,15.0,712.0,682.11,521.13
2017,4,19,12,15,259.5,437.5,1.95,15.0,670.0,657.95,503.01
2017,4,19,12,30,199.0,450.0,2.0,15.0,628.0,614.44,471.12
2017,4,19,12,45,275.5,427.0,2.1,15.0,670.5,691.52,529.54
2017,4,19,13,0,352.0,404.0,2.2,15.0,713.0,754.96,576.96
2017,4,19,13,15,360.5,393.0,2.25,15.0,704.0,763.99,584.0
2017,4,19,13,30,369.0,382.0,2.3,15.0,695.0,771.1,590.26
2017,4,19,13,45,592.5,271.5,2.35,15.0,757.5,908.46,693.31
2017,4,19,14,0,816.0,161.0,2.4,15.0,820.0,1022.73,772.7
2017,4,19,14,15,805.0,158.5,2.45,15.0,788.0,1011.41,765.54
2017,4,19,14,30,794.0,156.0,2.5,15.0,756.0,996.37,757.33
2017,4,19,14,45,780.5,152.0,2.55,15.0,717.5,973.67,744.01
2017,4,19,15,0,767.0,148.0,2.6,15.0,679.0,955.6,733.92
2017,4,19,15,15,622.5,182.5,2.6,14.5,596.0,842.21,657.82
2017,4,19,15,30,478.0,217.0,2.6,14.0,513.0,723.16,573.05
2017,4,19,15,45,337.5,226.0,2.6,14.0,427.0,573.29,461.05
2017,4,19,16,0,197.0,235.0,2.6,14.0,341.0,432.81,351.51
2017,4,19,16,15,143.5,211.5,2.6,13.5,284.5,356.34,292.07
2017,4,19,16,30,90.0,188.0,2.6,13.0,228.0,266.49,219.78
2017,4,19,16,45,82.0,166.0,2.6,13.0,199.0,235.12,194.72
2017,4,19,17,0,74.0,144.0,2.6,13.0,170.0,204.04,169.23
2017,4,19,17,15,272.5,110.0,2.45,12.5,183.5,327.68,276.01
2017,4,19,17,30,471.0,76.0,2.3,12.0,197.0,421.88,353.35
2017,4,19,17,45,400.5,64.0,2.15,12.0,150.5,337.24,280.28
2017,4,19,18,0,330.0,52.0,2.0,12.0,104.0,264.26,215.62
2017,4,19,18,15,217.5,37.0,1.95,12.0,65.5,174.63,134.67
2017,4,19,18,30,105.0,22.0,1.9,12.0,27.0,87.16,18.92
2017,4,19,18,45,52.5,11.0,1.9,12.0,13.5,28.73,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,45,130.0,16.0,1.95,10.5,28.0,12.51,0.0
2017,4,20,6,0,260.0,32.0,2.0,11.0,56.0,26.44,16.03
2017,4,20,6,15,369.5,43.5,2.1,11.0,101.5,35.36,25.58
2017,4,20,6,30,479.0,55.0,2.2,11.0,147.0,44.14,34.0
2017,4,20,6,45,550.5,62.5,2.3,11.5,199.5,49.22,38.81
2017,4,20,7,0,622.0,70.0,2.4,12.0,252.0,54.28,43.37
2017,4,20,7,15,668.0,76.0,2.45,12.0,306.0,57.88,46.57
2017,4,20,7,30,714.0,82.0,2.5,12.0,360.0,61.41,49.61
2017,4,20,7,45,749.0,85.5,2.55,12.5,414.0,68.75,55.88
2017,4,20,8,0,784.0,89.0,2.6,13.0,468.0,70.44,57.06
2017,4,20,8,15,807.5,93.0,2.55,13.0,518.5,99.72,60.87
2017,4,20,8,30,831.0,97.0,2.5,13.0,569.0,160.94,94.27
2017,4,20,8,45,849.5,99.5,2.45,13.5,616.5,222.9,141.74
2017,4,20,9,0,868.0,102.0,2.4,14.0,664.0,286.67,196.42
2017,4,20,9,15,881.0,104.0,2.3,14.0,706.0,354.07,256.13
2017,4,20,9,30,894.0,106.0,2.2,14.0,748.0,416.88,311.74
2017,4,20,9,45,897.0,111.5,2.1,14.5,782.0,478.33,364.35
2017,4,20,10,0,900.0,117.0,2.0,15.0,816.0,538.62,413.95
2017,4,20,10,15,907.0,118.5,1.95,15.0,845.5,596.48,460.78
2017,4,20,10,30,914.0,120.0,1.9,15.0,875.0,653.06,505.03
2017,4,20,10,45,920.0,120.5,1.85,15.0,897.0,706.65,545.65
2017,4,20,11,0,926.0,121.0,1.8,15.0,919.0,758.37,583.66
2017,4,20,11,15,928.5,122.0,1.75,15.0,933.0,805.83,617.27
2017,4,20,11,30,931.0,123.0,1.7,15.0,947.0,850.69,646.81
2017,4,20,11,45,931.5,123.0,1.65,15.5,953.0,890.22,671.1
2017,4,20,12,0,932.0,123.0,1.6,16.0,959.0,926.62,692.95
2017,4,20,12,15,931.0,123.0,1.65,16.0,957.0,958.39,714.19
2017,4,20,12,30,930.0,123.0,1.7,16.0,955.0,986.65,733.17
2017,4,20,12,45,928.0,122.0,1.75,16.0,945.0,1009.36,748.61
2017,4,20,13,0,926.0,121.0,1.8,16.0,935.0,1028.24,761.71
2017,4,20,13,15,921.5,120.0,1.85,16.0,917.0,1040.77,770.85
2017,4,20,13,30,917.0,119.0,1.9,16.0,899.0,1049.27,777.59
2017,4,20,13,45,910.5,117.5,2.0,16.0,874.0,1051.22,780.97
2017,4,20,14,0,904.0,116.0,2.1,16.0,849.0,1049.11,781.88
2017,4,20,14,15,895.0,114.5,2.1,16.0,816.5,1040.48,777.38
2017,4,20,14,30,886.0,113.0,2.1,16.0,784.0,1027.97,770.53
2017,4,20,14,45,875.0,110.5,2.15,16.0,746.0,1008.6,759.89
2017,4,20,15,0,864.0,108.0,2.2,16.0,708.0,997.4,754.83
2017,4,20,15,15,848.5,105.0,2.2,16.0,664.0,965.67,735.33
2017,4,20,15,30,833.0,102.0,2.2,16.0,620.0,930.85,713.83
2017,4,20,15,45,813.5,98.5,2.25,16.0,572.0,888.9,687.7
2017,4,20,16,0,794.0,95.0,2.3,16.0,524.0,844.61,659.54
2017,4,20,16,15,767.0,91.0,2.35,15.5,473.0,791.25,625.48
2017,4,20,16,30,740.0,87.0,2.4,15.0,422.0,736.69,589.61
2017,4,20,16,45,702.0,82.5,2.5,15.0,369.0,676.69,547.71
2017,4,20,17,0,664.0,78.0,2.6,15.0,316.0,613.03,501.57
2017,4,20,17,15,612.0,71.5,2.65,14.5,263.5,538.3,444.74
2017,4,20,17,30,560.0,65.0,2.7,14.0,211.0,466.51,387.02
2017,4,20,17,45,476.5,57.0,2.75,13.5,161.0,377.75,312.75
2017,4,20,18,0,393.0,49.0,2.8,13.0,111.0,296.19,241.67
2017,4,20,18,15,270.0,35.5,2.85,12.5,71.0,196.8,152.95
2017,4,20,18,30,147.0,22.0,2.9,12.0,31.0,105.24,34.58
2017,4,20,18,45,73.5,11.0,2.95,12.0,15.5,36.37,0.0
2017,4,20,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,115.5,17.0,1.65,10.5,28.0,13.25,0.0
2017,4,21,6,0,231.0,34.0,1.6,11.0,56.0,26.32,16.28
2017,4,21,6,15,335.5,46.5,1.6,11.5,101.0,37.71,27.67
2017,4,21,6,30,440.0,59.0,1.6,12.0,146.0,47.17,36.61
2017,4,21,6,45,511.0,67.5,1.65,12.5,197.5,52.89,41.95
2017,4,21,7,0,582.0,76.0,1.7,13.0,249.0,58.51,46.99
2017,4,21,7,15,629.0,82.5,1.7,13.0,302.5,62.26,50.29
2017,4,21,7,30,676.0,89.0,1.7,13.0,356.0,65.93,53.42
2017,4,21,7,45,713.0,93.5,1.7,13.5,409.0,67.96,54.93
2017,4,21,8,0,750.0,98.0,1.7,14.0,462.0,69.95,56.37
2017,4,21,8,15,774.5,102.0,1.7,14.5,512.5,105.62,65.66
2017,4,21,8,30,799.0,106.0,1.7,15.0,563.0,164.83,97.77
2017,4,21,8,45,820.5,108.0,1.7,15.5,610.5,224.9,143.17
2017,4,21,9,0,842.0,110.0,1.7,16.0,658.0,287.19,195.73
2017,4,21,9,15,856.0,112.5,1.65,16.0,700.0,349.53,250.45
2017,4,21,9,30,870.0,115.0,1.6,16.0,742.0,412.58,305.26
2017,4,21,9,45,890.5,112.0,1.6,16.5,780.5,476.33,358.65
2017,4,21,10,0,911.0,109.0,1.6,17.0,819.0,537.88,408.66
2017,4,21,10,15,918.0,110.5,1.55,17.0,848.5,596.13,455.03
2017,4,21,10,30,925.0,112.0,1.5,17.0,878.0,653.08,498.76
2017,4,21,10,45,930.0,113.0,1.45,17.5,900.5,706.78,537.66
2017,4,21,11,0,935.0,114.0,1.4,18.0,923.0,758.5,573.71
2017,4,21,11,15,938.0,114.5,1.35,18.0,937.5,806.09,606.3
2017,4,21,11,30,941.0,115.0,1.3,18.0,952.0,851.09,635.06
2017,4,21,11,45,941.5,116.0,1.3,18.0,958.0,891.7,661.21
2017,4,21,12,0,942.0,117.0,1.3,18.0,964.0,929.17,685.14
2017,4,21,12,15,941.5,117.0,1.3,18.0,962.5,961.52,705.63
2017,4,21,12,30,941.0,117.0,1.3,18.0,961.0,990.36,723.85
2017,4,21,12,45,937.5,117.5,1.35,18.5,951.0,1013.19,737.74
2017,4,21,13,0,934.0,118.0,1.4,19.0,941.0,1032.16,749.28
2017,4,21,13,15,930.0,117.5,1.45,19.0,924.0,1045.7,758.95
2017,4,21,13,30,926.0,117.0,1.5,19.0,907.0,1055.22,766.29
2017,4,21,13,45,914.5,119.0,1.55,19.0,880.5,1055.78,768.16
2017,4,21,14,0,903.0,121.0,1.6,19.0,854.0,1052.32,767.72
2017,4,21,14,15,894.5,119.0,1.65,18.5,822.5,1043.71,765.62
2017,4,21,14,30,886.0,117.0,1.7,18.0,791.0,1031.19,761.15
2017,4,21,14,45,871.5,116.5,1.75,18.0,752.0,1022.99,758.16
2017,4,21,15,0,857.0,116.0,1.8,18.0,713.0,998.62,744.63
2017,4,21,15,15,841.5,113.0,1.85,17.5,669.5,967.03,727.81
2017,4,21,15,30,826.0,110.0,1.9,17.0,626.0,932.35,708.7
2017,4,21,15,45,720.5,124.0,1.95,17.0,549.0,837.58,646.42
2017,4,21,16,0,615.0,138.0,2.0,17.0,472.0,739.42,580.13
2017,4,21,16,15,555.5,138.0,2.0,16.5,418.0,667.83,531.64
2017,4,21,16,30,496.0,138.0,2.0,16.0,364.0,590.93,476.37
2017,4,21,16,45,587.0,108.5,2.05,16.0,343.5,616.29,498.87
2017,4,21,17,0,678.0,79.0,2.1,16.0,323.0,623.48,505.7
2017,4,21,17,15,627.5,72.5,2.1,15.0,270.0,549.2,450.26
2017,4,21,17,30,577.0,66.0,2.1,14.0,217.0,477.67,394.16
2017,4,21,17,45,491.5,58.0,2.1,13.5,166.5,386.93,319.01
2017,4,21,18,0,406.0,50.0,2.1,13.0,116.0,303.55,247.04
2017,4,21,18,15,283.0,36.5,2.2,12.5,74.5,205.36,160.08
2017,4,21,18,30,160.0,23.0,2.3,12.0,33.0,112.47,46.32
2017,4,21,18,45,80.0,11.5,2.4,12.0,16.5,39.08,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,9.0,1.7,10.5,9.0,7.4,0.0
2017,4,22,6,0,0.0,18.0,1.7,11.0,18.0,14.83,6.87
2017,4,22,6,15,0.0,31.5,1.75,11.0,31.5,26.02,17.46
2017,4,22,6,30,0.0,45.0,1.8,11.0,45.0,37.23,27.9
2017,4,22,6,45,0.0,60.0,1.85,11.5,60.0,49.19,38.82
2017,4,22,7,0,0.0,75.0,1.9,12.0,75.0,61.05,49.45
2017,4,22,7,15,0.0,91.5,1.9,12.0,91.5,73.91,60.88
2017,4,22,7,30,0.0,108.0,1.9,12.0,108.0,86.65,72.02
2017,4,22,7,45,44.0,158.0,1.9,12.5,179.5,117.59,98.82
2017,4,22,8,0,88.0,208.0,1.9,13.0,251.0,148.51,125.02
2017,4,22,8,15,61.0,217.5,1.85,13.0,249.0,159.55,126.7
2017,4,22,8,30,34.0,227.0,1.8,13.0,247.0,171.59,136.07
2017,4,22,8,45,100.5,265.5,1.8,13.5,330.0,214.99,167.48
2017,4,22,9,0,167.0,304.0,1.8,14.0,413.0,263.55,203.31
2017,4,22,9,15,185.5,323.5,1.85,14.0,452.0,299.59,231.97
2017,4,22,9,30,204.0,343.0,1.9,14.0,491.0,338.12,262.74
2017,4,22,9,45,330.0,323.5,1.95,14.5,576.0,395.21,306.15
2017,4,22,10,0,456.0,304.0,2.0,15.0,661.0,468.16,362.23
2017,4,22,10,15,407.5,339.0,2.15,15.0,667.0,501.89,389.39
2017,4,22,10,30,359.0,374.0,2.3,15.0,673.0,528.64,410.5
2017,4,22,10,45,368.5,380.5,2.5,15.0,694.0,566.13,439.84
2017,4,22,11,0,378.0,387.0,2.7,15.0,715.0,603.72,468.84
2017,4,22,11,15,365.5,400.5,2.85,15.0,722.0,630.98,489.4
2017,4,22,11,30,353.0,414.0,3.0,15.0,729.0,656.42,508.41
2017,4,22,11,45,309.5,429.5,3.2,15.0,707.5,656.31,508.25
2017,4,22,12,0,266.0,445.0,3.4,15.0,686.0,652.24,505.11
2017,4,22,12,15,242.5,449.0,3.45,15.0,668.0,638.52,495.13
2017,4,22,12,30,219.0,453.0,3.5,15.0,650.0,633.96,491.65
2017,4,22,12,45,197.0,449.5,3.55,15.0,626.0,621.27,482.28
2017,4,22,13,0,175.0,446.0,3.6,15.0,602.0,606.43,471.32
2017,4,22,13,15,322.0,392.5,3.55,14.5,671.5,723.24,562.69
2017,4,22,13,30,469.0,339.0,3.5,14.0,741.0,841.6,652.41
2017,4,22,13,45,334.0,370.0,3.5,14.0,652.0,728.89,568.0
2017,4,22,14,0,199.0,401.0,3.5,14.0,563.0,611.32,479.17
2017,4,22,14,15,163.0,384.0,3.5,14.0,513.5,561.13,442.16
2017,4,22,14,30,127.0,367.0,3.5,14.0,464.0,509.96,403.51
2017,4,22,14,45,150.0,349.0,3.5,14.0,458.0,515.9,410.02
2017,4,22,15,0,173.0,331.0,3.5,14.0,452.0,520.37,415.21
2017,4,22,15,15,153.0,309.0,3.4,13.5,411.5,477.13,383.09
2017,4,22,15,30,133.0,287.0,3.3,13.0,371.0,433.69,350.57
2017,4,22,15,45,159.0,263.5,3.25,13.0,356.0,430.83,350.47
2017,4,22,16,0,185.0,240.0,3.2,13.0,341.0,425.66,348.35
2017,4,22,16,15,106.0,205.5,3.1,12.5,262.5,314.8,259.12
2017,4,22,16,30,27.0,171.0,3.0,12.0,184.0,192.56,157.87
2017,4,22,16,45,23.0,151.0,2.9,12.0,161.0,156.18,128.09
2017,4,22,17,0,19.0,131.0,2.8,12.0,138.0,134.14,109.75
2017,4,22,17,15,284.5,101.5,2.75,12.0,178.0,322.62,273.27
2017,4,22,17,30,550.0,72.0,2.7,12.0,218.0,466.12,390.52
2017,4,22,17,45,484.0,61.5,2.65,12.0,169.0,385.44,320.67
2017,4,22,18,0,418.0,51.0,2.6,12.0,120.0,310.35,254.27
2017,4,22,18,15,296.0,38.0,2.55,11.5,78.0,212.48,167.1
2017,4,22,18,30,174.0,25.0,2.5,11.0,36.0,121.6,58.59
2017,4,22,18,45,87.0,12.5,2.45,11.0,18.0,42.39,0.0
2017,4,22,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,5,45,149.5,17.5,3.3,10.5,33.0,14.2,0.0
2017,4,23,6,0,299.0,35.0,3.4,11.0,66.0,28.83,18.85
2017,4,23,6,15,402.0,45.5,3.55,11.0,112.5,36.84,27.05
2017,4,23,6,30,505.0,56.0,3.7,11.0,159.0,44.74,34.62
2017,4,23,6,45,564.0,64.0,3.85,11.5,210.5,50.17,39.68
2017,4,23,7,0,623.0,72.0,4.0,12.0,262.0,55.49,44.45
2017,4,23,7,15,667.5,78.0,4.0,12.0,316.0,59.03,47.57
2017,4,23,7,30,712.0,84.0,4.0,12.0,370.0,62.49,50.54
2017,4,23,7,45,739.5,90.0,4.0,12.5,422.0,65.63,53.05
2017,4,23,8,0,767.0,96.0,4.0,13.0,474.0,75.04,61.07
2017,4,23,8,15,790.5,99.5,3.95,13.0,524.0,106.03,65.22
2017,4,23,8,30,814.0,103.0,3.9,13.0,574.0,165.66,98.63
2017,4,23,8,45,825.5,108.5,3.9,13.5,619.5,227.4,146.82
2017,4,23,9,0,837.0,114.0,3.9,14.0,665.0,290.13,201.24
2017,4,23,9,15,850.5,117.0,3.85,14.0,706.5,352.28,257.1
2017,4,23,9,30,864.0,120.0,3.8,14.0,748.0,415.1,313.25
2017,4,23,9,45,857.0,131.0,3.75,14.0,779.0,476.04,366.94
2017,4,23,10,0,850.0,142.0,3.7,14.0,810.0,534.92,417.26
2017,4,23,10,15,857.5,144.0,3.7,14.0,839.0,591.96,464.69
2017,4,23,10,30,865.0,146.0,3.7,14.0,868.0,647.97,509.93
2017,4,23,10,45,870.0,147.5,3.7,14.5,889.5,700.65,550.45
2017,4,23,11,0,875.0,149.0,3.7,15.0,911.0,751.54,588.45
2017,4,23,11,15,878.0,150.0,3.75,15.0,924.5,791.07,618.82
2017,4,23,11,30,881.0,151.0,3.8,15.0,938.0,834.3,650.22
2017,4,23,11,45,885.5,148.5,3.85,15.0,945.0,873.22,677.66
2017,4,23,12,0,890.0,146.0,3.9,15.0,952.0,909.39,703.06
2017,4,23,12,15,889.5,146.0,3.95,15.0,950.0,940.4,724.81
2017,4,23,12,30,889.0,146.0,4.0,15.0,948.0,968.1,744.29
2017,4,23,12,45,900.0,137.0,4.05,15.0,942.0,994.82,763.15
2017,4,23,13,0,911.0,128.0,4.1,15.0,936.0,1018.02,779.64
2017,4,23,13,15,907.0,127.0,4.05,14.5,918.0,1030.73,789.86
2017,4,23,13,30,903.0,126.0,4.0,14.0,900.0,1039.5,797.6
2017,4,23,13,45,722.0,210.5,4.0,14.0,818.5,978.73,756.23
2017,4,23,14,0,541.0,295.0,4.0,14.0,737.0,883.1,686.58
2017,4,23,14,15,706.0,207.5,4.15,14.0,762.0,968.37,753.13
2017,4,23,14,30,871.0,120.0,4.3,14.0,787.0,1017.04,788.85
2017,4,23,14,45,855.5,120.0,4.5,14.0,748.0,1008.64,786.0
2017,4,23,15,0,840.0,120.0,4.7,14.0,709.0,984.03,772.1
2017,4,23,15,15,824.0,117.0,4.65,13.5,665.5,952.25,752.36
2017,4,23,15,30,808.0,114.0,4.6,13.0,622.0,917.46,730.36
2017,4,23,15,45,777.5,114.0,4.6,13.0,572.5,869.99,697.85
2017,4,23,16,0,747.0,114.0,4.6,13.0,523.0,826.63,668.06
2017,4,23,16,15,562.0,140.0,4.5,12.5,431.0,673.52,554.38
2017,4,23,16,30,377.0,166.0,4.4,12.0,339.0,523.53,435.62
2017,4,23,16,45,492.5,130.0,4.35,12.0,327.5,557.77,466.9
2017,4,23,17,0,608.0,94.0,4.3,12.0,316.0,587.34,492.5
2017,4,23,17,15,554.0,86.0,4.15,11.5,264.0,511.86,431.36
2017,4,23,17,30,500.0,78.0,4.0,11.0,212.0,439.5,371.18
2017,4,23,17,45,428.5,66.5,3.85,11.0,164.0,356.97,299.9
2017,4,23,18,0,357.0,55.0,3.7,11.0,116.0,279.16,230.68
2017,4,23,18,15,242.5,40.5,3.65,11.0,75.5,188.06,148.76
2017,4,23,18,30,128.0,26.0,3.6,11.0,35.0,103.87,54.88
2017,4,23,18,45,64.0,13.0,3.55,11.0,17.5,34.36,0.0
2017,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,3.5,2.5,10.5,3.5,2.87,0.0
2017,4,24,6,0,0.0,7.0,2.6,11.0,7.0,5.74,0.0
2017,4,24,6,15,0.0,12.0,2.75,11.0,12.0,9.86,3.14
2017,4,24,6,30,0.0,17.0,2.9,11.0,17.0,13.98,6.98
2017,4,24,6,45,0.0,23.0,3.1,11.0,23.0,18.94,11.56
2017,4,24,7,0,0.0,29.0,3.3,11.0,29.0,23.91,16.1
2017,4,24,7,15,0.0,35.5,3.35,11.0,35.5,29.31,20.96
2017,4,24,7,30,0.0,42.0,3.4,11.0,42.0,34.72,25.77
2017,4,24,7,45,0.5,98.5,3.45,11.5,98.5,80.53,66.53
2017,4,24,8,0,1.0,155.0,3.5,12.0,155.0,121.64,102.29
2017,4,24,8,15,0.5,114.5,3.5,12.0,114.5,93.56,73.84
2017,4,24,8,30,0.0,74.0,3.5,12.0,74.0,61.47,46.62
2017,4,24,8,45,7.0,150.0,3.5,12.5,154.5,123.11,97.6
2017,4,24,9,0,14.0,226.0,3.5,13.0,235.0,183.32,146.21
2017,4,24,9,15,10.0,213.0,3.5,13.0,219.5,174.98,139.21
2017,4,24,9,30,6.0,200.0,3.5,13.0,204.0,165.29,131.21
2017,4,24,9,45,7.0,206.5,3.5,13.0,212.0,172.14,136.58
2017,4,24,10,0,8.0,213.0,3.5,13.0,220.0,179.11,142.03
2017,4,24,10,15,11.0,240.0,3.55,13.0,249.5,203.87,161.83
2017,4,24,10,30,14.0,267.0,3.6,13.0,279.0,229.32,182.05
2017,4,24,10,45,17.5,292.0,3.65,13.5,307.5,254.15,201.3
2017,4,24,11,0,21.0,317.0,3.7,14.0,336.0,279.7,220.98
2017,4,24,11,15,18.0,302.0,3.75,14.0,318.5,267.27,211.03
2017,4,24,11,30,15.0,287.0,3.8,14.0,301.0,254.16,200.62
2017,4,24,11,45,14.0,274.0,3.9,14.0,287.0,243.81,192.46
2017,4,24,12,0,13.0,261.0,4.0,14.0,273.0,233.09,184.01
2017,4,24,12,15,10.5,229.0,4.0,14.0,239.0,204.14,160.97
2017,4,24,12,30,8.0,197.0,4.0,14.0,205.0,174.75,137.46
2017,4,24,12,45,14.0,258.0,4.0,14.0,271.0,234.82,185.74
2017,4,24,13,0,20.0,319.0,4.0,14.0,337.0,296.9,234.85
2017,4,24,13,15,22.5,325.0,4.0,14.0,345.0,306.49,242.48
2017,4,24,13,30,25.0,331.0,4.0,14.0,353.0,335.05,265.09
2017,4,24,13,45,52.5,358.0,4.05,14.0,402.0,393.06,311.44
2017,4,24,14,0,80.0,385.0,4.1,14.0,451.0,452.62,358.47
2017,4,24,14,15,70.0,364.0,4.05,13.5,420.0,423.83,336.95
2017,4,24,14,30,60.0,343.0,4.0,13.0,389.0,394.44,315.08
2017,4,24,14,45,89.0,336.5,4.0,13.0,401.0,419.27,336.33
2017,4,24,15,0,118.0,330.0,4.0,13.0,413.0,463.83,372.52
2017,4,24,15,15,78.0,292.5,4.0,13.0,346.0,364.64,294.52
2017,4,24,15,30,38.0,255.0,4.0,13.0,279.0,286.87,232.14
2017,4,24,15,45,21.0,213.0,4.05,13.0,226.0,210.5,170.52
2017,4,24,16,0,4.0,171.0,4.1,13.0,173.0,154.59,124.46
2017,4,24,16,15,70.0,183.5,4.1,12.5,216.0,240.19,198.59
2017,4,24,16,30,136.0,196.0,4.1,12.0,259.0,326.81,272.31
2017,4,24,16,45,158.5,171.5,4.15,12.0,236.5,313.35,262.5
2017,4,24,17,0,181.0,147.0,4.2,12.0,214.0,297.24,250.39
2017,4,24,17,15,156.5,127.5,4.05,11.5,179.0,252.33,212.85
2017,4,24,17,30,132.0,108.0,3.9,11.0,144.0,209.29,176.07
2017,4,24,17,45,107.0,86.0,3.8,11.0,111.0,164.53,136.76
2017,4,24,18,0,82.0,64.0,3.7,11.0,78.0,121.65,98.48
2017,4,24,18,15,45.5,44.0,3.7,11.0,51.5,78.02,59.2
2017,4,24,18,30,9.0,24.0,3.7,11.0,25.0,28.46,12.35
2017,4,24,18,45,4.5,12.0,3.7,11.0,12.5,11.87,0.0
2017,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
