Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,45,71.5,19.5,2.1,9.5,28.0,15.54,2.56
2017,4,25,6,0,143.0,39.0,2.1,10.0,56.0,30.32,20.57
2017,4,25,6,15,193.5,57.0,2.15,10.0,92.0,43.66,33.36
2017,4,25,6,30,244.0,75.0,2.2,10.0,128.0,56.71,45.6
2017,4,25,6,45,279.0,93.0,2.3,10.5,168.5,69.34,57.13
2017,4,25,7,0,314.0,111.0,2.4,11.0,209.0,81.61,68.06
2017,4,25,7,15,337.0,127.5,2.45,11.0,250.0,92.43,77.61
2017,4,25,7,30,360.0,144.0,2.5,11.0,291.0,98.63,82.89
2017,4,25,7,45,225.5,178.5,2.65,11.5,275.0,121.57,102.66
2017,4,25,8,0,91.0,213.0,2.8,12.0,259.0,151.74,128.36
2017,4,25,8,15,59.5,218.5,2.85,12.5,249.5,160.73,127.99
2017,4,25,8,30,28.0,224.0,2.9,13.0,240.0,169.42,134.73
2017,4,25,8,45,149.0,260.5,3.0,13.5,358.0,215.87,166.5
2017,4,25,9,0,270.0,297.0,3.1,14.0,476.0,279.89,213.33
2017,4,25,9,15,326.5,302.5,3.05,14.0,532.5,325.02,249.12
2017,4,25,9,30,383.0,308.0,3.0,14.0,589.0,376.59,290.68
2017,4,25,9,45,377.5,328.5,3.0,14.5,616.0,418.85,325.26
2017,4,25,10,0,372.0,349.0,3.0,15.0,643.0,460.45,358.38
2017,4,25,10,15,293.5,381.0,3.0,15.0,618.5,470.66,367.31
2017,4,25,10,30,215.0,413.0,3.0,15.0,594.0,470.64,367.46
2017,4,25,10,45,547.0,267.5,3.0,15.0,743.0,592.28,464.14
2017,4,25,11,0,879.0,122.0,3.0,15.0,892.0,725.45,567.93
2017,4,25,11,15,676.5,244.0,3.05,15.0,842.0,734.05,570.44
2017,4,25,11,30,474.0,366.0,3.1,15.0,792.0,714.89,552.83
2017,4,25,11,45,458.0,372.5,3.2,15.0,787.0,734.19,567.47
2017,4,25,12,0,442.0,379.0,3.3,15.0,782.0,750.68,579.67
2017,4,25,12,15,441.5,378.5,3.4,15.0,780.0,771.95,595.63
2017,4,25,12,30,441.0,378.0,3.5,15.0,778.0,791.11,610.02
2017,4,25,12,45,453.5,370.0,3.6,15.0,777.5,813.41,627.06
2017,4,25,13,0,466.0,362.0,3.7,15.0,777.0,833.7,642.69
2017,4,25,13,15,408.0,380.5,3.75,15.0,739.0,792.99,613.08
2017,4,25,13,30,350.0,399.0,3.8,15.0,701.0,764.58,592.07
2017,4,25,13,45,288.0,400.0,3.85,15.0,643.5,711.55,553.15
2017,4,25,14,0,226.0,401.0,3.9,15.0,586.0,636.15,497.59
2017,4,25,14,15,330.5,353.0,3.85,14.5,613.0,714.47,560.63
2017,4,25,14,30,435.0,305.0,3.8,14.0,640.0,788.75,619.2
2017,4,25,14,45,429.5,292.0,3.8,14.0,609.5,768.45,605.19
2017,4,25,15,0,424.0,279.0,3.8,14.0,579.0,745.89,590.15
2017,4,25,15,15,595.5,198.5,3.75,14.0,592.0,826.18,655.28
2017,4,25,15,30,767.0,118.0,3.7,14.0,605.0,880.95,696.16
2017,4,25,15,45,569.5,165.5,3.7,14.0,511.5,741.03,594.93
2017,4,25,16,0,372.0,213.0,3.7,14.0,418.0,575.96,468.01
2017,4,25,16,15,354.0,194.0,3.6,13.5,375.0,528.62,433.92
2017,4,25,16,30,336.0,175.0,3.5,13.0,332.0,481.02,398.24
2017,4,25,16,45,294.0,158.5,3.45,13.0,283.5,417.84,348.1
2017,4,25,17,0,252.0,142.0,3.4,13.0,235.0,357.13,298.89
2017,4,25,17,15,229.0,122.5,3.2,12.5,197.0,308.68,259.36
2017,4,25,17,30,206.0,103.0,3.0,12.0,159.0,261.63,219.84
2017,4,25,17,45,176.5,83.0,2.8,12.0,123.5,211.73,176.37
2017,4,25,18,0,147.0,63.0,2.6,12.0,88.0,164.25,134.07
2017,4,25,18,15,96.0,44.0,2.5,11.5,58.5,110.46,85.96
2017,4,25,18,30,45.0,25.0,2.4,11.0,29.0,51.06,28.26
2017,4,25,18,45,22.5,12.5,2.3,11.0,14.5,18.8,0.0
2017,4,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,4.5,2.25,11.5,4.5,3.69,0.0
2017,4,26,6,0,0.0,9.0,2.4,12.0,9.0,7.39,0.73
2017,4,26,6,15,0.0,15.5,2.45,12.0,15.5,12.74,5.7
2017,4,26,6,30,0.0,22.0,2.5,12.0,22.0,18.11,10.68
2017,4,26,6,45,0.0,28.5,2.65,12.5,28.5,23.49,15.59
2017,4,26,7,0,0.0,35.0,2.8,13.0,35.0,28.89,20.42
2017,4,26,7,15,0.0,42.0,2.8,13.0,42.0,34.71,25.61
2017,4,26,7,30,0.0,49.0,2.8,13.0,49.0,40.54,30.75
2017,4,26,7,45,60.0,133.5,2.85,13.5,164.0,102.8,85.54
2017,4,26,8,0,120.0,218.0,2.9,14.0,279.0,148.45,124.58
2017,4,26,8,15,62.0,198.0,2.9,14.0,230.0,148.92,117.46
2017,4,26,8,30,4.0,178.0,2.9,14.0,181.0,141.85,112.69
2017,4,26,8,45,40.5,237.5,2.95,14.0,264.5,186.69,147.31
2017,4,26,9,0,77.0,297.0,3.0,14.0,348.0,242.06,190.26
2017,4,26,9,15,45.5,270.0,3.05,14.0,300.5,223.64,176.57
2017,4,26,9,30,14.0,243.0,3.1,14.0,253.0,201.51,159.56
2017,4,26,9,45,40.5,302.5,3.15,14.0,334.0,258.41,204.53
2017,4,26,10,0,67.0,362.0,3.2,14.0,415.0,322.74,254.84
2017,4,26,10,15,53.5,360.0,3.2,14.0,403.5,322.4,254.38
2017,4,26,10,30,40.0,358.0,3.2,14.0,392.0,320.02,252.36
2017,4,26,10,45,27.0,313.0,3.25,14.0,336.0,280.53,221.36
2017,4,26,11,0,14.0,268.0,3.3,14.0,280.0,233.76,184.33
2017,4,26,11,15,24.0,320.5,3.3,14.0,342.0,293.34,231.44
2017,4,26,11,30,34.0,373.0,3.3,14.0,404.0,351.38,276.46
2017,4,26,11,45,22.0,295.0,3.35,14.0,315.5,276.75,218.1
2017,4,26,12,0,10.0,217.0,3.4,14.0,227.0,192.36,151.27
2017,4,26,12,15,23.5,301.0,3.45,14.0,323.0,289.87,228.98
2017,4,26,12,30,37.0,385.0,3.5,14.0,419.0,384.44,302.37
2017,4,26,12,45,25.5,327.0,3.55,14.0,350.5,322.27,253.94
2017,4,26,13,0,14.0,269.0,3.6,14.0,282.0,245.54,193.81
2017,4,26,13,15,12.0,250.5,3.65,14.0,262.0,227.87,180.08
2017,4,26,13,30,10.0,232.0,3.7,14.0,242.0,209.93,165.95
2017,4,26,13,45,11.0,239.5,3.75,14.0,249.5,218.39,172.97
2017,4,26,14,0,12.0,247.0,3.8,14.0,257.0,227.02,180.12
2017,4,26,14,15,11.5,242.5,3.8,14.0,252.0,223.13,177.24
2017,4,26,14,30,11.0,238.0,3.8,14.0,247.0,219.22,174.4
2017,4,26,14,45,6.0,200.5,3.8,14.0,205.5,179.86,142.82
2017,4,26,15,0,1.0,163.0,3.8,14.0,164.0,140.8,111.17
2017,4,26,15,15,0.5,135.5,3.8,14.0,136.0,115.6,90.77
2017,4,26,15,30,0.0,108.0,3.8,14.0,108.0,90.63,70.33
2017,4,26,15,45,69.5,177.0,3.8,14.0,215.5,231.5,189.4
2017,4,26,16,0,139.0,246.0,3.8,14.0,323.0,388.91,317.82
2017,4,26,16,15,95.5,216.5,3.8,13.5,267.5,299.27,245.74
2017,4,26,16,30,52.0,187.0,3.8,13.0,212.0,230.02,189.16
2017,4,26,16,45,26.0,129.0,3.85,13.0,141.5,144.33,117.85
2017,4,26,17,0,0.0,71.0,3.9,13.0,71.0,58.88,44.94
2017,4,26,17,15,0.0,59.5,3.8,12.5,59.5,49.28,36.92
2017,4,26,17,30,0.0,48.0,3.7,12.0,48.0,39.7,28.73
2017,4,26,17,45,197.5,51.5,3.6,12.0,86.5,195.18,163.88
2017,4,26,18,0,395.0,55.0,3.5,12.0,125.0,299.57,247.5
2017,4,26,18,15,283.5,42.0,3.45,12.0,83.5,207.18,164.74
2017,4,26,18,30,172.0,29.0,3.4,12.0,42.0,127.57,81.36
2017,4,26,18,45,86.0,14.5,3.35,12.0,21.0,43.35,0.0
2017,4,26,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,22.0,5.0,2.15,8.5,5.5,0.0,0.0
2017,4,27,5,30,44.0,10.0,2.1,9.0,11.0,8.54,0.0
2017,4,27,5,45,173.5,25.0,2.1,9.5,44.0,19.43,7.4
2017,4,27,6,0,303.0,40.0,2.1,10.0,77.0,32.78,22.95
2017,4,27,6,15,394.5,51.0,2.0,10.0,123.0,41.03,31.13
2017,4,27,6,30,486.0,62.0,1.9,10.0,169.0,49.12,38.84
2017,4,27,6,45,472.5,80.0,1.85,10.5,207.0,61.93,50.51
2017,4,27,7,0,459.0,98.0,1.8,11.0,245.0,71.36,58.89
2017,4,27,7,15,506.5,103.5,1.8,11.5,292.5,74.62,61.57
2017,4,27,7,30,554.0,109.0,1.8,12.0,340.0,78.3,64.53
2017,4,27,7,45,506.0,139.5,1.85,12.5,371.0,95.63,79.45
2017,4,27,8,0,458.0,170.0,1.9,13.0,402.0,112.32,93.56
2017,4,27,8,15,427.0,198.5,1.9,13.5,432.0,148.47,107.84
2017,4,27,8,30,396.0,227.0,1.9,14.0,462.0,202.26,144.92
2017,4,27,8,45,521.0,202.5,1.9,14.5,536.5,235.08,164.63
2017,4,27,9,0,646.0,178.0,1.9,15.0,611.0,287.26,203.84
2017,4,27,9,15,747.5,150.0,1.9,15.0,680.0,342.8,249.58
2017,4,27,9,30,849.0,122.0,1.9,15.0,749.0,412.11,307.17
2017,4,27,9,45,869.5,118.0,1.9,15.5,786.0,473.35,358.81
2017,4,27,10,0,890.0,114.0,1.9,16.0,823.0,532.49,407.35
2017,4,27,10,15,896.0,115.5,1.95,16.0,851.0,588.48,452.95
2017,4,27,10,30,902.0,117.0,2.0,16.0,879.0,643.11,496.18
2017,4,27,10,45,905.0,119.0,2.1,16.0,899.5,694.63,536.23
2017,4,27,11,0,908.0,121.0,2.2,16.0,920.0,744.06,573.84
2017,4,27,11,15,910.5,122.0,2.3,16.0,934.0,790.0,608.06
2017,4,27,11,30,913.0,123.0,2.4,16.0,948.0,833.42,638.42
2017,4,27,11,45,909.5,126.0,2.5,16.5,952.5,870.97,663.36
2017,4,27,12,0,906.0,129.0,2.6,17.0,957.0,905.29,685.97
2017,4,27,12,15,905.5,129.0,2.7,17.0,955.0,936.21,707.52
2017,4,27,12,30,905.0,129.0,2.8,17.0,953.0,963.77,726.86
2017,4,27,12,45,905.5,126.5,2.9,17.0,944.0,986.43,742.98
2017,4,27,13,0,906.0,124.0,3.0,17.0,935.0,1005.44,756.78
2017,4,27,13,15,901.5,123.0,3.1,17.0,917.5,1017.28,765.93
2017,4,27,13,30,897.0,122.0,3.2,17.0,900.0,1025.22,772.65
2017,4,27,13,45,888.0,122.5,3.3,17.0,874.5,1026.28,774.93
2017,4,27,14,0,879.0,123.0,3.4,17.0,849.0,1023.45,774.76
2017,4,27,14,15,871.0,121.5,3.5,16.5,818.0,1015.71,772.87
2017,4,27,14,30,863.0,120.0,3.6,16.0,787.0,1004.21,768.52
2017,4,27,14,45,847.0,120.0,3.75,16.0,749.0,995.19,764.9
2017,4,27,15,0,831.0,120.0,3.9,16.0,711.0,970.18,750.16
2017,4,27,15,15,697.5,156.0,4.0,15.5,631.5,876.46,687.59
2017,4,27,15,30,564.0,192.0,4.1,15.0,552.0,767.88,611.95
2017,4,27,15,45,662.0,150.0,4.25,15.0,542.0,806.65,644.21
2017,4,27,16,0,760.0,108.0,4.4,15.0,532.0,820.89,657.4
2017,4,27,16,15,734.0,103.5,4.45,14.5,482.0,774.07,626.01
2017,4,27,16,30,708.0,99.0,4.5,14.0,432.0,721.26,589.7
2017,4,27,16,45,635.0,96.0,4.6,13.5,368.5,633.13,525.0
2017,4,27,17,0,562.0,93.0,4.7,13.0,305.0,548.54,459.94
2017,4,27,17,15,556.0,83.0,4.65,12.5,265.5,506.31,426.65
2017,4,27,17,30,550.0,73.0,4.6,12.0,226.0,462.88,390.58
2017,4,27,17,45,485.0,63.0,4.6,12.0,177.5,383.9,322.47
2017,4,27,18,0,420.0,53.0,4.6,12.0,129.0,310.42,256.95
2017,4,27,18,15,312.5,41.0,4.55,11.5,87.0,220.96,176.95
2017,4,27,18,30,205.0,29.0,4.5,11.0,45.0,141.62,94.43
2017,4,27,18,45,102.5,14.5,4.45,11.0,22.5,49.19,0.0
2017,4,27,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2017,4,28,5,30,0.0,13.0,2.9,9.0,13.0,11.1,0.0
2017,4,28,5,45,173.0,27.0,3.0,9.5,48.5,20.94,9.36
2017,4,28,6,0,346.0,41.0,3.1,10.0,84.0,33.69,23.83
2017,4,28,6,15,440.5,51.0,3.1,10.0,132.5,41.14,31.25
2017,4,28,6,30,535.0,61.0,3.1,10.0,181.0,48.48,38.27
2017,4,28,6,45,600.5,67.5,3.15,10.5,235.0,52.69,42.17
2017,4,28,7,0,666.0,74.0,3.2,11.0,289.0,56.89,45.88
2017,4,28,7,15,707.5,79.5,3.3,11.5,344.0,60.05,48.54
2017,4,28,7,30,749.0,85.0,3.4,12.0,399.0,63.13,51.05
2017,4,28,7,45,780.0,89.0,3.55,12.5,453.0,70.94,57.69
2017,4,28,8,0,811.0,93.0,3.7,13.0,507.0,72.89,59.09
2017,4,28,8,15,832.5,96.5,3.7,13.0,557.5,109.34,65.09
2017,4,28,8,30,854.0,100.0,3.7,13.0,608.0,171.08,100.84
2017,4,28,8,45,871.0,102.5,3.7,13.5,655.0,233.68,149.87
2017,4,28,9,0,888.0,105.0,3.7,14.0,702.0,303.09,209.7
2017,4,28,9,15,900.0,107.0,3.65,14.0,744.0,365.71,266.16
2017,4,28,9,30,912.0,109.0,3.6,14.0,786.0,428.58,322.5
2017,4,28,9,45,911.0,116.5,3.6,14.5,818.5,490.09,376.03
2017,4,28,10,0,910.0,124.0,3.6,15.0,851.0,549.96,426.39
2017,4,28,10,15,916.5,125.5,3.55,15.0,880.0,607.38,473.88
2017,4,28,10,30,923.0,127.0,3.5,15.0,909.0,663.45,518.85
2017,4,28,10,45,932.5,125.0,3.45,15.5,932.0,717.02,559.68
2017,4,28,11,0,942.0,123.0,3.4,16.0,955.0,768.95,598.03
2017,4,28,11,15,944.5,123.5,3.35,16.0,968.5,815.94,632.56
2017,4,28,11,30,947.0,124.0,3.3,16.0,982.0,860.29,662.95
2017,4,28,11,45,953.0,121.0,3.3,16.0,989.0,901.59,691.23
2017,4,28,12,0,959.0,118.0,3.3,16.0,996.0,940.01,717.36
2017,4,28,12,15,958.0,117.5,3.25,16.0,994.0,971.45,738.22
2017,4,28,12,30,957.0,117.0,3.2,16.0,992.0,999.29,756.6
2017,4,28,12,45,958.5,114.0,3.2,16.0,982.5,1023.34,772.84
2017,4,28,13,0,960.0,111.0,3.2,16.0,973.0,1043.56,786.59
2017,4,28,13,15,956.0,110.5,3.2,16.0,955.5,1056.98,795.91
2017,4,28,13,30,952.0,110.0,3.2,16.0,938.0,1066.31,802.69
2017,4,28,13,45,946.5,108.5,3.2,16.0,912.5,1068.99,805.21
2017,4,28,14,0,941.0,107.0,3.2,16.0,887.0,1067.52,805.18
2017,4,28,14,15,933.0,105.5,3.15,16.0,854.5,1059.46,800.47
2017,4,28,14,30,925.0,104.0,3.1,16.0,822.0,1047.39,793.27
2017,4,28,14,45,914.5,102.0,3.05,16.0,783.5,1028.41,781.57
2017,4,28,15,0,904.0,100.0,3.0,16.0,745.0,1005.72,767.52
2017,4,28,15,15,890.0,98.0,2.9,16.0,701.0,976.18,748.4
2017,4,28,15,30,876.0,96.0,2.8,16.0,657.0,943.47,727.16
2017,4,28,15,45,860.0,92.5,2.7,16.0,608.5,914.06,708.18
2017,4,28,16,0,844.0,89.0,2.6,16.0,560.0,871.7,679.98
2017,4,28,16,15,820.0,85.5,2.5,15.5,508.5,820.19,646.28
2017,4,28,16,30,796.0,82.0,2.4,15.0,457.0,767.2,610.88
2017,4,28,16,45,766.0,77.0,2.3,15.0,404.0,706.65,567.98
2017,4,28,17,0,736.0,72.0,2.2,15.0,351.0,645.86,523.9
2017,4,28,17,15,690.5,67.0,2.1,14.5,297.0,578.26,473.49
2017,4,28,17,30,645.0,62.0,2.0,14.0,243.0,509.5,419.01
2017,4,28,17,45,577.5,54.5,1.9,13.5,191.5,427.5,351.58
2017,4,28,18,0,510.0,47.0,1.8,13.0,140.0,351.13,285.96
2017,4,28,18,15,398.5,37.0,1.8,12.5,95.5,257.34,204.09
2017,4,28,18,30,287.0,27.0,1.8,12.0,51.0,175.16,119.66
2017,4,28,18,45,143.5,13.5,1.85,12.0,25.5,62.92,0.0
2017,4,28,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,15,52.5,6.5,2.3,10.5,8.0,0.0,0.0
2017,4,29,5,30,105.0,13.0,2.3,11.0,16.0,11.1,0.0
2017,4,29,5,45,252.5,25.5,2.3,11.5,52.5,20.97,9.99
2017,4,29,6,0,400.0,38.0,2.3,12.0,89.0,31.12,21.49
2017,4,29,6,15,488.5,46.5,2.25,12.0,138.0,37.46,27.77
2017,4,29,6,30,577.0,55.0,2.2,12.0,187.0,43.75,33.76
2017,4,29,6,45,636.0,61.0,2.2,12.5,240.5,47.8,37.46
2017,4,29,7,0,695.0,67.0,2.2,13.0,294.0,51.81,40.98
2017,4,29,7,15,733.5,71.5,2.15,13.5,348.0,59.31,47.5
2017,4,29,7,30,772.0,76.0,2.1,14.0,402.0,62.14,49.76
2017,4,29,7,45,801.0,79.0,2.1,14.5,455.0,63.67,50.82
2017,4,29,8,0,830.0,82.0,2.1,15.0,508.0,65.18,51.86
2017,4,29,8,15,850.0,85.0,2.1,15.0,558.5,102.67,58.22
2017,4,29,8,30,870.0,88.0,2.1,15.0,609.0,172.01,99.86
2017,4,29,8,45,885.5,90.5,2.1,15.5,655.5,234.38,148.13
2017,4,29,9,0,901.0,93.0,2.1,16.0,702.0,297.97,202.6
2017,4,29,9,15,912.0,95.0,2.1,16.5,743.0,360.76,257.91
2017,4,29,9,30,923.0,97.0,2.1,17.0,784.0,423.69,312.67
2017,4,29,9,45,932.0,98.0,2.1,17.5,819.5,484.86,364.58
2017,4,29,10,0,941.0,99.0,2.1,18.0,855.0,545.38,414.17
2017,4,29,10,15,947.0,100.5,2.1,18.0,883.5,603.78,461.21
2017,4,29,10,30,953.0,102.0,2.1,18.0,912.0,660.72,505.63
2017,4,29,10,45,957.0,103.0,2.1,18.0,933.0,714.22,546.24
2017,4,29,11,0,961.0,104.0,2.1,18.0,954.0,765.59,584.18
2017,4,29,11,15,963.0,104.5,2.05,18.0,968.0,812.67,616.95
2017,4,29,11,30,965.0,105.0,2.0,18.0,982.0,857.01,646.06
2017,4,29,11,45,965.0,106.0,2.0,18.5,987.5,897.25,671.3
2017,4,29,12,0,965.0,107.0,2.0,19.0,993.0,934.26,694.13
2017,4,29,12,15,964.5,107.0,2.0,19.0,991.0,966.52,715.0
2017,4,29,12,30,964.0,107.0,2.0,19.0,989.0,995.21,733.52
2017,4,29,12,45,960.5,107.0,2.0,19.0,978.5,1017.39,747.83
2017,4,29,13,0,957.0,107.0,2.0,19.0,968.0,1035.63,759.73
2017,4,29,13,15,953.0,106.0,2.05,19.0,950.0,1048.37,768.89
2017,4,29,13,30,949.0,105.0,2.1,19.0,932.0,1057.01,775.61
2017,4,29,13,45,942.5,104.5,2.15,19.0,906.5,1059.59,778.62
2017,4,29,14,0,936.0,104.0,2.2,19.0,881.0,1058.08,779.2
2017,4,29,14,15,928.5,102.5,2.25,18.5,849.0,1050.44,777.46
2017,4,29,14,30,921.0,101.0,2.3,18.0,817.0,1038.82,773.28
2017,4,29,14,45,910.0,99.5,2.35,18.0,778.5,1019.88,762.92
2017,4,29,15,0,899.0,98.0,2.4,18.0,740.0,997.29,750.23
2017,4,29,15,15,885.5,95.5,2.45,17.5,696.5,967.71,734.21
2017,4,29,15,30,872.0,93.0,2.5,17.0,653.0,934.95,715.87
2017,4,29,15,45,854.0,90.5,2.55,17.0,605.0,904.87,697.84
2017,4,29,16,0,836.0,88.0,2.6,17.0,557.0,862.16,670.7
2017,4,29,16,15,812.5,84.5,2.55,16.5,506.0,811.39,637.91
2017,4,29,16,30,789.0,81.0,2.5,16.0,455.0,759.13,603.38
2017,4,29,16,45,756.0,77.0,2.5,15.5,402.0,697.8,561.52
2017,4,29,17,0,723.0,73.0,2.5,15.0,349.0,636.48,518.34
2017,4,29,17,15,677.5,68.0,2.45,14.5,295.5,569.58,468.2
2017,4,29,17,30,632.0,63.0,2.4,14.0,242.0,501.51,414.1
2017,4,29,17,45,561.5,56.0,2.4,13.5,191.0,419.11,346.19
2017,4,29,18,0,491.0,49.0,2.4,13.0,140.0,342.59,280.31
2017,4,29,18,15,381.5,38.5,2.4,12.5,95.5,250.29,199.4
2017,4,29,18,30,272.0,28.0,2.4,12.0,51.0,170.31,119.09
2017,4,29,18,45,136.0,14.0,2.4,12.0,25.5,60.54,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,5,15,47.0,6.5,1.85,9.5,8.5,0.0,0.0
2017,4,30,5,30,94.0,13.0,1.9,10.0,17.0,11.1,0.0
2017,4,30,5,45,228.0,26.5,1.95,10.5,52.0,21.7,11.17
2017,4,30,6,0,362.0,40.0,2.0,11.0,87.0,32.61,22.98
2017,4,30,6,15,448.0,49.0,1.95,11.5,134.0,39.25,29.47
2017,4,30,6,30,534.0,58.0,1.9,12.0,181.0,45.8,35.61
2017,4,30,6,45,590.5,64.5,1.9,12.5,232.5,50.06,39.5
2017,4,30,7,0,647.0,71.0,1.9,13.0,284.0,54.25,43.17
2017,4,30,7,15,685.5,76.0,1.9,13.5,336.5,57.09,45.51
2017,4,30,7,30,724.0,81.0,1.9,14.0,389.0,65.31,52.55
2017,4,30,7,45,754.0,84.5,1.9,14.5,441.0,67.01,53.75
2017,4,30,8,0,784.0,88.0,1.9,15.0,493.0,68.67,54.9
2017,4,30,8,15,804.5,91.5,1.85,15.0,541.5,105.32,61.31
2017,4,30,8,30,825.0,95.0,1.8,15.0,590.0,164.93,95.83
2017,4,30,8,45,842.5,96.5,1.8,15.5,636.0,224.8,142.16
2017,4,30,9,0,860.0,98.0,1.8,16.0,682.0,291.85,199.03
2017,4,30,9,15,871.5,100.5,1.75,16.5,722.0,352.61,252.22
2017,4,30,9,30,883.0,103.0,1.7,17.0,762.0,413.64,304.9
2017,4,30,9,45,895.5,102.5,1.7,17.5,797.5,472.77,354.78
2017,4,30,10,0,908.0,102.0,1.7,18.0,833.0,531.67,402.76
2017,4,30,10,15,914.5,103.5,1.7,18.0,861.5,588.45,448.26
2017,4,30,10,30,921.0,105.0,1.7,18.0,890.0,643.89,491.28
2017,4,30,10,45,926.0,105.5,1.7,18.5,911.0,695.94,529.57
2017,4,30,11,0,931.0,106.0,1.7,19.0,932.0,746.02,565.23
2017,4,30,11,15,934.0,106.5,1.7,19.0,946.0,792.42,597.78
2017,4,30,11,30,937.0,107.0,1.7,19.0,960.0,836.27,626.79
2017,4,30,11,45,939.0,107.0,1.7,19.5,966.5,876.09,651.61
2017,4,30,12,0,941.0,107.0,1.7,20.0,973.0,912.91,674.17
2017,4,30,12,15,940.5,107.0,1.7,20.0,971.5,944.33,694.33
2017,4,30,12,30,940.0,107.0,1.7,20.0,970.0,972.28,712.23
2017,4,30,12,45,934.0,109.5,1.75,20.0,959.0,993.91,726.76
2017,4,30,13,0,928.0,112.0,1.8,20.0,948.0,1011.68,738.98
2017,4,30,13,15,924.5,111.0,1.85,20.0,931.5,1024.49,748.17
2017,4,30,13,30,921.0,110.0,1.9,20.0,915.0,1033.34,755.0
2017,4,30,13,45,915.0,109.5,2.0,20.0,890.5,1036.25,758.88
2017,4,30,14,0,909.0,109.0,2.1,20.0,866.0,1035.18,760.37
2017,4,30,14,15,901.5,107.5,2.2,19.5,835.0,1027.62,759.23
2017,4,30,14,30,894.0,106.0,2.3,19.0,804.0,1016.19,755.67
2017,4,30,14,45,883.0,105.0,2.45,19.0,766.5,998.12,746.86
2017,4,30,15,0,872.0,104.0,2.6,19.0,729.0,976.52,735.64
2017,4,30,15,15,858.5,101.5,2.65,18.5,686.5,947.5,719.74
2017,4,30,15,30,845.0,99.0,2.7,18.0,644.0,925.78,708.75
2017,4,30,15,45,826.5,96.5,2.8,18.0,597.0,885.81,683.96
2017,4,30,16,0,808.0,94.0,2.9,18.0,550.0,843.47,657.2
2017,4,30,16,15,784.0,90.5,2.85,17.5,499.5,793.19,624.5
2017,4,30,16,30,760.0,87.0,2.8,17.0,449.0,741.53,590.12
2017,4,30,16,45,728.0,82.5,2.8,16.5,397.0,681.51,548.87
2017,4,30,17,0,696.0,78.0,2.8,16.0,345.0,625.42,509.36
2017,4,30,17,15,650.0,72.5,2.75,15.5,292.5,555.39,456.24
2017,4,30,17,30,604.0,67.0,2.7,15.0,240.0,487.66,402.34
2017,4,30,17,45,535.5,59.5,2.7,14.5,189.5,407.24,335.99
2017,4,30,18,0,467.0,52.0,2.7,14.0,139.0,332.47,271.66
2017,4,30,18,15,358.5,41.0,2.65,13.5,95.5,241.43,192.09
2017,4,30,18,30,250.0,30.0,2.6,13.0,52.0,162.48,115.17
2017,4,30,18,45,125.0,15.0,2.6,12.5,26.0,57.35,0.0
2017,4,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,15,77.0,7.5,1.8,11.5,10.0,6.4,0.0
2017,5,1,5,30,154.0,15.0,1.8,12.0,20.0,12.8,0.0
2017,5,1,5,45,291.5,26.0,1.85,12.5,57.5,21.32,11.19
2017,5,1,6,0,429.0,37.0,1.9,13.0,95.0,30.18,20.72
2017,5,1,6,15,511.0,45.0,1.95,13.5,143.5,36.17,26.52
2017,5,1,6,30,593.0,53.0,2.0,14.0,192.0,42.11,32.05
2017,5,1,6,45,646.5,58.5,2.1,14.5,244.5,45.82,35.41
2017,5,1,7,0,700.0,64.0,2.2,15.0,297.0,53.87,42.48
2017,5,1,7,15,735.5,68.0,2.25,15.0,350.0,56.43,44.64
2017,5,1,7,30,771.0,72.0,2.3,15.0,403.0,58.95,46.72
2017,5,1,7,45,799.5,74.5,2.4,15.5,455.0,60.22,47.58
2017,5,1,8,0,828.0,77.0,2.5,16.0,507.0,61.5,48.41
2017,5,1,8,15,847.0,80.0,2.55,16.0,556.5,108.18,62.1
2017,5,1,8,30,866.0,83.0,2.6,16.0,606.0,169.09,97.18
2017,5,1,8,45,880.5,85.0,2.7,16.5,651.0,230.36,144.82
2017,5,1,9,0,895.0,87.0,2.8,17.0,696.0,292.72,198.51
2017,5,1,9,15,906.0,89.0,2.8,17.5,736.5,354.83,253.44
2017,5,1,9,30,917.0,91.0,2.8,18.0,777.0,417.1,307.89
2017,5,1,9,45,929.0,90.0,2.8,18.5,813.0,477.3,359.34
2017,5,1,10,0,941.0,89.0,2.8,19.0,849.0,537.15,408.81
2017,5,1,10,15,946.5,90.0,2.75,19.0,877.0,594.51,455.39
2017,5,1,10,30,952.0,91.0,2.7,19.0,905.0,650.34,499.28
2017,5,1,10,45,956.0,92.0,2.7,19.5,926.0,703.44,539.01
2017,5,1,11,0,960.0,93.0,2.7,20.0,947.0,754.39,575.96
2017,5,1,11,15,961.5,93.5,2.7,20.0,959.5,800.7,608.65
2017,5,1,11,30,963.0,94.0,2.7,20.0,972.0,844.24,638.05
2017,5,1,11,45,963.5,93.5,2.7,20.0,977.5,883.07,664.0
2017,5,1,12,0,964.0,93.0,2.7,20.0,983.0,918.68,687.64
2017,5,1,12,15,962.5,93.0,2.7,20.0,980.5,949.63,708.08
2017,5,1,12,30,961.0,93.0,2.7,20.0,978.0,976.96,726.1
2017,5,1,12,45,946.0,100.5,2.75,20.5,964.0,995.33,737.29
2017,5,1,13,0,931.0,108.0,2.8,21.0,950.0,1009.52,745.86
2017,5,1,13,15,926.5,107.5,2.75,21.0,932.0,1021.78,753.79
2017,5,1,13,30,922.0,107.0,2.7,21.0,914.0,1030.08,759.24
2017,5,1,13,45,915.5,106.0,2.7,21.0,888.5,1031.89,761.12
2017,5,1,14,0,909.0,105.0,2.7,21.0,863.0,1029.7,760.59
2017,5,1,14,15,901.0,103.5,2.7,20.5,832.0,1021.55,757.78
2017,5,1,14,30,893.0,102.0,2.7,20.0,801.0,1009.55,752.6
2017,5,1,14,45,883.5,99.5,2.7,20.0,763.5,991.22,741.89
2017,5,1,15,0,874.0,97.0,2.7,20.0,726.0,969.3,728.91
2017,5,1,15,15,861.0,95.0,2.65,19.5,683.5,941.2,712.71
2017,5,1,15,30,848.0,93.0,2.6,19.0,641.0,910.03,694.37
2017,5,1,15,45,832.0,89.5,2.6,19.0,594.5,881.11,676.59
2017,5,1,16,0,816.0,86.0,2.6,19.0,548.0,839.65,649.86
2017,5,1,16,15,793.5,83.0,2.55,18.5,498.5,791.08,618.62
2017,5,1,16,30,771.0,80.0,2.5,18.0,449.0,741.03,585.71
2017,5,1,16,45,742.0,75.5,2.5,18.0,397.5,683.04,545.34
2017,5,1,17,0,713.0,71.0,2.5,18.0,346.0,624.83,503.76
2017,5,1,17,15,669.5,66.0,2.45,17.5,294.0,559.53,455.25
2017,5,1,17,30,626.0,61.0,2.4,17.0,242.0,493.33,403.2
2017,5,1,17,45,560.5,54.5,2.35,16.5,192.0,415.04,339.21
2017,5,1,18,0,495.0,48.0,2.3,16.0,142.0,342.14,277.03
2017,5,1,18,15,390.5,38.5,2.35,15.5,98.5,253.4,200.18
2017,5,1,18,30,286.0,29.0,2.4,15.0,55.0,176.18,125.86
2017,5,1,18,45,143.0,14.5,2.45,14.5,27.5,79.5,0.0
2017,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,57.0,7.5,1.65,13.0,10.0,6.4,0.0
2017,5,2,5,30,114.0,15.0,1.6,13.0,20.0,11.71,0.0
2017,5,2,5,45,245.5,27.5,1.6,13.5,56.0,22.44,12.37
2017,5,2,6,0,377.0,40.0,1.6,14.0,92.0,32.46,22.68
2017,5,2,6,15,459.5,48.5,1.65,14.5,139.0,38.7,28.68
2017,5,2,6,30,542.0,57.0,1.7,15.0,186.0,44.87,34.38
2017,5,2,6,45,599.0,62.0,1.8,15.5,237.0,48.03,37.22
2017,5,2,7,0,656.0,67.0,1.9,16.0,288.0,51.21,39.95
2017,5,2,7,15,693.5,72.0,1.95,16.0,340.0,59.03,46.74
2017,5,2,7,30,731.0,77.0,2.0,16.0,392.0,62.16,49.33
2017,5,2,7,45,760.5,79.5,2.05,16.5,443.5,63.25,50.01
2017,5,2,8,0,790.0,82.0,2.1,17.0,495.0,64.35,50.68
2017,5,2,8,15,810.0,85.0,2.2,17.5,543.5,102.0,57.34
2017,5,2,8,30,830.0,88.0,2.3,18.0,592.0,168.66,97.49
2017,5,2,8,45,847.5,89.5,2.4,18.5,637.5,227.86,143.0
2017,5,2,9,0,865.0,91.0,2.5,19.0,683.0,288.52,194.6
2017,5,2,9,15,876.5,93.0,2.5,19.0,723.0,348.9,247.92
2017,5,2,9,30,888.0,95.0,2.5,19.0,763.0,409.53,301.05
2017,5,2,9,45,898.0,96.0,2.55,19.5,797.5,468.73,351.36
2017,5,2,10,0,908.0,97.0,2.6,20.0,832.0,527.45,399.69
2017,5,2,10,15,914.5,98.0,2.6,20.0,860.0,583.55,445.13
2017,5,2,10,30,921.0,99.0,2.6,20.0,888.0,638.29,488.15
2017,5,2,10,45,925.5,100.0,2.6,20.5,909.0,690.16,526.83
2017,5,2,11,0,930.0,101.0,2.6,21.0,930.0,740.02,562.86
2017,5,2,11,15,933.0,101.5,2.55,21.0,944.0,786.12,595.34
2017,5,2,11,30,936.0,102.0,2.5,21.0,958.0,829.67,624.3
2017,5,2,11,45,937.5,102.0,2.5,21.5,964.0,868.8,649.09
2017,5,2,12,0,939.0,102.0,2.5,22.0,970.0,904.89,671.6
2017,5,2,12,15,938.5,102.0,2.45,22.0,968.0,936.02,691.52
2017,5,2,12,30,938.0,102.0,2.4,22.0,966.0,963.7,709.1
2017,5,2,12,45,926.0,108.0,2.4,22.0,953.5,982.87,721.6
2017,5,2,13,0,914.0,114.0,2.4,22.0,941.0,998.05,731.65
2017,5,2,13,15,910.0,113.0,2.4,22.0,924.0,1010.1,739.81
2017,5,2,13,30,906.0,112.0,2.4,22.0,907.0,1018.24,745.58
2017,5,2,13,45,900.5,111.0,2.4,22.0,883.0,1020.99,748.03
2017,5,2,14,0,895.0,110.0,2.4,22.0,859.0,1019.81,748.14
2017,5,2,14,15,887.5,108.5,2.4,21.5,828.0,1012.24,745.71
2017,5,2,14,30,880.0,107.0,2.4,21.0,797.0,1000.86,740.97
2017,5,2,14,45,869.5,105.0,2.4,21.0,760.0,982.31,730.2
2017,5,2,15,0,859.0,103.0,2.4,21.0,723.0,960.25,717.23
2017,5,2,15,15,845.5,101.0,2.4,20.5,681.0,932.02,701.51
2017,5,2,15,30,832.0,99.0,2.4,20.0,639.0,911.11,690.7
2017,5,2,15,45,814.5,96.0,2.45,20.0,592.5,871.84,666.28
2017,5,2,16,0,797.0,93.0,2.5,20.0,546.0,830.19,640.01
2017,5,2,16,15,773.5,89.5,2.45,19.5,496.0,780.8,608.26
2017,5,2,16,30,750.0,86.0,2.4,19.0,446.0,730.05,574.91
2017,5,2,16,45,717.5,81.5,2.4,18.5,394.5,670.19,534.27
2017,5,2,17,0,685.0,77.0,2.4,18.0,343.0,614.06,495.2
2017,5,2,17,15,640.0,71.5,2.3,17.5,291.5,545.4,443.46
2017,5,2,17,30,595.0,66.0,2.2,17.0,240.0,479.0,391.17
2017,5,2,17,45,529.0,59.0,2.15,16.5,190.5,401.34,327.83
2017,5,2,18,0,463.0,52.0,2.1,16.0,141.0,329.09,266.42
2017,5,2,18,15,359.0,41.5,2.1,15.5,98.0,241.2,190.62
2017,5,2,18,30,255.0,31.0,2.1,15.0,55.0,164.74,118.91
2017,5,2,18,45,127.5,15.5,2.1,15.0,27.5,73.16,0.0
2017,5,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,72.5,8.0,1.2,15.5,11.0,6.83,0.0
2017,5,3,5,30,145.0,16.0,1.1,16.0,22.0,13.08,0.0
2017,5,3,5,45,277.5,27.5,1.0,16.5,59.5,22.44,12.46
2017,5,3,6,0,410.0,39.0,0.9,17.0,97.0,31.64,21.74
2017,5,3,6,15,491.0,46.5,0.8,17.0,145.0,37.15,27.06
2017,5,3,6,30,572.0,54.0,0.7,17.0,193.0,42.62,32.15
2017,5,3,6,45,624.0,60.0,0.65,17.5,244.5,46.65,35.73
2017,5,3,7,0,676.0,66.0,0.6,18.0,296.0,55.12,43.06
2017,5,3,7,15,712.5,70.5,0.55,18.0,348.0,57.99,45.45
2017,5,3,7,30,749.0,75.0,0.5,18.0,400.0,60.8,47.74
2017,5,3,7,45,774.5,78.5,0.5,18.5,451.0,62.65,49.06
2017,5,3,8,0,800.0,82.0,0.5,19.0,502.0,64.43,50.31
2017,5,3,8,15,819.5,85.0,0.55,19.0,551.0,103.0,57.19
2017,5,3,8,30,839.0,88.0,0.6,19.0,600.0,170.16,97.32
2017,5,3,8,45,854.0,90.5,0.7,19.5,644.5,230.09,142.73
2017,5,3,9,0,869.0,93.0,0.8,20.0,689.0,291.2,193.74
2017,5,3,9,15,880.0,95.0,0.85,20.0,729.0,351.62,245.86
2017,5,3,9,30,891.0,97.0,0.9,20.0,769.0,412.21,297.64
2017,5,3,9,45,901.0,98.0,0.95,20.5,804.0,471.52,346.56
2017,5,3,10,0,911.0,99.0,1.0,21.0,839.0,530.35,393.44
2017,5,3,10,15,917.5,100.5,1.0,21.0,867.0,586.95,437.49
2017,5,3,10,30,924.0,102.0,1.0,21.0,895.0,642.21,479.07
2017,5,3,10,45,928.5,102.5,1.05,21.5,916.0,693.76,516.3
2017,5,3,11,0,933.0,103.0,1.1,22.0,937.0,743.27,551.02
2017,5,3,11,15,935.5,103.5,1.1,22.0,950.5,789.08,582.15
2017,5,3,11,30,938.0,104.0,1.1,22.0,964.0,832.29,609.82
2017,5,3,11,45,939.5,104.0,1.15,22.5,970.0,871.45,634.1
2017,5,3,12,0,941.0,104.0,1.2,23.0,976.0,907.57,656.25
2017,5,3,12,15,940.5,104.0,1.2,23.0,974.0,938.74,675.65
2017,5,3,12,30,940.0,104.0,1.2,23.0,972.0,966.44,692.86
2017,5,3,12,45,936.0,105.0,1.3,23.0,962.0,988.26,708.08
2017,5,3,13,0,932.0,106.0,1.4,23.0,952.0,1006.28,721.07
2017,5,3,13,15,928.5,105.0,1.45,22.5,934.5,1018.91,731.44
2017,5,3,13,30,925.0,104.0,1.5,22.0,917.0,1027.58,739.56
2017,5,3,13,45,920.5,102.5,1.6,22.0,893.0,1030.76,743.77
2017,5,3,14,0,916.0,101.0,1.7,22.0,869.0,1029.94,745.61
2017,5,3,14,15,909.0,100.0,1.75,22.0,838.0,1023.23,743.11
2017,5,3,14,30,902.0,99.0,1.8,22.0,807.0,1012.65,738.32
2017,5,3,14,45,893.5,96.5,1.9,22.0,770.5,995.16,729.84
2017,5,3,15,0,885.0,94.0,2.0,22.0,734.0,974.03,719.01
2017,5,3,15,15,872.0,92.0,2.05,21.5,691.5,945.72,704.15
2017,5,3,15,30,859.0,90.0,2.1,21.0,649.0,914.31,687.09
2017,5,3,15,45,843.5,87.0,2.15,20.5,602.5,876.59,665.49
2017,5,3,16,0,828.0,84.0,2.2,20.0,556.0,845.28,647.96
2017,5,3,16,15,806.0,81.0,2.15,19.5,506.5,796.84,617.16
2017,5,3,16,30,784.0,78.0,2.1,19.0,457.0,746.87,584.77
2017,5,3,16,45,755.5,73.5,2.1,18.5,405.0,688.89,546.07
2017,5,3,17,0,727.0,69.0,2.1,18.0,353.0,630.64,505.96
2017,5,3,17,15,685.0,64.5,2.05,17.5,301.0,563.31,456.52
2017,5,3,17,30,643.0,60.0,2.0,17.0,249.0,500.98,407.82
2017,5,3,17,45,582.0,53.5,1.95,16.5,199.0,424.65,345.92
2017,5,3,18,0,521.0,47.0,1.9,16.0,149.0,353.25,285.4
2017,5,3,18,15,421.0,38.0,1.8,15.5,104.5,266.05,210.1
2017,5,3,18,30,321.0,29.0,1.7,15.0,60.0,189.75,138.37
2017,5,3,18,45,160.5,14.5,1.65,14.5,30.0,86.38,0.0
2017,5,3,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,12.0,1.4,11.0,12.0,10.24,0.0
2017,5,4,5,30,0.0,24.0,1.4,11.0,24.0,18.77,0.0
2017,5,4,5,45,198.5,32.5,1.45,11.5,61.5,25.1,15.21
2017,5,4,6,0,397.0,41.0,1.5,12.0,99.0,33.22,23.65
2017,5,4,6,15,477.0,49.0,1.45,12.0,146.0,39.04,29.35
2017,5,4,6,30,557.0,57.0,1.4,12.0,193.0,44.81,34.8
2017,5,4,6,45,611.0,62.5,1.4,12.5,244.5,48.37,38.01
2017,5,4,7,0,665.0,68.0,1.4,13.0,296.0,51.9,41.06
2017,5,4,7,15,701.5,73.0,1.4,13.5,348.0,59.75,47.86
2017,5,4,7,30,738.0,78.0,1.4,14.0,400.0,62.85,50.33
2017,5,4,7,45,764.5,81.5,1.45,14.5,451.0,64.62,51.6
2017,5,4,8,0,791.0,85.0,1.5,15.0,502.0,66.33,52.8
2017,5,4,8,15,810.5,88.0,1.5,15.0,550.5,104.99,59.9
2017,5,4,8,30,830.0,91.0,1.5,15.0,599.0,164.14,94.63
2017,5,4,8,45,843.5,94.0,1.55,15.0,643.0,230.91,147.1
2017,5,4,9,0,857.0,97.0,1.6,15.0,687.0,291.32,199.23
2017,5,4,9,15,868.5,99.0,1.6,15.0,727.0,351.13,252.27
2017,5,4,9,30,880.0,101.0,1.6,15.0,767.0,411.18,305.03
2017,5,4,9,45,887.0,103.5,1.65,15.5,800.5,469.68,354.89
2017,5,4,10,0,894.0,106.0,1.7,16.0,834.0,527.42,402.48
2017,5,4,10,15,900.5,107.0,1.75,16.0,861.5,582.69,447.43
2017,5,4,10,30,907.0,108.0,1.8,16.0,889.0,636.63,490.05
2017,5,4,10,45,914.5,107.0,1.85,16.5,910.5,688.0,528.68
2017,5,4,11,0,922.0,106.0,1.9,17.0,932.0,737.63,564.94
2017,5,4,11,15,924.5,106.5,1.9,17.0,945.5,782.9,597.33
2017,5,4,11,30,927.0,107.0,1.9,17.0,959.0,825.61,626.05
2017,5,4,11,45,931.5,105.5,1.95,17.0,966.0,865.43,653.06
2017,5,4,12,0,936.0,104.0,2.0,17.0,973.0,902.4,678.03
2017,5,4,12,15,935.5,104.0,2.05,17.0,971.5,933.34,698.92
2017,5,4,12,30,935.0,104.0,2.1,17.0,970.0,960.85,717.57
2017,5,4,12,45,902.5,123.0,2.15,17.0,952.0,973.09,726.18
2017,5,4,13,0,870.0,142.0,2.2,17.0,934.0,980.47,731.85
2017,5,4,13,15,866.5,141.0,2.25,16.5,917.0,992.75,742.35
2017,5,4,13,30,863.0,140.0,2.3,16.0,900.0,1001.32,750.48
2017,5,4,13,45,850.5,142.5,2.35,16.0,874.5,1014.69,760.59
2017,5,4,14,0,838.0,145.0,2.4,16.0,849.0,1010.53,759.14
2017,5,4,14,15,830.0,143.0,2.35,15.5,819.0,1002.29,755.61
2017,5,4,14,30,822.0,141.0,2.3,15.0,789.0,990.35,749.75
2017,5,4,14,45,680.5,191.0,2.3,15.0,710.5,907.63,694.93
2017,5,4,15,0,539.0,241.0,2.3,15.0,632.0,808.35,625.72
2017,5,4,15,15,649.0,187.5,2.3,14.5,631.0,855.95,665.02
2017,5,4,15,30,759.0,134.0,2.3,14.0,630.0,886.39,688.85
2017,5,4,15,45,738.5,130.0,2.3,14.0,584.0,845.11,661.31
2017,5,4,16,0,718.0,126.0,2.3,14.0,538.0,801.83,632.72
2017,5,4,16,15,490.5,161.5,2.35,13.5,431.5,617.88,498.82
2017,5,4,16,30,263.0,197.0,2.4,13.0,325.0,440.28,360.53
2017,5,4,16,45,265.5,173.5,2.5,13.0,290.0,406.6,336.18
2017,5,4,17,0,268.0,150.0,2.6,13.0,255.0,371.57,309.23
2017,5,4,17,15,236.0,133.5,2.7,12.5,216.5,320.38,268.04
2017,5,4,17,30,204.0,117.0,2.8,12.0,178.0,271.59,227.65
2017,5,4,17,45,176.0,96.5,2.95,12.0,141.5,222.73,185.75
2017,5,4,18,0,148.0,76.0,3.1,12.0,105.0,176.2,144.79
2017,5,4,18,15,104.0,55.5,3.15,11.5,73.0,115.74,91.77
2017,5,4,18,30,60.0,35.0,3.2,11.0,41.0,68.95,49.19
2017,5,4,18,45,30.0,17.5,3.3,11.0,20.5,31.03,0.0
2017,5,4,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
