Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,12.5,3.35,10.0,12.5,10.67,0.0
2017,5,5,5,30,0.0,25.0,3.4,10.0,25.0,19.56,0.0
2017,5,5,5,45,179.0,35.5,3.5,10.5,62.0,27.29,17.3
2017,5,5,6,0,358.0,46.0,3.6,11.0,99.0,37.29,27.36
2017,5,5,6,15,439.0,55.5,3.75,11.0,146.5,44.15,34.03
2017,5,5,6,30,520.0,65.0,3.9,11.0,194.0,50.89,40.39
2017,5,5,6,45,350.5,100.0,4.05,11.5,196.0,72.23,59.57
2017,5,5,7,0,181.0,135.0,4.2,12.0,198.0,98.69,82.99
2017,5,5,7,15,253.5,149.5,4.25,12.5,253.0,105.07,88.25
2017,5,5,7,30,326.0,164.0,4.3,13.0,308.0,114.43,96.04
2017,5,5,7,45,536.5,134.0,4.4,13.5,404.0,91.77,75.67
2017,5,5,8,0,747.0,104.0,4.5,14.0,500.0,72.22,58.17
2017,5,5,8,15,769.5,108.0,4.5,14.0,549.0,117.19,71.36
2017,5,5,8,30,792.0,112.0,4.5,14.0,598.0,174.96,105.9
2017,5,5,8,45,805.5,116.5,4.5,14.0,642.5,234.0,152.83
2017,5,5,9,0,819.0,121.0,4.5,14.0,687.0,294.24,205.59
2017,5,5,9,15,832.5,123.5,4.45,14.0,727.5,353.91,259.35
2017,5,5,9,30,846.0,126.0,4.4,14.0,768.0,414.23,313.39
2017,5,5,9,45,865.0,123.5,4.4,14.5,805.0,475.21,366.2
2017,5,5,10,0,884.0,121.0,4.4,15.0,842.0,533.92,415.83
2017,5,5,10,15,891.5,122.5,4.35,15.0,871.0,589.7,462.42
2017,5,5,10,30,899.0,124.0,4.3,15.0,900.0,644.29,506.7
2017,5,5,10,45,901.0,127.5,4.3,15.0,921.0,695.52,547.39
2017,5,5,11,0,903.0,131.0,4.3,15.0,942.0,744.63,585.47
2017,5,5,11,15,907.5,132.0,4.3,15.0,957.5,791.23,620.94
2017,5,5,11,30,912.0,133.0,4.3,15.0,973.0,835.52,652.6
2017,5,5,11,45,907.5,138.0,4.3,15.0,978.0,873.37,679.16
2017,5,5,12,0,903.0,143.0,4.3,15.0,983.0,908.01,703.36
2017,5,5,12,15,904.0,143.0,4.35,15.0,983.0,939.86,725.94
2017,5,5,12,30,905.0,143.0,4.4,15.0,983.0,968.5,746.31
2017,5,5,12,45,905.5,142.5,4.45,15.0,975.0,992.86,763.76
2017,5,5,13,0,906.0,142.0,4.5,15.0,967.0,1013.7,778.87
2017,5,5,13,15,707.0,244.0,4.5,15.0,881.0,961.43,742.77
2017,5,5,13,30,508.0,346.0,4.5,15.0,795.0,874.18,676.41
2017,5,5,13,45,690.0,247.5,4.55,15.0,839.0,970.02,751.45
2017,5,5,14,0,872.0,149.0,4.6,15.0,883.0,1047.26,806.16
2017,5,5,14,15,863.5,147.0,4.6,14.5,852.0,1038.54,802.18
2017,5,5,14,30,855.0,145.0,4.6,14.0,821.0,1025.96,796.29
2017,5,5,14,45,830.0,149.5,4.65,14.0,780.0,1000.36,780.27
2017,5,5,15,0,805.0,154.0,4.7,14.0,739.0,971.42,761.93
2017,5,5,15,15,788.5,150.5,4.75,13.5,696.0,946.99,748.19
2017,5,5,15,30,772.0,147.0,4.8,13.0,653.0,912.13,726.71
2017,5,5,15,45,733.0,149.5,4.85,13.0,602.0,861.04,691.65
2017,5,5,16,0,694.0,152.0,4.9,13.0,551.0,808.59,655.11
2017,5,5,16,15,600.5,150.0,4.9,12.5,473.5,704.61,579.0
2017,5,5,16,30,507.0,148.0,4.9,12.0,396.0,597.72,497.2
2017,5,5,16,45,476.5,135.0,4.9,11.5,347.5,539.92,453.19
2017,5,5,17,0,446.0,122.0,4.9,11.0,299.0,482.92,408.36
2017,5,5,17,15,364.0,122.5,4.85,10.5,253.5,407.72,346.1
2017,5,5,17,30,282.0,123.0,4.8,10.0,208.0,327.5,278.29
2017,5,5,17,45,222.5,104.5,4.8,10.0,163.5,259.29,219.07
2017,5,5,18,0,163.0,86.0,4.8,10.0,119.0,196.92,163.78
2017,5,5,18,15,107.5,63.0,4.8,10.0,82.5,127.86,102.64
2017,5,5,18,30,52.0,40.0,4.8,10.0,46.0,73.05,53.11
2017,5,5,18,45,26.0,20.0,4.8,10.0,23.0,33.13,0.0
2017,5,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,5,15,12.5,10.0,4.1,8.0,10.5,8.54,0.0
2017,5,6,5,30,25.0,20.0,4.1,8.0,21.0,16.09,0.0
2017,5,6,5,45,98.5,39.0,4.15,8.5,53.0,30.03,19.98
2017,5,6,6,0,172.0,58.0,4.2,9.0,85.0,44.08,33.67
2017,5,6,6,15,227.0,76.5,4.1,9.0,125.5,57.46,46.32
2017,5,6,6,30,282.0,95.0,4.0,9.0,166.0,70.55,58.5
2017,5,6,6,45,350.0,101.5,3.95,9.5,209.5,73.2,60.9
2017,5,6,7,0,418.0,108.0,3.9,10.0,253.0,77.15,64.28
2017,5,6,7,15,452.0,121.0,3.75,10.0,301.5,84.98,71.13
2017,5,6,7,30,486.0,134.0,3.6,10.0,350.0,92.47,77.57
2017,5,6,7,45,449.5,163.0,3.45,10.5,381.5,108.67,91.48
2017,5,6,8,0,413.0,192.0,3.3,11.0,413.0,123.84,104.27
2017,5,6,8,15,575.0,166.5,3.15,11.0,504.5,139.18,95.79
2017,5,6,8,30,737.0,141.0,3.0,11.0,596.0,182.27,115.23
2017,5,6,8,45,747.0,149.0,2.85,11.5,639.0,240.67,161.63
2017,5,6,9,0,757.0,157.0,2.7,12.0,682.0,300.01,212.84
2017,5,6,9,15,771.5,160.5,2.6,12.0,722.0,358.17,264.44
2017,5,6,9,30,786.0,164.0,2.5,12.0,762.0,421.11,319.31
2017,5,6,9,45,794.0,168.5,2.4,12.5,795.5,477.81,367.54
2017,5,6,10,0,802.0,173.0,2.3,13.0,829.0,534.19,413.82
2017,5,6,10,15,810.0,175.0,2.3,13.0,857.0,588.01,457.75
2017,5,6,10,30,818.0,177.0,2.3,13.0,885.0,640.98,499.75
2017,5,6,10,45,820.5,180.5,2.3,13.0,905.0,690.54,538.04
2017,5,6,11,0,823.0,184.0,2.3,13.0,925.0,738.28,574.02
2017,5,6,11,15,826.5,185.0,2.3,13.0,938.5,782.66,606.83
2017,5,6,11,30,830.0,186.0,2.3,13.0,952.0,824.88,637.44
2017,5,6,11,45,832.5,186.0,2.35,13.0,958.0,863.05,664.76
2017,5,6,12,0,835.0,186.0,2.4,13.0,964.0,898.58,689.36
2017,5,6,12,15,834.5,186.0,2.45,13.0,962.0,928.62,710.13
2017,5,6,12,30,834.0,186.0,2.5,13.0,960.0,955.46,728.78
2017,5,6,12,45,834.0,183.5,2.6,13.0,951.0,977.11,744.45
2017,5,6,13,0,834.0,181.0,2.7,13.0,942.0,995.23,757.87
2017,5,6,13,15,829.5,179.5,2.75,13.0,924.5,1006.32,766.2
2017,5,6,13,30,825.0,178.0,2.8,13.0,907.0,1013.63,772.16
2017,5,6,13,45,822.0,173.5,2.85,13.5,883.5,1015.66,773.28
2017,5,6,14,0,819.0,169.0,2.9,14.0,860.0,1013.85,771.98
2017,5,6,14,15,809.5,166.5,2.9,14.0,829.0,1003.8,766.24
2017,5,6,14,30,800.0,164.0,2.9,14.0,798.0,990.08,758.18
2017,5,6,14,45,789.5,160.0,2.9,14.0,761.0,970.3,746.08
2017,5,6,15,0,779.0,156.0,2.9,14.0,724.0,954.86,737.1
2017,5,6,15,15,762.0,152.0,2.85,14.0,681.0,922.29,715.79
2017,5,6,15,30,745.0,148.0,2.8,14.0,638.0,886.99,692.63
2017,5,6,15,45,723.5,143.5,2.75,14.0,591.0,844.62,664.3
2017,5,6,16,0,702.0,139.0,2.7,14.0,544.0,800.31,634.32
2017,5,6,16,15,674.0,133.5,2.65,13.5,494.0,747.82,599.05
2017,5,6,16,30,646.0,128.0,2.6,13.0,444.0,694.48,562.45
2017,5,6,16,45,606.5,121.5,2.6,13.0,392.5,630.79,515.5
2017,5,6,17,0,567.0,115.0,2.6,13.0,341.0,567.92,467.68
2017,5,6,17,15,517.0,106.0,2.6,12.5,289.5,491.58,408.55
2017,5,6,17,30,467.0,97.0,2.6,12.0,238.0,425.02,354.99
2017,5,6,17,45,399.5,85.0,2.65,12.0,189.5,348.61,290.8
2017,5,6,18,0,332.0,73.0,2.7,12.0,141.0,278.41,229.88
2017,5,6,18,15,240.0,57.0,2.75,11.5,99.0,198.86,160.39
2017,5,6,18,30,148.0,41.0,2.8,11.0,57.0,121.13,91.02
2017,5,6,18,45,74.0,20.5,2.9,10.5,28.5,55.6,9.82
2017,5,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,55.5,11.0,3.4,9.0,14.0,9.39,0.0
2017,5,7,5,30,111.0,22.0,3.4,9.0,28.0,17.06,0.47
2017,5,7,5,45,232.5,36.0,3.4,9.5,66.5,27.79,18.15
2017,5,7,6,0,354.0,50.0,3.4,10.0,105.0,38.45,28.6
2017,5,7,6,15,433.5,59.5,3.3,10.0,152.0,47.28,37.04
2017,5,7,6,30,513.0,69.0,3.2,10.0,199.0,53.89,43.29
2017,5,7,6,45,566.0,76.5,3.15,10.5,250.5,58.56,47.49
2017,5,7,7,0,619.0,84.0,3.1,11.0,302.0,63.11,51.44
2017,5,7,7,15,657.5,90.0,3.0,11.5,354.0,66.27,54.02
2017,5,7,7,30,696.0,96.0,2.9,12.0,406.0,69.31,56.45
2017,5,7,7,45,719.5,102.0,2.85,12.5,456.0,72.02,58.53
2017,5,7,8,0,743.0,108.0,2.8,13.0,506.0,74.56,60.43
2017,5,7,8,15,764.5,112.0,2.65,13.0,554.0,120.32,73.97
2017,5,7,8,30,786.0,116.0,2.5,13.0,602.0,177.52,108.27
2017,5,7,8,45,797.5,121.5,2.45,13.5,645.5,236.41,154.69
2017,5,7,9,0,809.0,127.0,2.4,14.0,689.0,296.28,206.26
2017,5,7,9,15,821.5,129.5,2.25,14.5,728.5,354.92,257.75
2017,5,7,9,30,834.0,132.0,2.1,15.0,768.0,414.1,308.93
2017,5,7,9,45,844.5,133.5,2.0,15.5,802.0,471.92,357.7
2017,5,7,10,0,855.0,135.0,1.9,16.0,836.0,529.51,404.49
2017,5,7,10,15,862.0,136.5,1.75,16.0,863.5,583.61,447.47
2017,5,7,10,30,869.0,138.0,1.6,16.0,891.0,636.35,487.76
2017,5,7,10,45,871.5,140.5,1.5,16.5,911.0,685.58,523.33
2017,5,7,11,0,874.0,143.0,1.4,17.0,931.0,732.8,556.07
2017,5,7,11,15,877.0,143.5,1.25,17.0,944.5,776.6,585.77
2017,5,7,11,30,880.0,144.0,1.1,17.0,958.0,818.05,611.87
2017,5,7,11,45,880.0,145.5,1.0,17.5,963.0,855.37,633.35
2017,5,7,12,0,880.0,147.0,0.9,18.0,968.0,889.85,652.47
2017,5,7,12,15,879.5,146.5,0.8,18.0,966.0,919.17,669.08
2017,5,7,12,30,879.0,146.0,0.7,18.0,964.0,945.29,683.4
2017,5,7,12,45,877.0,145.5,0.65,18.0,954.5,966.67,695.63
2017,5,7,13,0,875.0,145.0,0.6,18.0,945.0,984.53,705.7
2017,5,7,13,15,871.0,144.0,0.65,18.0,928.0,996.38,714.37
2017,5,7,13,30,867.0,143.0,0.7,18.0,911.0,1004.49,720.94
2017,5,7,13,45,863.0,140.5,0.75,18.0,887.5,1007.38,724.45
2017,5,7,14,0,859.0,138.0,0.8,18.0,864.0,1006.47,725.8
2017,5,7,14,15,850.5,136.0,0.95,18.0,833.0,1011.3,733.03
2017,5,7,14,30,842.0,134.0,1.1,18.0,802.0,998.72,729.1
2017,5,7,14,45,830.5,132.0,1.25,18.0,765.0,979.57,721.0
2017,5,7,15,0,819.0,130.0,1.4,18.0,728.0,956.99,710.46
2017,5,7,15,15,804.0,127.0,1.55,17.5,686.0,926.75,695.84
2017,5,7,15,30,789.0,124.0,1.7,17.0,644.0,893.59,678.82
2017,5,7,15,45,765.5,122.0,1.9,17.0,597.0,851.18,654.13
2017,5,7,16,0,742.0,120.0,2.1,17.0,550.0,812.34,631.16
2017,5,7,16,15,716.5,115.5,2.2,16.5,500.5,762.03,599.54
2017,5,7,16,30,691.0,111.0,2.3,16.0,451.0,710.66,566.26
2017,5,7,16,45,668.0,96.5,2.45,15.5,395.5,648.9,524.32
2017,5,7,17,0,645.0,82.0,2.6,15.0,340.0,586.48,480.06
2017,5,7,17,15,567.0,86.0,2.6,14.5,289.5,508.75,419.71
2017,5,7,17,30,489.0,90.0,2.6,14.0,239.0,429.78,356.43
2017,5,7,17,45,424.0,79.5,2.6,13.5,191.0,355.52,294.99
2017,5,7,18,0,359.0,69.0,2.6,13.0,143.0,287.15,236.29
2017,5,7,18,15,271.5,54.5,2.55,12.5,101.5,209.95,168.9
2017,5,7,18,30,184.0,40.0,2.5,12.0,60.0,142.58,107.91
2017,5,7,18,45,92.0,20.0,2.45,11.5,30.0,67.92,19.5
2017,5,7,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,15,41.0,11.5,1.2,9.0,14.0,9.82,0.0
2017,5,8,5,30,82.0,23.0,1.2,9.0,28.0,18.09,2.69
2017,5,8,5,45,183.5,40.0,1.3,9.5,65.0,30.63,20.76
2017,5,8,6,0,285.0,57.0,1.4,10.0,102.0,43.27,32.96
2017,5,8,6,15,363.5,69.0,1.3,10.5,148.5,51.91,41.18
2017,5,8,6,30,442.0,81.0,1.2,11.0,195.0,60.4,48.99
2017,5,8,6,45,500.0,90.0,1.2,11.5,245.5,68.65,56.35
2017,5,8,7,0,558.0,99.0,1.2,12.0,296.0,73.93,60.86
2017,5,8,7,15,598.5,106.0,1.1,12.0,347.5,77.32,63.71
2017,5,8,7,30,639.0,113.0,1.0,12.0,399.0,80.59,66.38
2017,5,8,7,45,669.5,118.5,0.9,12.5,450.0,82.52,67.7
2017,5,8,8,0,700.0,124.0,0.8,13.0,501.0,84.35,68.91
2017,5,8,8,15,723.0,128.5,0.75,13.5,549.0,122.14,76.12
2017,5,8,8,30,746.0,133.0,0.7,14.0,597.0,178.11,109.34
2017,5,8,8,45,766.5,135.5,0.7,14.5,642.0,234.89,152.84
2017,5,8,9,0,787.0,138.0,0.7,15.0,687.0,298.99,206.0
2017,5,8,9,15,800.5,141.0,0.65,15.5,727.0,356.99,255.24
2017,5,8,9,30,814.0,144.0,0.6,16.0,767.0,415.71,304.2
2017,5,8,9,45,827.0,145.0,0.6,16.5,802.0,473.11,350.96
2017,5,8,10,0,840.0,146.0,0.6,17.0,837.0,530.59,396.1
2017,5,8,10,15,847.5,148.0,0.6,17.0,865.0,585.72,438.68
2017,5,8,10,30,855.0,150.0,0.6,17.0,893.0,639.83,479.12
2017,5,8,10,45,862.0,150.0,0.65,17.5,914.0,690.7,515.76
2017,5,8,11,0,869.0,150.0,0.7,18.0,935.0,734.1,546.46
2017,5,8,11,15,872.0,151.0,0.85,18.0,949.0,778.1,579.19
2017,5,8,11,30,875.0,152.0,1.0,18.0,963.0,819.78,609.27
2017,5,8,11,45,877.0,152.0,1.15,18.5,968.5,857.35,634.41
2017,5,8,12,0,879.0,152.0,1.3,19.0,974.0,892.2,657.65
2017,5,8,12,15,878.5,152.0,1.45,19.0,972.0,921.96,678.77
2017,5,8,12,30,878.0,152.0,1.6,19.0,970.0,948.54,697.9
2017,5,8,12,45,882.5,147.0,1.8,19.0,962.5,972.0,715.71
2017,5,8,13,0,887.0,142.0,2.0,19.0,955.0,992.0,731.34
2017,5,8,13,15,883.0,141.0,2.1,18.5,937.5,1003.96,742.0
2017,5,8,13,30,879.0,140.0,2.2,18.0,920.0,1012.14,750.43
2017,5,8,13,45,871.0,139.5,2.35,18.0,895.0,1013.06,753.41
2017,5,8,14,0,863.0,139.0,2.5,18.0,870.0,1010.17,754.0
2017,5,8,14,15,854.5,137.5,2.5,17.5,839.0,1015.59,760.1
2017,5,8,14,30,846.0,136.0,2.5,17.0,808.0,1003.55,754.64
2017,5,8,14,45,828.5,136.5,2.55,17.0,770.0,981.24,741.65
2017,5,8,15,0,811.0,137.0,2.6,17.0,732.0,955.64,726.49
2017,5,8,15,15,796.0,134.0,2.6,16.5,689.5,925.57,709.12
2017,5,8,15,30,781.0,131.0,2.6,16.0,647.0,892.59,689.6
2017,5,8,15,45,756.0,129.5,2.6,16.0,600.0,855.56,665.76
2017,5,8,16,0,731.0,128.0,2.6,16.0,553.0,810.93,636.28
2017,5,8,16,15,704.5,123.0,2.55,15.5,503.0,759.56,602.31
2017,5,8,16,30,678.0,118.0,2.5,15.0,453.0,707.2,566.94
2017,5,8,16,45,650.5,110.0,2.5,15.0,403.0,650.13,526.34
2017,5,8,17,0,623.0,102.0,2.5,15.0,353.0,592.96,483.64
2017,5,8,17,15,576.5,94.5,2.4,14.5,301.0,523.76,430.49
2017,5,8,17,30,530.0,87.0,2.3,14.0,249.0,456.93,377.39
2017,5,8,17,45,484.0,75.0,2.2,13.5,201.5,388.72,321.24
2017,5,8,18,0,438.0,63.0,2.1,13.0,154.0,324.02,265.8
2017,5,8,18,15,342.0,51.0,2.1,12.5,110.0,237.91,191.33
2017,5,8,18,30,246.0,39.0,2.1,12.0,66.0,166.09,126.48
2017,5,8,18,45,123.0,19.5,2.15,11.5,33.0,78.28,29.08
2017,5,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,15,58.0,12.0,1.45,10.0,16.0,10.24,0.0
2017,5,9,5,30,116.0,24.0,1.5,10.0,32.0,18.58,4.33
2017,5,9,5,45,230.0,39.0,1.55,10.5,70.5,30.01,20.24
2017,5,9,6,0,344.0,54.0,1.6,11.0,109.0,41.31,31.13
2017,5,9,6,15,422.0,64.0,1.5,11.5,156.5,50.81,40.05
2017,5,9,6,30,500.0,74.0,1.4,12.0,204.0,57.68,46.37
2017,5,9,6,45,556.0,81.5,1.3,12.5,255.5,62.2,50.38
2017,5,9,7,0,612.0,89.0,1.2,13.0,307.0,66.63,54.15
2017,5,9,7,15,650.5,95.0,1.15,13.0,359.5,69.64,56.66
2017,5,9,7,30,689.0,101.0,1.1,13.0,412.0,72.54,59.03
2017,5,9,7,45,720.0,105.0,1.1,13.5,463.5,73.86,59.86
2017,5,9,8,0,751.0,109.0,1.1,14.0,515.0,75.13,60.64
2017,5,9,8,15,772.0,113.0,1.1,14.5,563.5,121.88,74.21
2017,5,9,8,30,793.0,117.0,1.1,15.0,612.0,179.35,108.13
2017,5,9,8,45,811.5,119.5,1.15,15.5,657.0,237.62,153.03
2017,5,9,9,0,830.0,122.0,1.2,16.0,702.0,297.66,203.65
2017,5,9,9,15,842.0,124.5,1.2,16.5,742.0,357.2,255.05
2017,5,9,9,30,854.0,127.0,1.2,17.0,782.0,417.18,306.08
2017,5,9,9,45,865.0,128.0,1.25,17.5,816.5,477.5,356.1
2017,5,9,10,0,876.0,129.0,1.3,18.0,851.0,534.67,402.2
2017,5,9,10,15,883.0,131.0,1.3,18.0,879.0,589.86,445.82
2017,5,9,10,30,890.0,133.0,1.3,18.0,907.0,643.84,487.14
2017,5,9,10,45,894.0,134.0,1.3,18.5,928.0,693.67,523.3
2017,5,9,11,0,898.0,135.0,1.3,19.0,949.0,741.54,556.94
2017,5,9,11,15,901.0,136.0,1.3,19.0,962.0,786.54,588.7
2017,5,9,11,30,904.0,137.0,1.3,19.0,975.0,829.13,617.02
2017,5,9,11,45,904.5,137.5,1.3,19.5,980.5,866.7,640.06
2017,5,9,12,0,905.0,138.0,1.3,20.0,986.0,901.35,660.96
2017,5,9,12,15,904.5,138.0,1.4,20.0,984.0,931.63,681.61
2017,5,9,12,30,904.0,138.0,1.5,20.0,982.0,958.64,700.23
2017,5,9,12,45,896.5,141.0,1.6,20.0,971.0,978.45,714.31
2017,5,9,13,0,889.0,144.0,1.7,20.0,960.0,994.55,726.17
2017,5,9,13,15,885.0,143.0,1.85,19.5,942.5,1006.55,737.62
2017,5,9,13,30,881.0,142.0,2.0,19.0,925.0,1014.77,746.77
2017,5,9,13,45,873.0,141.5,2.15,19.0,900.5,1015.73,749.9
2017,5,9,14,0,865.0,141.0,2.3,19.0,876.0,1026.69,759.7
2017,5,9,14,15,856.5,139.5,2.4,18.5,845.0,1018.43,757.77
2017,5,9,14,30,848.0,138.0,2.5,18.0,814.0,1006.4,753.59
2017,5,9,14,45,837.0,135.0,2.6,17.5,776.5,986.65,744.27
2017,5,9,15,0,826.0,132.0,2.7,17.0,739.0,963.43,732.58
2017,5,9,15,15,812.0,129.0,2.7,16.5,697.0,934.08,715.69
2017,5,9,15,30,798.0,126.0,2.7,16.0,655.0,901.75,696.64
2017,5,9,15,45,778.5,122.5,2.75,16.0,608.5,861.17,670.69
2017,5,9,16,0,759.0,119.0,2.8,16.0,562.0,823.71,646.65
2017,5,9,16,15,734.5,114.5,2.75,15.5,512.5,773.81,613.74
2017,5,9,16,30,710.0,110.0,2.7,15.0,463.0,722.73,579.37
2017,5,9,16,45,675.0,105.0,2.65,14.5,411.0,662.25,537.09
2017,5,9,17,0,640.0,100.0,2.6,14.0,359.0,602.15,492.93
2017,5,9,17,15,594.0,93.0,2.5,13.5,307.0,533.22,439.86
2017,5,9,17,30,548.0,86.0,2.4,13.0,255.0,466.55,386.73
2017,5,9,17,45,483.5,76.5,2.35,13.0,205.5,389.4,322.62
2017,5,9,18,0,419.0,67.0,2.3,13.0,156.0,314.83,258.66
2017,5,9,18,15,325.0,54.5,2.25,12.5,112.0,233.78,188.28
2017,5,9,18,30,231.0,42.0,2.2,12.0,68.0,163.23,124.84
2017,5,9,18,45,115.5,21.0,2.15,11.5,34.0,78.02,33.8
2017,5,9,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,2.5,2.6,10.0,2.5,2.13,0.0
2017,5,10,5,30,0.0,5.0,2.7,10.0,5.0,4.1,0.0
2017,5,10,5,45,0.0,11.0,2.8,10.5,11.0,9.03,2.18
2017,5,10,6,0,0.0,17.0,2.9,11.0,17.0,13.98,6.83
2017,5,10,6,15,0.0,25.0,2.9,11.0,25.0,20.6,12.97
2017,5,10,6,30,0.0,33.0,2.9,11.0,33.0,27.22,19.08
2017,5,10,6,45,0.0,41.0,2.9,11.5,41.0,33.87,25.07
2017,5,10,7,0,0.0,49.0,2.9,12.0,49.0,40.52,30.97
2017,5,10,7,15,3.5,100.5,2.85,12.0,102.0,81.44,67.42
2017,5,10,7,30,7.0,152.0,2.8,12.0,155.0,118.49,99.82
2017,5,10,7,45,3.5,117.5,2.8,12.5,119.0,95.18,78.83
2017,5,10,8,0,0.0,83.0,2.8,13.0,83.0,68.96,55.45
2017,5,10,8,15,48.5,181.0,2.8,13.0,212.0,138.94,109.62
2017,5,10,8,30,97.0,279.0,2.8,13.0,341.0,212.51,166.38
2017,5,10,8,45,75.0,289.5,2.8,13.0,339.5,226.95,178.31
2017,5,10,9,0,53.0,300.0,2.8,13.0,338.0,238.32,188.23
2017,5,10,9,15,61.5,324.0,2.85,13.0,370.0,265.4,209.6
2017,5,10,9,30,70.0,348.0,2.9,13.0,402.0,294.01,232.13
2017,5,10,9,45,42.0,306.5,2.95,13.5,339.5,260.79,206.0
2017,5,10,10,0,14.0,265.0,3.0,14.0,277.0,223.07,175.96
2017,5,10,10,15,23.0,309.0,3.05,14.0,329.0,265.05,209.13
2017,5,10,10,30,32.0,353.0,3.1,14.0,381.0,308.8,243.2
2017,5,10,10,45,34.5,367.0,3.15,14.0,398.0,327.21,257.33
2017,5,10,11,0,37.0,381.0,3.2,14.0,415.0,346.12,271.89
2017,5,10,11,15,66.0,419.0,3.25,14.0,480.0,405.34,317.85
2017,5,10,11,30,95.0,457.0,3.3,14.0,545.0,468.13,365.88
2017,5,10,11,45,70.5,436.0,3.35,14.0,501.5,438.37,342.73
2017,5,10,12,0,46.0,415.0,3.4,14.0,458.0,405.67,317.49
2017,5,10,12,15,45.0,413.0,3.4,14.0,455.5,408.47,319.8
2017,5,10,12,30,44.0,411.0,3.4,14.0,453.0,410.82,321.67
2017,5,10,12,45,89.5,436.5,3.45,14.0,520.0,482.27,377.51
2017,5,10,13,0,135.0,462.0,3.5,14.0,587.0,572.21,445.9
2017,5,10,13,15,91.5,427.5,3.45,14.0,511.5,486.43,380.59
2017,5,10,13,30,48.0,393.0,3.4,14.0,436.0,414.19,325.07
2017,5,10,13,45,40.5,370.0,3.4,14.0,405.5,387.17,304.82
2017,5,10,14,0,33.0,347.0,3.4,14.0,375.0,359.42,283.67
2017,5,10,14,15,70.5,364.5,3.4,13.5,421.5,417.16,330.75
2017,5,10,14,30,108.0,382.0,3.4,13.0,468.0,475.41,377.59
2017,5,10,14,45,95.0,359.0,3.4,13.0,432.5,440.77,351.13
2017,5,10,15,0,82.0,336.0,3.4,13.0,397.0,405.74,324.53
2017,5,10,15,15,101.0,320.5,3.4,13.0,391.0,408.9,328.65
2017,5,10,15,30,120.0,305.0,3.4,13.0,385.0,429.66,346.21
2017,5,10,15,45,87.0,274.0,3.45,13.0,330.0,347.49,281.64
2017,5,10,16,0,54.0,243.0,3.5,13.0,275.0,285.26,231.9
2017,5,10,16,15,127.5,227.0,3.45,12.5,293.0,347.13,285.45
2017,5,10,16,30,201.0,211.0,3.4,12.0,311.0,386.18,320.0
2017,5,10,16,45,101.0,171.5,3.4,12.0,222.0,259.51,215.28
2017,5,10,17,0,1.0,132.0,3.4,12.0,133.0,117.79,95.01
2017,5,10,17,15,0.5,113.0,3.2,11.5,113.5,100.27,80.69
2017,5,10,17,30,0.0,94.0,3.0,11.0,94.0,82.72,65.93
2017,5,10,17,45,0.0,75.5,2.85,11.0,75.5,65.93,51.45
2017,5,10,18,0,0.0,57.0,2.7,11.0,57.0,49.01,36.66
2017,5,10,18,15,0.0,41.0,2.45,10.5,41.0,34.53,23.89
2017,5,10,18,30,0.0,25.0,2.2,10.0,25.0,20.64,11.51
2017,5,10,18,45,0.0,14.0,2.0,9.5,14.0,11.53,1.03
2017,5,10,19,0,0.0,3.0,1.8,9.0,3.0,2.56,0.0
2017,5,10,19,15,0.0,1.5,1.75,9.0,1.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,5,15,80.5,12.5,1.85,9.5,18.0,10.67,0.0
2017,5,11,5,30,161.0,25.0,2.0,10.0,36.0,19.41,6.9
2017,5,11,5,45,278.0,37.0,2.15,10.5,75.5,28.65,19.24
2017,5,11,6,0,395.0,49.0,2.3,11.0,115.0,39.45,29.54
2017,5,11,6,15,468.5,58.0,2.35,11.0,162.5,45.85,35.7
2017,5,11,6,30,542.0,67.0,2.4,11.0,210.0,52.12,41.56
2017,5,11,6,45,321.0,105.5,2.5,11.5,195.0,75.37,62.38
2017,5,11,7,0,100.0,144.0,2.6,12.0,180.0,103.58,87.2
2017,5,11,7,15,176.5,163.0,2.5,12.0,238.5,116.67,98.47
2017,5,11,7,30,253.0,182.0,2.4,12.0,297.0,123.99,104.53
2017,5,11,7,45,346.0,186.0,2.35,12.0,363.0,127.03,106.8
2017,5,11,8,0,439.0,190.0,2.3,12.0,429.0,122.34,102.35
2017,5,11,8,15,363.0,230.0,2.25,12.0,439.5,172.56,128.46
2017,5,11,8,30,287.0,270.0,2.2,12.0,450.0,216.36,161.54
2017,5,11,8,45,175.0,289.0,2.2,12.5,401.0,238.94,183.62
2017,5,11,9,0,63.0,308.0,2.2,13.0,352.0,245.99,193.57
2017,5,11,9,15,161.0,333.5,2.2,13.0,455.5,297.67,231.82
2017,5,11,9,30,259.0,359.0,2.2,13.0,559.0,363.18,281.84
2017,5,11,9,45,216.5,382.5,2.25,13.5,554.5,387.46,301.8
2017,5,11,10,0,174.0,406.0,2.3,14.0,550.0,402.91,314.16
2017,5,11,10,15,154.5,419.5,2.3,14.0,551.0,419.04,326.88
2017,5,11,10,30,135.0,433.0,2.3,14.0,552.0,433.04,337.58
2017,5,11,10,45,131.0,443.0,2.35,14.0,561.0,452.26,352.25
2017,5,11,11,0,127.0,453.0,2.4,14.0,570.0,470.97,366.34
2017,5,11,11,15,221.5,448.5,2.45,14.0,654.0,549.36,426.65
2017,5,11,11,30,316.0,444.0,2.5,14.0,738.0,640.95,495.36
2017,5,11,11,45,330.0,433.5,2.55,14.5,742.5,663.42,511.03
2017,5,11,12,0,344.0,423.0,2.6,15.0,747.0,685.12,526.55
2017,5,11,12,15,629.0,272.5,2.7,14.5,862.5,828.72,637.89
2017,5,11,12,30,914.0,122.0,2.8,14.0,978.0,950.93,726.37
2017,5,11,12,45,590.5,287.0,2.9,14.0,838.0,850.22,653.34
2017,5,11,13,0,267.0,452.0,3.0,14.0,698.0,702.44,540.67
2017,5,11,13,15,303.5,432.0,3.05,14.0,707.0,728.53,562.4
2017,5,11,13,30,340.0,412.0,3.1,14.0,716.0,753.34,582.01
2017,5,11,13,45,295.5,411.5,3.2,14.0,670.5,716.62,555.42
2017,5,11,14,0,251.0,411.0,3.3,14.0,625.0,677.87,527.42
2017,5,11,14,15,140.5,363.0,3.35,14.0,482.0,503.74,396.91
2017,5,11,14,30,30.0,315.0,3.4,14.0,339.0,328.2,259.82
2017,5,11,14,45,19.5,265.0,3.45,14.0,280.5,252.0,200.52
2017,5,11,15,0,9.0,215.0,3.5,14.0,222.0,195.59,155.54
2017,5,11,15,15,5.0,190.0,3.5,13.5,194.0,169.1,134.64
2017,5,11,15,30,1.0,165.0,3.5,13.0,166.0,142.76,113.51
2017,5,11,15,45,2.0,169.5,3.5,13.0,171.0,148.46,118.61
2017,5,11,16,0,3.0,174.0,3.5,13.0,176.0,154.49,123.98
2017,5,11,16,15,9.5,175.5,3.5,12.5,180.5,162.65,131.62
2017,5,11,16,30,16.0,177.0,3.5,12.0,185.0,170.93,139.41
2017,5,11,16,45,8.0,152.0,3.55,12.0,156.0,141.1,114.64
2017,5,11,17,0,0.0,127.0,3.6,12.0,127.0,111.85,90.1
2017,5,11,17,15,0.0,108.5,3.5,11.5,108.5,95.18,76.36
2017,5,11,17,30,0.0,90.0,3.4,11.0,90.0,78.47,62.29
2017,5,11,17,45,221.5,77.0,3.35,11.0,124.5,220.28,185.91
2017,5,11,18,0,443.0,64.0,3.3,11.0,159.0,326.39,271.92
2017,5,11,18,15,350.5,52.5,3.15,10.5,115.0,242.02,197.22
2017,5,11,18,30,258.0,41.0,3.0,10.0,71.0,171.81,133.54
2017,5,11,18,45,141.5,25.5,2.85,10.0,40.5,94.01,50.62
2017,5,11,19,0,25.0,10.0,2.7,10.0,10.0,15.84,0.0
2017,5,11,19,15,12.5,5.0,2.7,10.0,5.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,5,15,81.5,14.0,2.55,8.5,19.5,11.95,0.0
2017,5,12,5,30,163.0,28.0,2.7,9.0,39.0,21.7,9.26
2017,5,12,5,45,283.0,40.5,2.9,9.5,80.0,31.28,21.67
2017,5,12,6,0,403.0,53.0,3.1,10.0,121.0,42.87,32.73
2017,5,12,6,15,479.5,61.5,3.35,10.0,170.0,48.74,38.46
2017,5,12,6,30,556.0,70.0,3.6,10.0,219.0,54.55,43.92
2017,5,12,6,45,611.5,76.0,3.85,10.5,272.0,58.13,47.1
2017,5,12,7,0,667.0,82.0,4.1,11.0,325.0,61.68,50.12
2017,5,12,7,15,704.0,87.0,4.1,11.0,378.0,64.23,52.27
2017,5,12,7,30,741.0,92.0,4.1,11.0,431.0,66.72,54.3
2017,5,12,7,45,772.5,95.0,4.2,11.5,484.0,74.03,60.49
2017,5,12,8,0,804.0,98.0,4.3,12.0,537.0,75.1,61.1
2017,5,12,8,15,824.0,101.0,4.2,12.0,586.5,116.87,69.17
2017,5,12,8,30,844.0,104.0,4.1,12.0,636.0,176.45,105.33
2017,5,12,8,45,862.5,105.5,4.1,12.5,682.5,236.81,153.24
2017,5,12,9,0,881.0,107.0,4.1,13.0,729.0,304.53,211.9
2017,5,12,9,15,892.5,109.0,4.05,13.0,769.0,365.24,266.89
2017,5,12,9,30,904.0,111.0,4.0,13.0,809.0,426.13,321.75
2017,5,12,9,45,915.0,111.5,4.0,13.0,844.5,485.63,374.46
2017,5,12,10,0,926.0,112.0,4.0,13.0,880.0,544.71,425.42
2017,5,12,10,15,932.0,113.0,4.0,13.0,907.5,600.81,472.65
2017,5,12,10,30,938.0,114.0,4.0,13.0,935.0,655.47,517.39
2017,5,12,10,45,939.5,116.5,4.0,13.5,955.0,706.79,557.32
2017,5,12,11,0,941.0,119.0,4.0,14.0,975.0,755.83,594.37
2017,5,12,11,15,943.0,120.0,4.05,14.0,988.5,801.54,629.4
2017,5,12,11,30,945.0,121.0,4.1,14.0,1002.0,844.65,660.14
2017,5,12,11,45,943.0,123.0,4.15,14.0,1006.5,882.6,687.0
2017,5,12,12,0,941.0,125.0,4.2,14.0,1011.0,917.37,711.55
2017,5,12,12,15,940.5,125.0,4.3,14.0,1009.0,948.4,733.84
2017,5,12,12,30,940.0,125.0,4.4,14.0,1007.0,976.03,753.97
2017,5,12,12,45,938.0,124.0,4.5,14.0,997.0,997.83,770.14
2017,5,12,13,0,936.0,123.0,4.6,14.0,987.0,1015.87,783.84
2017,5,12,13,15,932.0,122.5,4.65,14.0,969.5,1028.65,793.57
2017,5,12,13,30,928.0,122.0,4.7,14.0,952.0,1037.49,800.74
2017,5,12,13,45,922.0,121.0,4.8,14.0,927.0,1039.92,804.09
2017,5,12,14,0,916.0,120.0,4.9,14.0,902.0,1038.38,804.84
2017,5,12,14,15,908.5,118.5,4.95,13.5,870.5,1030.93,802.69
2017,5,12,14,30,901.0,117.0,5.0,13.0,839.0,1019.62,797.96
2017,5,12,14,45,891.0,114.5,5.05,13.0,801.5,1001.08,786.66
2017,5,12,15,0,881.0,112.0,5.1,13.0,764.0,978.97,772.87
2017,5,12,15,15,867.5,109.5,5.1,13.0,721.5,950.16,753.88
2017,5,12,15,30,854.0,107.0,5.1,13.0,679.0,928.61,740.2
2017,5,12,15,45,838.0,103.5,5.1,13.0,632.0,889.96,713.88
2017,5,12,16,0,822.0,100.0,5.1,13.0,585.0,848.79,685.54
2017,5,12,16,15,799.5,96.5,5.05,12.5,534.5,799.95,652.07
2017,5,12,16,30,777.0,93.0,5.0,12.0,484.0,749.59,616.85
2017,5,12,16,45,747.5,88.5,5.0,12.0,431.5,691.59,574.06
2017,5,12,17,0,718.0,84.0,5.0,12.0,379.0,637.05,533.03
2017,5,12,17,15,676.5,78.5,4.85,11.5,326.5,569.96,479.67
2017,5,12,17,30,635.0,73.0,4.7,11.0,274.0,504.64,426.04
2017,5,12,17,45,575.0,66.0,4.6,11.0,222.5,429.21,361.54
2017,5,12,18,0,515.0,59.0,4.5,11.0,171.0,358.36,298.93
2017,5,12,18,15,421.5,49.5,4.4,10.5,125.0,274.39,224.45
2017,5,12,18,30,328.0,40.0,4.3,10.0,79.0,199.91,156.36
2017,5,12,18,45,188.0,26.0,4.2,10.0,46.0,111.27,64.34
2017,5,12,19,0,48.0,12.0,4.1,10.0,13.0,24.25,0.0
2017,5,12,19,15,24.0,6.0,4.1,10.0,6.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,15,97.5,14.0,2.8,7.5,21.0,11.95,0.0
2017,5,13,5,30,195.0,28.0,2.9,8.0,42.0,21.76,10.02
2017,5,13,5,45,315.5,39.5,3.05,8.5,84.0,32.29,22.72
2017,5,13,6,0,436.0,51.0,3.2,9.0,126.0,41.2,31.4
2017,5,13,6,15,510.5,59.0,3.25,9.0,175.5,46.78,36.86
2017,5,13,6,30,585.0,67.0,3.3,9.0,225.0,52.3,42.06
2017,5,13,6,45,638.0,72.5,3.35,9.5,278.0,55.62,45.02
2017,5,13,7,0,691.0,78.0,3.4,10.0,331.0,58.92,47.83
2017,5,13,7,15,726.0,82.5,3.3,10.0,384.0,61.24,49.78
2017,5,13,7,30,761.0,87.0,3.2,10.0,437.0,69.34,56.85
2017,5,13,7,45,786.5,91.0,3.1,10.5,489.0,71.23,58.22
2017,5,13,8,0,812.0,95.0,3.0,11.0,541.0,73.04,59.5
2017,5,13,8,15,831.5,98.0,2.85,11.5,590.0,115.3,67.64
2017,5,13,8,30,851.0,101.0,2.7,12.0,639.0,175.16,103.76
2017,5,13,8,45,864.5,104.0,2.55,12.5,684.0,235.99,151.98
2017,5,13,9,0,878.0,107.0,2.4,13.0,729.0,303.63,210.19
2017,5,13,9,15,889.0,109.5,2.35,13.0,769.0,364.26,264.48
2017,5,13,9,30,900.0,112.0,2.3,13.0,809.0,425.05,318.44
2017,5,13,9,45,909.5,113.0,2.25,13.0,843.5,483.97,369.71
2017,5,13,10,0,919.0,114.0,2.2,13.0,878.0,542.33,418.95
2017,5,13,10,15,925.0,115.5,2.25,13.0,905.5,598.38,465.25
2017,5,13,10,30,931.0,117.0,2.3,13.0,933.0,653.02,509.12
2017,5,13,10,45,934.5,118.0,2.4,13.5,953.5,704.02,548.4
2017,5,13,11,0,938.0,119.0,2.5,14.0,974.0,752.92,585.06
2017,5,13,11,15,940.0,120.0,2.6,14.0,987.0,798.42,619.54
2017,5,13,11,30,942.0,121.0,2.7,14.0,1000.0,841.34,649.91
2017,5,13,11,45,941.5,122.0,2.85,14.0,1005.5,879.47,677.09
2017,5,13,12,0,941.0,123.0,3.0,14.0,1011.0,914.52,702.13
2017,5,13,12,15,940.5,123.0,3.1,14.0,1008.5,945.46,723.97
2017,5,13,12,30,940.0,123.0,3.2,14.0,1006.0,973.02,743.54
2017,5,13,12,45,936.5,123.0,3.35,14.0,995.5,994.29,759.27
2017,5,13,13,0,933.0,123.0,3.5,14.0,985.0,1011.8,772.58
2017,5,13,13,15,929.0,122.0,3.6,14.0,967.5,1024.02,782.04
2017,5,13,13,30,925.0,121.0,3.7,14.0,950.0,1032.32,789.0
2017,5,13,13,45,920.5,119.0,3.8,14.0,925.5,1035.18,792.4
2017,5,13,14,0,916.0,117.0,3.9,14.0,901.0,1034.06,793.25
2017,5,13,14,15,908.5,115.5,3.95,13.5,869.5,1026.56,790.98
2017,5,13,14,30,901.0,114.0,4.0,13.0,838.0,1015.22,786.21
2017,5,13,14,45,890.5,112.0,4.1,13.0,800.5,996.71,775.38
2017,5,13,15,0,880.0,110.0,4.2,13.0,763.0,974.65,762.12
2017,5,13,15,15,867.0,107.5,4.25,13.0,720.5,946.34,744.17
2017,5,13,15,30,854.0,105.0,4.3,13.0,678.0,925.15,731.44
2017,5,13,15,45,836.5,102.5,4.35,13.0,631.0,886.37,705.84
2017,5,13,16,0,819.0,100.0,4.4,13.0,584.0,845.15,678.25
2017,5,13,16,15,796.5,96.5,4.4,12.5,533.5,796.47,645.58
2017,5,13,16,30,774.0,93.0,4.4,12.0,483.0,746.28,611.13
2017,5,13,16,45,743.5,88.5,4.4,12.0,431.0,687.73,568.32
2017,5,13,17,0,713.0,84.0,4.4,12.0,379.0,632.64,527.18
2017,5,13,17,15,671.0,79.0,4.25,11.5,326.5,566.12,474.59
2017,5,13,17,30,629.0,74.0,4.1,11.0,274.0,501.41,421.78
2017,5,13,17,45,569.0,67.0,4.0,11.0,223.0,426.34,358.03
2017,5,13,18,0,509.0,60.0,3.9,11.0,172.0,355.85,296.19
2017,5,13,18,15,417.0,50.0,3.8,10.5,126.0,272.47,222.63
2017,5,13,18,30,325.0,40.0,3.7,10.0,80.0,198.51,155.45
2017,5,13,18,45,190.5,26.5,3.6,10.0,47.0,113.08,68.54
2017,5,13,19,0,56.0,13.0,3.5,10.0,14.0,27.41,0.0
2017,5,13,19,15,28.0,6.5,3.45,9.5,7.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,15,99.5,14.0,2.25,7.5,21.5,11.95,0.0
2017,5,14,5,30,199.0,28.0,2.3,8.0,43.0,21.76,10.57
2017,5,14,5,45,311.5,39.5,2.35,8.5,84.0,32.18,22.71
2017,5,14,6,0,424.0,51.0,2.4,9.0,125.0,41.05,31.31
2017,5,14,6,15,496.5,59.0,2.35,9.0,173.5,46.61,36.74
2017,5,14,6,30,569.0,67.0,2.3,9.0,222.0,52.1,41.9
2017,5,14,6,45,619.5,73.0,2.25,9.5,274.0,55.76,45.15
2017,5,14,7,0,670.0,79.0,2.2,10.0,326.0,59.36,48.23
2017,5,14,7,15,705.0,84.0,2.1,10.5,378.5,61.98,50.34
2017,5,14,7,30,740.0,89.0,2.0,11.0,431.0,70.5,57.66
2017,5,14,7,45,765.0,93.5,1.95,11.5,482.0,72.67,59.25
2017,5,14,8,0,790.0,98.0,1.9,12.0,533.0,74.73,60.73
2017,5,14,8,15,809.5,101.0,1.85,12.0,581.5,116.07,68.68
2017,5,14,8,30,829.0,104.0,1.8,12.0,630.0,174.5,103.96
2017,5,14,8,45,843.5,107.5,1.75,12.5,674.5,234.45,151.23
2017,5,14,9,0,858.0,111.0,1.7,13.0,719.0,295.65,203.89
2017,5,14,9,15,869.5,113.0,1.65,13.0,758.5,360.43,260.89
2017,5,14,9,30,881.0,115.0,1.6,13.0,798.0,419.83,313.12
2017,5,14,9,45,881.5,121.5,1.6,13.0,830.5,477.83,363.24
2017,5,14,10,0,882.0,128.0,1.6,13.0,863.0,534.39,410.64
2017,5,14,10,15,888.5,130.0,1.6,13.0,890.5,589.19,455.14
2017,5,14,10,30,895.0,132.0,1.6,13.0,918.0,642.72,497.27
2017,5,14,10,45,899.0,133.0,1.65,13.5,938.5,692.37,534.77
2017,5,14,11,0,903.0,134.0,1.7,14.0,959.0,740.07,569.78
2017,5,14,11,15,906.0,135.0,1.75,14.0,972.5,784.9,602.96
2017,5,14,11,30,909.0,136.0,1.8,14.0,986.0,827.34,632.78
2017,5,14,11,45,910.0,136.5,1.85,14.0,992.0,865.18,658.66
2017,5,14,12,0,911.0,137.0,1.9,14.0,998.0,900.15,682.52
2017,5,14,12,15,911.0,136.5,1.95,14.0,995.5,930.37,703.13
2017,5,14,12,30,911.0,136.0,2.0,14.0,993.0,957.34,721.61
2017,5,14,12,45,908.0,136.0,2.1,14.0,983.5,978.6,736.93
2017,5,14,13,0,905.0,136.0,2.2,14.0,974.0,996.23,749.99
2017,5,14,13,15,901.0,135.0,2.3,14.0,956.5,1008.26,759.45
2017,5,14,13,30,897.0,134.0,2.4,14.0,939.0,1016.47,766.54
2017,5,14,13,45,892.5,132.0,2.55,14.0,915.0,1019.37,770.78
2017,5,14,14,0,888.0,130.0,2.7,14.0,891.0,1018.4,772.54
2017,5,14,14,15,880.0,128.0,2.8,14.0,859.5,1010.15,768.99
2017,5,14,14,30,872.0,126.0,2.9,14.0,828.0,998.15,763.03
2017,5,14,14,45,862.0,123.5,3.0,14.0,791.0,980.06,752.96
2017,5,14,15,0,852.0,121.0,3.1,14.0,754.0,970.19,748.63
2017,5,14,15,15,838.0,118.5,3.15,13.5,711.5,941.11,731.84
2017,5,14,15,30,824.0,116.0,3.2,13.0,669.0,909.01,712.9
2017,5,14,15,45,807.0,112.0,3.3,13.0,622.5,869.76,687.63
2017,5,14,16,0,790.0,108.0,3.4,13.0,576.0,828.13,660.28
2017,5,14,16,15,766.5,104.0,3.4,12.5,526.5,778.99,627.57
2017,5,14,16,30,743.0,100.0,3.4,12.0,477.0,732.53,596.22
2017,5,14,16,45,713.0,95.0,3.4,12.0,425.5,675.06,554.64
2017,5,14,17,0,683.0,90.0,3.4,12.0,374.0,617.55,511.57
2017,5,14,17,15,640.5,84.5,3.3,11.5,322.0,551.42,460.02
2017,5,14,17,30,598.0,79.0,3.2,11.0,270.0,487.17,408.22
2017,5,14,17,45,536.5,71.0,3.15,11.0,220.0,411.63,344.71
2017,5,14,18,0,475.0,63.0,3.1,11.0,170.0,340.89,283.2
2017,5,14,18,15,385.0,53.0,3.0,10.5,125.0,260.22,212.37
2017,5,14,18,30,295.0,43.0,2.9,10.0,80.0,187.9,147.22
2017,5,14,18,45,169.5,28.0,2.85,10.0,47.5,108.06,67.87
2017,5,14,19,0,44.0,13.0,2.8,10.0,15.0,23.9,0.0
2017,5,14,19,15,22.0,6.5,2.8,9.5,7.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
