Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,15,5,15,86.5,15.0,1.95,8.0,22.0,12.8,0.0
2017,5,15,5,30,173.0,30.0,2.0,8.0,44.0,23.21,12.13
2017,5,15,5,45,285.5,42.0,2.05,8.5,84.5,32.37,22.94
2017,5,15,6,0,398.0,54.0,2.1,9.0,125.0,43.42,33.47
2017,5,15,6,15,471.0,63.0,2.1,9.5,173.0,49.68,39.45
2017,5,15,6,30,544.0,72.0,2.1,10.0,221.0,55.82,45.09
2017,5,15,6,45,596.0,78.5,2.1,10.5,273.0,59.69,48.51
2017,5,15,7,0,648.0,85.0,2.1,11.0,325.0,63.48,51.73
2017,5,15,7,15,683.5,90.0,2.05,11.0,377.0,65.91,53.74
2017,5,15,7,30,719.0,95.0,2.0,11.0,429.0,68.27,55.65
2017,5,15,7,45,745.5,99.5,2.0,11.5,480.0,70.06,56.93
2017,5,15,8,0,772.0,104.0,2.0,12.0,531.0,78.63,64.16
2017,5,15,8,15,792.5,107.5,1.95,12.0,579.5,119.59,72.08
2017,5,15,8,30,813.0,111.0,1.9,12.0,628.0,177.41,107.05
2017,5,15,8,45,828.5,114.0,1.9,12.5,672.5,236.19,153.31
2017,5,15,9,0,844.0,117.0,1.9,13.0,717.0,296.33,205.09
2017,5,15,9,15,855.5,119.5,1.95,13.0,756.5,355.98,258.27
2017,5,15,9,30,867.0,122.0,2.0,13.0,796.0,419.3,313.88
2017,5,15,9,45,875.5,124.0,2.1,13.5,830.0,476.6,363.23
2017,5,15,10,0,884.0,126.0,2.2,14.0,864.0,533.3,410.64
2017,5,15,10,15,890.5,128.0,2.3,14.0,891.5,588.1,455.95
2017,5,15,10,30,897.0,130.0,2.4,14.0,919.0,641.62,499.07
2017,5,15,10,45,902.5,130.5,2.55,14.5,940.0,691.85,537.96
2017,5,15,11,0,908.0,131.0,2.7,15.0,961.0,740.24,574.53
2017,5,15,11,15,910.5,131.5,2.8,15.0,974.0,784.41,608.07
2017,5,15,11,30,913.0,132.0,2.9,15.0,987.0,826.11,638.15
2017,5,15,11,45,915.0,132.0,3.05,15.0,993.0,864.38,665.45
2017,5,15,12,0,917.0,132.0,3.2,15.0,999.0,899.82,690.76
2017,5,15,12,15,916.5,132.0,3.3,15.0,997.0,930.09,712.15
2017,5,15,12,30,916.0,132.0,3.4,15.0,995.0,957.1,731.35
2017,5,15,12,45,918.5,128.5,3.5,15.0,986.5,980.27,747.99
2017,5,15,13,0,921.0,125.0,3.6,15.0,978.0,999.87,762.31
2017,5,15,13,15,917.5,124.0,3.7,15.0,961.0,1012.41,771.93
2017,5,15,13,30,914.0,123.0,3.8,15.0,944.0,1021.09,779.09
2017,5,15,13,45,911.5,120.0,3.9,15.0,921.0,1024.87,783.07
2017,5,15,14,0,909.0,117.0,4.0,15.0,898.0,1024.69,784.51
2017,5,15,14,15,902.0,115.5,4.1,14.5,867.5,1017.72,782.89
2017,5,15,14,30,895.0,114.0,4.2,14.0,837.0,1006.93,778.75
2017,5,15,14,45,888.0,111.0,4.3,14.0,800.5,990.84,769.65
2017,5,15,15,0,881.0,108.0,4.4,14.0,764.0,971.12,758.32
2017,5,15,15,15,869.0,105.5,4.45,13.5,722.0,943.78,742.54
2017,5,15,15,30,857.0,103.0,4.5,13.0,680.0,913.31,724.39
2017,5,15,15,45,842.0,100.0,4.55,13.0,634.0,886.26,707.18
2017,5,15,16,0,827.0,97.0,4.6,13.0,588.0,846.58,680.5
2017,5,15,16,15,806.0,93.5,4.6,12.5,538.5,799.04,648.56
2017,5,15,16,30,785.0,90.0,4.6,12.0,489.0,749.88,614.78
2017,5,15,16,45,756.5,86.0,4.6,12.0,437.5,693.17,573.3
2017,5,15,17,0,728.0,82.0,4.6,12.0,386.0,639.37,533.22
2017,5,15,17,15,688.0,77.0,4.5,11.5,333.5,573.72,481.47
2017,5,15,17,30,648.0,72.0,4.4,11.0,281.0,509.66,429.29
2017,5,15,17,45,587.5,65.5,4.35,11.0,229.5,434.17,365.2
2017,5,15,18,0,527.0,59.0,4.3,11.0,178.0,363.29,302.95
2017,5,15,18,15,438.0,50.0,4.2,10.5,132.0,281.61,230.64
2017,5,15,18,30,349.0,41.0,4.1,10.0,86.0,208.85,164.41
2017,5,15,18,45,210.0,28.0,4.05,10.0,51.5,122.5,79.71
2017,5,15,19,0,71.0,15.0,4.0,10.0,17.0,33.44,0.0
2017,5,15,19,15,35.5,7.5,3.95,9.5,8.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,97.0,14.5,3.2,9.0,22.5,12.38,0.0
2017,5,16,5,30,194.0,29.0,3.3,9.0,45.0,22.49,11.87
2017,5,16,5,45,291.5,41.5,3.45,9.5,84.0,32.01,22.55
2017,5,16,6,0,389.0,54.0,3.6,10.0,123.0,43.29,33.21
2017,5,16,6,15,458.0,62.5,3.7,10.0,170.0,49.1,38.84
2017,5,16,6,30,527.0,71.0,3.8,10.0,217.0,54.8,44.17
2017,5,16,6,45,556.0,78.5,3.9,10.5,260.5,59.23,48.09
2017,5,16,7,0,585.0,86.0,4.0,11.0,304.0,63.47,51.7
2017,5,16,7,15,432.5,134.5,4.0,11.0,309.0,92.89,77.81
2017,5,16,7,30,280.0,183.0,4.0,11.0,314.0,124.82,105.74
2017,5,16,7,45,374.5,185.0,4.05,11.5,380.5,126.71,106.8
2017,5,16,8,0,469.0,187.0,4.1,12.0,447.0,120.45,100.78
2017,5,16,8,15,294.0,237.5,4.1,12.0,405.5,172.53,130.57
2017,5,16,8,30,119.0,288.0,4.1,12.0,364.0,213.05,166.62
2017,5,16,8,45,163.0,310.0,4.1,12.0,421.5,248.92,193.24
2017,5,16,9,0,207.0,332.0,4.1,12.0,479.0,290.61,225.59
2017,5,16,9,15,288.0,335.0,4.1,12.0,552.0,331.54,257.16
2017,5,16,9,30,369.0,338.0,4.1,12.0,625.0,387.81,301.99
2017,5,16,9,45,297.5,371.5,4.15,12.5,609.5,409.24,321.27
2017,5,16,10,0,226.0,405.0,4.2,13.0,594.0,425.73,335.23
2017,5,16,10,15,179.5,421.0,4.15,12.5,574.0,431.81,341.18
2017,5,16,10,30,133.0,437.0,4.1,12.0,554.0,432.98,342.67
2017,5,16,10,45,132.0,447.5,4.1,12.0,566.5,454.33,359.31
2017,5,16,11,0,131.0,458.0,4.1,12.0,579.0,475.48,375.56
2017,5,16,11,15,181.0,463.5,4.1,12.0,632.5,529.51,417.72
2017,5,16,11,30,231.0,469.0,4.1,12.0,686.0,587.28,462.24
2017,5,16,11,45,197.5,475.5,4.1,12.5,662.0,581.67,456.36
2017,5,16,12,0,164.0,482.0,4.1,13.0,638.0,573.01,448.38
2017,5,16,12,15,195.0,478.0,4.1,13.0,663.0,608.39,475.9
2017,5,16,12,30,226.0,474.0,4.1,13.0,688.0,644.4,503.54
2017,5,16,12,45,236.5,467.0,4.1,13.0,688.5,658.88,514.74
2017,5,16,13,0,247.0,460.0,4.1,13.0,689.0,687.12,535.98
2017,5,16,13,15,161.0,442.5,4.15,13.0,591.0,581.86,456.44
2017,5,16,13,30,75.0,425.0,4.2,13.0,493.0,470.0,370.39
2017,5,16,13,45,44.0,340.0,4.3,13.0,379.5,358.86,284.96
2017,5,16,14,0,13.0,255.0,4.4,13.0,266.0,233.5,185.59
2017,5,16,14,15,11.5,244.0,4.4,12.5,254.0,222.62,177.64
2017,5,16,14,30,10.0,233.0,4.4,12.0,242.0,211.64,169.36
2017,5,16,14,45,13.5,246.0,4.45,12.0,257.0,227.7,182.83
2017,5,16,15,0,17.0,259.0,4.5,12.0,272.0,244.15,196.61
2017,5,16,15,15,21.0,256.5,4.45,12.0,271.5,246.54,199.11
2017,5,16,15,30,25.0,254.0,4.4,12.0,271.0,248.94,201.67
2017,5,16,15,45,13.5,211.5,4.35,12.0,221.0,198.25,160.4
2017,5,16,16,0,2.0,169.0,4.3,12.0,171.0,148.42,119.33
2017,5,16,16,15,1.0,153.0,4.2,11.5,154.0,133.31,107.34
2017,5,16,16,30,0.0,137.0,4.1,11.0,137.0,118.26,95.21
2017,5,16,16,45,0.0,95.0,4.05,11.0,95.0,79.8,62.9
2017,5,16,17,0,0.0,53.0,4.0,11.0,53.0,43.87,32.3
2017,5,16,17,15,0.0,45.5,3.9,11.0,45.5,37.62,27.01
2017,5,16,17,30,0.0,38.0,3.8,11.0,38.0,31.38,21.66
2017,5,16,17,45,225.5,51.0,3.7,11.0,102.5,201.11,170.21
2017,5,16,18,0,451.0,64.0,3.6,11.0,167.0,328.76,274.52
2017,5,16,18,15,366.5,53.5,3.55,10.5,123.5,251.64,205.96
2017,5,16,18,30,282.0,43.0,3.5,10.0,80.0,181.64,142.97
2017,5,16,18,45,161.5,28.5,3.5,10.0,48.0,106.49,70.64
2017,5,16,19,0,41.0,14.0,3.5,10.0,16.0,23.86,0.0
2017,5,16,19,15,20.5,7.0,3.55,10.0,8.0,5.97,0.0
2017,5,16,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,97.5,16.0,2.35,8.0,24.0,13.66,0.0
2017,5,17,5,30,195.0,32.0,2.4,8.0,48.0,24.76,14.06
2017,5,17,5,45,301.0,44.5,2.5,8.5,89.5,34.27,24.7
2017,5,17,6,0,407.0,57.0,2.6,9.0,131.0,45.9,35.73
2017,5,17,6,15,479.5,66.0,2.55,9.5,180.0,52.08,41.63
2017,5,17,6,30,552.0,75.0,2.5,10.0,229.0,58.14,47.19
2017,5,17,6,45,606.5,81.0,2.45,10.5,282.0,61.57,50.2
2017,5,17,7,0,661.0,87.0,2.4,11.0,335.0,64.97,53.05
2017,5,17,7,15,696.5,92.5,2.25,11.0,387.5,67.72,55.35
2017,5,17,7,30,732.0,98.0,2.1,11.0,440.0,70.37,57.51
2017,5,17,7,45,759.0,102.0,1.95,11.5,491.5,71.78,58.44
2017,5,17,8,0,786.0,106.0,1.8,12.0,543.0,80.14,65.46
2017,5,17,8,15,806.0,109.5,1.75,12.0,591.5,121.71,73.4
2017,5,17,8,30,826.0,113.0,1.7,12.0,640.0,180.18,108.67
2017,5,17,8,45,840.5,116.0,1.65,12.5,684.5,239.43,155.17
2017,5,17,9,0,855.0,119.0,1.6,13.0,729.0,299.92,207.05
2017,5,17,9,15,866.5,121.0,1.6,13.5,768.5,359.71,259.59
2017,5,17,9,30,878.0,123.0,1.6,14.0,808.0,423.17,314.24
2017,5,17,9,45,900.5,116.5,1.6,14.5,845.5,480.7,362.89
2017,5,17,10,0,923.0,110.0,1.6,15.0,883.0,538.85,410.52
2017,5,17,10,15,929.0,111.5,1.65,15.0,910.5,594.74,455.94
2017,5,17,10,30,935.0,113.0,1.7,15.0,938.0,649.21,498.95
2017,5,17,10,45,941.5,112.0,1.75,15.0,959.0,700.36,538.42
2017,5,17,11,0,948.0,111.0,1.8,15.0,980.0,749.62,575.56
2017,5,17,11,15,950.5,112.0,1.85,15.0,994.0,795.56,609.45
2017,5,17,11,30,953.0,113.0,1.9,15.0,1008.0,838.92,639.15
2017,5,17,11,45,952.0,114.5,1.95,15.5,1013.5,877.17,663.94
2017,5,17,12,0,951.0,116.0,2.0,16.0,1019.0,912.29,686.45
2017,5,17,12,15,951.0,116.0,2.05,16.0,1017.5,943.7,707.69
2017,5,17,12,30,951.0,116.0,2.1,16.0,1016.0,971.75,726.7
2017,5,17,12,45,946.0,118.0,2.15,16.0,1005.5,993.54,741.64
2017,5,17,13,0,941.0,120.0,2.2,16.0,995.0,1011.56,754.23
2017,5,17,13,15,937.5,119.0,2.25,16.0,977.5,1024.3,763.49
2017,5,17,13,30,934.0,118.0,2.3,16.0,960.0,1033.11,770.36
2017,5,17,13,45,932.0,115.0,2.35,16.0,936.5,1037.43,774.44
2017,5,17,14,0,930.0,112.0,2.4,16.0,913.0,1037.74,776.06
2017,5,17,14,15,922.5,110.5,2.45,16.0,881.5,1030.21,772.67
2017,5,17,14,30,915.0,109.0,2.5,16.0,850.0,1018.8,766.89
2017,5,17,14,45,906.0,107.0,2.55,16.0,813.0,1001.64,757.37
2017,5,17,15,0,897.0,105.0,2.6,16.0,776.0,980.87,745.49
2017,5,17,15,15,884.0,102.5,2.7,15.5,733.0,952.36,730.15
2017,5,17,15,30,871.0,100.0,2.8,15.0,690.0,920.72,712.46
2017,5,17,15,45,856.5,97.0,2.9,15.0,643.5,893.63,696.4
2017,5,17,16,0,842.0,94.0,3.0,15.0,597.0,854.09,671.21
2017,5,17,16,15,820.5,90.5,3.05,14.5,546.5,805.79,640.21
2017,5,17,16,30,799.0,87.0,3.1,14.0,496.0,755.88,607.34
2017,5,17,16,45,770.0,83.0,3.2,14.0,444.0,698.44,567.1
2017,5,17,17,0,741.0,79.0,3.3,14.0,392.0,640.68,525.54
2017,5,17,17,15,702.0,74.5,3.35,13.5,339.0,578.73,478.56
2017,5,17,17,30,663.0,70.0,3.4,13.0,286.0,515.45,428.49
2017,5,17,17,45,604.5,64.0,3.45,12.5,234.5,441.17,367.41
2017,5,17,18,0,546.0,58.0,3.5,12.0,183.0,371.25,307.54
2017,5,17,18,15,460.5,49.0,3.35,11.5,136.5,290.42,236.62
2017,5,17,18,30,375.0,40.0,3.2,11.0,90.0,218.17,171.39
2017,5,17,18,45,242.5,27.5,3.05,10.5,55.0,135.74,92.29
2017,5,17,19,0,110.0,15.0,2.9,10.0,20.0,44.73,0.0
2017,5,17,19,15,55.0,7.5,2.8,10.0,10.0,19.3,0.0
2017,5,17,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,131.5,14.0,1.55,9.5,25.5,11.37,0.0
2017,5,18,5,30,263.0,28.0,1.5,10.0,51.0,23.0,12.81
2017,5,18,5,45,363.5,39.0,1.5,10.5,93.0,31.65,22.26
2017,5,18,6,0,464.0,50.0,1.5,11.0,135.0,40.13,30.34
2017,5,18,6,15,532.0,57.0,1.4,11.0,184.0,44.96,35.02
2017,5,18,6,30,600.0,64.0,1.3,11.0,233.0,49.76,39.49
2017,5,18,6,45,641.5,71.0,1.25,11.5,284.0,54.23,43.43
2017,5,18,7,0,683.0,78.0,1.2,12.0,335.0,58.55,47.11
2017,5,18,7,15,717.0,82.5,1.25,12.5,387.5,60.86,48.92
2017,5,18,7,30,751.0,87.0,1.3,13.0,440.0,68.9,55.75
2017,5,18,7,45,774.5,91.5,1.4,13.5,490.5,71.12,57.38
2017,5,18,8,0,798.0,96.0,1.5,14.0,541.0,73.21,58.89
2017,5,18,8,15,817.5,99.5,1.6,14.5,589.5,115.28,67.05
2017,5,18,8,30,837.0,103.0,1.7,15.0,638.0,174.22,102.14
2017,5,18,8,45,853.5,105.0,1.85,15.5,683.5,233.62,148.37
2017,5,18,9,0,870.0,107.0,2.0,16.0,729.0,300.33,204.94
2017,5,18,9,15,881.0,109.0,2.0,16.5,768.5,359.69,256.92
2017,5,18,9,30,892.0,111.0,2.0,17.0,808.0,419.19,308.45
2017,5,18,9,45,903.0,111.5,2.05,17.5,843.0,477.48,357.85
2017,5,18,10,0,914.0,112.0,2.1,18.0,878.0,535.38,405.39
2017,5,18,10,15,920.0,113.5,2.1,18.0,905.5,590.73,450.1
2017,5,18,10,30,926.0,115.0,2.1,18.0,933.0,644.69,492.38
2017,5,18,10,45,932.0,114.5,2.15,18.0,954.5,695.44,531.45
2017,5,18,11,0,938.0,114.0,2.2,18.0,976.0,744.3,568.21
2017,5,18,11,15,940.5,114.5,2.2,18.0,989.0,789.36,601.08
2017,5,18,11,30,943.0,115.0,2.2,18.0,1002.0,831.87,629.86
2017,5,18,11,45,945.5,114.0,2.25,18.5,1008.0,870.39,654.75
2017,5,18,12,0,948.0,113.0,2.3,19.0,1014.0,905.98,677.49
2017,5,18,12,15,947.5,113.0,2.3,19.0,1012.0,936.78,697.73
2017,5,18,12,30,947.0,113.0,2.3,19.0,1010.0,964.21,715.73
2017,5,18,12,45,938.0,117.5,2.35,19.0,998.0,984.48,729.57
2017,5,18,13,0,929.0,122.0,2.4,19.0,986.0,1000.92,741.04
2017,5,18,13,15,925.5,121.0,2.4,19.0,969.0,1013.51,749.6
2017,5,18,13,30,922.0,120.0,2.4,19.0,952.0,1022.23,755.77
2017,5,18,13,45,917.5,118.5,2.45,19.0,928.0,1025.57,759.15
2017,5,18,14,0,913.0,117.0,2.5,19.0,904.0,1024.98,760.14
2017,5,18,14,15,905.5,115.5,2.5,18.5,873.5,1017.57,757.72
2017,5,18,14,30,898.0,114.0,2.5,18.0,843.0,1006.36,752.95
2017,5,18,14,45,889.0,111.5,2.55,18.0,806.0,988.93,743.25
2017,5,18,15,0,880.0,109.0,2.6,18.0,769.0,967.94,731.24
2017,5,18,15,15,867.5,106.5,2.6,17.5,727.0,940.28,715.6
2017,5,18,15,30,855.0,104.0,2.6,17.0,685.0,919.54,704.69
2017,5,18,15,45,838.0,101.5,2.6,17.0,638.0,881.44,680.29
2017,5,18,16,0,821.0,99.0,2.6,17.0,591.0,840.91,654.07
2017,5,18,16,15,799.0,95.5,2.55,16.5,541.5,792.91,623.01
2017,5,18,16,30,777.0,92.0,2.5,16.0,492.0,743.39,590.29
2017,5,18,16,45,748.5,87.5,2.5,16.0,440.0,686.63,550.7
2017,5,18,17,0,720.0,83.0,2.5,16.0,388.0,632.75,512.21
2017,5,18,17,15,680.0,78.0,2.45,15.5,336.0,567.66,463.19
2017,5,18,17,30,640.0,73.0,2.4,15.0,284.0,504.2,413.66
2017,5,18,17,45,586.5,66.0,2.35,14.5,233.5,432.76,355.81
2017,5,18,18,0,533.0,59.0,2.3,14.0,183.0,365.26,298.89
2017,5,18,18,15,448.5,50.0,2.25,13.5,137.0,285.64,230.27
2017,5,18,18,30,364.0,41.0,2.2,13.0,91.0,214.47,167.06
2017,5,18,18,45,237.5,28.5,2.15,12.5,56.0,134.74,92.28
2017,5,18,19,0,111.0,16.0,2.1,12.0,21.0,57.61,0.0
2017,5,18,19,15,55.5,8.0,2.1,12.0,10.5,19.82,0.0
2017,5,18,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,5,15,139.0,14.0,0.85,11.5,26.5,11.34,0.0
2017,5,19,5,30,278.0,28.0,0.9,12.0,53.0,22.98,12.9
2017,5,19,5,45,381.5,38.0,0.95,12.5,95.5,30.8,21.38
2017,5,19,6,0,485.0,48.0,1.0,13.0,138.0,38.51,28.69
2017,5,19,6,15,550.5,55.0,1.0,13.0,187.0,43.43,33.39
2017,5,19,6,30,616.0,62.0,1.0,13.0,236.0,48.29,37.87
2017,5,19,6,45,661.0,67.0,1.0,13.5,287.5,51.39,40.55
2017,5,19,7,0,706.0,72.0,1.0,14.0,339.0,59.32,47.42
2017,5,19,7,15,738.0,76.5,1.05,14.5,391.5,62.03,49.55
2017,5,19,7,30,770.0,81.0,1.1,15.0,444.0,64.65,51.57
2017,5,19,7,45,794.0,84.5,1.15,15.5,494.5,66.34,52.75
2017,5,19,8,0,818.0,88.0,1.2,16.0,545.0,67.95,53.86
2017,5,19,8,15,836.0,90.5,1.15,16.5,593.0,110.06,61.7
2017,5,19,8,30,854.0,93.0,1.1,17.0,641.0,176.88,102.6
2017,5,19,8,45,868.0,95.5,1.1,17.5,685.5,236.25,148.14
2017,5,19,9,0,882.0,98.0,1.1,18.0,730.0,296.62,198.9
2017,5,19,9,15,893.0,100.0,1.05,18.5,769.5,356.47,250.27
2017,5,19,9,30,904.0,102.0,1.0,19.0,809.0,416.46,300.94
2017,5,19,9,45,912.0,103.5,1.0,19.5,843.0,474.7,349.01
2017,5,19,10,0,920.0,105.0,1.0,20.0,877.0,532.23,394.79
2017,5,19,10,15,926.0,106.5,0.95,20.0,905.0,587.74,437.8
2017,5,19,10,30,932.0,108.0,0.9,20.0,933.0,641.85,478.2
2017,5,19,10,45,936.0,109.0,0.9,20.5,953.5,692.66,514.44
2017,5,19,11,0,940.0,110.0,0.9,21.0,974.0,741.44,548.07
2017,5,19,11,15,942.5,110.5,0.85,21.0,987.5,786.47,578.55
2017,5,19,11,30,945.0,111.0,0.8,21.0,1001.0,828.96,604.84
2017,5,19,11,45,946.0,111.5,0.75,21.5,1007.0,867.52,626.95
2017,5,19,12,0,947.0,112.0,0.7,22.0,1013.0,903.12,646.79
2017,5,19,12,15,946.5,112.0,0.7,22.0,1011.0,933.84,665.55
2017,5,19,12,30,946.0,112.0,0.7,22.0,1009.0,961.19,682.2
2017,5,19,12,45,943.5,112.5,0.75,22.0,999.0,983.67,696.93
2017,5,19,13,0,941.0,113.0,0.8,22.0,989.0,1002.47,709.54
2017,5,19,13,15,937.5,112.0,0.9,22.0,972.0,1015.07,719.54
2017,5,19,13,30,934.0,111.0,1.0,22.0,955.0,1023.76,727.32
2017,5,19,13,45,928.0,110.5,1.15,22.0,930.5,1026.58,732.55
2017,5,19,14,0,922.0,110.0,1.3,22.0,906.0,1025.46,735.38
2017,5,19,14,15,915.0,108.5,1.45,21.5,875.5,1018.44,735.9
2017,5,19,14,30,908.0,107.0,1.6,21.0,845.0,1007.57,733.95
2017,5,19,14,45,899.0,105.0,1.75,21.0,808.0,990.51,726.51
2017,5,19,15,0,890.0,103.0,1.9,21.0,771.0,969.88,716.63
2017,5,19,15,15,877.5,100.5,1.95,20.5,729.0,942.01,701.98
2017,5,19,15,30,865.0,98.0,2.0,20.0,687.0,911.03,685.12
2017,5,19,15,45,850.0,95.0,2.15,20.0,641.0,874.38,663.86
2017,5,19,16,0,835.0,92.0,2.3,20.0,595.0,843.9,646.42
2017,5,19,16,15,814.5,89.0,2.3,19.5,545.5,797.38,617.27
2017,5,19,16,30,794.0,86.0,2.3,19.0,496.0,749.2,586.44
2017,5,19,16,45,767.5,82.0,2.3,18.5,444.5,694.01,549.73
2017,5,19,17,0,741.0,78.0,2.3,18.0,393.0,638.3,511.62
2017,5,19,17,15,703.5,73.0,2.25,17.0,341.0,573.97,464.87
2017,5,19,17,30,666.0,68.0,2.2,16.0,289.0,513.84,419.13
2017,5,19,17,45,614.0,62.0,2.15,15.5,238.5,443.33,362.42
2017,5,19,18,0,562.0,56.0,2.1,15.0,188.0,376.55,306.46
2017,5,19,18,15,481.0,48.0,2.0,14.5,141.5,298.27,239.22
2017,5,19,18,30,400.0,40.0,1.9,14.0,95.0,227.98,176.9
2017,5,19,18,45,272.0,28.0,1.85,13.5,59.0,146.16,101.09
2017,5,19,19,0,144.0,16.0,1.8,13.0,23.0,69.03,0.0
2017,5,19,19,15,72.0,8.0,1.75,13.0,11.5,23.67,0.0
2017,5,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,5,15,136.0,15.0,0.8,11.0,27.5,12.18,0.0
2017,5,20,5,30,272.0,30.0,0.7,11.0,55.0,24.69,14.56
2017,5,20,5,45,370.5,40.5,0.65,11.5,97.0,32.86,23.33
2017,5,20,6,0,469.0,51.0,0.6,12.0,139.0,40.88,30.97
2017,5,20,6,15,534.5,58.5,0.5,12.5,187.5,46.09,35.87
2017,5,20,6,30,600.0,66.0,0.4,13.0,236.0,51.21,40.51
2017,5,20,6,45,644.0,72.0,0.35,13.5,287.5,54.91,43.71
2017,5,20,7,0,688.0,78.0,0.3,14.0,339.0,58.51,46.71
2017,5,20,7,15,720.0,82.5,0.3,14.5,390.5,60.81,48.48
2017,5,20,7,30,752.0,87.0,0.3,15.0,442.0,68.81,55.21
2017,5,20,7,45,776.5,90.5,0.3,15.5,492.5,70.32,56.18
2017,5,20,8,0,801.0,94.0,0.3,16.0,543.0,71.76,57.11
2017,5,20,8,15,819.0,97.0,0.3,16.5,590.5,113.3,64.72
2017,5,20,8,30,837.0,100.0,0.3,17.0,638.0,171.61,98.57
2017,5,20,8,45,850.5,102.5,0.35,17.5,682.0,237.48,148.77
2017,5,20,9,0,864.0,105.0,0.4,18.0,726.0,296.7,197.88
2017,5,20,9,15,874.5,107.0,0.35,18.5,764.5,355.34,247.28
2017,5,20,9,30,885.0,109.0,0.3,19.0,803.0,414.08,295.84
2017,5,20,9,45,891.0,112.0,0.3,19.5,836.0,471.52,342.21
2017,5,20,10,0,897.0,115.0,0.3,20.0,869.0,528.09,386.19
2017,5,20,10,15,902.5,116.5,0.3,20.0,895.5,582.15,427.47
2017,5,20,10,30,908.0,118.0,0.3,20.0,922.0,634.81,466.35
2017,5,20,10,45,912.0,118.5,0.3,20.5,942.5,684.11,500.75
2017,5,20,11,0,916.0,119.0,0.3,21.0,963.0,731.43,532.64
2017,5,20,11,15,918.0,120.0,0.35,21.0,975.5,775.53,563.28
2017,5,20,11,30,920.0,121.0,0.4,21.0,988.0,817.14,590.51
2017,5,20,11,45,920.5,121.0,0.5,21.5,993.0,854.05,613.97
2017,5,20,12,0,921.0,121.0,0.6,22.0,998.0,888.03,635.55
2017,5,20,12,15,920.5,121.0,0.7,22.0,996.0,918.09,655.87
2017,5,20,12,30,920.0,121.0,0.8,22.0,994.0,944.88,674.25
2017,5,20,12,45,915.5,122.0,0.95,22.0,983.5,965.53,689.83
2017,5,20,13,0,911.0,123.0,1.1,22.0,973.0,982.52,703.24
2017,5,20,13,15,907.5,122.0,1.25,22.0,956.5,994.86,713.8
2017,5,20,13,30,904.0,121.0,1.4,22.0,940.0,1003.4,722.06
2017,5,20,13,45,900.5,119.0,1.55,22.0,916.5,1007.13,727.34
2017,5,20,14,0,897.0,117.0,1.7,22.0,893.0,1007.01,730.23
2017,5,20,14,15,890.0,115.5,1.8,21.5,862.5,1000.14,729.59
2017,5,20,14,30,883.0,114.0,1.9,21.0,832.0,989.54,726.63
2017,5,20,14,45,876.0,110.5,2.0,21.0,796.5,973.18,718.56
2017,5,20,15,0,869.0,107.0,2.1,21.0,761.0,953.24,708.14
2017,5,20,15,15,856.5,105.0,2.15,20.5,720.0,926.38,693.85
2017,5,20,15,30,844.0,103.0,2.2,20.0,679.0,896.49,677.42
2017,5,20,15,45,831.0,99.0,2.3,19.5,634.0,870.49,663.88
2017,5,20,16,0,818.0,95.0,2.4,19.0,589.0,831.96,641.3
2017,5,20,16,15,798.0,91.5,2.35,18.5,540.0,785.86,611.84
2017,5,20,16,30,778.0,88.0,2.3,18.0,491.0,738.14,580.69
2017,5,20,16,45,754.0,83.0,2.25,18.0,441.0,684.34,543.39
2017,5,20,17,0,730.0,78.0,2.2,18.0,391.0,629.9,504.83
2017,5,20,17,15,694.0,73.5,2.1,17.5,339.5,570.42,460.49
2017,5,20,17,30,658.0,69.0,2.0,17.0,288.0,509.62,413.49
2017,5,20,17,45,609.5,62.0,1.9,16.5,238.0,440.36,358.04
2017,5,20,18,0,561.0,55.0,1.8,16.0,188.0,374.54,303.17
2017,5,20,18,15,482.5,47.0,1.7,15.5,142.0,297.58,237.5
2017,5,20,18,30,404.0,39.0,1.6,15.0,96.0,228.39,176.53
2017,5,20,18,45,281.5,28.0,1.55,14.5,60.0,149.3,103.97
2017,5,20,19,0,159.0,17.0,1.5,14.0,24.0,74.78,0.0
2017,5,20,19,15,79.5,8.5,1.5,13.5,12.0,25.83,0.0
2017,5,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,5,15,157.0,14.5,0.8,11.5,29.0,11.74,0.0
2017,5,21,5,30,314.0,29.0,0.8,12.0,58.0,23.86,13.96
2017,5,21,5,45,415.5,38.0,0.8,12.5,101.5,30.84,21.48
2017,5,21,6,0,517.0,47.0,0.8,13.0,145.0,37.76,28.07
2017,5,21,6,15,581.0,54.0,0.75,13.0,195.0,42.76,32.82
2017,5,21,6,30,645.0,61.0,0.7,13.0,245.0,47.69,37.34
2017,5,21,6,45,688.5,65.5,0.7,13.5,297.5,54.97,43.74
2017,5,21,7,0,732.0,70.0,0.7,14.0,350.0,57.95,46.2
2017,5,21,7,15,763.0,74.0,0.7,14.5,402.5,60.36,48.08
2017,5,21,7,30,794.0,78.0,0.7,15.0,455.0,62.71,49.86
2017,5,21,7,45,817.0,81.5,0.7,15.5,506.0,64.49,51.13
2017,5,21,8,0,840.0,85.0,0.7,16.0,557.0,66.19,52.31
2017,5,21,8,15,857.0,87.5,0.65,16.5,605.0,117.52,67.27
2017,5,21,8,30,874.0,90.0,0.6,17.0,653.0,176.87,101.46
2017,5,21,8,45,887.5,92.0,0.6,17.5,697.5,236.81,147.09
2017,5,21,9,0,901.0,94.0,0.6,18.0,742.0,297.67,197.85
2017,5,21,9,15,911.0,96.0,0.5,18.5,782.0,358.13,248.98
2017,5,21,9,30,921.0,98.0,0.4,19.0,822.0,418.6,298.99
2017,5,21,9,45,902.0,115.0,0.35,19.5,848.5,477.76,346.72
2017,5,21,10,0,883.0,132.0,0.3,20.0,875.0,533.24,389.5
2017,5,21,10,15,889.5,133.5,0.25,20.5,902.5,587.24,429.24
2017,5,21,10,30,896.0,135.0,0.2,21.0,930.0,639.96,466.41
2017,5,21,10,45,901.5,135.5,0.2,21.5,951.0,689.8,500.78
2017,5,21,11,0,907.0,136.0,0.2,22.0,972.0,737.83,532.78
2017,5,21,11,15,909.5,137.0,0.3,22.0,985.0,782.07,563.94
2017,5,21,11,30,912.0,138.0,0.4,22.0,998.0,823.9,592.45
2017,5,21,11,45,913.5,138.0,0.5,22.5,1004.0,861.54,616.24
2017,5,21,12,0,915.0,138.0,0.6,23.0,1010.0,896.37,638.2
2017,5,21,12,15,914.5,138.0,0.7,23.0,1008.0,926.51,658.46
2017,5,21,12,30,914.0,138.0,0.8,23.0,1006.0,953.43,676.82
2017,5,21,12,45,919.0,133.0,0.95,23.0,998.5,977.56,694.5
2017,5,21,13,0,924.0,128.0,1.1,23.0,991.0,998.19,710.07
2017,5,21,13,15,921.0,127.0,1.2,22.5,974.5,1011.31,721.57
2017,5,21,13,30,918.0,126.0,1.3,22.0,958.0,1020.59,730.91
2017,5,21,13,45,912.0,125.0,1.4,22.0,933.5,1023.09,734.75
2017,5,21,14,0,906.0,124.0,1.5,22.0,909.0,1021.7,736.3
2017,5,21,14,15,899.0,122.5,1.6,21.5,878.5,1014.97,735.99
2017,5,21,14,30,892.0,121.0,1.7,21.0,848.0,1004.47,733.34
2017,5,21,14,45,882.0,119.0,1.8,21.0,811.5,986.88,724.74
2017,5,21,15,0,872.0,117.0,1.9,21.0,775.0,965.79,713.86
2017,5,21,15,15,859.0,114.5,1.9,20.5,733.0,948.85,705.83
2017,5,21,15,30,846.0,112.0,1.9,20.0,691.0,917.57,688.19
2017,5,21,15,45,829.5,109.5,1.95,20.0,645.0,880.3,665.71
2017,5,21,16,0,813.0,107.0,2.0,20.0,599.0,840.58,641.26
2017,5,21,16,15,791.0,103.0,2.0,19.5,549.0,792.43,611.26
2017,5,21,16,30,769.0,99.0,2.0,19.0,499.0,742.76,579.56
2017,5,21,16,45,580.0,122.5,2.05,18.5,406.5,600.89,478.07
2017,5,21,17,0,391.0,146.0,2.1,18.0,314.0,460.22,371.28
2017,5,21,17,15,356.5,134.5,2.05,17.5,272.5,406.82,330.88
2017,5,21,17,30,322.0,123.0,2.0,17.0,231.0,342.69,280.4
2017,5,21,17,45,293.0,105.0,1.95,16.5,190.5,290.93,238.29
2017,5,21,18,0,264.0,87.0,1.9,16.0,150.0,241.39,196.6
2017,5,21,18,15,220.5,69.0,1.85,15.5,113.5,187.6,150.25
2017,5,21,18,30,177.0,51.0,1.8,15.0,77.0,138.08,106.68
2017,5,21,18,45,88.5,35.0,1.8,14.5,48.0,80.11,55.31
2017,5,21,19,0,0.0,19.0,1.8,14.0,19.0,16.84,0.0
2017,5,21,19,15,0.0,9.5,1.8,13.5,9.5,8.11,0.0
2017,5,21,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,15,130.5,16.0,1.5,11.0,28.5,12.5,0.0
2017,5,22,5,30,261.0,32.0,1.5,11.0,57.0,26.34,16.2
2017,5,22,5,45,365.0,42.5,1.5,11.5,99.5,34.46,24.76
2017,5,22,6,0,469.0,53.0,1.5,12.0,142.0,42.45,32.35
2017,5,22,6,15,535.0,60.0,1.45,12.5,191.0,47.2,36.84
2017,5,22,6,30,601.0,67.0,1.4,13.0,240.0,51.91,41.09
2017,5,22,6,45,387.5,110.0,1.35,13.5,229.5,78.52,64.64
2017,5,22,7,0,174.0,153.0,1.3,14.0,219.0,110.2,92.13
2017,5,22,7,15,465.5,120.5,1.25,14.0,333.5,83.87,68.78
2017,5,22,7,30,757.0,88.0,1.2,14.0,448.0,69.54,56.03
2017,5,22,7,45,781.0,91.5,1.15,14.5,498.5,71.02,57.03
2017,5,22,8,0,805.0,95.0,1.1,15.0,549.0,72.43,57.94
2017,5,22,8,15,823.0,98.0,1.1,15.0,597.0,113.79,65.66
2017,5,22,8,30,841.0,101.0,1.1,15.0,645.0,172.2,100.17
2017,5,22,8,45,855.0,104.0,1.1,15.5,688.5,238.63,151.62
2017,5,22,9,0,869.0,107.0,1.1,16.0,732.0,298.46,202.08
2017,5,22,9,15,879.5,109.0,1.1,16.5,771.5,357.28,252.99
2017,5,22,9,30,890.0,111.0,1.1,17.0,811.0,416.2,303.33
2017,5,22,9,45,891.5,116.5,1.1,17.5,843.0,473.73,351.29
2017,5,22,10,0,893.0,122.0,1.1,18.0,875.0,529.95,396.48
2017,5,22,10,15,899.5,123.5,1.1,18.0,902.5,584.28,439.4
2017,5,22,10,30,906.0,125.0,1.1,18.0,930.0,637.34,479.99
2017,5,22,10,45,909.5,126.5,1.1,18.5,950.0,686.98,515.96
2017,5,22,11,0,913.0,128.0,1.1,19.0,970.0,734.63,549.35
2017,5,22,11,15,915.5,128.5,1.15,19.0,983.0,778.58,580.93
2017,5,22,11,30,918.0,129.0,1.2,19.0,996.0,820.08,609.31
2017,5,22,11,45,918.5,129.5,1.25,19.0,1001.5,857.38,634.03
2017,5,22,12,0,919.0,130.0,1.3,19.0,1007.0,891.8,656.8
2017,5,22,12,15,918.5,130.0,1.35,19.0,1005.0,921.91,676.72
2017,5,22,12,30,918.0,130.0,1.4,19.0,1003.0,948.78,694.6
2017,5,22,12,45,908.0,134.5,1.45,19.0,991.0,967.62,707.38
2017,5,22,13,0,898.0,139.0,1.5,19.0,979.0,982.71,717.93
2017,5,22,13,15,894.5,138.0,1.55,19.0,962.5,995.17,726.94
2017,5,22,13,30,891.0,137.0,1.6,19.0,946.0,1003.88,733.69
2017,5,22,13,45,884.5,136.0,1.65,19.0,921.5,1005.91,736.32
2017,5,22,14,0,878.0,135.0,1.7,19.0,897.0,1004.14,736.71
2017,5,22,14,15,870.0,133.5,1.75,19.0,866.5,996.67,733.57
2017,5,22,14,30,862.0,132.0,1.8,19.0,836.0,985.53,728.19
2017,5,22,14,45,851.5,129.5,1.85,19.0,799.5,979.65,726.37
2017,5,22,15,0,841.0,127.0,1.9,19.0,763.0,957.7,713.99
2017,5,22,15,15,827.5,124.5,1.9,18.5,721.0,929.66,698.42
2017,5,22,15,30,814.0,122.0,1.9,18.0,679.0,898.64,680.76
2017,5,22,15,45,796.5,118.5,1.9,18.0,633.5,860.2,656.6
2017,5,22,16,0,779.0,115.0,1.9,18.0,588.0,819.45,630.62
2017,5,22,16,15,756.0,111.0,1.85,17.5,538.5,775.83,602.97
2017,5,22,16,30,733.0,107.0,1.8,17.0,489.0,726.65,570.84
2017,5,22,16,45,704.0,101.5,1.8,17.0,438.5,670.24,532.1
2017,5,22,17,0,675.0,96.0,1.8,17.0,388.0,613.73,491.4
2017,5,22,17,15,634.5,90.0,1.75,16.5,336.5,549.24,443.53
2017,5,22,17,30,594.0,84.0,1.7,16.0,285.0,486.45,395.28
2017,5,22,17,45,538.5,76.0,1.7,15.5,235.0,415.08,338.52
2017,5,22,18,0,483.0,68.0,1.7,15.0,185.0,347.84,282.88
2017,5,22,18,15,401.5,58.0,1.6,14.5,139.5,271.17,217.64
2017,5,22,18,30,320.0,48.0,1.5,14.0,94.0,201.12,156.57
2017,5,22,18,45,206.0,33.5,1.4,13.5,59.0,126.77,90.16
2017,5,22,19,0,92.0,19.0,1.3,13.0,24.0,56.74,0.0
2017,5,22,19,15,46.0,9.5,1.3,12.5,12.0,18.85,0.0
2017,5,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,15,113.0,16.5,1.4,10.5,27.5,12.85,0.0
2017,5,23,5,30,226.0,33.0,1.4,11.0,55.0,25.55,15.67
2017,5,23,5,45,324.0,45.0,1.45,11.5,96.5,34.67,24.97
2017,5,23,6,0,422.0,57.0,1.5,12.0,138.0,45.53,35.11
2017,5,23,6,15,488.5,65.5,1.45,12.0,186.5,51.31,40.6
2017,5,23,6,30,555.0,74.0,1.4,12.0,235.0,56.97,45.8
2017,5,23,6,45,415.5,108.5,1.4,12.5,242.0,77.74,64.19
2017,5,23,7,0,276.0,143.0,1.4,13.0,249.0,101.38,84.75
2017,5,23,7,15,282.0,165.0,1.35,13.0,286.5,114.54,95.95
2017,5,23,7,30,288.0,187.0,1.3,13.0,324.0,127.12,106.51
2017,5,23,7,45,528.0,146.5,1.3,13.5,432.0,98.19,80.87
2017,5,23,8,0,768.0,106.0,1.3,14.0,540.0,79.47,64.26
2017,5,23,8,15,787.5,109.5,1.3,14.5,587.5,119.33,71.47
2017,5,23,8,30,807.0,113.0,1.3,15.0,635.0,176.11,104.85
2017,5,23,8,45,822.5,116.0,1.35,15.5,679.0,233.9,149.4
2017,5,23,9,0,838.0,119.0,1.4,16.0,723.0,293.06,199.4
2017,5,23,9,15,849.5,121.5,1.45,16.0,762.5,351.74,250.79
2017,5,23,9,30,861.0,124.0,1.5,16.0,802.0,414.26,304.74
2017,5,23,9,45,857.5,133.0,1.55,16.5,832.5,468.62,350.94
2017,5,23,10,0,854.0,142.0,1.6,17.0,863.0,524.8,396.83
2017,5,23,10,15,861.0,143.5,1.65,17.0,890.0,577.74,439.57
2017,5,23,10,30,868.0,145.0,1.7,17.0,917.0,629.29,480.09
2017,5,23,10,45,873.5,146.0,1.75,17.0,938.0,678.15,517.6
2017,5,23,11,0,879.0,147.0,1.8,17.0,959.0,725.29,552.98
2017,5,23,11,15,882.0,148.0,1.85,17.0,972.0,768.72,584.99
2017,5,23,11,30,885.0,149.0,1.9,17.0,985.0,809.87,614.55
2017,5,23,11,45,886.0,149.0,1.95,17.5,991.0,846.19,638.08
2017,5,23,12,0,887.0,149.0,2.0,18.0,997.0,879.79,659.62
2017,5,23,12,15,886.5,149.0,2.05,17.5,995.0,909.22,680.81
2017,5,23,12,30,886.0,149.0,2.1,17.0,993.0,935.55,700.05
2017,5,23,12,45,465.0,279.0,2.15,17.0,721.5,713.45,543.54
2017,5,23,13,0,44.0,409.0,2.2,17.0,450.0,413.92,316.94
2017,5,23,13,15,462.5,275.0,2.25,17.0,696.0,733.3,563.59
2017,5,23,13,30,881.0,141.0,2.3,17.0,942.0,996.87,746.47
2017,5,23,13,45,874.5,140.5,2.35,17.0,917.5,999.39,746.53
2017,5,23,14,0,868.0,140.0,2.4,17.0,893.0,998.17,747.08
2017,5,23,14,15,860.0,138.0,2.4,16.5,863.0,990.32,744.24
2017,5,23,14,30,852.0,136.0,2.4,16.0,833.0,991.7,747.76
2017,5,23,14,45,841.0,134.0,2.4,16.0,796.5,973.43,736.72
2017,5,23,15,0,830.0,132.0,2.4,16.0,760.0,951.75,723.64
2017,5,23,15,15,816.0,129.0,2.4,15.5,718.5,922.96,707.04
2017,5,23,15,30,802.0,126.0,2.4,15.0,677.0,891.22,688.33
2017,5,23,15,45,611.0,176.0,2.4,15.0,579.0,762.91,599.14
2017,5,23,16,0,420.0,226.0,2.4,15.0,481.0,627.49,498.22
2017,5,23,16,15,570.0,168.5,2.35,14.5,484.5,676.68,541.36
2017,5,23,16,30,720.0,111.0,2.3,14.0,488.0,720.39,577.09
2017,5,23,16,45,690.5,105.5,2.3,14.0,437.5,664.14,536.65
2017,5,23,17,0,661.0,100.0,2.3,14.0,387.0,607.84,494.86
2017,5,23,17,15,620.5,93.5,2.25,13.5,335.5,543.42,446.02
2017,5,23,17,30,580.0,87.0,2.2,13.0,284.0,480.71,396.86
2017,5,23,17,45,525.5,79.0,2.2,13.0,235.0,410.58,339.35
2017,5,23,18,0,471.0,71.0,2.2,13.0,186.0,344.46,283.21
2017,5,23,18,15,391.0,60.0,2.2,12.5,140.5,265.06,215.14
2017,5,23,18,30,311.0,49.0,2.2,12.0,95.0,198.39,156.24
2017,5,23,18,45,201.5,34.5,2.2,12.0,60.0,126.14,91.08
2017,5,23,19,0,92.0,20.0,2.2,12.0,25.0,58.25,1.39
2017,5,23,19,15,46.0,10.0,2.2,11.5,12.5,19.28,0.0
2017,5,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,11.5,2.6,10.0,11.5,9.47,0.0
2017,5,24,5,30,0.0,23.0,2.6,10.0,23.0,18.99,10.32
2017,5,24,5,45,0.0,40.0,2.6,10.5,40.0,32.62,23.27
2017,5,24,6,0,0.0,57.0,2.6,11.0,57.0,45.91,35.59
2017,5,24,6,15,0.0,76.5,2.6,11.0,76.5,60.85,49.32
2017,5,24,6,30,0.0,96.0,2.6,11.0,96.0,75.66,62.74
2017,5,24,6,45,5.0,114.0,2.6,11.0,116.0,89.39,74.97
2017,5,24,7,0,10.0,132.0,2.6,11.0,136.0,103.04,86.93
2017,5,24,7,15,5.0,132.0,2.6,11.0,134.0,104.31,87.77
2017,5,24,7,30,0.0,132.0,2.6,11.0,132.0,105.24,88.3
2017,5,24,7,45,90.0,190.0,2.6,11.5,241.0,139.61,117.85
2017,5,24,8,0,180.0,248.0,2.6,12.0,350.0,166.26,140.15
2017,5,24,8,15,162.0,272.0,2.65,12.0,369.5,191.42,149.49
2017,5,24,8,30,144.0,296.0,2.7,12.0,389.0,220.0,170.59
2017,5,24,8,45,136.5,317.0,2.75,12.5,410.5,247.06,191.76
2017,5,24,9,0,129.0,338.0,2.8,13.0,432.0,273.53,213.06
2017,5,24,9,15,148.0,359.0,2.9,13.0,472.0,307.55,240.01
2017,5,24,9,30,167.0,380.0,3.0,13.0,512.0,344.13,269.1
2017,5,24,9,45,117.5,383.5,3.1,13.5,478.5,342.29,268.63
2017,5,24,10,0,68.0,387.0,3.2,14.0,445.0,337.11,264.82
2017,5,24,10,15,267.5,372.0,3.2,14.0,609.0,437.17,342.75
2017,5,24,10,30,467.0,357.0,3.2,14.0,773.0,562.74,439.35
2017,5,24,10,45,401.0,395.5,3.2,14.0,758.5,580.92,452.7
2017,5,24,11,0,335.0,434.0,3.2,14.0,744.0,592.94,461.26
2017,5,24,11,15,252.5,457.0,3.1,14.0,693.0,574.88,446.64
2017,5,24,11,30,170.0,480.0,3.0,14.0,642.0,545.25,423.09
2017,5,24,11,45,171.0,483.5,2.95,14.0,647.0,562.7,436.21
2017,5,24,12,0,172.0,487.0,2.9,14.0,652.0,579.57,448.56
2017,5,24,12,15,226.5,477.0,2.85,14.0,693.5,629.93,486.81
2017,5,24,12,30,281.0,467.0,2.8,14.0,735.0,693.11,533.5
2017,5,24,12,45,226.5,471.0,2.75,14.0,686.0,648.23,499.61
2017,5,24,13,0,172.0,475.0,2.7,14.0,637.0,611.16,471.61
2017,5,24,13,15,174.5,466.0,2.7,14.0,627.5,612.91,473.68
2017,5,24,13,30,177.0,457.0,2.7,14.0,618.0,613.49,474.71
2017,5,24,13,45,195.5,442.5,2.7,14.0,616.5,622.94,482.82
2017,5,24,14,0,214.0,428.0,2.7,14.0,615.0,631.22,490.11
2017,5,24,14,15,178.0,413.5,2.7,14.0,565.0,585.2,456.08
2017,5,24,14,30,142.0,399.0,2.7,14.0,515.0,538.21,421.25
2017,5,24,14,45,144.5,380.5,2.75,14.0,494.0,523.48,411.63
2017,5,24,15,0,147.0,362.0,2.8,14.0,473.0,507.7,401.01
2017,5,24,15,15,190.0,338.0,2.8,13.5,473.5,522.66,415.57
2017,5,24,15,30,233.0,314.0,2.8,13.0,474.0,534.86,427.94
2017,5,24,15,45,175.0,293.5,2.85,13.0,409.0,458.39,368.95
2017,5,24,16,0,117.0,273.0,2.9,13.0,344.0,384.08,310.76
2017,5,24,16,15,58.5,197.5,2.95,13.0,233.0,236.02,192.23
2017,5,24,16,30,0.0,122.0,3.0,13.0,122.0,103.81,82.11
2017,5,24,16,45,18.5,144.0,3.05,13.0,152.0,139.42,112.99
2017,5,24,17,0,37.0,166.0,3.1,13.0,182.0,187.57,153.87
2017,5,24,17,15,30.5,146.0,3.1,12.5,158.0,162.42,133.26
2017,5,24,17,30,24.0,126.0,3.1,12.0,134.0,137.72,112.79
