Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,17,45,17.5,105.5,3.15,12.0,111.0,105.18,85.08
2017,5,24,18,0,11.0,85.0,3.2,12.0,88.0,82.22,65.2
2017,5,24,18,15,5.5,65.5,3.15,11.5,67.0,61.28,46.93
2017,5,24,18,30,0.0,46.0,3.1,11.0,46.0,40.62,28.79
2017,5,24,18,45,0.0,29.0,3.05,10.5,29.0,24.83,14.47
2017,5,24,19,0,0.0,12.0,3.0,10.0,12.0,9.88,0.0
2017,5,24,19,15,0.0,6.0,3.05,10.0,6.0,5.12,0.0
2017,5,24,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,15,50.0,21.5,2.65,11.0,26.5,16.87,0.0
2017,5,25,5,30,100.0,43.0,2.7,11.0,53.0,32.74,21.87
2017,5,25,5,45,180.5,61.5,2.75,11.0,92.5,46.39,35.36
2017,5,25,6,0,261.0,80.0,2.8,11.0,132.0,59.87,48.04
2017,5,25,6,15,130.5,69.5,2.85,11.0,95.5,52.4,41.73
2017,5,25,6,30,0.0,59.0,2.9,11.0,59.0,48.87,38.67
2017,5,25,6,45,0.0,72.0,3.0,11.5,72.0,59.36,48.0
2017,5,25,7,0,0.0,85.0,3.1,12.0,85.0,69.68,57.01
2017,5,25,7,15,36.5,141.0,3.05,12.0,158.5,106.75,89.65
2017,5,25,7,30,73.0,197.0,3.0,12.0,232.0,141.8,119.97
2017,5,25,7,45,42.0,192.5,3.0,12.0,213.0,140.37,118.26
2017,5,25,8,0,11.0,188.0,3.0,12.0,194.0,145.88,122.64
2017,5,25,8,15,21.0,219.5,2.95,12.0,232.5,170.28,136.37
2017,5,25,8,30,31.0,251.0,2.9,12.0,271.0,187.58,149.28
2017,5,25,8,45,40.0,278.5,2.9,12.5,306.5,213.07,168.79
2017,5,25,9,0,49.0,306.0,2.9,13.0,342.0,240.29,189.72
2017,5,25,9,15,74.0,339.0,2.85,13.0,396.0,277.77,218.67
2017,5,25,9,30,99.0,372.0,2.8,13.0,450.0,319.0,250.66
2017,5,25,9,45,85.5,381.5,2.8,13.0,451.0,331.23,260.6
2017,5,25,10,0,72.0,391.0,2.8,13.0,452.0,341.74,269.0
2017,5,25,10,15,68.5,401.5,2.75,13.0,461.0,356.71,280.58
2017,5,25,10,30,65.0,412.0,2.7,13.0,470.0,371.29,291.69
2017,5,25,10,45,49.5,396.5,2.7,13.5,441.5,357.29,280.2
2017,5,25,11,0,34.0,381.0,2.7,14.0,413.0,340.82,266.82
2017,5,25,11,15,218.5,395.5,2.7,14.0,602.5,499.37,390.96
2017,5,25,11,30,403.0,410.0,2.7,14.0,792.0,668.28,517.72
2017,5,25,11,45,412.0,405.0,2.7,14.0,797.5,698.98,539.3
2017,5,25,12,0,421.0,400.0,2.7,14.0,803.0,724.96,558.37
2017,5,25,12,15,655.0,278.0,2.7,14.0,903.5,841.02,646.8
2017,5,25,12,30,889.0,156.0,2.7,14.0,1004.0,941.84,718.59
2017,5,25,12,45,598.0,303.0,2.75,14.0,871.0,856.23,655.56
2017,5,25,13,0,307.0,450.0,2.8,14.0,738.0,726.86,557.56
2017,5,25,13,15,371.5,413.5,2.8,14.0,756.0,763.82,587.45
2017,5,25,13,30,436.0,377.0,2.8,14.0,774.0,813.8,624.85
2017,5,25,13,45,389.5,387.0,2.8,14.0,735.0,772.06,594.69
2017,5,25,14,0,343.0,397.0,2.8,14.0,696.0,742.53,573.39
2017,5,25,14,15,338.5,385.5,2.8,14.0,672.0,730.25,565.66
2017,5,25,14,30,334.0,374.0,2.8,14.0,648.0,716.09,556.47
2017,5,25,14,45,326.0,356.0,2.85,14.0,613.5,690.02,538.96
2017,5,25,15,0,318.0,338.0,2.9,14.0,579.0,662.27,520.15
2017,5,25,15,15,265.0,327.5,2.9,14.0,521.5,599.21,473.51
2017,5,25,15,30,212.0,317.0,2.9,14.0,464.0,518.53,413.15
2017,5,25,15,45,175.0,296.0,2.95,14.0,412.0,460.67,369.55
2017,5,25,16,0,138.0,275.0,3.0,14.0,360.0,403.86,325.8
2017,5,25,16,15,131.5,251.5,3.0,13.5,327.0,370.89,301.51
2017,5,25,16,30,125.0,228.0,3.0,13.0,294.0,337.67,276.48
2017,5,25,16,45,181.5,201.0,3.05,13.0,286.0,347.63,287.0
2017,5,25,17,0,238.0,174.0,3.1,13.0,278.0,366.26,303.79
2017,5,25,17,15,209.0,158.5,3.05,12.5,241.5,307.58,256.46
2017,5,25,17,30,180.0,143.0,3.0,12.0,205.0,265.08,221.5
2017,5,25,17,45,299.0,113.0,2.95,12.0,196.0,302.46,253.04
2017,5,25,18,0,418.0,83.0,2.9,12.0,187.0,326.08,270.52
2017,5,25,18,15,337.5,70.5,2.7,11.5,142.0,252.09,206.0
2017,5,25,18,30,257.0,58.0,2.5,11.0,97.0,186.52,148.03
2017,5,25,18,45,161.5,40.5,2.35,11.0,62.0,111.75,81.73
2017,5,25,19,0,66.0,23.0,2.2,11.0,27.0,49.87,9.87
2017,5,25,19,15,33.0,11.5,2.15,11.0,13.5,17.53,0.0
2017,5,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,6.0,1.4,11.0,6.0,4.92,0.0
2017,5,26,5,30,0.0,12.0,1.4,11.0,12.0,9.86,2.7
2017,5,26,5,45,0.0,21.5,1.45,11.0,21.5,17.71,10.09
2017,5,26,6,0,0.0,31.0,1.5,11.0,31.0,25.58,17.42
2017,5,26,6,15,0.0,42.0,1.5,11.0,42.0,34.71,25.84
2017,5,26,6,30,0.0,53.0,1.5,11.0,53.0,43.86,34.18
2017,5,26,6,45,0.0,64.5,1.5,11.5,64.5,53.45,42.71
2017,5,26,7,0,0.0,76.0,1.5,12.0,76.0,62.89,50.96
2017,5,26,7,15,0.0,99.5,1.5,12.0,99.5,81.06,66.9
2017,5,26,7,30,0.0,123.0,1.5,12.0,123.0,98.86,82.31
2017,5,26,7,45,0.0,131.5,1.5,12.5,131.5,105.67,87.77
2017,5,26,8,0,0.0,140.0,1.5,13.0,140.0,112.41,93.13
2017,5,26,8,15,7.0,180.5,1.5,13.0,185.0,142.85,113.55
2017,5,26,8,30,14.0,221.0,1.5,13.0,230.0,174.46,138.44
2017,5,26,8,45,18.0,242.5,1.55,13.0,255.0,193.51,153.16
2017,5,26,9,0,22.0,264.0,1.6,13.0,280.0,213.3,168.54
2017,5,26,9,15,21.0,272.5,1.6,13.0,288.5,222.8,175.87
2017,5,26,9,30,20.0,281.0,1.6,13.0,297.0,232.07,183.05
2017,5,26,9,45,34.5,325.0,1.65,13.5,354.0,269.22,211.53
2017,5,26,10,0,49.0,369.0,1.7,14.0,411.0,314.49,245.93
2017,5,26,10,15,69.5,398.5,1.7,14.0,460.0,354.77,276.57
2017,5,26,10,30,90.0,428.0,1.7,14.0,509.0,397.91,309.19
2017,5,26,10,45,59.5,398.0,1.75,14.0,452.0,364.57,283.69
2017,5,26,11,0,29.0,368.0,1.8,14.0,395.0,326.61,254.57
2017,5,26,11,15,88.0,423.5,1.8,14.0,507.0,420.37,326.84
2017,5,26,11,30,147.0,479.0,1.8,14.0,619.0,525.88,405.36
2017,5,26,11,45,202.5,477.0,1.85,14.5,670.5,581.22,445.68
2017,5,26,12,0,258.0,475.0,1.9,15.0,722.0,647.29,493.37
2017,5,26,12,15,165.5,465.5,1.9,15.0,624.0,565.8,432.76
2017,5,26,12,30,73.0,456.0,1.9,15.0,526.0,473.35,363.62
2017,5,26,12,45,145.0,463.5,1.95,15.0,600.5,565.6,434.06
2017,5,26,13,0,217.0,471.0,2.0,15.0,675.0,648.21,495.16
2017,5,26,13,15,337.0,421.5,2.05,15.0,732.0,738.06,562.24
2017,5,26,13,30,457.0,372.0,2.1,15.0,789.0,828.47,628.37
2017,5,26,13,45,313.5,402.0,2.15,15.0,685.0,712.72,544.39
2017,5,26,14,0,170.0,432.0,2.2,15.0,581.0,591.39,455.21
2017,5,26,14,15,190.5,414.5,2.2,15.0,576.0,597.28,461.8
2017,5,26,14,30,211.0,397.0,2.2,15.0,571.0,601.79,466.55
2017,5,26,14,45,220.0,377.0,2.2,15.0,551.0,591.09,460.0
2017,5,26,15,0,229.0,357.0,2.2,15.0,531.0,578.89,452.47
2017,5,26,15,15,513.0,242.0,2.2,14.5,604.5,757.25,591.93
2017,5,26,15,30,797.0,127.0,2.2,14.0,678.0,885.42,686.5
2017,5,26,15,45,578.0,185.5,2.25,14.0,571.0,741.45,583.92
2017,5,26,16,0,359.0,244.0,2.3,14.0,464.0,575.68,459.65
2017,5,26,16,15,270.0,235.5,2.3,13.5,393.5,483.42,390.58
2017,5,26,16,30,181.0,227.0,2.3,13.0,323.0,380.34,310.37
2017,5,26,16,45,100.5,192.0,2.3,13.0,244.5,276.28,226.54
2017,5,26,17,0,20.0,157.0,2.3,13.0,166.0,154.22,125.18
2017,5,26,17,15,310.0,120.5,2.3,12.5,229.0,358.65,299.95
2017,5,26,17,30,600.0,84.0,2.3,12.0,292.0,488.96,406.41
2017,5,26,17,45,553.0,75.5,2.3,12.0,243.0,421.87,350.01
2017,5,26,18,0,506.0,67.0,2.3,12.0,194.0,358.08,295.61
2017,5,26,18,15,428.5,58.0,2.15,11.5,148.5,283.36,230.93
2017,5,26,18,30,351.0,49.0,2.0,11.0,103.0,216.06,171.19
2017,5,26,18,45,245.0,35.5,1.85,11.0,66.5,141.71,104.48
2017,5,26,19,0,139.0,22.0,1.7,11.0,30.0,75.25,22.5
2017,5,26,19,15,69.5,11.0,1.7,10.5,15.0,25.64,0.0
2017,5,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,15,135.0,17.0,1.45,9.5,31.0,13.26,0.0
2017,5,27,5,30,270.0,34.0,1.5,10.0,62.0,27.9,18.09
2017,5,27,5,45,362.0,45.0,1.55,10.5,104.0,36.37,26.67
2017,5,27,6,0,454.0,56.0,1.6,11.0,146.0,44.66,34.52
2017,5,27,6,15,517.5,64.0,1.6,11.0,194.5,50.1,39.7
2017,5,27,6,30,581.0,72.0,1.6,11.0,243.0,55.44,44.6
2017,5,27,6,45,290.5,83.0,1.6,11.5,168.5,59.06,47.73
2017,5,27,7,0,0.0,94.0,1.6,12.0,94.0,76.38,62.96
2017,5,27,7,15,0.0,120.0,1.6,12.0,120.0,95.93,80.01
2017,5,27,7,30,0.0,146.0,1.6,12.0,146.0,115.08,96.48
2017,5,27,7,45,7.0,170.5,1.65,12.5,174.5,132.98,111.46
2017,5,27,8,0,14.0,195.0,1.7,13.0,203.0,150.62,125.99
2017,5,27,8,15,17.5,215.5,1.7,13.0,226.0,167.42,133.27
2017,5,27,8,30,21.0,236.0,1.7,13.0,249.0,185.62,147.17
2017,5,27,8,45,33.0,269.0,1.75,13.5,292.0,205.65,161.98
2017,5,27,9,0,45.0,302.0,1.8,14.0,335.0,236.54,185.53
2017,5,27,9,15,57.0,329.5,1.85,14.0,373.5,266.02,208.29
2017,5,27,9,30,69.0,357.0,1.9,14.0,412.0,297.53,232.68
2017,5,27,9,45,138.5,384.5,1.95,14.0,500.5,350.96,273.27
2017,5,27,10,0,208.0,412.0,2.0,14.0,589.0,417.86,324.33
2017,5,27,10,15,223.5,424.0,2.05,14.0,619.5,452.97,351.39
2017,5,27,10,30,239.0,436.0,2.1,14.0,650.0,489.47,379.4
2017,5,27,10,45,343.0,409.0,2.2,14.5,723.5,552.83,427.6
2017,5,27,11,0,447.0,382.0,2.3,15.0,797.0,626.77,482.96
2017,5,27,11,15,660.5,267.0,2.35,15.0,889.0,713.83,550.33
2017,5,27,11,30,874.0,152.0,2.4,15.0,981.0,799.55,616.34
2017,5,27,11,45,875.0,152.0,2.45,15.0,986.5,835.4,640.85
2017,5,27,12,0,876.0,152.0,2.5,15.0,992.0,868.58,663.84
2017,5,27,12,15,875.5,152.0,2.5,15.0,990.5,897.68,683.57
2017,5,27,12,30,875.0,152.0,2.5,15.0,989.0,923.75,701.22
2017,5,27,12,45,871.5,152.5,2.55,15.0,979.0,944.35,715.64
2017,5,27,13,0,868.0,153.0,2.6,15.0,969.0,961.53,727.88
2017,5,27,13,15,864.5,152.0,2.6,15.0,952.5,973.87,736.49
2017,5,27,13,30,861.0,151.0,2.6,15.0,936.0,982.58,742.82
2017,5,27,13,45,856.0,148.5,2.65,15.0,913.0,984.81,745.41
2017,5,27,14,0,851.0,146.0,2.7,15.0,890.0,997.05,754.96
2017,5,27,14,15,843.0,144.0,2.7,15.0,860.0,989.22,750.52
2017,5,27,14,30,835.0,142.0,2.7,15.0,830.0,977.74,743.92
2017,5,27,14,45,825.5,139.5,2.7,15.0,794.5,960.75,733.69
2017,5,27,15,0,816.0,137.0,2.7,15.0,759.0,940.37,721.24
2017,5,27,15,15,802.0,134.0,2.7,15.0,718.0,912.04,703.34
2017,5,27,15,30,788.0,131.0,2.7,15.0,677.0,880.83,683.41
2017,5,27,15,45,772.0,127.0,2.75,15.0,632.0,844.11,659.83
2017,5,27,16,0,756.0,123.0,2.8,15.0,587.0,809.87,637.79
2017,5,27,16,15,733.0,118.5,2.8,14.5,539.0,762.45,606.65
2017,5,27,16,30,710.0,114.0,2.8,14.0,491.0,713.77,574.03
2017,5,27,16,45,681.5,108.5,2.85,14.0,441.0,658.9,535.03
2017,5,27,17,0,653.0,103.0,2.9,14.0,391.0,603.91,493.93
2017,5,27,17,15,613.0,96.5,2.85,13.5,340.5,540.4,445.39
2017,5,27,17,30,573.0,90.0,2.8,13.0,290.0,478.56,396.57
2017,5,27,17,45,519.5,82.0,2.8,13.0,240.5,409.54,339.65
2017,5,27,18,0,466.0,74.0,2.8,13.0,191.0,344.39,284.13
2017,5,27,18,15,389.0,63.5,2.65,12.5,146.0,267.41,217.8
2017,5,27,18,30,312.0,53.0,2.5,12.0,101.0,202.69,160.48
2017,5,27,18,45,207.0,38.0,2.45,11.5,65.5,131.33,97.21
2017,5,27,19,0,102.0,23.0,2.4,11.0,30.0,65.97,23.14
2017,5,27,19,15,51.0,11.5,2.4,11.0,15.0,21.75,0.0
2017,5,27,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,5,15,99.5,19.0,2.4,10.0,29.5,14.73,0.0
2017,5,28,5,30,199.0,38.0,2.5,10.0,59.0,29.21,19.25
2017,5,28,5,45,292.0,51.5,2.6,10.5,100.5,39.3,29.25
2017,5,28,6,0,385.0,65.0,2.7,11.0,142.0,49.23,38.6
2017,5,28,6,15,192.5,66.0,2.7,11.0,104.5,50.44,39.99
2017,5,28,6,30,0.0,67.0,2.7,11.0,67.0,55.05,44.24
2017,5,28,6,45,0.0,81.0,2.75,11.5,81.0,66.13,54.06
2017,5,28,7,0,0.0,95.0,2.8,12.0,95.0,77.13,63.62
2017,5,28,7,15,0.0,102.5,2.8,12.0,102.5,83.3,68.89
2017,5,28,7,30,0.0,110.0,2.8,12.0,110.0,89.41,74.04
2017,5,28,7,45,3.5,145.0,2.85,12.5,147.0,115.38,96.35
2017,5,28,8,0,7.0,180.0,2.9,13.0,184.0,140.52,117.56
2017,5,28,8,15,15.0,210.0,2.85,13.0,219.5,163.59,130.53
2017,5,28,8,30,23.0,240.0,2.8,13.0,255.0,188.57,149.87
2017,5,28,8,45,32.5,269.5,2.8,13.5,292.0,205.81,162.57
2017,5,28,9,0,42.0,299.0,2.8,14.0,329.0,233.76,184.01
2017,5,28,9,15,29.0,283.5,2.75,14.0,305.0,226.23,178.28
2017,5,28,9,30,16.0,268.0,2.7,14.0,281.0,220.78,174.14
2017,5,28,9,45,69.5,340.0,2.65,14.5,398.5,294.46,230.98
2017,5,28,10,0,123.0,412.0,2.6,15.0,516.0,377.09,293.78
2017,5,28,10,15,162.5,427.0,2.6,15.0,569.5,422.48,328.39
2017,5,28,10,30,202.0,442.0,2.6,15.0,623.0,472.02,366.15
2017,5,28,10,45,516.5,310.0,2.6,15.5,786.0,585.46,454.04
2017,5,28,11,0,831.0,178.0,2.6,16.0,949.0,718.43,554.63
2017,5,28,11,15,475.5,326.5,2.6,16.0,769.5,629.93,485.68
2017,5,28,11,30,120.0,475.0,2.6,16.0,590.0,501.09,384.93
2017,5,28,11,45,482.5,326.0,2.65,16.0,789.0,686.76,529.98
2017,5,28,12,0,845.0,177.0,2.7,16.0,988.0,874.42,668.26
2017,5,28,12,15,844.0,177.0,2.7,16.0,986.0,903.57,686.61
2017,5,28,12,30,843.0,177.0,2.7,16.0,984.0,929.61,704.23
2017,5,28,12,45,851.5,169.0,2.75,16.0,977.5,953.64,720.95
2017,5,28,13,0,860.0,161.0,2.8,16.0,971.0,974.31,735.47
2017,5,28,13,15,855.5,160.0,2.85,16.0,954.0,986.0,744.04
2017,5,28,13,30,851.0,159.0,2.9,16.0,937.0,993.94,750.3
2017,5,28,13,45,848.0,155.5,2.95,16.0,914.0,997.07,753.48
2017,5,28,14,0,845.0,152.0,3.0,16.0,891.0,996.41,754.27
2017,5,28,14,15,836.5,150.0,3.0,16.0,860.5,988.21,749.69
2017,5,28,14,30,828.0,148.0,3.0,16.0,830.0,976.37,742.81
2017,5,28,14,45,820.0,143.5,3.05,16.0,794.5,958.87,732.59
2017,5,28,15,0,812.0,139.0,3.1,16.0,759.0,937.93,720.07
2017,5,28,15,15,798.0,136.0,3.1,16.0,718.0,909.73,702.15
2017,5,28,15,30,784.0,133.0,3.1,16.0,677.0,878.65,682.19
2017,5,28,15,45,566.5,190.0,3.1,16.0,570.0,734.68,579.35
2017,5,28,16,0,349.0,247.0,3.1,16.0,463.0,569.46,454.17
2017,5,28,16,15,352.5,224.5,3.1,15.5,427.0,538.31,433.75
2017,5,28,16,30,356.0,202.0,3.1,15.0,391.0,505.39,410.73
2017,5,28,16,45,501.5,153.5,3.15,15.0,391.0,564.94,460.72
2017,5,28,17,0,647.0,105.0,3.2,15.0,391.0,601.56,491.73
2017,5,28,17,15,607.0,98.5,3.15,14.5,340.5,538.34,442.85
2017,5,28,17,30,567.0,92.0,3.1,14.0,290.0,476.78,394.28
2017,5,28,17,45,513.0,83.5,3.1,13.5,241.0,407.26,337.64
2017,5,28,18,0,459.0,75.0,3.1,13.0,192.0,341.69,282.31
2017,5,28,18,15,383.0,64.5,3.05,12.5,147.0,265.65,216.74
2017,5,28,18,30,307.0,54.0,3.0,12.0,102.0,201.66,160.02
2017,5,28,18,45,205.0,39.0,3.0,12.0,66.5,131.64,97.73
2017,5,28,19,0,103.0,24.0,3.0,12.0,31.0,62.17,24.27
2017,5,28,19,15,51.5,12.0,3.0,11.5,15.5,22.3,0.0
2017,5,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,15,110.5,19.0,3.1,10.0,31.0,14.75,0.45
2017,5,29,5,30,221.0,38.0,3.2,10.0,62.0,29.27,19.35
2017,5,29,5,45,316.5,50.0,3.35,10.5,103.5,38.29,28.37
2017,5,29,6,0,412.0,62.0,3.5,11.0,145.0,49.44,38.79
2017,5,29,6,15,206.0,75.0,3.55,11.0,116.5,56.71,45.63
2017,5,29,6,30,0.0,88.0,3.6,11.0,88.0,70.29,57.94
2017,5,29,6,45,0.0,106.5,3.65,11.5,106.5,84.39,70.38
2017,5,29,7,0,0.0,125.0,3.7,12.0,125.0,98.37,82.49
2017,5,29,7,15,5.5,144.5,3.6,12.0,147.5,112.98,95.1
2017,5,29,7,30,11.0,164.0,3.5,12.0,170.0,127.46,107.45
2017,5,29,7,45,52.5,205.5,3.45,12.5,235.5,148.1,124.78
2017,5,29,8,0,94.0,247.0,3.4,13.0,301.0,173.02,145.5
2017,5,29,8,15,60.0,246.5,3.3,13.0,282.0,179.45,142.24
2017,5,29,8,30,26.0,246.0,3.2,13.0,263.0,192.97,153.37
2017,5,29,8,45,23.5,255.0,3.1,13.5,271.5,203.21,160.98
2017,5,29,9,0,21.0,264.0,3.0,14.0,280.0,212.96,168.29
2017,5,29,9,15,37.5,304.5,3.0,14.0,334.0,243.07,191.57
2017,5,29,9,30,54.0,345.0,3.0,14.0,388.0,283.57,223.07
2017,5,29,9,45,215.5,356.0,3.05,14.5,537.5,362.98,282.74
2017,5,29,10,0,377.0,367.0,3.1,15.0,687.0,461.53,357.68
2017,5,29,10,15,370.5,382.5,3.15,15.0,705.5,496.71,385.63
2017,5,29,10,30,364.0,398.0,3.2,15.0,724.0,530.92,412.5
2017,5,29,10,45,401.5,392.0,3.25,15.0,758.5,575.05,446.82
2017,5,29,11,0,439.0,386.0,3.3,15.0,793.0,622.83,483.44
2017,5,29,11,15,330.0,431.5,3.3,15.0,740.0,606.55,470.04
2017,5,29,11,30,221.0,477.0,3.3,15.0,687.0,578.86,447.85
2017,5,29,11,45,212.5,481.5,3.35,15.0,684.5,591.38,457.41
2017,5,29,12,0,204.0,486.0,3.4,15.0,682.0,602.56,465.69
2017,5,29,12,15,328.0,447.0,3.45,15.0,761.0,696.7,537.78
2017,5,29,12,30,452.0,408.0,3.5,15.0,840.0,796.3,612.02
2017,5,29,12,45,657.0,283.5,3.55,15.0,905.5,889.03,683.46
2017,5,29,13,0,862.0,159.0,3.6,15.0,971.0,959.06,734.44
2017,5,29,13,15,858.0,158.0,3.65,15.0,954.5,985.36,752.77
2017,5,29,13,30,854.0,157.0,3.7,15.0,938.0,993.81,759.28
2017,5,29,13,45,854.0,152.0,3.75,15.0,916.0,998.35,763.37
2017,5,29,14,0,854.0,147.0,3.8,15.0,894.0,999.06,765.01
2017,5,29,14,15,846.5,145.0,3.85,15.0,864.5,991.81,761.32
2017,5,29,14,30,839.0,143.0,3.9,15.0,835.0,980.89,755.25
2017,5,29,14,45,835.0,137.0,3.95,15.0,801.0,965.52,746.19
2017,5,29,15,0,831.0,131.0,4.0,15.0,767.0,946.53,734.69
2017,5,29,15,15,546.5,221.5,4.05,15.0,630.5,764.8,604.01
2017,5,29,15,30,262.0,312.0,4.1,15.0,494.0,574.78,457.17
2017,5,29,15,45,273.0,287.5,4.15,15.0,466.0,553.91,443.98
2017,5,29,16,0,284.0,263.0,4.2,15.0,438.0,531.01,428.3
2017,5,29,16,15,185.0,244.5,4.15,14.5,355.5,405.67,330.17
2017,5,29,16,30,86.0,226.0,4.1,14.0,273.0,288.12,235.29
2017,5,29,16,45,123.5,205.0,4.1,14.0,264.0,307.28,252.79
2017,5,29,17,0,161.0,184.0,4.1,14.0,255.0,307.78,254.66
2017,5,29,17,15,147.5,164.0,4.05,13.5,223.0,271.76,225.69
2017,5,29,17,30,134.0,144.0,4.0,13.0,191.0,236.5,196.81
2017,5,29,17,45,122.0,121.5,4.0,13.0,159.5,199.99,165.93
2017,5,29,18,0,110.0,99.0,4.0,13.0,128.0,164.2,135.02
2017,5,29,18,15,236.5,75.0,3.9,12.5,118.5,200.04,163.64
2017,5,29,18,30,363.0,51.0,3.8,12.0,109.0,222.9,177.46
2017,5,29,18,45,249.5,38.0,3.7,11.5,71.5,145.78,108.93
2017,5,29,19,0,136.0,25.0,3.6,11.0,34.0,79.01,35.58
2017,5,29,19,15,68.0,12.5,3.6,11.0,17.0,26.61,0.0
2017,5,29,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,15.0,3.85,10.0,15.0,12.37,0.0
2017,5,30,5,30,0.0,30.0,3.9,10.0,30.0,24.54,15.37
2017,5,30,5,45,2.5,49.0,4.0,10.5,49.5,39.26,29.24
2017,5,30,6,0,5.0,68.0,4.1,11.0,69.0,53.83,42.72
2017,5,30,6,15,13.0,87.5,4.2,11.0,91.5,68.68,56.37
2017,5,30,6,30,21.0,107.0,4.3,11.0,114.0,83.46,69.75
2017,5,30,6,45,28.0,127.0,4.4,11.5,137.5,95.3,80.12
2017,5,30,7,0,35.0,147.0,4.5,12.0,161.0,109.13,92.04
2017,5,30,7,15,135.0,172.5,4.45,12.0,236.5,122.29,103.34
2017,5,30,7,30,235.0,198.0,4.4,12.0,312.0,132.62,112.03
2017,5,30,7,45,134.5,209.5,4.35,12.5,276.5,144.56,121.81
2017,5,30,8,0,34.0,221.0,4.3,13.0,241.0,157.93,132.69
2017,5,30,8,15,196.0,243.0,4.2,13.0,370.0,177.02,136.73
2017,5,30,8,30,358.0,265.0,4.1,13.0,499.0,218.59,160.15
2017,5,30,8,45,323.5,294.5,4.1,13.5,516.5,258.71,192.78
2017,5,30,9,0,289.0,324.0,4.1,14.0,534.0,295.27,224.12
2017,5,30,9,15,333.0,331.0,4.1,14.0,585.5,337.48,258.01
2017,5,30,9,30,377.0,338.0,4.1,14.0,637.0,384.44,296.19
2017,5,30,9,45,467.5,319.0,4.1,14.0,705.5,433.73,335.88
2017,5,30,10,0,558.0,300.0,4.1,14.0,774.0,496.01,385.98
2017,5,30,10,15,556.0,315.0,4.05,14.0,800.0,542.66,423.86
2017,5,30,10,30,554.0,330.0,4.0,14.0,826.0,588.39,460.12
2017,5,30,10,45,507.0,357.0,3.95,14.0,819.0,614.03,480.13
2017,5,30,11,0,460.0,384.0,3.9,14.0,812.0,634.64,495.66
2017,5,30,11,15,383.0,420.0,3.9,14.0,780.0,634.48,494.91
2017,5,30,11,30,306.0,456.0,3.9,14.0,748.0,629.39,490.02
2017,5,30,11,45,188.5,456.0,3.95,14.0,636.5,550.06,429.37
2017,5,30,12,0,71.0,456.0,4.0,14.0,525.0,457.04,357.0
2017,5,30,12,15,118.5,471.5,4.05,13.5,585.5,528.79,413.65
2017,5,30,12,30,166.0,487.0,4.1,13.0,646.0,594.48,464.7
2017,5,30,12,45,141.0,478.5,4.2,13.0,613.0,573.97,449.07
2017,5,30,13,0,116.0,470.0,4.3,13.0,580.0,551.21,432.02
2017,5,30,13,15,189.5,458.0,4.35,13.0,633.5,616.19,483.66
2017,5,30,13,30,263.0,446.0,4.4,13.0,687.0,697.63,546.32
2017,5,30,13,45,289.5,426.5,4.5,13.5,685.5,711.22,556.85
2017,5,30,14,0,316.0,407.0,4.6,14.0,684.0,723.03,566.52
2017,5,30,14,15,434.5,347.5,4.6,14.0,715.0,797.46,625.26
2017,5,30,14,30,553.0,288.0,4.6,14.0,746.0,853.97,670.39
2017,5,30,14,45,352.0,326.5,4.7,14.0,613.5,681.06,539.96
2017,5,30,15,0,151.0,365.0,4.8,14.0,481.0,511.95,407.89
2017,5,30,15,15,334.0,297.5,4.7,14.0,535.5,628.56,504.09
2017,5,30,15,30,517.0,230.0,4.6,14.0,590.0,736.59,590.36
2017,5,30,15,45,414.5,244.0,4.5,14.0,520.5,649.1,522.34
2017,5,30,16,0,312.0,258.0,4.4,14.0,451.0,549.03,444.69
2017,5,30,16,15,254.0,244.0,4.35,13.5,393.0,478.01,390.26
2017,5,30,16,30,196.0,230.0,4.3,13.0,335.0,394.1,324.36
2017,5,30,16,45,112.0,197.5,4.3,13.0,256.5,289.93,239.24
2017,5,30,17,0,28.0,165.0,4.3,13.0,178.0,178.67,146.11
2017,5,30,17,15,23.0,145.5,4.25,12.5,155.0,145.49,118.96
2017,5,30,17,30,18.0,126.0,4.2,12.0,132.0,123.87,101.01
2017,5,30,17,45,10.5,106.5,4.2,12.0,110.0,101.21,81.65
2017,5,30,18,0,3.0,87.0,4.2,12.0,88.0,79.18,62.61
2017,5,30,18,15,1.5,67.0,4.05,11.5,67.5,60.02,45.98
2017,5,30,18,30,0.0,47.0,3.9,11.0,47.0,40.79,29.11
2017,5,30,18,45,0.0,31.0,3.8,11.0,31.0,26.23,16.03
2017,5,30,19,0,0.0,15.0,3.7,11.0,15.0,12.36,1.64
2017,5,30,19,15,0.0,7.5,3.7,11.0,7.5,6.4,0.0
2017,5,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,15,113.0,18.0,1.85,10.0,30.5,13.98,1.1
2017,5,31,5,30,226.0,36.0,1.9,10.0,61.0,27.76,18.19
2017,5,31,5,45,325.0,46.0,1.95,10.5,101.5,35.36,25.83
2017,5,31,6,0,424.0,56.0,2.0,11.0,142.0,44.33,34.26
2017,5,31,6,15,486.5,63.5,1.95,11.5,188.5,49.33,38.94
2017,5,31,6,30,549.0,71.0,1.9,12.0,235.0,54.25,43.36
2017,5,31,6,45,602.5,75.0,1.9,12.5,285.5,56.35,45.11
2017,5,31,7,0,656.0,79.0,1.9,13.0,336.0,58.5,46.82
2017,5,31,7,15,687.0,83.0,1.85,13.0,385.5,60.38,48.34
2017,5,31,7,30,718.0,87.0,1.8,13.0,435.0,67.96,54.85
2017,5,31,7,45,749.5,88.0,1.8,13.5,485.0,67.76,54.37
2017,5,31,8,0,781.0,89.0,1.8,14.0,535.0,67.65,53.97
2017,5,31,8,15,798.5,91.5,1.75,14.5,581.5,104.36,59.95
2017,5,31,8,30,816.0,94.0,1.7,15.0,628.0,168.24,98.53
2017,5,31,8,45,833.5,94.5,1.7,15.5,671.0,223.68,140.8
2017,5,31,9,0,851.0,95.0,1.7,16.0,714.0,280.52,188.96
2017,5,31,9,15,861.5,97.0,1.7,16.0,752.0,337.49,239.32
2017,5,31,9,30,872.0,99.0,1.7,16.0,790.0,394.62,289.56
2017,5,31,9,45,880.5,100.0,1.7,16.5,823.0,450.06,336.88
2017,5,31,10,0,889.0,101.0,1.7,17.0,856.0,504.93,382.21
2017,5,31,10,15,895.0,102.0,1.7,17.0,883.0,557.66,425.17
2017,5,31,10,30,901.0,103.0,1.7,17.0,910.0,609.09,465.82
2017,5,31,10,45,903.0,105.5,1.75,17.0,929.5,657.7,503.51
2017,5,31,11,0,905.0,108.0,1.8,17.0,949.0,704.24,538.76
2017,5,31,11,15,908.0,108.5,1.85,17.0,962.0,747.62,571.04
2017,5,31,11,30,911.0,109.0,1.9,17.0,975.0,788.65,599.94
2017,5,31,11,45,910.0,110.5,2.0,17.5,980.5,824.85,623.99
2017,5,31,12,0,909.0,112.0,2.1,18.0,986.0,858.16,645.95
2017,5,31,12,15,909.0,112.0,2.15,18.0,984.5,888.01,666.28
2017,5,31,12,30,909.0,112.0,2.2,18.0,983.0,914.74,684.52
2017,5,31,12,45,902.5,114.5,2.3,18.0,972.5,934.59,698.72
2017,5,31,13,0,896.0,117.0,2.4,18.0,962.0,950.87,710.68
2017,5,31,13,15,892.5,116.5,2.45,17.5,946.0,963.52,721.24
2017,5,31,13,30,889.0,116.0,2.5,17.0,930.0,972.5,729.52
2017,5,31,13,45,885.0,114.0,2.6,17.0,907.5,975.83,733.29
2017,5,31,14,0,881.0,112.0,2.7,17.0,885.0,975.4,734.71
2017,5,31,14,15,649.5,224.0,2.7,17.0,783.0,888.17,676.04
2017,5,31,14,30,418.0,336.0,2.7,17.0,681.0,770.77,589.32
2017,5,31,14,45,634.0,220.5,2.75,17.0,719.0,866.14,664.82
2017,5,31,15,0,850.0,105.0,2.8,17.0,757.0,923.95,706.1
2017,5,31,15,15,838.5,102.5,2.8,16.5,717.0,898.32,690.62
2017,5,31,15,30,827.0,100.0,2.8,16.0,677.0,869.72,673.71
2017,5,31,15,45,552.0,182.5,2.85,16.0,557.5,712.95,562.14
2017,5,31,16,0,277.0,265.0,2.9,16.0,438.0,526.42,419.11
2017,5,31,16,15,517.5,176.5,2.9,15.5,466.5,638.34,512.57
2017,5,31,16,30,758.0,88.0,2.9,15.0,495.0,716.79,575.34
2017,5,31,16,45,474.5,135.5,2.95,15.0,382.0,523.77,427.16
2017,5,31,17,0,191.0,183.0,3.0,15.0,269.0,327.32,268.46
2017,5,31,17,15,414.5,127.0,2.95,14.5,283.5,434.14,359.23
2017,5,31,17,30,638.0,71.0,2.9,14.0,298.0,496.51,410.88
2017,5,31,17,45,590.0,65.5,2.9,14.0,249.5,430.93,356.23
2017,5,31,18,0,542.0,60.0,2.9,14.0,201.0,368.63,303.15
2017,5,31,18,15,470.5,52.5,2.75,13.5,155.5,296.89,241.15
2017,5,31,18,30,399.0,45.0,2.6,13.0,110.0,231.93,183.45
2017,5,31,18,45,290.0,34.5,2.5,13.0,73.0,158.11,117.92
2017,5,31,19,0,181.0,24.0,2.4,13.0,36.0,91.48,46.86
2017,5,31,19,15,90.5,12.0,2.4,12.5,18.0,31.52,0.0
2017,5,31,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,5,15,119.0,18.5,2.45,11.0,31.0,14.37,1.64
2017,6,1,5,30,238.0,37.0,2.5,11.0,62.0,28.55,18.81
2017,6,1,5,45,324.0,48.5,2.6,11.5,103.0,37.2,27.34
2017,6,1,6,0,410.0,60.0,2.7,12.0,144.0,47.59,37.02
2017,6,1,6,15,474.0,68.5,2.8,12.5,191.0,53.27,42.29
2017,6,1,6,30,538.0,77.0,2.9,13.0,238.0,58.83,47.26
2017,6,1,6,45,346.5,117.5,3.0,13.5,228.5,82.9,68.51
2017,6,1,7,0,155.0,158.0,3.1,14.0,219.0,113.15,94.8
2017,6,1,7,15,426.0,129.0,3.1,14.0,328.5,88.56,72.93
2017,6,1,7,30,697.0,100.0,3.1,14.0,438.0,70.58,56.92
2017,6,1,7,45,723.5,104.0,3.15,14.5,487.5,71.89,57.77
2017,6,1,8,0,750.0,108.0,3.2,15.0,537.0,80.24,64.72
2017,6,1,8,15,770.0,111.5,3.15,15.0,584.0,115.94,70.41
2017,6,1,8,30,790.0,115.0,3.1,15.0,631.0,171.1,102.21
2017,6,1,8,45,806.0,117.5,3.05,15.5,674.5,227.0,145.11
2017,6,1,9,0,822.0,120.0,3.0,16.0,718.0,284.34,193.84
2017,6,1,9,15,834.0,122.5,2.95,16.0,757.0,341.66,244.6
2017,6,1,9,30,846.0,125.0,2.9,16.0,796.0,403.13,298.38
2017,6,1,9,45,845.0,132.5,2.85,16.5,826.5,455.84,343.99
2017,6,1,10,0,844.0,140.0,2.8,17.0,857.0,510.89,389.74
2017,6,1,10,15,851.0,141.5,2.7,17.0,884.5,563.24,432.53
2017,6,1,10,30,858.0,143.0,2.6,17.0,912.0,613.83,472.65
2017,6,1,10,45,867.5,141.5,2.55,17.0,934.0,662.43,510.35
2017,6,1,11,0,877.0,140.0,2.5,17.0,956.0,709.66,546.04
2017,6,1,11,15,880.0,141.0,2.5,17.0,969.0,752.61,578.01
2017,6,1,11,30,883.0,142.0,2.5,17.0,982.0,793.33,607.65
2017,6,1,11,45,887.0,140.5,2.55,17.5,989.0,830.45,632.13
2017,6,1,12,0,891.0,139.0,2.6,18.0,996.0,865.06,654.7
2017,6,1,12,15,891.0,139.0,2.6,18.0,995.0,894.82,674.71
2017,6,1,12,30,891.0,139.0,2.6,18.0,994.0,921.55,692.65
2017,6,1,12,45,891.0,137.5,2.65,18.0,985.5,943.79,708.02
2017,6,1,13,0,891.0,136.0,2.7,18.0,977.0,962.65,721.22
2017,6,1,13,15,887.5,135.0,2.75,18.0,961.5,975.15,730.29
2017,6,1,13,30,884.0,134.0,2.8,18.0,946.0,983.97,737.08
2017,6,1,13,45,878.5,133.0,2.9,18.0,922.5,987.17,740.7
2017,6,1,14,0,873.0,132.0,3.0,18.0,899.0,986.64,741.97
2017,6,1,14,15,866.0,130.5,3.05,17.5,870.0,980.48,740.58
2017,6,1,14,30,859.0,129.0,3.1,17.0,841.0,970.7,736.87
2017,6,1,14,45,848.0,127.5,3.2,17.0,805.0,953.58,727.23
2017,6,1,15,0,837.0,126.0,3.3,17.0,769.0,944.68,723.33
2017,6,1,15,15,824.5,123.5,3.35,16.5,728.5,918.19,708.18
2017,6,1,15,30,812.0,121.0,3.4,16.0,688.0,888.71,690.93
2017,6,1,15,45,796.5,117.0,3.5,16.0,643.5,852.17,667.47
2017,6,1,16,0,781.0,113.0,3.6,16.0,599.0,813.24,642.0
2017,6,1,16,15,760.0,109.5,3.6,15.5,551.5,768.18,612.35
2017,6,1,16,30,739.0,106.0,3.6,15.0,504.0,725.4,583.88
2017,6,1,16,45,716.5,100.0,3.65,15.0,455.0,673.72,547.19
2017,6,1,17,0,694.0,94.0,3.7,15.0,406.0,621.38,508.33
2017,6,1,17,15,657.0,88.5,3.65,14.5,355.0,559.65,461.12
2017,6,1,17,30,620.0,83.0,3.6,14.0,304.0,499.23,413.42
2017,6,1,17,45,574.5,75.5,3.55,14.0,255.0,433.47,359.05
2017,6,1,18,0,529.0,68.0,3.5,14.0,206.0,370.74,305.46
2017,6,1,18,15,455.0,59.5,3.35,13.5,160.0,297.17,241.91
2017,6,1,18,30,381.0,51.0,3.2,13.0,114.0,230.55,182.88
2017,6,1,18,45,275.5,38.5,3.1,12.5,76.0,155.07,116.34
2017,6,1,19,0,170.0,26.0,3.0,12.0,38.0,91.15,49.29
2017,6,1,19,15,85.0,13.0,2.95,11.5,19.0,31.11,0.0
2017,6,1,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,5,15,157.0,17.5,2.25,10.5,34.5,14.05,1.82
2017,6,2,5,30,314.0,35.0,2.3,11.0,69.0,28.71,18.99
2017,6,2,5,45,405.0,44.0,2.35,11.5,112.0,35.5,25.86
2017,6,2,6,0,496.0,53.0,2.4,12.0,155.0,42.21,32.23
2017,6,2,6,15,557.0,60.0,2.25,12.0,203.5,47.0,36.77
2017,6,2,6,30,618.0,67.0,2.1,12.0,252.0,51.72,41.09
2017,6,2,6,45,660.5,72.0,2.0,12.5,303.0,54.68,43.61
2017,6,2,7,0,703.0,77.0,1.9,13.0,354.0,57.59,46.0
2017,6,2,7,15,734.0,81.0,1.8,13.5,405.0,65.0,52.32
2017,6,2,7,30,765.0,85.0,1.7,14.0,456.0,67.12,53.88
2017,6,2,7,45,788.5,88.0,1.6,14.5,506.0,68.33,54.65
2017,6,2,8,0,812.0,91.0,1.5,15.0,556.0,69.49,55.35
2017,6,2,8,15,829.5,93.5,1.4,15.5,603.5,106.47,61.0
2017,6,2,8,30,847.0,96.0,1.3,16.0,651.0,172.15,99.99
2017,6,2,8,45,860.5,98.5,1.25,16.5,694.5,230.06,143.77
2017,6,2,9,0,874.0,101.0,1.2,17.0,738.0,288.93,193.1
2017,6,2,9,15,884.5,103.0,1.2,17.0,777.0,347.26,243.97
2017,6,2,9,30,895.0,105.0,1.2,17.0,816.0,405.71,294.64
2017,6,2,9,45,906.0,104.5,1.25,17.5,850.0,462.4,342.43
2017,6,2,10,0,917.0,104.0,1.3,18.0,884.0,518.69,388.43
2017,6,2,10,15,923.0,105.5,1.35,18.0,911.5,573.27,432.44
2017,6,2,10,30,929.0,107.0,1.4,18.0,939.0,626.5,474.14
2017,6,2,10,45,932.5,108.0,1.5,18.0,959.5,676.21,512.55
2017,6,2,11,0,936.0,109.0,1.6,18.0,980.0,723.89,548.65
2017,6,2,11,15,938.5,109.5,1.7,18.0,993.5,768.23,581.68
2017,6,2,11,30,941.0,110.0,1.8,18.0,1007.0,810.1,611.29
2017,6,2,11,45,941.5,111.0,1.9,18.5,1013.0,848.19,636.33
2017,6,2,12,0,942.0,112.0,2.0,19.0,1019.0,883.38,659.28
2017,6,2,12,15,942.0,112.0,2.1,19.0,1018.0,914.25,680.53
2017,6,2,12,30,942.0,112.0,2.2,19.0,1017.0,941.89,699.7
2017,6,2,12,45,932.5,117.0,2.35,19.0,1006.0,962.11,714.53
2017,6,2,13,0,923.0,122.0,2.5,19.0,995.0,978.59,727.04
2017,6,2,13,15,920.5,121.5,2.55,18.5,979.0,992.76,738.57
2017,6,2,13,30,918.0,121.0,2.6,18.0,963.0,1003.19,747.79
2017,6,2,13,45,915.0,119.0,2.7,18.0,940.5,1007.88,752.46
2017,6,2,14,0,912.0,117.0,2.8,18.0,918.0,1008.7,754.74
2017,6,2,14,15,905.5,115.5,2.8,18.0,889.0,1002.81,751.75
2017,6,2,14,30,899.0,114.0,2.8,18.0,860.0,993.16,746.44
2017,6,2,14,45,892.5,111.0,2.85,18.0,825.5,978.26,738.18
2017,6,2,15,0,886.0,108.0,2.9,18.0,791.0,959.76,727.57
2017,6,2,15,15,875.0,106.0,2.85,17.5,750.5,934.7,713.06
2017,6,2,15,30,864.0,104.0,2.8,17.0,710.0,906.52,696.39
2017,6,2,15,45,851.0,101.0,2.8,17.0,665.0,881.72,681.11
2017,6,2,16,0,838.0,98.0,2.8,17.0,620.0,844.61,657.04
2017,6,2,16,15,819.0,95.0,2.75,16.5,572.0,800.13,628.39
2017,6,2,16,30,800.0,92.0,2.7,16.0,524.0,753.87,598.0
2017,6,2,16,45,775.0,88.5,2.7,16.0,473.0,701.06,561.36
2017,6,2,17,0,750.0,85.0,2.7,16.0,422.0,647.55,523.24
2017,6,2,17,15,715.0,80.0,2.65,15.5,370.5,588.13,478.78
2017,6,2,17,30,680.0,75.0,2.6,15.0,319.0,527.05,431.53
2017,6,2,17,45,632.0,69.5,2.6,14.5,268.0,459.41,377.39
2017,6,2,18,0,584.0,64.0,2.6,14.0,217.0,394.9,323.64
2017,6,2,18,15,511.5,56.0,2.6,13.5,169.5,319.82,259.43
2017,6,2,18,30,439.0,48.0,2.6,13.0,122.0,251.5,199.12
2017,6,2,18,45,327.0,37.5,2.65,13.0,82.0,174.16,130.7
2017,6,2,19,0,215.0,27.0,2.7,13.0,42.0,106.0,59.69
2017,6,2,19,15,107.5,13.5,2.75,12.5,21.0,36.88,0.0
2017,6,2,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.5,2.0,10.0,4.5,0.0,0.0
2017,6,3,5,0,0.0,9.0,2.0,10.0,9.0,7.68,0.0
2017,6,3,5,15,121.5,23.5,2.05,10.0,37.0,18.2,4.4
2017,6,3,5,30,243.0,38.0,2.1,10.0,65.0,29.31,19.62
2017,6,3,5,45,326.5,50.0,2.15,10.5,106.0,38.3,28.47
2017,6,3,6,0,410.0,62.0,2.2,11.0,147.0,49.24,38.67
2017,6,3,6,15,469.0,71.0,2.2,11.0,193.0,55.23,44.33
2017,6,3,6,30,528.0,80.0,2.2,11.0,239.0,61.07,49.66
2017,6,3,6,45,597.0,76.5,2.25,11.5,287.5,57.35,46.18
2017,6,3,7,0,666.0,73.0,2.3,12.0,336.0,54.32,43.26
2017,6,3,7,15,426.0,138.5,2.3,12.0,315.0,94.66,78.93
2017,6,3,7,30,186.0,204.0,2.3,12.0,294.0,141.53,119.6
2017,6,3,7,45,192.5,227.0,2.35,12.0,329.5,154.88,130.65
2017,6,3,8,0,199.0,250.0,2.4,12.0,365.0,167.73,141.25
2017,6,3,8,15,281.0,257.0,2.4,12.0,433.5,179.47,136.77
2017,6,3,8,30,363.0,264.0,2.4,12.0,502.0,217.23,158.97
2017,6,3,8,45,186.0,239.0,2.4,12.5,361.5,198.16,150.02
2017,6,3,9,0,9.0,214.0,2.4,13.0,221.0,173.5,137.35
2017,6,3,9,15,61.5,296.0,2.4,13.0,345.0,243.96,192.07
2017,6,3,9,30,114.0,378.0,2.4,13.0,469.0,320.86,251.34
2017,6,3,9,45,178.5,393.5,2.4,13.5,542.5,371.55,289.54
2017,6,3,10,0,243.0,409.0,2.4,14.0,616.0,425.46,330.46
2017,6,3,10,15,566.0,268.0,2.4,14.0,769.5,508.26,394.92
2017,6,3,10,30,889.0,127.0,2.4,14.0,923.0,617.95,480.65
2017,6,3,10,45,899.0,124.0,2.4,14.5,945.0,666.9,517.87
2017,6,3,11,0,909.0,121.0,2.4,15.0,967.0,714.41,553.33
2017,6,3,11,15,912.0,121.5,2.4,15.5,981.0,758.08,584.95
2017,6,3,11,30,915.0,122.0,2.4,16.0,995.0,799.4,613.43
2017,6,3,11,45,920.5,120.0,2.4,16.5,1002.0,838.13,638.64
2017,6,3,12,0,926.0,118.0,2.4,17.0,1009.0,874.32,661.84
2017,6,3,12,15,926.0,118.0,2.45,17.0,1008.0,904.8,682.68
2017,6,3,12,30,926.0,118.0,2.5,17.0,1007.0,932.14,701.42
2017,6,3,12,45,922.5,118.5,2.55,17.5,997.5,953.44,714.81
2017,6,3,13,0,919.0,119.0,2.6,18.0,988.0,971.18,725.89
2017,6,3,13,15,915.5,118.5,2.6,18.0,972.0,984.33,734.9
2017,6,3,13,30,912.0,118.0,2.6,18.0,956.0,993.72,741.57
2017,6,3,13,45,909.5,115.5,2.65,18.0,933.5,998.33,745.7
2017,6,3,14,0,907.0,113.0,2.7,18.0,911.0,999.1,747.45
2017,6,3,14,15,900.0,111.5,2.75,18.0,881.5,992.7,744.59
2017,6,3,14,30,893.0,110.0,2.8,18.0,852.0,982.58,739.39
2017,6,3,14,45,884.5,108.0,2.85,18.0,816.5,966.86,730.53
2017,6,3,15,0,876.0,106.0,2.9,18.0,781.0,947.65,719.38
2017,6,3,15,15,864.5,103.5,2.95,17.5,740.5,921.79,705.02
