Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,15,30,853.0,101.0,3.0,17.0,700.0,892.85,688.43
2017,6,3,15,45,837.5,98.5,3.05,17.0,655.0,857.52,665.9
2017,6,3,16,0,822.0,96.0,3.1,17.0,610.0,828.31,647.53
2017,6,3,16,15,802.0,93.0,3.1,16.5,562.0,783.57,618.59
2017,6,3,16,30,782.0,90.0,3.1,16.0,514.0,737.19,587.98
2017,6,3,16,45,755.5,86.5,3.15,16.0,463.5,684.02,550.81
2017,6,3,17,0,729.0,83.0,3.2,16.0,413.0,630.34,512.2
2017,6,3,17,15,694.0,78.5,3.2,15.5,362.0,572.29,468.43
2017,6,3,17,30,659.0,74.0,3.2,15.0,311.0,512.85,422.09
2017,6,3,17,45,608.0,69.0,3.25,14.5,261.0,445.18,367.47
2017,6,3,18,0,557.0,64.0,3.3,14.0,211.0,380.97,313.61
2017,6,3,18,15,485.0,56.0,3.25,13.5,165.0,307.59,250.4
2017,6,3,18,30,413.0,48.0,3.2,13.0,119.0,240.98,191.34
2017,6,3,18,45,299.5,37.5,3.2,13.0,80.0,164.58,123.88
2017,6,3,19,0,186.0,27.0,3.2,13.0,41.0,97.77,56.66
2017,6,3,19,15,93.0,13.5,3.25,12.5,20.5,33.5,0.0
2017,6,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.0,3.65,10.0,5.0,0.0,0.0
2017,6,4,5,0,0.0,10.0,3.7,10.0,10.0,8.54,0.0
2017,6,4,5,15,136.0,24.0,3.75,10.0,39.0,18.61,4.91
2017,6,4,5,30,272.0,38.0,3.8,10.0,68.0,29.4,19.7
2017,6,4,5,45,367.5,48.0,3.9,10.5,110.5,38.74,28.84
2017,6,4,6,0,463.0,58.0,4.0,11.0,153.0,46.14,35.87
2017,6,4,6,15,526.0,65.0,4.05,11.5,201.5,50.74,40.19
2017,6,4,6,30,589.0,72.0,4.1,12.0,250.0,55.29,44.27
2017,6,4,6,45,634.0,77.5,4.15,12.5,301.0,58.46,46.98
2017,6,4,7,0,679.0,83.0,4.2,13.0,352.0,61.57,49.53
2017,6,4,7,15,711.5,87.5,4.2,13.0,403.5,63.73,51.29
2017,6,4,7,30,744.0,92.0,4.2,13.0,455.0,71.96,58.39
2017,6,4,7,45,768.0,96.5,4.2,13.5,505.0,74.04,59.89
2017,6,4,8,0,792.0,101.0,4.2,14.0,555.0,76.0,61.27
2017,6,4,8,15,812.0,104.0,4.2,14.5,603.5,111.49,66.44
2017,6,4,8,30,832.0,107.0,4.2,15.0,652.0,168.64,98.73
2017,6,4,8,45,848.0,109.5,4.2,15.5,697.5,226.86,143.38
2017,6,4,9,0,864.0,112.0,4.2,16.0,743.0,292.65,199.18
2017,6,4,9,15,877.0,114.5,4.15,16.0,783.5,351.57,251.64
2017,6,4,9,30,890.0,117.0,4.1,16.0,824.0,410.9,304.43
2017,6,4,9,45,902.5,117.0,4.05,16.5,860.0,468.41,354.29
2017,6,4,10,0,915.0,117.0,4.0,17.0,896.0,525.71,402.54
2017,6,4,10,15,921.0,118.5,3.95,17.0,924.0,580.28,448.03
2017,6,4,10,30,927.0,120.0,3.9,17.0,952.0,633.51,491.15
2017,6,4,10,45,935.0,119.0,3.85,17.0,974.0,684.48,531.42
2017,6,4,11,0,943.0,118.0,3.8,17.0,996.0,733.79,569.42
2017,6,4,11,15,945.5,118.5,3.8,17.0,1009.5,778.53,603.36
2017,6,4,11,30,948.0,119.0,3.8,17.0,1023.0,820.79,633.95
2017,6,4,11,45,953.0,117.0,3.85,17.5,1030.5,860.3,660.38
2017,6,4,12,0,958.0,115.0,3.9,18.0,1038.0,897.12,684.72
2017,6,4,12,15,957.5,115.0,3.95,18.0,1036.5,928.12,706.2
2017,6,4,12,30,957.0,115.0,4.0,18.0,1035.0,955.83,725.44
2017,6,4,12,45,950.5,117.5,4.05,18.0,1024.5,976.94,740.21
2017,6,4,13,0,944.0,120.0,4.1,18.0,1014.0,994.31,752.55
2017,6,4,13,15,941.0,119.5,4.2,17.5,998.0,1008.37,764.51
2017,6,4,13,30,938.0,119.0,4.3,17.0,982.0,1018.6,774.03
2017,6,4,13,45,933.5,118.0,4.4,17.0,959.0,1023.03,778.48
2017,6,4,14,0,929.0,117.0,4.5,17.0,936.0,1023.55,780.6
2017,6,4,14,15,923.0,115.5,4.55,16.5,906.5,1018.23,779.91
2017,6,4,14,30,917.0,114.0,4.6,16.0,877.0,1009.09,776.71
2017,6,4,14,45,907.5,113.0,4.7,16.0,841.0,993.38,767.97
2017,6,4,15,0,898.0,112.0,4.8,16.0,805.0,974.14,756.79
2017,6,4,15,15,887.0,109.5,4.8,15.5,764.0,948.52,741.73
2017,6,4,15,30,876.0,107.0,4.8,15.0,723.0,919.72,724.33
2017,6,4,15,45,861.0,105.0,4.8,15.0,677.5,894.28,707.9
2017,6,4,16,0,846.0,103.0,4.8,15.0,632.0,856.44,682.32
2017,6,4,16,15,826.5,100.0,4.7,14.5,583.5,811.41,651.87
2017,6,4,16,30,807.0,97.0,4.6,14.0,535.0,764.59,619.68
2017,6,4,16,45,780.0,93.5,4.55,14.0,483.5,710.08,580.21
2017,6,4,17,0,753.0,90.0,4.5,14.0,432.0,654.97,539.23
2017,6,4,17,15,717.5,85.5,4.4,13.5,379.5,596.14,493.76
2017,6,4,17,30,682.0,81.0,4.3,13.0,327.0,535.2,445.25
2017,6,4,17,45,628.5,75.5,4.2,13.0,275.0,464.26,386.25
2017,6,4,18,0,575.0,70.0,4.1,13.0,223.0,396.88,328.46
2017,6,4,18,15,500.5,61.5,4.0,12.5,174.5,320.64,262.43
2017,6,4,18,30,426.0,53.0,3.9,12.0,126.0,251.26,200.71
2017,6,4,18,45,309.0,41.5,3.8,11.5,85.5,170.37,129.42
2017,6,4,19,0,192.0,30.0,3.7,11.0,45.0,103.69,62.58
2017,6,4,19,15,96.0,15.0,3.65,10.5,22.5,35.54,0.0
2017,6,4,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,5.0,2.15,9.5,5.0,0.0,0.0
2017,6,5,5,0,0.0,10.0,2.2,10.0,10.0,8.54,0.0
2017,6,5,5,15,106.0,26.0,2.25,10.5,38.0,20.36,6.17
2017,6,5,5,30,212.0,42.0,2.3,11.0,66.0,32.21,22.06
2017,6,5,5,45,299.0,55.0,2.4,11.5,107.0,41.85,31.49
2017,6,5,6,0,386.0,68.0,2.5,12.0,148.0,51.34,40.38
2017,6,5,6,15,447.5,78.0,2.35,12.0,195.0,58.36,46.94
2017,6,5,6,30,509.0,88.0,2.2,12.0,242.0,67.29,55.03
2017,6,5,6,45,600.0,78.0,2.1,12.5,292.0,58.47,46.99
2017,6,5,7,0,691.0,68.0,2.0,13.0,342.0,55.62,44.24
2017,6,5,7,15,706.5,86.0,1.85,13.5,399.0,62.62,50.22
2017,6,5,7,30,722.0,104.0,1.7,14.0,456.0,73.58,59.56
2017,6,5,7,45,751.5,106.5,1.6,14.5,506.5,73.89,59.48
2017,6,5,8,0,781.0,109.0,1.5,15.0,557.0,81.39,65.67
2017,6,5,8,15,800.0,112.5,1.4,15.5,604.5,116.11,70.38
2017,6,5,8,30,819.0,116.0,1.3,16.0,652.0,172.76,101.79
2017,6,5,8,45,835.0,117.5,1.2,16.5,696.0,229.52,144.25
2017,6,5,9,0,851.0,119.0,1.1,17.0,740.0,287.67,192.53
2017,6,5,9,15,862.0,121.0,1.0,17.0,779.0,350.78,246.39
2017,6,5,9,30,873.0,123.0,0.9,17.0,818.0,408.24,295.38
2017,6,5,9,45,880.0,125.5,0.85,17.5,851.0,464.34,341.73
2017,6,5,10,0,887.0,128.0,0.8,18.0,884.0,519.73,385.78
2017,6,5,10,15,893.0,129.5,0.8,18.0,911.0,572.92,427.68
2017,6,5,10,30,899.0,131.0,0.8,18.0,938.0,624.83,467.27
2017,6,5,10,45,903.0,132.0,0.8,18.5,958.0,673.61,502.5
2017,6,5,11,0,907.0,133.0,0.8,19.0,978.0,720.5,535.24
2017,6,5,11,15,909.5,134.0,0.9,19.0,991.5,764.26,567.28
2017,6,5,11,30,912.0,135.0,1.0,19.0,1005.0,805.66,596.95
2017,6,5,11,45,911.5,136.0,1.15,19.5,1010.0,842.2,621.35
2017,6,5,12,0,911.0,137.0,1.3,20.0,1015.0,875.93,643.8
2017,6,5,12,15,910.5,136.5,1.45,19.5,1013.5,905.45,665.96
2017,6,5,12,30,910.0,136.0,1.6,19.0,1012.0,931.86,686.22
2017,6,5,12,45,903.5,139.0,1.75,19.0,1001.5,952.65,701.6
2017,6,5,13,0,897.0,142.0,1.9,19.0,991.0,969.89,714.79
2017,6,5,13,15,893.0,141.0,1.95,19.0,974.5,982.27,723.71
2017,6,5,13,30,889.0,140.0,2.0,19.0,958.0,990.94,730.38
2017,6,5,13,45,882.5,139.0,2.15,19.0,934.5,993.49,734.39
2017,6,5,14,0,876.0,138.0,2.3,19.0,911.0,992.28,736.04
2017,6,5,14,15,869.0,136.5,2.35,18.5,881.5,986.41,735.03
2017,6,5,14,30,862.0,135.0,2.4,18.0,852.0,976.9,731.74
2017,6,5,14,45,850.0,133.5,2.5,18.0,816.0,971.33,730.3
2017,6,5,15,0,838.0,132.0,2.6,18.0,780.0,949.83,718.14
2017,6,5,15,15,825.5,129.5,2.65,18.0,739.5,923.58,702.38
2017,6,5,15,30,813.0,127.0,2.7,18.0,699.0,894.32,684.5
2017,6,5,15,45,794.0,125.0,2.75,18.0,654.0,857.08,660.9
2017,6,5,16,0,775.0,123.0,2.8,18.0,609.0,817.58,635.48
2017,6,5,16,15,753.5,119.0,2.8,17.5,561.0,776.44,609.37
2017,6,5,16,30,732.0,115.0,2.8,17.0,513.0,729.35,578.43
2017,6,5,16,45,702.0,110.5,2.8,16.5,462.5,674.2,540.68
2017,6,5,17,0,672.0,106.0,2.8,16.0,412.0,618.93,500.73
2017,6,5,17,15,634.0,100.0,2.75,15.5,361.0,556.94,454.11
2017,6,5,17,30,596.0,94.0,2.7,15.0,310.0,496.32,407.03
2017,6,5,17,45,543.5,86.5,2.7,15.0,260.5,427.62,351.27
2017,6,5,18,0,491.0,79.0,2.7,15.0,211.0,362.54,296.71
2017,6,5,18,15,417.0,69.0,2.6,14.5,164.5,286.19,231.91
2017,6,5,18,30,343.0,59.0,2.5,14.0,118.0,221.61,175.45
2017,6,5,18,45,241.0,45.0,2.45,13.5,80.0,150.49,113.56
2017,6,5,19,0,139.0,31.0,2.4,13.0,42.0,89.58,54.65
2017,6,5,19,15,69.5,15.5,2.4,12.5,21.0,29.73,0.0
2017,6,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,4,45,6.5,4.5,2.2,9.5,4.5,0.0,0.0
2017,6,6,5,0,13.0,9.0,2.3,10.0,9.0,7.68,0.0
2017,6,6,5,15,114.0,25.5,2.35,10.0,38.0,19.71,6.04
2017,6,6,5,30,215.0,42.0,2.4,10.0,67.0,32.21,22.19
2017,6,6,5,45,304.0,55.0,2.5,10.5,108.5,41.87,31.65
2017,6,6,6,0,393.0,68.0,2.6,11.0,150.0,51.38,40.59
2017,6,6,6,15,459.0,77.5,2.65,11.0,198.0,58.08,46.89
2017,6,6,6,30,525.0,87.0,2.7,11.0,246.0,66.6,54.63
2017,6,6,6,45,570.0,95.0,2.75,11.5,296.5,71.14,58.52
2017,6,6,7,0,615.0,103.0,2.8,12.0,347.0,75.52,62.16
2017,6,6,7,15,650.0,109.0,2.8,12.0,398.0,78.13,64.28
2017,6,6,7,30,685.0,115.0,2.8,12.0,449.0,80.63,66.26
2017,6,6,7,45,710.0,120.5,2.85,12.5,498.5,82.5,67.54
2017,6,6,8,0,735.0,126.0,2.9,13.0,548.0,84.22,68.69
2017,6,6,8,15,755.5,130.0,2.9,13.5,595.5,117.31,73.4
2017,6,6,8,30,776.0,134.0,2.9,14.0,643.0,179.87,110.61
2017,6,6,8,45,792.5,137.0,2.9,14.5,686.5,235.21,152.58
2017,6,6,9,0,809.0,140.0,2.9,15.0,730.0,292.12,200.66
2017,6,6,9,15,821.0,142.5,2.9,15.0,769.0,348.64,250.64
2017,6,6,9,30,833.0,145.0,2.9,15.0,808.0,405.67,301.01
2017,6,6,9,45,836.5,151.0,2.9,15.0,840.0,462.09,350.14
2017,6,6,10,0,840.0,157.0,2.9,15.0,872.0,517.66,397.27
2017,6,6,10,15,847.0,158.5,2.9,15.0,899.5,570.51,441.01
2017,6,6,10,30,854.0,160.0,2.9,15.0,927.0,622.35,482.75
2017,6,6,10,45,863.0,159.0,2.9,15.5,948.5,672.2,520.97
2017,6,6,11,0,872.0,158.0,2.9,16.0,970.0,715.02,553.15
2017,6,6,11,15,874.5,158.5,2.9,16.0,983.0,757.18,584.93
2017,6,6,11,30,877.0,159.0,2.9,16.0,996.0,797.09,614.44
2017,6,6,11,45,881.0,157.5,2.95,16.5,1002.5,834.26,639.73
2017,6,6,12,0,885.0,156.0,3.0,17.0,1009.0,868.97,662.58
2017,6,6,12,15,884.5,155.5,3.05,17.0,1007.5,898.05,682.7
2017,6,6,12,30,884.0,155.0,3.1,17.0,1006.0,924.12,700.79
2017,6,6,12,45,883.5,153.5,3.15,17.0,997.5,946.19,716.2
2017,6,6,13,0,883.0,152.0,3.2,17.0,989.0,964.9,729.43
2017,6,6,13,15,879.0,151.0,3.25,17.0,972.5,977.29,738.48
2017,6,6,13,30,875.0,150.0,3.3,17.0,956.0,986.02,745.22
2017,6,6,13,45,870.5,148.0,3.4,17.0,933.0,989.67,749.05
2017,6,6,14,0,866.0,146.0,3.5,17.0,910.0,989.59,750.5
2017,6,6,14,15,858.0,144.5,3.5,16.5,880.5,996.29,757.44
2017,6,6,14,30,850.0,143.0,3.5,16.0,851.0,985.77,752.68
2017,6,6,14,45,840.5,140.0,3.55,16.0,815.5,968.66,742.56
2017,6,6,15,0,831.0,137.0,3.6,16.0,780.0,948.11,730.14
2017,6,6,15,15,817.5,134.5,3.6,16.0,739.5,921.13,712.92
2017,6,6,15,30,804.0,132.0,3.6,16.0,699.0,891.18,693.61
2017,6,6,15,45,787.5,128.5,3.65,16.0,654.0,854.8,669.88
2017,6,6,16,0,771.0,125.0,3.7,16.0,609.0,816.05,644.24
2017,6,6,16,15,749.0,120.5,3.7,15.5,561.0,774.26,616.97
2017,6,6,16,30,727.0,116.0,3.7,15.0,513.0,726.41,584.69
2017,6,6,16,45,699.5,111.0,3.7,15.0,463.0,672.8,546.19
2017,6,6,17,0,672.0,106.0,3.7,15.0,413.0,618.9,505.6
2017,6,6,17,15,634.0,100.0,3.7,14.5,362.0,556.96,458.44
2017,6,6,17,30,596.0,94.0,3.7,14.0,311.0,496.38,410.83
2017,6,6,17,45,545.0,86.0,3.7,13.5,261.5,428.07,355.29
2017,6,6,18,0,494.0,78.0,3.7,13.0,212.0,363.27,300.76
2017,6,6,18,15,420.0,68.5,3.6,12.5,165.5,287.06,235.18
2017,6,6,18,30,346.0,59.0,3.5,12.0,119.0,222.87,178.32
2017,6,6,18,45,242.5,45.0,3.4,11.5,81.0,150.98,115.15
2017,6,6,19,0,139.0,31.0,3.3,11.0,43.0,89.92,56.39
2017,6,6,19,15,69.5,15.5,3.25,11.0,21.5,29.76,0.0
2017,6,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,3.5,2.9,9.5,3.5,0.0,0.0
2017,6,7,5,0,0.0,7.0,3.0,10.0,7.0,5.97,0.0
2017,6,7,5,15,55.5,24.0,3.05,10.0,30.5,18.84,5.69
2017,6,7,5,30,111.0,41.0,3.1,10.0,54.0,31.61,21.67
2017,6,7,5,45,166.0,58.5,3.15,10.0,88.0,44.51,34.05
2017,6,7,6,0,221.0,76.0,3.2,10.0,122.0,57.17,45.94
2017,6,7,6,15,258.5,93.0,3.25,10.0,161.0,69.11,57.0
2017,6,7,6,30,296.0,110.0,3.3,10.0,200.0,80.75,67.57
2017,6,7,6,45,339.0,121.0,3.35,10.5,241.5,85.1,71.27
2017,6,7,7,0,382.0,132.0,3.4,11.0,283.0,91.43,76.59
2017,6,7,7,15,231.0,166.5,3.4,11.5,261.5,114.68,96.75
2017,6,7,7,30,80.0,201.0,3.4,12.0,240.0,144.47,122.25
2017,6,7,7,45,131.5,226.5,3.45,12.5,298.5,153.69,129.55
2017,6,7,8,0,183.0,252.0,3.5,13.0,357.0,168.5,141.6
2017,6,7,8,15,218.0,270.5,3.5,13.0,406.5,191.57,148.32
2017,6,7,8,30,253.0,289.0,3.5,13.0,456.0,217.5,163.65
2017,6,7,8,45,194.0,315.5,3.5,13.5,448.0,253.62,193.96
2017,6,7,9,0,135.0,342.0,3.5,14.0,440.0,274.31,212.75
2017,6,7,9,15,178.5,360.0,3.5,14.0,497.5,313.59,243.03
2017,6,7,9,30,222.0,378.0,3.5,14.0,555.0,358.11,277.88
2017,6,7,9,45,170.5,395.5,3.5,14.5,535.0,368.29,287.1
2017,6,7,10,0,119.0,413.0,3.5,15.0,515.0,372.81,291.07
2017,6,7,10,15,225.0,413.5,3.4,15.0,613.5,441.58,344.1
2017,6,7,10,30,331.0,414.0,3.3,15.0,712.0,518.61,403.13
2017,6,7,10,45,401.0,399.5,3.25,15.0,768.0,574.7,446.16
2017,6,7,11,0,471.0,385.0,3.2,15.0,824.0,636.64,493.2
2017,6,7,11,15,251.5,386.0,3.1,15.0,621.0,508.31,395.88
2017,6,7,11,30,32.0,387.0,3.0,15.0,418.0,352.61,274.35
2017,6,7,11,45,136.5,434.5,2.9,15.5,566.5,487.35,378.41
2017,6,7,12,0,241.0,482.0,2.8,16.0,715.0,625.06,479.74
2017,6,7,12,15,338.5,446.5,2.8,16.0,773.0,699.35,534.89
2017,6,7,12,30,436.0,411.0,2.8,16.0,831.0,777.82,592.54
2017,6,7,12,45,267.0,438.5,2.8,16.0,695.5,659.09,504.32
2017,6,7,13,0,98.0,466.0,2.8,16.0,560.0,513.9,395.15
2017,6,7,13,15,215.5,448.5,2.85,15.5,649.0,628.02,484.27
2017,6,7,13,30,333.0,431.0,2.9,15.0,738.0,745.28,572.33
2017,6,7,13,45,308.5,425.0,2.95,15.0,704.5,723.65,556.37
2017,6,7,14,0,284.0,419.0,3.0,15.0,671.0,699.97,539.88
2017,6,7,14,15,295.0,401.0,3.0,15.0,654.5,696.63,538.89
2017,6,7,14,30,306.0,383.0,3.0,15.0,638.0,691.35,536.43
2017,6,7,14,45,177.0,356.5,3.0,15.0,502.5,524.09,411.34
2017,6,7,15,0,48.0,330.0,3.0,15.0,367.0,357.96,282.4
2017,6,7,15,15,46.5,311.5,2.9,14.5,346.0,339.13,269.4
2017,6,7,15,30,45.0,293.0,2.8,14.0,325.0,319.99,255.49
2017,6,7,15,45,22.5,154.5,2.75,14.0,170.5,160.55,128.12
2017,6,7,16,0,0.0,16.0,2.7,14.0,16.0,13.24,5.53
2017,6,7,16,15,173.5,113.0,2.65,13.5,208.0,266.4,221.41
2017,6,7,16,30,347.0,210.0,2.6,13.0,400.0,504.46,412.61
2017,6,7,16,45,173.5,140.5,2.55,13.0,235.5,285.78,236.06
2017,6,7,17,0,0.0,71.0,2.5,13.0,71.0,58.89,44.57
2017,6,7,17,15,0.0,38.0,2.45,12.5,38.0,31.4,21.43
2017,6,7,17,30,0.0,5.0,2.4,12.0,5.0,4.11,0.0
2017,6,7,17,45,0.0,4.0,2.35,12.0,4.0,3.29,0.0
2017,6,7,18,0,0.0,3.0,2.3,12.0,3.0,2.46,0.0
2017,6,7,18,15,0.0,2.5,2.1,12.0,2.5,2.05,0.0
2017,6,7,18,30,0.0,2.0,1.9,12.0,2.0,1.64,0.0
2017,6,7,18,45,0.0,1.0,1.75,12.0,1.0,0.82,0.0
2017,6,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,2.5,1.85,12.0,2.5,2.05,0.0
2017,6,8,5,30,0.0,5.0,1.9,12.0,5.0,4.1,0.0
2017,6,8,5,45,0.0,8.0,1.95,12.0,8.0,6.56,0.18
2017,6,8,6,0,0.0,11.0,2.0,12.0,11.0,9.04,2.49
2017,6,8,6,15,0.0,14.0,2.0,12.0,14.0,11.51,4.78
2017,6,8,6,30,0.0,17.0,2.0,12.0,17.0,13.99,7.05
2017,6,8,6,45,0.0,21.0,2.05,12.5,21.0,17.3,10.01
2017,6,8,7,0,0.0,25.0,2.1,13.0,25.0,20.62,12.93
2017,6,8,7,15,0.0,21.5,2.1,13.0,21.5,17.74,10.29
2017,6,8,7,30,0.0,18.0,2.1,13.0,18.0,14.86,7.66
2017,6,8,7,45,0.0,67.0,2.15,13.0,67.0,55.59,43.78
2017,6,8,8,0,0.0,116.0,2.2,13.0,116.0,94.81,77.94
2017,6,8,8,15,0.5,141.0,2.2,13.0,142.0,114.01,90.08
2017,6,8,8,30,1.0,166.0,2.2,13.0,168.0,133.48,105.78
2017,6,8,8,45,13.5,221.0,2.25,13.0,231.5,177.11,140.45
2017,6,8,9,0,26.0,276.0,2.3,13.0,295.0,213.85,169.14
2017,6,8,9,15,20.5,268.5,2.25,13.0,284.0,219.17,173.31
2017,6,8,9,30,15.0,261.0,2.2,13.0,273.0,214.73,169.7
2017,6,8,9,45,33.0,317.0,2.2,13.5,345.0,261.24,205.74
2017,6,8,10,0,51.0,373.0,2.2,14.0,417.0,316.17,247.74
2017,6,8,10,15,32.0,315.0,2.15,14.0,343.0,269.74,211.53
2017,6,8,10,30,13.0,257.0,2.1,14.0,269.0,218.88,171.62
2017,6,8,10,45,46.5,351.5,2.05,14.0,395.0,317.09,248.56
2017,6,8,11,0,80.0,446.0,2.0,14.0,521.0,421.19,327.42
2017,6,8,11,15,70.5,444.0,1.95,14.0,511.0,421.45,326.79
2017,6,8,11,30,61.0,442.0,1.9,14.0,501.0,420.47,325.75
2017,6,8,11,45,65.5,441.5,1.85,14.0,505.0,430.62,333.38
2017,6,8,12,0,70.0,441.0,1.8,14.0,509.0,440.7,340.9
2017,6,8,12,15,45.5,393.5,1.75,14.0,438.0,384.01,297.9
2017,6,8,12,30,21.0,346.0,1.7,14.0,367.0,313.78,244.25
2017,6,8,12,45,21.5,345.5,1.65,14.5,366.5,315.53,245.51
2017,6,8,13,0,22.0,345.0,1.6,15.0,366.0,317.16,246.36
2017,6,8,13,15,20.0,330.0,1.55,15.0,349.0,303.36,235.86
2017,6,8,13,30,18.0,315.0,1.5,15.0,332.0,289.22,225.17
2017,6,8,13,45,16.5,298.5,1.5,15.0,314.0,273.93,213.66
2017,6,8,14,0,15.0,282.0,1.5,15.0,296.0,258.4,201.93
2017,6,8,14,15,17.0,286.0,1.5,15.0,300.5,264.73,207.24
2017,6,8,14,30,19.0,290.0,1.5,15.0,305.0,271.14,212.56
2017,6,8,14,45,12.5,241.5,1.5,15.0,251.5,220.98,173.52
2017,6,8,15,0,6.0,193.0,1.5,15.0,198.0,171.15,134.28
2017,6,8,15,15,9.0,210.5,1.5,15.0,217.5,190.21,150.04
2017,6,8,15,30,12.0,228.0,1.5,15.0,237.0,209.75,165.98
2017,6,8,15,45,6.0,190.5,1.5,15.0,195.0,170.01,134.33
2017,6,8,16,0,0.0,153.0,1.5,15.0,153.0,130.8,102.8
2017,6,8,16,15,0.0,124.5,1.5,15.0,124.5,105.34,82.32
2017,6,8,16,30,0.0,96.0,1.5,15.0,96.0,80.14,61.74
2017,6,8,16,45,0.0,104.0,1.5,15.0,104.0,87.51,68.15
2017,6,8,17,0,0.0,112.0,1.5,15.0,112.0,95.36,74.93
2017,6,8,17,15,0.0,112.5,1.45,14.5,112.5,96.74,76.47
2017,6,8,17,30,0.0,113.0,1.4,14.0,113.0,98.64,78.42
2017,6,8,17,45,253.0,92.5,1.35,14.0,161.0,249.97,207.44
2017,6,8,18,0,506.0,72.0,1.3,14.0,209.0,363.75,297.33
2017,6,8,18,15,438.5,63.0,1.2,13.5,164.5,293.93,237.29
2017,6,8,18,30,371.0,54.0,1.1,13.0,120.0,230.37,182.11
2017,6,8,18,45,277.0,41.5,1.05,13.0,82.5,158.99,120.04
2017,6,8,19,0,183.0,29.0,1.0,13.0,45.0,101.1,64.59
2017,6,8,19,15,91.5,14.5,1.0,12.5,22.5,34.25,0.0
2017,6,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,4,45,42.5,5.0,1.85,10.5,6.0,0.0,0.0
2017,6,9,5,0,85.0,10.0,1.9,11.0,12.0,8.54,0.0
2017,6,9,5,15,222.5,21.5,2.0,11.0,43.0,17.61,5.15
2017,6,9,5,30,360.0,33.0,2.1,11.0,74.0,26.99,17.64
2017,6,9,5,45,446.0,41.0,2.25,11.5,117.0,33.06,23.74
2017,6,9,6,0,532.0,49.0,2.4,12.0,160.0,39.07,29.45
2017,6,9,6,15,589.5,55.0,2.45,12.0,208.5,43.24,33.4
2017,6,9,6,30,647.0,61.0,2.5,12.0,257.0,47.36,37.17
2017,6,9,6,45,685.0,66.0,2.65,12.5,307.5,54.97,43.87
2017,6,9,7,0,723.0,71.0,2.8,13.0,358.0,58.29,46.61
2017,6,9,7,15,519.5,129.0,2.8,13.0,349.5,89.69,74.24
2017,6,9,7,30,316.0,187.0,2.8,13.0,341.0,127.36,106.9
2017,6,9,7,45,571.5,136.0,2.85,13.5,450.5,90.87,74.54
2017,6,9,8,0,827.0,85.0,2.9,14.0,560.0,65.65,52.19
2017,6,9,8,15,844.5,87.5,2.9,14.0,607.5,107.9,64.15
2017,6,9,8,30,862.0,90.0,2.9,14.0,655.0,165.3,95.39
2017,6,9,8,45,876.0,92.0,2.95,14.5,699.0,223.43,139.48
2017,6,9,9,0,890.0,94.0,3.0,15.0,743.0,282.57,189.96
2017,6,9,9,15,900.5,95.5,3.0,15.0,782.5,341.11,242.35
2017,6,9,9,30,911.0,97.0,3.0,15.0,822.0,399.77,294.85
2017,6,9,9,45,920.5,97.5,3.05,15.0,856.5,457.13,345.54
2017,6,9,10,0,930.0,98.0,3.1,15.0,891.0,513.97,394.55
2017,6,9,10,15,936.0,99.5,3.1,15.0,918.5,569.01,440.69
2017,6,9,10,30,942.0,101.0,3.1,15.0,946.0,622.69,484.43
2017,6,9,10,45,947.5,101.0,3.15,15.5,967.5,673.3,523.89
2017,6,9,11,0,953.0,101.0,3.2,16.0,989.0,722.03,560.82
2017,6,9,11,15,956.0,101.5,3.25,16.0,1003.0,767.33,595.39
2017,6,9,11,30,959.0,102.0,3.3,16.0,1017.0,810.16,626.34
2017,6,9,11,45,708.0,257.5,3.35,16.0,935.5,795.81,612.48
2017,6,9,12,0,457.0,413.0,3.4,16.0,854.0,753.56,577.07
2017,6,9,12,15,709.5,257.0,3.45,16.0,941.5,855.27,656.86
2017,6,9,12,30,962.0,101.0,3.5,16.0,1029.0,943.16,719.6
2017,6,9,12,45,946.5,110.5,3.6,16.0,1016.5,962.65,733.14
2017,6,9,13,0,931.0,120.0,3.7,16.0,1004.0,978.2,744.63
2017,6,9,13,15,928.0,119.5,3.75,15.5,988.5,992.25,756.31
2017,6,9,13,30,925.0,119.0,3.8,15.0,973.0,1002.53,765.58
2017,6,9,13,45,926.5,114.0,3.85,15.0,951.5,1008.92,770.91
2017,6,9,14,0,928.0,109.0,3.9,15.0,930.0,1011.35,773.68
2017,6,9,14,15,921.5,108.0,3.95,15.0,900.5,1006.18,771.39
2017,6,9,14,30,915.0,107.0,4.0,15.0,871.0,997.23,766.67
2017,6,9,14,45,909.0,104.0,4.1,15.0,836.5,982.94,758.67
2017,6,9,15,0,903.0,101.0,4.2,15.0,802.0,964.99,748.17
2017,6,9,15,15,891.5,99.0,4.25,14.5,761.0,939.51,733.43
2017,6,9,15,30,880.0,97.0,4.3,14.0,720.0,910.87,716.65
2017,6,9,15,45,867.0,94.0,4.4,14.0,675.5,876.86,694.84
2017,6,9,16,0,854.0,91.0,4.5,14.0,631.0,840.16,670.8
2017,6,9,16,15,836.0,88.5,4.5,13.5,582.5,805.29,648.39
2017,6,9,16,30,818.0,86.0,4.5,13.0,534.0,760.27,617.96
2017,6,9,16,45,794.0,82.5,4.55,13.0,483.5,708.0,580.56
2017,6,9,17,0,770.0,79.0,4.6,13.0,433.0,654.91,541.77
2017,6,9,17,15,737.5,75.0,4.55,12.5,381.5,595.12,495.7
2017,6,9,17,30,705.0,71.0,4.5,12.0,330.0,535.95,448.49
2017,6,9,17,45,660.5,65.5,4.45,12.0,279.5,471.66,394.64
2017,6,9,18,0,616.0,60.0,4.4,12.0,229.0,407.88,339.57
2017,6,9,18,15,549.5,53.5,4.25,11.5,181.0,335.84,276.5
2017,6,9,18,30,483.0,47.0,4.1,11.0,133.0,269.78,216.92
2017,6,9,18,45,376.0,37.5,4.0,11.0,92.0,192.64,147.74
2017,6,9,19,0,269.0,28.0,3.9,11.0,51.0,127.53,83.72
2017,6,9,19,15,134.5,14.0,3.85,11.0,25.5,44.19,0.0
2017,6,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,45,27.0,5.5,2.6,10.0,6.0,0.0,0.0
2017,6,10,5,0,54.0,11.0,2.6,10.0,12.0,9.39,0.0
2017,6,10,5,15,185.0,23.5,2.75,10.5,42.0,18.32,5.68
2017,6,10,5,30,316.0,36.0,2.9,11.0,72.0,29.48,19.78
2017,6,10,5,45,409.0,44.5,3.1,11.5,115.0,35.84,26.19
2017,6,10,6,0,502.0,53.0,3.3,12.0,158.0,42.15,32.19
2017,6,10,6,15,561.0,59.5,3.4,12.0,206.0,46.56,36.36
2017,6,10,6,30,620.0,66.0,3.5,12.0,254.0,50.9,40.34
2017,6,10,6,45,663.0,70.5,3.65,12.5,304.5,53.54,42.57
2017,6,10,7,0,706.0,75.0,3.8,13.0,355.0,61.21,49.22
2017,6,10,7,15,735.5,79.0,3.8,13.0,405.5,63.44,51.03
2017,6,10,7,30,765.0,83.0,3.8,13.0,456.0,65.59,52.75
2017,6,10,7,45,787.0,86.5,3.8,13.5,505.5,67.2,53.87
2017,6,10,8,0,809.0,90.0,3.8,14.0,555.0,68.71,54.9
2017,6,10,8,15,826.5,92.5,3.75,14.0,602.0,100.58,58.81
2017,6,10,8,30,844.0,95.0,3.7,14.0,649.0,165.85,96.78
2017,6,10,8,45,856.5,98.0,3.65,14.5,692.0,223.36,140.42
2017,6,10,9,0,869.0,101.0,3.6,15.0,735.0,281.74,190.28
2017,6,10,9,15,555.5,237.5,3.55,15.0,651.0,330.48,244.31
2017,6,10,9,30,242.0,374.0,3.5,15.0,567.0,355.31,274.13
2017,6,10,9,45,234.0,393.0,3.5,15.0,586.0,391.61,303.67
2017,6,10,10,0,226.0,412.0,3.5,15.0,605.0,420.89,327.24
2017,6,10,10,15,569.0,263.5,3.5,15.0,769.5,501.38,390.41
2017,6,10,10,30,912.0,115.0,3.5,15.0,934.0,615.62,480.52
2017,6,10,10,45,918.5,114.5,3.55,15.5,955.5,665.18,519.03
2017,6,10,11,0,925.0,114.0,3.6,16.0,977.0,713.01,555.52
2017,6,10,11,15,928.0,114.5,3.65,16.0,990.5,757.26,589.53
2017,6,10,11,30,931.0,115.0,3.7,16.0,1004.0,799.15,620.5
2017,6,10,11,45,934.5,114.0,3.8,16.0,1011.5,837.65,647.92
2017,6,10,12,0,938.0,113.0,3.9,16.0,1019.0,873.48,673.37
2017,6,10,12,15,938.0,112.5,3.95,16.0,1018.0,903.94,694.75
2017,6,10,12,30,938.0,112.0,4.0,16.0,1017.0,931.22,713.93
2017,6,10,12,45,929.0,117.0,4.1,16.0,1006.5,952.04,728.96
2017,6,10,13,0,920.0,122.0,4.2,16.0,996.0,969.19,741.57
2017,6,10,13,15,917.0,121.0,4.2,15.5,980.0,982.68,752.62
2017,6,10,13,30,914.0,120.0,4.2,15.0,964.0,992.43,761.23
2017,6,10,13,45,914.5,115.5,4.25,15.0,943.0,998.34,766.23
2017,6,10,14,0,915.0,111.0,4.3,15.0,922.0,1000.34,768.69
2017,6,10,14,15,908.5,110.0,4.3,15.0,892.5,995.27,766.1
2017,6,10,14,30,902.0,109.0,4.3,15.0,863.0,986.45,761.09
2017,6,10,14,45,897.5,105.0,4.35,15.0,829.0,972.73,753.25
2017,6,10,15,0,893.0,101.0,4.4,15.0,795.0,955.32,742.92
2017,6,10,15,15,882.0,99.0,4.4,15.0,754.5,930.52,726.96
2017,6,10,15,30,871.0,97.0,4.4,15.0,714.0,902.57,708.79
2017,6,10,15,45,859.5,93.5,4.45,15.0,670.0,869.58,687.29
2017,6,10,16,0,848.0,90.0,4.5,15.0,626.0,833.86,663.61
2017,6,10,16,15,830.0,87.0,4.5,14.5,578.0,798.58,640.93
2017,6,10,16,30,812.0,84.0,4.5,14.0,530.0,753.24,610.31
2017,6,10,16,45,790.0,80.5,4.5,14.0,480.5,702.75,574.1
2017,6,10,17,0,768.0,77.0,4.5,14.0,431.0,651.32,536.51
2017,6,10,17,15,384.0,87.0,4.4,13.5,264.0,367.26,307.75
2017,6,10,17,30,0.0,97.0,4.3,13.0,97.0,82.99,65.36
2017,6,10,17,45,308.0,78.0,4.25,13.0,162.5,277.6,233.43
2017,6,10,18,0,616.0,59.0,4.2,13.0,228.0,406.95,337.98
2017,6,10,18,15,551.0,52.5,4.05,12.5,181.0,335.64,275.18
2017,6,10,18,30,486.0,46.0,3.9,12.0,134.0,270.18,216.43
2017,6,10,18,45,383.5,37.0,3.8,12.0,93.0,195.01,149.12
2017,6,10,19,0,281.0,28.0,3.7,12.0,52.0,131.29,86.73
2017,6,10,19,15,140.5,14.0,3.65,11.5,26.0,56.33,0.0
2017,6,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,11,4,45,38.0,5.5,3.9,9.5,6.5,0.0,0.0
2017,6,11,5,0,76.0,11.0,4.0,10.0,13.0,9.39,0.0
2017,6,11,5,15,217.0,22.5,4.15,10.0,43.5,18.48,5.84
2017,6,11,5,30,358.0,34.0,4.3,10.0,74.0,27.85,18.45
2017,6,11,5,45,448.5,41.5,4.45,10.5,118.0,33.49,24.2
2017,6,11,6,0,539.0,49.0,4.6,11.0,162.0,39.11,29.58
2017,6,11,6,15,596.0,55.0,4.6,11.0,210.5,43.29,33.55
2017,6,11,6,30,653.0,61.0,4.6,11.0,259.0,47.41,37.34
2017,6,11,6,45,693.5,65.5,4.65,11.5,310.0,54.66,43.74
2017,6,11,7,0,734.0,70.0,4.7,12.0,361.0,57.64,46.21
2017,6,11,7,15,762.5,73.5,4.6,12.0,412.0,59.66,47.86
2017,6,11,7,30,791.0,77.0,4.5,12.0,463.0,61.62,49.44
2017,6,11,7,45,813.0,80.0,4.45,12.5,512.5,63.07,50.44
2017,6,11,8,0,835.0,83.0,4.4,13.0,562.0,73.51,59.34
2017,6,11,8,15,851.0,85.5,4.3,13.0,609.0,105.56,62.98
2017,6,11,8,30,867.0,88.0,4.2,13.0,656.0,163.07,94.04
2017,6,11,8,45,879.0,90.0,4.15,13.5,699.5,221.04,138.19
2017,6,11,9,0,891.0,92.0,4.1,14.0,743.0,279.8,188.75
2017,6,11,9,15,900.5,94.0,4.05,14.0,781.5,338.38,241.64
2017,6,11,9,30,910.0,96.0,4.0,14.0,820.0,396.98,294.66
2017,6,11,9,45,911.0,101.0,4.0,14.0,851.5,454.13,345.81
2017,6,11,10,0,912.0,106.0,4.0,14.0,883.0,509.93,394.52
2017,6,11,10,15,917.0,107.5,4.0,14.0,910.0,563.57,440.17
2017,6,11,10,30,922.0,109.0,4.0,14.0,937.0,615.8,483.42
2017,6,11,10,45,923.5,111.0,4.05,14.5,956.5,664.64,522.1
2017,6,11,11,0,925.0,113.0,4.1,15.0,976.0,711.35,558.07
2017,6,11,11,15,927.5,114.0,4.1,15.0,989.5,755.65,592.28
2017,6,11,11,30,930.0,115.0,4.1,15.0,1003.0,797.55,623.39
2017,6,11,11,45,928.5,116.5,4.2,15.0,1008.5,834.2,649.7
2017,6,11,12,0,927.0,118.0,4.3,15.0,1014.0,867.92,674.01
2017,6,11,12,15,926.5,118.0,4.35,15.0,1013.0,898.16,695.59
2017,6,11,12,30,926.0,118.0,4.4,15.0,1012.0,925.26,714.97
2017,6,11,12,45,915.5,124.0,4.45,15.0,1001.0,945.45,729.57
2017,6,11,13,0,905.0,130.0,4.5,15.0,990.0,961.97,741.72
2017,6,11,13,15,902.0,129.0,4.5,15.0,974.5,975.43,751.43
2017,6,11,13,30,899.0,128.0,4.5,15.0,959.0,985.2,758.7
2017,6,11,13,45,896.0,125.5,4.5,15.0,937.0,989.81,762.51
2017,6,11,14,0,893.0,123.0,4.5,15.0,915.0,990.62,763.85
2017,6,11,14,15,644.5,236.5,4.45,14.5,798.0,889.3,693.49
2017,6,11,14,30,396.0,350.0,4.4,14.0,681.0,742.44,582.9
2017,6,11,14,45,417.5,324.5,4.4,14.0,661.0,753.25,593.22
2017,6,11,15,0,439.0,299.0,4.4,14.0,641.0,745.29,589.26
2017,6,11,15,15,408.0,294.5,4.35,14.0,599.5,706.75,561.01
2017,6,11,15,30,377.0,290.0,4.3,14.0,558.0,650.87,520.02
2017,6,11,15,45,366.0,272.0,4.25,14.0,518.5,615.09,494.2
2017,6,11,16,0,355.0,254.0,4.2,14.0,479.0,578.18,467.15
2017,6,11,16,15,343.0,235.0,4.15,14.0,438.5,538.44,437.59
2017,6,11,16,30,331.0,216.0,4.1,14.0,398.0,498.04,407.12
2017,6,11,16,45,322.0,195.0,4.05,14.0,358.5,457.22,375.97
2017,6,11,17,0,313.0,174.0,4.0,14.0,319.0,415.87,343.81
2017,6,11,17,15,347.0,147.0,3.9,13.5,290.5,396.04,329.61
2017,6,11,17,30,381.0,120.0,3.8,13.0,262.0,385.64,321.96
2017,6,11,17,45,454.5,96.5,3.75,13.0,240.5,382.85,319.34
2017,6,11,18,0,528.0,73.0,3.7,13.0,219.0,376.9,312.33
2017,6,11,18,15,458.0,64.5,3.55,12.5,172.5,305.24,250.27
2017,6,11,18,30,388.0,56.0,3.4,12.0,126.0,239.96,192.46
2017,6,11,18,45,281.5,44.0,3.25,12.0,87.0,163.79,125.47
2017,6,11,19,0,175.0,32.0,3.1,12.0,48.0,102.7,68.41
2017,6,11,19,15,87.5,16.0,3.0,11.5,24.0,44.4,0.0
2017,6,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,45,18.0,5.5,2.4,9.5,5.5,0.0,0.0
2017,6,12,5,0,36.0,11.0,2.4,10.0,11.0,9.39,0.0
2017,6,12,5,15,157.5,24.5,2.5,10.0,40.5,19.02,6.21
2017,6,12,5,30,279.0,38.0,2.6,10.0,70.0,29.42,19.82
2017,6,12,5,45,375.0,47.5,2.75,10.5,112.5,38.25,28.46
2017,6,12,6,0,471.0,57.0,2.9,11.0,155.0,45.28,35.13
2017,6,12,6,15,532.0,64.0,2.9,11.0,203.0,49.92,39.55
2017,6,12,6,30,593.0,71.0,2.9,11.0,251.0,54.5,43.75
2017,6,12,6,45,637.5,76.5,2.9,11.5,301.5,57.71,46.49
2017,6,12,7,0,682.0,82.0,2.9,12.0,352.0,60.84,49.09
2017,6,12,7,15,713.0,86.5,2.8,12.5,403.0,63.03,50.77
2017,6,12,7,30,744.0,91.0,2.7,13.0,454.0,71.19,57.69
2017,6,12,7,45,767.0,95.0,2.65,13.5,503.5,72.92,58.89
2017,6,12,8,0,790.0,99.0,2.6,14.0,553.0,74.55,59.99
2017,6,12,8,15,808.5,102.0,2.5,14.0,600.0,104.68,63.25
2017,6,12,8,30,827.0,105.0,2.4,14.0,647.0,161.05,93.56
2017,6,12,8,45,840.0,108.0,2.3,14.5,690.5,218.43,136.71
2017,6,12,9,0,853.0,111.0,2.2,15.0,734.0,283.27,191.12
2017,6,12,9,15,589.0,232.0,2.15,15.0,673.0,334.39,244.89
2017,6,12,9,30,325.0,353.0,2.1,15.0,612.0,369.74,281.75
2017,6,12,9,45,596.5,242.5,2.1,15.5,742.0,422.97,320.66
2017,6,12,10,0,868.0,132.0,2.1,16.0,872.0,507.75,385.89
2017,6,12,10,15,875.0,133.5,2.1,16.0,899.5,560.4,428.99
2017,6,12,10,30,882.0,135.0,2.1,16.0,927.0,611.92,470.14
2017,6,12,10,45,889.0,134.5,2.15,16.0,948.5,660.6,508.36
2017,6,12,11,0,896.0,134.0,2.2,16.0,970.0,707.69,544.5
2017,6,12,11,15,545.5,307.5,2.25,16.0,819.0,653.18,501.35
2017,6,12,11,30,195.0,481.0,2.3,16.0,668.0,556.25,425.4
2017,6,12,11,45,305.0,447.0,2.35,16.0,741.5,633.14,484.54
2017,6,12,12,0,415.0,413.0,2.4,16.0,815.0,717.35,546.94
2017,6,12,12,15,661.0,273.5,2.45,16.0,912.5,826.12,629.56
2017,6,12,12,30,907.0,134.0,2.5,16.0,1010.0,921.81,697.69
2017,6,12,12,45,889.5,144.0,2.6,16.0,996.5,938.9,709.41
2017,6,12,13,0,872.0,154.0,2.7,16.0,983.0,952.16,719.41
2017,6,12,13,15,868.5,153.0,2.8,16.0,967.5,965.13,729.35
2017,6,12,13,30,865.0,152.0,2.9,16.0,952.0,974.52,736.97
2017,6,12,13,45,864.0,148.0,3.05,16.0,931.0,979.91,742.45
2017,6,12,14,0,863.0,144.0,3.2,16.0,910.0,981.58,745.52
2017,6,12,14,15,855.5,142.5,3.25,16.0,881.0,975.69,742.79
2017,6,12,14,30,848.0,141.0,3.3,16.0,852.0,979.1,746.61
2017,6,12,14,45,844.0,136.0,3.4,16.0,818.5,965.43,739.11
2017,6,12,15,0,840.0,131.0,3.5,16.0,785.0,948.17,729.31
2017,6,12,15,15,827.5,128.5,3.55,15.5,745.0,922.29,714.51
2017,6,12,15,30,815.0,126.0,3.6,15.0,705.0,893.4,697.51
2017,6,12,15,45,803.0,121.0,3.7,15.0,661.5,859.44,675.71
2017,6,12,16,0,791.0,116.0,3.8,15.0,618.0,822.87,651.78
2017,6,12,16,15,770.0,112.5,3.75,14.5,570.0,778.13,622.01
2017,6,12,16,30,749.0,109.0,3.7,14.0,522.0,735.6,593.44
2017,6,12,16,45,723.0,104.0,3.7,14.0,472.0,682.64,555.56
2017,6,12,17,0,697.0,99.0,3.7,14.0,422.0,629.22,515.58
2017,6,12,17,15,661.0,93.5,3.6,13.5,371.5,568.45,469.07
2017,6,12,17,30,625.0,88.0,3.5,13.0,321.0,508.81,422.03
2017,6,12,17,45,577.0,81.0,3.45,13.0,271.0,442.19,367.19
2017,6,12,18,0,529.0,74.0,3.4,13.0,221.0,378.73,313.29
2017,6,12,18,15,459.0,65.5,3.15,12.5,174.5,306.97,251.43
2017,6,12,18,30,389.0,57.0,2.9,12.0,128.0,241.56,193.61
2017,6,12,18,45,290.0,45.0,2.7,12.0,89.0,168.13,128.88
2017,6,12,19,0,191.0,33.0,2.5,12.0,50.0,108.75,73.1
2017,6,12,19,15,95.5,16.5,2.4,11.5,25.0,47.13,0.0
2017,6,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,10.0,5.0,1.9,9.5,5.0,0.0,0.0
2017,6,13,5,0,20.0,10.0,1.9,10.0,10.0,8.54,0.0
2017,6,13,5,15,127.5,25.0,1.9,10.0,38.5,19.34,6.42
2017,6,13,5,30,235.0,40.0,1.9,10.0,67.0,30.77,21.0
2017,6,13,5,45,330.5,50.5,1.95,10.5,108.5,38.67,28.84
2017,6,13,6,0,426.0,61.0,2.0,11.0,150.0,48.37,37.92
2017,6,13,6,15,488.5,69.0,1.9,11.5,197.0,53.65,42.83
2017,6,13,6,30,551.0,77.0,1.8,12.0,244.0,58.82,47.45
2017,6,13,6,45,600.5,82.0,1.75,12.5,294.5,61.45,49.66
2017,6,13,7,0,650.0,87.0,1.7,13.0,345.0,64.08,51.77
2017,6,13,7,15,682.5,92.0,1.65,13.5,395.5,66.45,53.59
2017,6,13,7,30,715.0,97.0,1.6,14.0,446.0,68.73,55.29
2017,6,13,7,45,744.5,99.0,1.55,14.5,496.0,75.45,60.85
2017,6,13,8,0,774.0,101.0,1.5,15.0,546.0,75.67,60.7
2017,6,13,8,15,792.5,104.0,1.45,15.0,592.5,104.53,63.52
2017,6,13,8,30,811.0,107.0,1.4,15.0,639.0,159.9,92.84
2017,6,13,8,45,828.5,108.0,1.35,15.5,683.0,215.68,134.02
2017,6,13,9,0,846.0,109.0,1.3,16.0,727.0,279.5,186.77
2017,6,13,9,15,857.0,111.0,1.3,16.0,765.5,336.08,236.16
2017,6,13,9,30,868.0,113.0,1.3,16.0,804.0,392.88,285.71
2017,6,13,9,45,876.5,115.0,1.3,16.5,837.5,448.66,332.95
2017,6,13,10,0,885.0,117.0,1.3,17.0,871.0,503.92,378.24
2017,6,13,10,15,891.0,118.5,1.35,17.0,898.5,556.77,421.26
2017,6,13,10,30,897.0,120.0,1.4,17.0,926.0,608.37,462.1
2017,6,13,10,45,902.5,120.0,1.5,17.5,947.0,657.04,499.18
2017,6,13,11,0,908.0,120.0,1.6,18.0,968.0,703.96,533.99
2017,6,13,11,15,911.0,121.0,1.7,18.0,981.5,747.98,566.95
2017,6,13,11,30,914.0,122.0,1.8,18.0,995.0,789.71,597.42
2017,6,13,11,45,915.5,122.0,1.95,18.0,1001.5,827.0,623.69
2017,6,13,12,0,917.0,122.0,2.1,18.0,1008.0,861.59,648.09
2017,6,13,12,15,917.0,122.0,2.2,18.0,1007.5,892.08,669.27
2017,6,13,12,30,917.0,122.0,2.3,18.0,1007.0,919.5,688.43
2017,6,13,12,45,913.5,122.5,2.45,18.0,998.0,941.0,704.16
2017,6,13,13,0,910.0,123.0,2.6,18.0,989.0,959.0,717.68
2017,6,13,13,15,907.0,122.5,2.7,18.0,973.5,972.95,728.15
2017,6,13,13,30,904.0,122.0,2.8,18.0,958.0,983.23,736.32
2017,6,13,13,45,897.5,122.0,2.95,18.0,935.0,986.93,740.66
2017,6,13,14,0,891.0,122.0,3.1,18.0,912.0,986.89,742.62
2017,6,13,14,15,884.5,120.5,3.15,18.0,883.5,981.65,740.4
2017,6,13,14,30,878.0,119.0,3.2,18.0,855.0,972.74,735.83
2017,6,13,14,45,869.0,117.5,3.3,18.0,820.5,957.88,727.7
