Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,15,0,860.0,116.0,3.4,18.0,786.0,939.6,717.28
2017,6,13,15,15,848.5,113.5,3.4,17.5,746.5,914.7,702.94
2017,6,13,15,30,837.0,111.0,3.4,17.0,707.0,896.68,693.41
2017,6,13,15,45,824.5,107.5,3.45,17.0,663.5,863.42,672.03
2017,6,13,16,0,812.0,104.0,3.5,17.0,620.0,827.52,648.68
2017,6,13,16,15,793.5,101.0,3.5,16.5,573.0,784.86,621.08
2017,6,13,16,30,775.0,98.0,3.5,16.0,526.0,740.44,591.71
2017,6,13,16,45,754.0,92.5,3.5,16.0,477.0,689.88,556.09
2017,6,13,17,0,733.0,87.0,3.5,16.0,428.0,638.37,518.79
2017,6,13,17,15,700.5,82.5,3.45,15.5,377.5,582.31,476.47
2017,6,13,17,30,668.0,78.0,3.4,15.0,327.0,524.43,431.4
2017,6,13,17,45,626.5,71.5,3.4,14.5,278.0,460.23,379.79
2017,6,13,18,0,585.0,65.0,3.4,14.0,229.0,398.52,328.26
2017,6,13,18,15,518.0,58.0,3.3,13.5,181.5,327.16,266.96
2017,6,13,18,30,451.0,51.0,3.2,13.0,134.0,261.8,209.09
2017,6,13,18,45,350.0,41.0,3.1,12.5,93.5,187.74,143.81
2017,6,13,19,0,249.0,31.0,3.0,12.0,53.0,124.9,84.56
2017,6,13,19,15,124.5,15.5,2.95,11.5,26.5,53.12,0.0
2017,6,13,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,26.0,5.0,1.55,9.5,6.0,0.0,0.0
2017,6,14,5,0,52.0,10.0,1.5,10.0,12.0,8.54,0.0
2017,6,14,5,15,182.5,23.0,1.45,10.5,41.5,17.93,5.49
2017,6,14,5,30,313.0,36.0,1.4,11.0,71.0,29.47,19.8
2017,6,14,5,45,403.5,45.0,1.4,11.5,113.5,36.25,26.58
2017,6,14,6,0,494.0,54.0,1.4,12.0,156.0,42.93,32.92
2017,6,14,6,15,554.0,60.5,1.3,12.5,204.5,47.3,36.99
2017,6,14,6,30,614.0,67.0,1.2,13.0,253.0,51.62,40.85
2017,6,14,6,45,656.0,72.0,1.2,13.5,303.5,54.58,43.35
2017,6,14,7,0,698.0,77.0,1.2,14.0,354.0,57.48,45.73
2017,6,14,7,15,728.5,81.0,1.2,14.5,404.5,64.88,52.0
2017,6,14,7,30,759.0,85.0,1.2,15.0,455.0,66.99,53.55
2017,6,14,7,45,782.0,88.0,1.2,15.5,504.5,68.19,54.29
2017,6,14,8,0,805.0,91.0,1.2,16.0,554.0,69.34,54.99
2017,6,14,8,15,822.0,94.0,1.2,16.0,600.5,98.48,57.97
2017,6,14,8,30,839.0,97.0,1.2,16.0,647.0,163.65,94.45
2017,6,14,8,45,852.5,99.5,1.3,16.5,690.5,220.61,136.33
2017,6,14,9,0,866.0,102.0,1.4,17.0,734.0,278.56,184.59
2017,6,14,9,15,876.5,104.0,1.4,17.5,772.5,336.05,234.32
2017,6,14,9,30,887.0,106.0,1.4,18.0,811.0,393.7,283.95
2017,6,14,9,45,892.0,109.0,1.45,18.5,843.5,449.77,331.5
2017,6,14,10,0,897.0,112.0,1.5,19.0,876.0,504.94,376.88
2017,6,14,10,15,903.0,113.0,1.55,19.0,903.5,557.99,419.98
2017,6,14,10,30,909.0,114.0,1.6,19.0,931.0,609.76,460.87
2017,6,14,10,45,914.0,114.5,1.7,19.0,951.5,659.02,499.18
2017,6,14,11,0,919.0,115.0,1.8,19.0,972.0,706.48,535.3
2017,6,14,11,15,921.5,115.5,1.9,19.0,986.0,750.19,568.04
2017,6,14,11,30,924.0,116.0,2.0,19.0,1000.0,791.51,598.07
2017,6,14,11,45,926.5,115.5,2.15,19.0,1007.0,829.48,624.72
2017,6,14,12,0,929.0,115.0,2.3,19.0,1014.0,864.77,649.51
2017,6,14,12,15,929.0,115.0,2.4,19.0,1013.0,895.54,670.81
2017,6,14,12,30,929.0,115.0,2.5,19.0,1012.0,923.19,690.07
2017,6,14,12,45,929.5,113.5,2.6,19.0,1004.5,946.68,706.6
2017,6,14,13,0,930.0,112.0,2.7,19.0,997.0,966.7,720.93
2017,6,14,13,15,927.5,111.5,2.75,19.0,982.0,981.28,731.3
2017,6,14,13,30,925.0,111.0,2.8,19.0,967.0,992.12,739.35
2017,6,14,13,45,923.0,108.5,2.85,19.0,945.5,997.7,744.05
2017,6,14,14,0,921.0,106.0,2.9,19.0,924.0,999.4,746.36
2017,6,14,14,15,915.5,105.0,2.9,19.0,895.5,995.42,744.6
2017,6,14,14,30,910.0,104.0,2.9,19.0,867.0,987.68,740.5
2017,6,14,14,45,903.5,101.5,2.95,19.0,833.0,973.71,732.78
2017,6,14,15,0,897.0,99.0,3.0,19.0,799.0,956.13,722.73
2017,6,14,15,15,887.0,97.0,3.0,18.5,759.5,932.39,709.49
2017,6,14,15,30,877.0,95.0,3.0,18.0,720.0,905.45,694.02
2017,6,14,15,45,864.5,92.5,3.0,18.0,676.0,872.75,673.13
2017,6,14,16,0,852.0,90.0,3.0,18.0,632.0,837.37,650.25
2017,6,14,16,15,834.0,87.0,3.0,17.5,584.5,802.16,628.47
2017,6,14,16,30,816.0,84.0,3.0,17.0,537.0,756.88,599.0
2017,6,14,16,45,792.0,81.5,3.0,17.0,486.5,706.09,563.84
2017,6,14,17,0,768.0,79.0,3.0,17.0,436.0,654.47,527.38
2017,6,14,17,15,736.0,75.0,3.0,16.5,385.0,595.29,483.68
2017,6,14,17,30,704.0,71.0,3.0,16.0,334.0,536.68,438.69
2017,6,14,17,45,657.0,66.0,3.0,15.5,283.0,471.59,386.76
2017,6,14,18,0,610.0,61.0,3.0,15.0,232.0,407.34,333.6
2017,6,14,18,15,545.0,54.5,2.95,14.5,184.5,336.28,272.99
2017,6,14,18,30,480.0,48.0,2.9,14.0,137.0,271.02,215.45
2017,6,14,18,45,376.5,39.0,2.9,13.5,96.0,195.55,149.23
2017,6,14,19,0,273.0,30.0,2.9,13.0,55.0,131.51,89.18
2017,6,14,19,15,136.5,15.0,2.95,12.5,27.5,57.53,0.0
2017,6,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,4,45,20.0,5.0,2.4,10.5,5.5,0.0,0.0
2017,6,15,5,0,40.0,10.0,2.4,11.0,11.0,8.54,0.0
2017,6,15,5,15,160.0,23.5,2.4,11.0,40.0,18.27,5.61
2017,6,15,5,30,280.0,37.0,2.4,11.0,69.0,28.67,19.08
2017,6,15,5,45,369.0,46.5,2.4,11.5,110.0,37.38,27.56
2017,6,15,6,0,458.0,56.0,2.4,12.0,151.0,44.38,34.19
2017,6,15,6,15,517.5,63.0,2.35,12.0,198.0,49.03,38.59
2017,6,15,6,30,577.0,70.0,2.3,12.0,245.0,53.61,42.77
2017,6,15,6,45,533.5,90.5,2.25,12.5,275.0,67.27,54.86
2017,6,15,7,0,490.0,111.0,2.2,13.0,305.0,78.82,64.84
2017,6,15,7,15,545.0,113.5,2.2,13.0,357.0,80.06,65.72
2017,6,15,7,30,600.0,116.0,2.2,13.0,409.0,80.13,65.55
2017,6,15,7,45,685.0,106.0,2.25,13.0,473.0,72.53,58.65
2017,6,15,8,0,770.0,96.0,2.3,13.0,537.0,72.17,58.14
2017,6,15,8,15,787.0,98.5,2.25,13.5,582.5,99.09,60.24
2017,6,15,8,30,804.0,101.0,2.2,14.0,628.0,153.5,88.63
2017,6,15,8,45,817.0,103.5,2.2,14.5,670.0,209.01,130.06
2017,6,15,9,0,830.0,106.0,2.2,15.0,712.0,272.22,183.07
2017,6,15,9,15,840.0,108.0,2.1,15.5,749.5,327.48,231.54
2017,6,15,9,30,850.0,110.0,2.0,16.0,787.0,382.88,279.96
2017,6,15,9,45,848.0,118.0,1.95,16.5,816.5,437.67,327.02
2017,6,15,10,0,846.0,126.0,1.9,17.0,846.0,490.91,371.25
2017,6,15,10,15,852.0,127.0,1.9,17.0,872.5,541.43,412.8
2017,6,15,10,30,858.0,128.0,1.9,17.0,899.0,590.77,452.24
2017,6,15,10,45,865.0,127.5,1.9,17.5,919.5,638.21,488.25
2017,6,15,11,0,872.0,127.0,1.9,18.0,940.0,684.12,522.05
2017,6,15,11,15,874.5,127.5,1.95,18.0,953.0,725.95,553.37
2017,6,15,11,30,877.0,128.0,2.0,18.0,966.0,765.54,582.51
2017,6,15,11,45,883.5,124.5,2.15,18.5,973.5,802.63,607.71
2017,6,15,12,0,890.0,121.0,2.3,19.0,981.0,837.36,631.09
2017,6,15,12,15,889.5,121.0,2.4,19.0,980.0,866.64,651.5
2017,6,15,12,30,889.0,121.0,2.5,19.0,979.0,892.92,669.94
2017,6,15,12,45,900.0,111.5,2.65,19.5,974.5,917.83,686.62
2017,6,15,13,0,911.0,102.0,2.8,20.0,970.0,939.42,701.08
2017,6,15,13,15,908.0,101.5,2.9,20.0,954.5,953.08,711.23
2017,6,15,13,30,905.0,101.0,3.0,20.0,939.0,963.07,719.11
2017,6,15,13,45,902.0,99.5,3.15,20.0,917.5,968.35,724.37
2017,6,15,14,0,899.0,98.0,3.3,20.0,896.0,969.89,727.24
2017,6,15,14,15,892.5,96.5,3.4,20.0,868.0,964.34,725.08
2017,6,15,14,30,886.0,95.0,3.5,20.0,840.0,955.11,720.56
2017,6,15,14,45,879.5,93.0,3.6,20.0,806.5,941.76,713.31
2017,6,15,15,0,873.0,91.0,3.7,20.0,773.0,924.91,703.73
2017,6,15,15,15,863.0,89.0,3.75,19.5,734.5,901.48,690.62
2017,6,15,15,30,853.0,87.0,3.8,19.0,696.0,874.95,675.29
2017,6,15,15,45,841.0,84.5,3.85,19.0,653.0,843.18,654.85
2017,6,15,16,0,829.0,82.0,3.9,19.0,610.0,808.81,632.39
2017,6,15,16,15,812.0,79.5,3.85,18.5,564.0,767.94,605.72
2017,6,15,16,30,795.0,77.0,3.8,18.0,518.0,732.21,582.47
2017,6,15,16,45,774.5,73.5,3.8,18.0,470.0,683.72,548.37
2017,6,15,17,0,754.0,70.0,3.8,18.0,422.0,634.23,512.95
2017,6,15,17,15,724.5,66.5,3.7,17.5,372.5,578.04,471.04
2017,6,15,17,30,695.0,63.0,3.6,17.0,323.0,522.29,427.63
2017,6,15,17,45,655.5,58.0,3.55,16.5,274.5,459.85,377.46
2017,6,15,18,0,616.0,53.0,3.5,16.0,226.0,399.6,327.21
2017,6,15,18,15,556.0,47.5,3.45,15.5,180.5,333.56,270.45
2017,6,15,18,30,496.0,42.0,3.4,15.0,135.0,271.23,215.16
2017,6,15,18,45,405.0,34.0,3.35,15.0,95.0,200.64,152.33
2017,6,15,19,0,314.0,26.0,3.3,15.0,55.0,140.16,94.61
2017,6,15,19,15,157.0,13.0,3.25,14.5,27.5,60.46,0.0
2017,6,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,45,49.0,5.0,2.3,13.0,6.0,0.0,0.0
2017,6,16,5,0,98.0,10.0,2.3,13.0,12.0,8.54,0.0
2017,6,16,5,15,227.0,20.0,2.2,13.0,41.0,16.29,4.24
2017,6,16,5,30,356.0,30.0,2.1,13.0,70.0,24.39,15.24
2017,6,16,5,45,439.0,37.0,2.05,13.5,111.5,29.71,20.58
2017,6,16,6,0,522.0,44.0,2.0,14.0,153.0,35.01,25.59
2017,6,16,6,15,576.5,49.5,1.95,14.5,199.5,38.91,29.2
2017,6,16,6,30,631.0,55.0,1.9,15.0,246.0,46.49,35.95
2017,6,16,6,45,669.5,59.0,1.85,15.5,294.5,49.26,38.28
2017,6,16,7,0,708.0,63.0,1.8,16.0,343.0,51.99,40.51
2017,6,16,7,15,736.0,66.5,1.8,16.5,392.0,54.16,42.2
2017,6,16,7,30,764.0,70.0,1.8,17.0,441.0,56.27,43.79
2017,6,16,7,45,785.0,72.5,1.8,17.5,489.5,65.93,51.91
2017,6,16,8,0,806.0,75.0,1.8,18.0,538.0,67.83,53.25
2017,6,16,8,15,822.5,77.5,1.85,18.5,583.5,95.27,55.54
2017,6,16,8,30,839.0,80.0,1.9,19.0,629.0,150.78,83.42
2017,6,16,8,45,851.0,82.0,1.95,19.5,671.0,206.79,124.29
2017,6,16,9,0,863.0,84.0,2.0,20.0,713.0,263.63,171.53
2017,6,16,9,15,873.0,85.5,2.0,20.0,751.0,320.14,220.9
2017,6,16,9,30,883.0,87.0,2.0,20.0,789.0,376.76,270.47
2017,6,16,9,45,890.0,89.0,2.05,20.5,821.5,432.44,318.0
2017,6,16,10,0,897.0,91.0,2.1,21.0,854.0,487.44,363.59
2017,6,16,10,15,902.5,92.0,2.1,21.0,881.0,539.99,406.49
2017,6,16,10,30,908.0,93.0,2.1,21.0,908.0,591.21,447.11
2017,6,16,10,45,912.5,93.5,2.15,21.5,928.5,639.89,484.02
2017,6,16,11,0,917.0,94.0,2.2,22.0,949.0,686.72,518.52
2017,6,16,11,15,920.0,94.5,2.3,22.0,963.0,730.47,551.27
2017,6,16,11,30,923.0,95.0,2.4,22.0,977.0,771.87,580.86
2017,6,16,11,45,924.0,95.5,2.55,22.0,983.5,809.23,606.95
2017,6,16,12,0,925.0,96.0,2.7,22.0,990.0,843.81,631.12
2017,6,16,12,15,924.5,96.0,2.8,22.0,989.5,873.78,651.81
2017,6,16,12,30,924.0,96.0,2.9,22.0,989.0,900.61,670.43
2017,6,16,12,45,919.0,98.0,3.05,22.0,980.0,921.98,685.8
2017,6,16,13,0,914.0,100.0,3.2,22.0,971.0,939.82,698.93
2017,6,16,13,15,911.5,99.5,3.25,21.5,956.0,954.0,710.39
2017,6,16,13,30,909.0,99.0,3.3,21.0,941.0,964.51,719.57
2017,6,16,13,45,904.5,98.5,3.35,21.0,919.5,969.42,723.76
2017,6,16,14,0,900.0,98.0,3.4,21.0,898.0,970.59,725.61
2017,6,16,14,15,894.0,96.5,3.45,21.0,869.5,965.57,723.45
2017,6,16,14,30,888.0,95.0,3.5,21.0,841.0,956.87,718.96
2017,6,16,14,45,880.5,93.5,3.55,21.0,807.5,943.14,711.17
2017,6,16,15,0,873.0,92.0,3.6,21.0,774.0,925.96,701.11
2017,6,16,15,15,862.5,90.0,3.55,20.5,735.5,902.13,687.24
2017,6,16,15,30,852.0,88.0,3.5,20.0,697.0,875.22,671.22
2017,6,16,15,45,840.0,85.5,3.5,20.0,654.0,843.55,650.78
2017,6,16,16,0,828.0,83.0,3.5,20.0,611.0,809.26,628.38
2017,6,16,16,15,810.5,80.5,3.45,19.5,565.0,768.07,601.72
2017,6,16,16,30,793.0,78.0,3.4,19.0,519.0,732.08,578.51
2017,6,16,16,45,772.0,74.5,3.35,19.0,470.5,683.32,544.34
2017,6,16,17,0,751.0,71.0,3.3,19.0,422.0,633.61,508.94
2017,6,16,17,15,721.0,67.5,3.25,18.5,373.0,577.23,467.37
2017,6,16,17,30,691.0,64.0,3.2,18.0,324.0,521.34,424.34
2017,6,16,17,45,650.0,59.5,3.15,17.5,275.5,458.8,374.48
2017,6,16,18,0,609.0,55.0,3.1,17.0,227.0,400.37,326.03
2017,6,16,18,15,549.0,49.0,3.05,16.5,181.0,332.43,268.23
2017,6,16,18,30,489.0,43.0,3.0,16.0,135.0,269.82,213.14
2017,6,16,18,45,395.5,35.0,3.0,16.0,95.0,198.65,150.33
2017,6,16,19,0,302.0,27.0,3.0,16.0,55.0,137.82,93.15
2017,6,16,19,15,151.0,13.5,3.0,15.5,27.5,59.84,0.0
2017,6,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,4,45,54.0,5.0,1.8,13.5,6.0,0.0,0.0
2017,6,17,5,0,108.0,10.0,1.9,14.0,12.0,8.54,0.0
2017,6,17,5,15,242.5,19.5,1.85,14.0,41.5,15.9,3.87
2017,6,17,5,30,377.0,29.0,1.8,14.0,71.0,23.61,14.5
2017,6,17,5,45,459.5,36.0,1.8,14.5,113.0,28.99,19.86
2017,6,17,6,0,542.0,43.0,1.8,15.0,155.0,34.34,24.89
2017,6,17,6,15,596.0,48.0,1.7,15.0,202.0,41.21,31.18
2017,6,17,6,30,650.0,53.0,1.6,15.0,249.0,45.04,34.65
2017,6,17,6,45,687.5,56.5,1.55,15.5,298.0,47.49,36.72
2017,6,17,7,0,725.0,60.0,1.5,16.0,347.0,49.92,38.69
2017,6,17,7,15,752.0,63.5,1.45,16.5,396.0,52.18,40.47
2017,6,17,7,30,779.0,67.0,1.4,17.0,445.0,54.37,42.15
2017,6,17,7,45,682.0,109.5,1.4,17.5,466.0,74.81,59.6
2017,6,17,8,0,585.0,152.0,1.4,18.0,487.0,99.0,79.94
2017,6,17,8,15,718.0,114.0,1.4,18.5,560.0,105.06,65.95
2017,6,17,8,30,851.0,76.0,1.4,19.0,633.0,148.57,81.17
2017,6,17,8,45,862.5,78.0,1.4,20.0,675.0,205.14,122.0
2017,6,17,9,0,874.0,80.0,1.4,21.0,717.0,262.48,168.98
2017,6,17,9,15,883.5,81.5,1.4,21.0,755.0,319.42,218.28
2017,6,17,9,30,893.0,83.0,1.4,21.0,793.0,376.42,267.66
2017,6,17,9,45,888.0,91.5,1.45,21.5,822.5,432.73,315.3
2017,6,17,10,0,883.0,100.0,1.5,22.0,852.0,487.12,359.88
2017,6,17,10,15,889.0,101.5,1.55,22.0,879.0,539.68,402.31
2017,6,17,10,30,895.0,103.0,1.6,22.0,906.0,591.02,442.6
2017,6,17,10,45,898.5,104.0,1.7,22.5,926.0,638.99,478.79
2017,6,17,11,0,902.0,105.0,1.8,23.0,946.0,685.07,512.64
2017,6,17,11,15,904.5,105.5,1.9,23.0,959.5,727.97,544.48
2017,6,17,11,30,907.0,106.0,2.0,23.0,973.0,768.55,573.59
2017,6,17,11,45,908.0,106.5,2.1,23.5,979.5,805.49,597.7
2017,6,17,12,0,909.0,107.0,2.2,24.0,986.0,839.72,619.84
2017,6,17,12,15,909.0,107.0,2.25,24.0,985.5,869.84,639.97
2017,6,17,12,30,909.0,107.0,2.3,24.0,985.0,896.92,658.11
2017,6,17,12,45,910.0,105.5,2.4,24.0,978.0,920.34,674.32
2017,6,17,13,0,911.0,104.0,2.5,24.0,971.0,940.4,688.42
2017,6,17,13,15,908.0,103.0,2.5,24.0,956.0,953.71,697.33
2017,6,17,13,30,905.0,102.0,2.5,24.0,941.0,963.34,703.99
2017,6,17,13,45,900.0,102.0,2.55,24.0,919.5,968.35,708.24
2017,6,17,14,0,895.0,102.0,2.6,24.0,898.0,969.64,710.22
2017,6,17,14,15,889.0,100.5,2.6,23.5,870.0,964.75,709.25
2017,6,17,14,30,883.0,99.0,2.6,23.0,842.0,956.19,706.02
2017,6,17,14,45,874.0,98.0,2.6,23.0,808.0,941.73,697.64
2017,6,17,15,0,865.0,97.0,2.6,23.0,774.0,923.88,687.12
2017,6,17,15,15,854.5,95.0,2.6,23.0,735.0,900.3,672.82
2017,6,17,15,30,844.0,93.0,2.6,23.0,696.0,873.66,656.48
2017,6,17,15,45,829.5,91.0,2.6,23.0,653.0,840.65,635.72
2017,6,17,16,0,815.0,89.0,2.6,23.0,610.0,805.18,613.15
2017,6,17,16,15,797.0,86.0,2.55,22.5,563.5,771.17,592.22
2017,6,17,16,30,779.0,83.0,2.5,22.0,517.0,727.27,563.92
2017,6,17,16,45,755.0,80.0,2.45,21.5,468.5,677.38,530.8
2017,6,17,17,0,731.0,77.0,2.4,21.0,420.0,626.79,496.45
2017,6,17,17,15,700.0,73.5,2.3,20.5,371.0,570.55,455.27
2017,6,17,17,30,669.0,70.0,2.2,20.0,322.0,514.87,413.07
2017,6,17,17,45,625.0,65.0,2.15,19.5,273.0,453.08,364.73
2017,6,17,18,0,581.0,60.0,2.1,19.0,224.0,392.06,315.25
2017,6,17,18,15,519.0,53.5,2.05,18.5,178.5,323.93,258.39
2017,6,17,18,30,457.0,47.0,2.0,18.0,133.0,261.34,204.37
2017,6,17,18,45,362.0,38.0,2.0,17.5,94.0,190.12,142.96
2017,6,17,19,0,267.0,29.0,2.0,17.0,55.0,129.43,87.47
2017,6,17,19,15,133.5,14.5,1.95,16.5,27.5,56.96,0.0
2017,6,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,4,45,58.5,5.0,1.6,17.0,6.0,0.0,0.0
2017,6,18,5,0,117.0,10.0,1.6,17.0,12.0,8.54,0.0
2017,6,18,5,15,251.5,19.5,1.65,17.5,42.0,15.92,3.64
2017,6,18,5,30,386.0,29.0,1.7,18.0,72.0,23.65,14.23
2017,6,18,5,45,466.5,36.0,1.75,18.5,114.0,29.03,19.52
2017,6,18,6,0,547.0,43.0,1.8,19.0,156.0,37.4,27.1
2017,6,18,6,15,600.5,48.0,1.8,19.0,203.0,41.25,30.67
2017,6,18,6,30,654.0,53.0,1.8,19.0,250.0,45.08,34.1
2017,6,18,6,45,689.5,57.0,1.8,19.5,299.0,47.91,36.46
2017,6,18,7,0,725.0,61.0,1.8,20.0,348.0,50.68,38.7
2017,6,18,7,15,752.5,64.5,1.75,20.0,397.5,52.93,40.51
2017,6,18,7,30,780.0,68.0,1.7,20.0,447.0,55.1,42.24
2017,6,18,7,45,799.5,71.0,1.7,20.5,495.0,65.14,50.61
2017,6,18,8,0,819.0,74.0,1.7,21.0,543.0,67.39,52.23
2017,6,18,8,15,834.5,76.5,1.65,21.5,589.0,93.66,54.07
2017,6,18,8,30,850.0,79.0,1.6,22.0,635.0,149.74,81.35
2017,6,18,8,45,861.5,81.0,1.55,23.0,677.0,206.29,121.55
2017,6,18,9,0,873.0,83.0,1.5,24.0,719.0,263.61,167.9
2017,6,18,9,15,882.5,84.5,1.4,24.5,757.0,320.54,216.05
2017,6,18,9,30,892.0,86.0,1.3,25.0,795.0,377.53,263.98
2017,6,18,9,45,900.0,87.0,1.2,25.5,828.0,433.36,309.78
2017,6,18,10,0,908.0,88.0,1.1,26.0,861.0,488.58,353.4
2017,6,18,10,15,913.5,89.0,1.0,26.0,888.0,541.7,394.43
2017,6,18,10,30,919.0,90.0,0.9,26.0,915.0,593.48,432.86
2017,6,18,10,45,922.0,91.5,0.8,26.5,935.5,642.59,466.96
2017,6,18,11,0,925.0,93.0,0.7,27.0,956.0,689.73,498.18
2017,6,18,11,15,927.5,93.5,0.7,27.0,969.5,733.51,528.26
2017,6,18,11,30,930.0,94.0,0.7,27.0,983.0,774.9,555.16
2017,6,18,11,45,930.0,95.0,0.75,27.5,989.0,812.22,577.93
2017,6,18,12,0,930.0,96.0,0.8,28.0,995.0,846.7,598.75
2017,6,18,12,15,930.0,96.0,0.9,28.0,994.5,877.33,619.06
2017,6,18,12,30,930.0,96.0,1.0,28.0,994.0,904.83,637.48
2017,6,18,12,45,919.5,101.5,1.15,28.0,983.5,924.74,652.04
2017,6,18,13,0,909.0,107.0,1.3,28.0,973.0,940.98,664.42
2017,6,18,13,15,906.0,106.5,1.4,27.5,958.0,954.85,676.02
2017,6,18,13,30,903.0,106.0,1.5,27.0,943.0,965.06,685.49
2017,6,18,13,45,896.0,106.5,1.6,27.0,920.5,968.76,689.66
2017,6,18,14,0,889.0,107.0,1.7,27.0,898.0,968.75,691.64
2017,6,18,14,15,883.0,105.5,1.75,26.5,870.0,964.0,691.48
2017,6,18,14,30,877.0,104.0,1.8,26.0,842.0,955.6,689.12
2017,6,18,14,45,866.5,103.5,1.9,26.0,807.5,940.42,681.73
2017,6,18,15,0,856.0,103.0,2.0,26.0,773.0,921.91,672.2
2017,6,18,15,15,845.0,101.0,2.0,25.5,734.5,898.14,659.47
2017,6,18,15,30,834.0,99.0,2.0,25.0,696.0,871.37,644.71
2017,6,18,15,45,818.5,97.5,2.05,25.0,652.5,838.37,624.88
2017,6,18,16,0,803.0,96.0,2.1,25.0,609.0,811.47,609.03
2017,6,18,16,15,784.5,93.0,2.1,24.5,562.5,769.33,583.2
2017,6,18,16,30,766.0,90.0,2.1,24.0,516.0,725.47,555.79
2017,6,18,16,45,740.5,86.5,2.1,23.5,467.5,674.34,522.58
2017,6,18,17,0,715.0,83.0,2.1,23.0,419.0,622.63,487.98
2017,6,18,17,15,683.0,79.0,2.05,22.0,370.0,568.02,449.42
2017,6,18,17,30,651.0,75.0,2.0,21.0,321.0,512.0,408.35
2017,6,18,17,45,604.0,70.0,2.0,20.5,272.0,447.3,358.33
2017,6,18,18,0,557.0,65.0,2.0,20.0,223.0,385.61,308.79
2017,6,18,18,15,494.0,58.0,1.85,19.5,177.5,317.54,252.19
2017,6,18,18,30,431.0,51.0,1.7,19.0,132.0,255.09,198.64
2017,6,18,18,45,334.0,41.0,1.6,18.5,93.0,183.35,137.4
2017,6,18,19,0,237.0,31.0,1.5,18.0,54.0,120.54,81.32
2017,6,18,19,15,118.5,15.5,1.45,17.5,27.0,52.53,0.0
2017,6,18,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,4.5,1.4,13.0,4.5,0.0,0.0
2017,6,19,5,0,0.0,9.0,1.4,13.0,9.0,7.68,0.0
2017,6,19,5,15,108.5,23.5,1.35,13.5,36.0,18.17,4.96
2017,6,19,5,30,217.0,38.0,1.3,14.0,63.0,29.22,19.25
2017,6,19,5,45,305.5,49.5,1.3,14.5,102.5,37.83,27.6
2017,6,19,6,0,394.0,61.0,1.3,15.0,142.0,46.34,35.5
2017,6,19,6,15,455.5,69.5,1.25,15.0,187.5,53.9,42.44
2017,6,19,6,30,517.0,78.0,1.2,15.0,233.0,59.39,47.39
2017,6,19,6,45,566.0,83.5,1.2,15.5,282.0,62.32,49.83
2017,6,19,7,0,615.0,89.0,1.2,16.0,331.0,65.22,52.15
2017,6,19,7,15,647.5,94.0,1.2,16.5,380.0,67.49,53.85
2017,6,19,7,30,680.0,99.0,1.2,17.0,429.0,69.66,55.44
2017,6,19,7,45,707.0,102.5,1.25,17.5,477.5,70.67,56.0
2017,6,19,8,0,734.0,106.0,1.3,18.0,526.0,78.58,62.48
2017,6,19,8,15,753.0,109.5,1.35,18.0,572.0,102.15,63.74
2017,6,19,8,30,772.0,113.0,1.4,18.0,618.0,155.4,90.37
2017,6,19,8,45,786.5,116.0,1.45,18.5,660.0,209.64,129.48
2017,6,19,9,0,801.0,119.0,1.5,19.0,702.0,265.19,175.05
2017,6,19,9,15,812.5,121.5,1.55,19.0,740.5,320.61,222.93
2017,6,19,9,30,824.0,124.0,1.6,19.0,779.0,376.49,271.36
2017,6,19,9,45,824.5,131.0,1.65,19.5,809.5,431.6,317.97
2017,6,19,10,0,825.0,138.0,1.7,20.0,840.0,485.61,362.29
2017,6,19,10,15,832.0,139.5,1.75,20.0,867.0,537.32,404.23
2017,6,19,10,30,839.0,141.0,1.8,20.0,894.0,586.77,443.4
2017,6,19,10,45,845.5,141.5,1.85,20.5,915.5,633.96,479.01
2017,6,19,11,0,852.0,142.0,1.9,21.0,937.0,679.66,512.54
2017,6,19,11,15,855.5,143.0,1.9,21.0,951.0,721.99,543.49
2017,6,19,11,30,859.0,144.0,1.9,21.0,965.0,762.24,572.34
2017,6,19,11,45,861.5,143.5,1.95,21.0,972.0,798.34,597.46
2017,6,19,12,0,864.0,143.0,2.0,21.0,979.0,832.0,620.21
2017,6,19,12,15,864.5,143.0,2.0,21.0,979.0,861.83,639.88
2017,6,19,12,30,865.0,143.0,2.0,21.0,979.0,888.84,657.65
2017,6,19,12,45,857.5,146.5,2.05,21.0,969.5,908.71,671.2
2017,6,19,13,0,850.0,150.0,2.1,21.0,960.0,925.23,682.68
2017,6,19,13,15,847.0,149.0,2.15,21.0,945.5,938.57,692.19
2017,6,19,13,30,844.0,148.0,2.2,21.0,931.0,948.43,699.55
2017,6,19,13,45,841.0,145.5,2.25,21.0,910.0,953.4,703.83
2017,6,19,14,0,838.0,143.0,2.3,21.0,889.0,954.77,705.93
2017,6,19,14,15,831.0,141.0,2.3,20.5,861.0,962.22,713.04
2017,6,19,14,30,824.0,139.0,2.3,20.0,833.0,952.89,709.13
2017,6,19,14,45,817.0,135.5,2.3,20.0,800.0,938.51,700.76
2017,6,19,15,0,810.0,132.0,2.3,20.0,767.0,920.72,690.23
2017,6,19,15,15,797.5,129.5,2.3,20.0,728.0,895.68,674.87
2017,6,19,15,30,785.0,127.0,2.3,20.0,689.0,867.73,657.55
2017,6,19,15,45,771.5,123.0,2.3,20.0,646.5,834.57,636.57
2017,6,19,16,0,758.0,119.0,2.3,20.0,604.0,798.98,613.75
2017,6,19,16,15,738.0,115.0,2.3,19.5,558.0,755.81,586.46
2017,6,19,16,30,718.0,111.0,2.3,19.0,512.0,714.97,560.37
2017,6,19,16,45,693.5,106.0,2.3,19.0,463.5,664.52,525.66
2017,6,19,17,0,669.0,101.0,2.3,19.0,415.0,613.54,488.8
2017,6,19,17,15,634.5,95.5,2.25,18.5,366.0,555.1,445.78
2017,6,19,17,30,600.0,90.0,2.2,18.0,317.0,497.7,402.18
2017,6,19,17,45,554.0,83.0,2.2,17.5,268.5,433.45,351.81
2017,6,19,18,0,508.0,76.0,2.2,17.0,220.0,372.16,301.96
2017,6,19,18,15,443.0,67.0,2.1,16.5,175.0,303.2,244.14
2017,6,19,18,30,378.0,58.0,2.0,16.0,130.0,237.12,187.32
2017,6,19,18,45,287.5,45.5,1.95,16.0,91.0,168.93,128.19
2017,6,19,19,0,197.0,33.0,1.9,16.0,52.0,110.98,75.91
2017,6,19,19,15,98.5,16.5,1.9,15.5,26.0,49.03,0.0
2017,6,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,4,45,14.0,4.0,1.65,12.5,4.5,0.0,0.0
2017,6,20,5,0,28.0,8.0,1.7,13.0,9.0,6.83,0.0
2017,6,20,5,15,131.0,23.0,1.65,13.0,36.5,17.83,4.58
2017,6,20,5,30,234.0,38.0,1.6,13.0,64.0,29.28,19.36
2017,6,20,5,45,320.5,49.5,1.6,13.5,104.5,37.9,27.77
2017,6,20,6,0,407.0,61.0,1.6,14.0,145.0,48.37,37.43
2017,6,20,6,15,468.0,70.0,1.5,14.5,191.5,54.42,42.99
2017,6,20,6,30,529.0,79.0,1.4,15.0,238.0,60.32,48.2
2017,6,20,6,45,573.5,85.5,1.35,15.5,287.0,63.95,51.26
2017,6,20,7,0,618.0,92.0,1.3,16.0,336.0,67.47,54.13
2017,6,20,7,15,651.0,97.5,1.25,16.0,385.5,70.02,56.18
2017,6,20,7,30,684.0,103.0,1.2,16.0,435.0,72.46,58.1
2017,6,20,7,45,710.0,107.0,1.15,16.5,483.5,73.68,58.83
2017,6,20,8,0,736.0,111.0,1.1,17.0,532.0,74.81,59.48
2017,6,20,8,15,755.5,115.0,1.05,17.5,578.5,105.36,66.79
2017,6,20,8,30,775.0,119.0,1.0,18.0,625.0,159.18,93.28
2017,6,20,8,45,791.0,121.5,1.0,18.5,668.0,213.54,132.03
2017,6,20,9,0,807.0,124.0,1.0,19.0,711.0,269.39,177.36
2017,6,20,9,15,818.5,126.5,0.95,19.5,749.0,325.21,224.53
2017,6,20,9,30,830.0,129.0,0.9,20.0,787.0,381.51,271.84
2017,6,20,9,45,851.0,123.5,0.9,20.5,823.5,438.99,318.92
2017,6,20,10,0,872.0,118.0,0.9,21.0,860.0,493.24,362.34
2017,6,20,10,15,878.5,119.5,0.9,21.0,887.5,545.73,403.86
2017,6,20,10,30,885.0,121.0,0.9,21.0,915.0,597.07,443.19
2017,6,20,10,45,889.5,122.0,0.95,21.5,935.5,645.44,478.8
2017,6,20,11,0,894.0,123.0,1.0,22.0,956.0,692.05,512.12
2017,6,20,11,15,896.5,123.5,1.05,22.0,970.0,734.92,543.04
2017,6,20,11,30,899.0,124.0,1.1,22.0,984.0,775.5,571.81
2017,6,20,11,45,900.0,124.5,1.2,22.5,990.5,812.5,595.74
2017,6,20,12,0,901.0,125.0,1.3,23.0,997.0,846.83,617.79
2017,6,20,12,15,901.0,125.0,1.45,23.0,996.5,877.13,638.98
2017,6,20,12,30,901.0,125.0,1.6,23.0,996.0,904.44,658.27
2017,6,20,12,45,897.5,125.5,1.75,23.0,987.5,925.93,673.84
2017,6,20,13,0,894.0,126.0,1.9,23.0,979.0,944.0,687.32
2017,6,20,13,15,891.0,125.5,2.0,22.5,964.0,958.09,699.11
2017,6,20,13,30,888.0,125.0,2.1,22.0,949.0,968.59,708.74
2017,6,20,13,45,884.5,123.5,2.25,22.0,927.5,974.0,714.39
2017,6,20,14,0,881.0,122.0,2.4,22.0,906.0,975.7,717.72
2017,6,20,14,15,874.5,120.5,2.5,21.5,878.0,970.84,717.74
2017,6,20,14,30,868.0,119.0,2.6,21.0,850.0,962.35,715.47
2017,6,20,14,45,860.0,116.5,2.75,21.0,816.0,947.86,708.32
2017,6,20,15,0,852.0,114.0,2.9,21.0,782.0,929.94,698.85
2017,6,20,15,15,841.0,112.0,2.95,20.5,743.0,906.48,686.12
2017,6,20,15,30,830.0,110.0,3.0,20.0,704.0,889.87,678.08
2017,6,20,15,45,817.5,106.5,3.05,20.0,661.0,857.11,657.42
2017,6,20,16,0,805.0,103.0,3.1,20.0,618.0,821.73,634.84
2017,6,20,16,15,786.0,99.5,3.1,19.5,571.5,778.61,607.37
2017,6,20,16,30,767.0,96.0,3.1,19.0,525.0,733.78,578.18
2017,6,20,16,45,744.5,91.5,3.15,19.0,476.5,683.77,543.73
2017,6,20,17,0,722.0,87.0,3.2,19.0,428.0,632.91,507.72
2017,6,20,17,15,690.0,82.5,3.15,18.5,378.0,577.73,466.73
2017,6,20,17,30,658.0,78.0,3.1,18.0,328.0,520.77,423.08
2017,6,20,17,45,615.0,72.0,3.1,17.5,279.0,456.82,372.48
2017,6,20,18,0,572.0,66.0,3.1,17.0,230.0,395.48,322.11
2017,6,20,18,15,509.0,59.0,3.05,16.5,183.5,326.55,263.8
2017,6,20,18,30,446.0,52.0,3.0,16.0,137.0,263.17,208.47
2017,6,20,18,45,351.0,42.0,2.95,15.5,97.0,191.14,145.71
2017,6,20,19,0,256.0,32.0,2.9,15.0,57.0,129.58,89.5
2017,6,20,19,15,128.0,16.0,2.9,14.5,28.5,55.9,0.0
2017,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,4.5,0.8,13.5,4.5,0.0,0.0
2017,6,21,5,0,0.0,9.0,0.8,14.0,9.0,7.68,0.0
2017,6,21,5,15,127.5,23.0,0.8,14.0,37.0,17.83,4.31
2017,6,21,5,30,255.0,37.0,0.8,14.0,65.0,28.6,18.7
2017,6,21,5,45,344.0,47.5,0.8,14.5,105.5,38.23,27.96
2017,6,21,6,0,433.0,58.0,0.8,15.0,146.0,46.01,35.21
2017,6,21,6,15,493.5,66.0,0.8,15.0,193.0,51.37,40.21
2017,6,21,6,30,554.0,74.0,0.8,15.0,240.0,56.61,44.94
2017,6,21,6,45,598.5,79.5,0.85,15.5,289.0,59.67,47.5
2017,6,21,7,0,643.0,85.0,0.9,16.0,338.0,62.67,49.92
2017,6,21,7,15,675.0,90.0,0.9,16.5,388.0,65.09,51.76
2017,6,21,7,30,707.0,95.0,0.9,17.0,438.0,67.4,53.48
2017,6,21,7,45,732.5,99.0,0.95,17.5,487.0,75.4,60.08
2017,6,21,8,0,758.0,103.0,1.0,18.0,536.0,76.93,61.05
2017,6,21,8,15,776.5,106.5,1.0,18.0,582.5,99.68,62.0
2017,6,21,8,30,795.0,110.0,1.0,18.0,629.0,154.25,88.67
2017,6,21,8,45,810.0,112.5,1.0,18.5,672.0,209.57,128.11
2017,6,21,9,0,825.0,115.0,1.0,19.0,715.0,266.24,174.21
2017,6,21,9,15,836.5,117.0,1.0,19.5,753.5,328.1,226.22
2017,6,21,9,30,848.0,119.0,1.0,20.0,792.0,383.95,273.49
2017,6,21,9,45,848.0,126.5,1.05,20.5,823.0,439.18,319.65
2017,6,21,10,0,848.0,134.0,1.1,21.0,854.0,493.1,363.34
2017,6,21,10,15,854.5,135.5,1.15,21.0,881.5,544.53,404.53
2017,6,21,10,30,861.0,137.0,1.2,21.0,909.0,594.85,443.73
2017,6,21,10,45,866.0,138.5,1.25,21.5,930.0,642.95,479.36
2017,6,21,11,0,871.0,140.0,1.3,22.0,951.0,689.4,512.78
2017,6,21,11,15,874.0,140.5,1.35,22.0,965.0,731.86,543.63
2017,6,21,11,30,877.0,141.0,1.4,22.0,979.0,772.15,572.41
2017,6,21,11,45,878.0,141.5,1.5,22.5,985.5,808.58,596.6
2017,6,21,12,0,879.0,142.0,1.6,23.0,992.0,842.44,618.43
2017,6,21,12,15,879.0,142.0,1.7,23.0,991.5,872.38,638.82
2017,6,21,12,30,879.0,142.0,1.8,23.0,991.0,899.43,657.36
2017,6,21,12,45,883.0,137.5,1.9,23.0,984.5,923.13,673.79
2017,6,21,13,0,887.0,133.0,2.0,23.0,978.0,943.59,688.2
2017,6,21,13,15,883.0,132.5,2.05,23.0,963.0,956.83,697.5
2017,6,21,13,30,879.0,132.0,2.1,23.0,948.0,966.46,704.64
2017,6,21,13,45,873.0,131.5,2.2,23.0,925.5,970.54,708.87
2017,6,21,14,0,867.0,131.0,2.3,23.0,903.0,970.96,710.88
2017,6,21,14,15,859.5,129.0,2.35,22.5,874.5,964.85,709.61
2017,6,21,14,30,852.0,127.0,2.4,22.0,846.0,955.14,706.12
2017,6,21,14,45,842.0,125.5,2.45,22.0,811.5,940.06,697.81
2017,6,21,15,0,832.0,124.0,2.5,22.0,777.0,932.95,694.91
2017,6,21,15,15,819.5,121.5,2.5,21.5,737.5,907.64,680.67
2017,6,21,15,30,807.0,119.0,2.5,21.0,698.0,879.34,664.48
2017,6,21,15,45,791.0,116.5,2.5,21.0,654.5,845.19,642.88
2017,6,21,16,0,775.0,114.0,2.5,21.0,611.0,808.67,619.49
2017,6,21,16,15,755.0,110.0,2.45,20.5,564.5,765.09,591.67
2017,6,21,16,30,735.0,106.0,2.4,20.0,518.0,719.91,562.29
2017,6,21,16,45,710.0,101.5,2.35,20.0,469.0,672.52,529.71
2017,6,21,17,0,685.0,97.0,2.3,20.0,420.0,621.19,492.8
2017,6,21,17,15,651.0,92.0,2.25,19.5,370.5,563.05,450.26
2017,6,21,17,30,617.0,87.0,2.2,19.0,321.0,505.86,407.07
2017,6,21,17,45,570.0,80.5,2.15,18.5,272.5,440.82,356.21
2017,6,21,18,0,523.0,74.0,2.1,18.0,224.0,378.81,305.98
2017,6,21,18,15,458.0,65.5,2.0,17.5,178.0,309.58,248.25
2017,6,21,18,30,393.0,57.0,1.9,17.0,132.0,246.19,193.8
2017,6,21,18,45,298.0,45.5,1.85,16.5,93.0,173.21,131.32
2017,6,21,19,0,203.0,34.0,1.8,16.0,54.0,114.35,78.74
2017,6,21,19,15,101.5,17.0,1.75,15.5,27.0,50.74,0.0
2017,6,21,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,13.0,4.0,0.65,15.5,4.0,0.0,0.0
2017,6,22,5,0,26.0,8.0,0.7,16.0,8.0,6.83,0.0
2017,6,22,5,15,130.0,22.5,0.7,16.0,35.0,17.45,3.76
2017,6,22,5,30,234.0,37.0,0.7,16.0,62.0,28.53,18.45
2017,6,22,5,45,321.0,48.0,0.75,16.5,102.0,36.81,26.47
2017,6,22,6,0,408.0,59.0,0.8,17.0,142.0,46.73,35.54
2017,6,22,6,15,469.5,67.0,0.75,17.5,188.0,52.03,40.37
2017,6,22,6,30,531.0,75.0,0.7,18.0,234.0,57.22,44.92
2017,6,22,6,45,578.0,81.0,0.65,18.5,283.0,60.62,47.74
2017,6,22,7,0,625.0,87.0,0.6,19.0,332.0,63.94,50.41
2017,6,22,7,15,658.0,92.0,0.6,19.5,381.5,66.29,52.16
2017,6,22,7,30,691.0,97.0,0.6,20.0,431.0,68.54,53.79
2017,6,22,7,45,717.5,100.5,0.6,20.5,480.0,69.61,54.39
2017,6,22,8,0,744.0,104.0,0.6,21.0,529.0,77.42,60.71
2017,6,22,8,15,763.5,107.5,0.6,21.5,575.0,99.08,61.21
2017,6,22,8,30,783.0,111.0,0.6,22.0,621.0,152.96,86.67
2017,6,22,8,45,798.0,114.0,0.65,22.5,664.0,207.91,125.01
2017,6,22,9,0,813.0,117.0,0.7,23.0,707.0,264.23,169.9
2017,6,22,9,15,825.0,119.0,0.75,23.0,746.0,320.11,216.89
2017,6,22,9,30,837.0,121.0,0.8,23.0,785.0,380.85,267.58
2017,6,22,9,45,838.5,127.5,0.85,23.5,816.0,435.39,312.43
2017,6,22,10,0,840.0,134.0,0.9,24.0,847.0,488.8,355.06
2017,6,22,10,15,847.0,135.5,0.95,24.0,875.0,540.08,395.5
2017,6,22,10,30,854.0,137.0,1.0,24.0,903.0,590.32,434.03
2017,6,22,10,45,858.0,139.0,1.1,24.5,923.5,637.86,469.14
2017,6,22,11,0,862.0,141.0,1.2,25.0,944.0,683.7,502.12
2017,6,22,11,15,865.5,141.5,1.35,25.0,958.5,726.16,533.53
2017,6,22,11,30,869.0,142.0,1.5,25.0,973.0,766.52,563.02
2017,6,22,11,45,870.5,142.5,1.65,25.0,980.0,803.09,588.77
2017,6,22,12,0,872.0,143.0,1.8,25.0,987.0,837.16,612.25
2017,6,22,12,15,872.5,143.0,1.9,24.5,987.0,867.36,633.93
2017,6,22,12,30,873.0,143.0,2.0,24.0,987.0,894.72,653.87
2017,6,22,12,45,876.5,139.5,2.1,24.0,981.0,918.77,670.47
2017,6,22,13,0,880.0,136.0,2.2,24.0,975.0,939.63,685.09
2017,6,22,13,15,877.5,135.0,2.25,23.5,960.5,953.8,696.32
2017,6,22,13,30,875.0,134.0,2.3,23.0,946.0,964.41,705.44
2017,6,22,13,45,870.0,133.0,2.4,23.0,924.5,969.03,709.95
2017,6,22,14,0,865.0,132.0,2.5,23.0,903.0,969.99,712.22
2017,6,22,14,15,858.5,130.5,2.5,22.5,875.0,965.39,711.43
2017,6,22,14,30,852.0,129.0,2.5,22.0,847.0,957.21,708.43
2017,6,22,14,45,843.0,127.0,2.55,22.0,813.0,942.66,700.41
2017,6,22,15,0,834.0,125.0,2.6,22.0,779.0,936.1,697.86
2017,6,22,15,15,822.0,122.5,2.6,21.5,740.0,911.27,683.92
2017,6,22,15,30,810.0,120.0,2.6,21.0,701.0,883.42,668.02
2017,6,22,15,45,796.0,116.5,2.6,20.5,658.0,849.92,648.07
2017,6,22,16,0,782.0,113.0,2.6,20.0,615.0,813.91,626.17
2017,6,22,16,15,762.5,109.5,2.55,19.5,568.5,771.11,598.8
2017,6,22,16,30,743.0,106.0,2.5,19.0,522.0,726.66,569.83
2017,6,22,16,45,720.0,101.0,2.45,19.0,473.5,679.92,537.61
2017,6,22,17,0,697.0,96.0,2.4,19.0,425.0,629.06,501.06
2017,6,22,17,15,663.5,90.5,2.3,18.5,375.0,570.2,457.65
2017,6,22,17,30,630.0,85.0,2.2,18.0,325.0,512.23,413.58
2017,6,22,17,45,587.5,78.5,2.15,17.5,276.5,449.2,364.19
2017,6,22,18,0,545.0,72.0,2.1,17.0,228.0,388.74,315.04
2017,6,22,18,15,480.5,63.5,1.95,16.5,181.5,318.65,256.32
2017,6,22,18,30,416.0,55.0,1.8,16.0,135.0,254.34,200.84
2017,6,22,18,45,325.5,44.0,1.7,15.5,95.5,184.4,140.38
2017,6,22,19,0,235.0,33.0,1.6,15.0,56.0,123.13,85.23
2017,6,22,19,15,117.5,16.5,1.6,15.0,28.0,54.27,0.28
2017,6,22,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,23,4,45,18.5,4.0,1.55,12.5,4.5,0.0,0.0
2017,6,23,5,0,37.0,8.0,1.6,13.0,9.0,6.83,0.0
2017,6,23,5,15,154.0,21.5,1.65,13.5,37.0,16.73,3.14
2017,6,23,5,30,271.0,35.0,1.7,14.0,65.0,28.59,18.61
2017,6,23,5,45,361.0,45.5,1.75,14.5,106.0,36.63,26.5
2017,6,23,6,0,451.0,56.0,1.8,15.0,147.0,44.49,33.83
2017,6,23,6,15,511.5,63.5,1.8,15.0,194.0,49.53,38.55
2017,6,23,6,30,572.0,71.0,1.8,15.0,241.0,54.48,43.03
2017,6,23,6,45,371.5,113.5,1.8,15.5,232.0,80.5,65.86
2017,6,23,7,0,171.0,156.0,1.8,16.0,223.0,112.12,93.1
2017,6,23,7,15,243.5,169.5,1.8,16.0,279.5,116.68,96.69
2017,6,23,7,30,316.0,183.0,1.8,16.0,336.0,125.1,103.6
2017,6,23,7,45,542.0,141.5,1.8,16.5,436.5,94.62,76.88
2017,6,23,8,0,768.0,100.0,1.8,17.0,537.0,75.06,59.7
2017,6,23,8,15,786.0,103.0,1.8,17.5,583.5,96.21,59.98
2017,6,23,8,30,804.0,106.0,1.8,18.0,630.0,150.91,86.09
2017,6,23,8,45,818.5,108.5,1.8,18.5,673.0,206.65,125.88
2017,6,23,9,0,833.0,111.0,1.8,19.0,716.0,263.67,172.63
2017,6,23,9,15,844.0,113.5,1.8,19.0,754.5,326.36,226.35
2017,6,23,9,30,855.0,116.0,1.8,19.0,793.0,382.8,275.4
2017,6,23,9,45,858.5,120.5,1.85,19.5,825.0,437.74,322.19
2017,6,23,10,0,862.0,125.0,1.9,20.0,857.0,491.7,366.83
2017,6,23,10,15,868.5,126.5,1.95,20.0,884.0,543.81,409.44
2017,6,23,10,30,875.0,128.0,2.0,20.0,911.0,594.8,449.99
2017,6,23,10,45,880.0,128.5,2.05,20.0,932.5,642.79,487.31
