Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,11,0,885.0,129.0,2.1,20.0,954.0,689.07,522.47
2017,6,23,11,15,888.0,130.0,2.1,20.0,968.0,732.47,554.46
2017,6,23,11,30,891.0,131.0,2.1,20.0,982.0,773.67,584.21
2017,6,23,11,45,893.0,130.5,2.15,20.5,989.0,810.55,608.45
2017,6,23,12,0,895.0,130.0,2.2,21.0,996.0,844.85,630.48
2017,6,23,12,15,895.0,130.0,2.2,21.0,996.0,875.18,650.52
2017,6,23,12,30,895.0,130.0,2.2,21.0,996.0,902.55,668.55
2017,6,23,12,45,891.5,131.5,2.25,21.0,987.5,925.0,683.8
2017,6,23,13,0,888.0,133.0,2.3,21.0,979.0,944.09,696.94
2017,6,23,13,15,885.0,132.0,2.3,20.5,964.5,957.93,707.59
2017,6,23,13,30,882.0,131.0,2.3,20.0,950.0,968.16,716.04
2017,6,23,13,45,877.0,130.0,2.35,20.0,928.5,972.84,720.15
2017,6,23,14,0,872.0,129.0,2.4,20.0,907.0,973.83,722.0
2017,6,23,14,15,865.5,127.5,2.4,20.0,879.0,969.24,719.82
2017,6,23,14,30,859.0,126.0,2.4,20.0,851.0,961.05,715.42
2017,6,23,14,45,849.5,124.5,2.45,20.0,817.0,946.48,707.39
2017,6,23,15,0,840.0,123.0,2.5,20.0,783.0,928.56,697.21
2017,6,23,15,15,638.5,196.5,2.5,19.5,683.5,826.7,630.26
2017,6,23,15,30,437.0,270.0,2.5,19.0,584.0,701.72,540.46
2017,6,23,15,45,612.0,191.0,2.5,19.0,601.0,772.59,597.53
2017,6,23,16,0,787.0,112.0,2.5,19.0,618.0,817.48,631.03
2017,6,23,16,15,768.0,108.5,2.45,18.5,571.5,774.98,603.13
2017,6,23,16,30,749.0,105.0,2.4,18.0,525.0,730.77,574.31
2017,6,23,16,45,724.5,100.5,2.35,18.0,476.0,683.2,541.46
2017,6,23,17,0,700.0,96.0,2.3,18.0,427.0,631.7,504.44
2017,6,23,17,15,452.5,122.0,2.25,17.5,326.5,455.94,369.27
2017,6,23,17,30,205.0,148.0,2.2,17.0,226.0,295.4,240.6
2017,6,23,17,45,185.0,129.5,2.15,17.0,192.0,243.52,198.9
2017,6,23,18,0,165.0,111.0,2.1,17.0,158.0,205.17,166.81
2017,6,23,18,15,293.5,83.0,1.95,16.5,147.5,246.93,199.65
2017,6,23,18,30,422.0,55.0,1.8,16.0,137.0,257.27,203.5
2017,6,23,18,45,333.0,44.0,1.65,15.5,97.0,187.48,142.79
2017,6,23,19,0,244.0,33.0,1.5,15.0,57.0,126.12,87.46
2017,6,23,19,15,122.0,16.5,1.5,14.5,28.5,55.57,1.62
2017,6,23,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,5,15,108.5,18.5,2.55,12.0,30.0,14.35,1.63
2017,6,24,5,30,217.0,37.0,2.6,12.0,60.0,28.49,18.64
2017,6,24,5,45,295.0,50.0,2.65,12.5,99.0,38.18,28.07
2017,6,24,6,0,373.0,63.0,2.7,13.0,138.0,47.69,36.94
2017,6,24,6,15,432.0,73.0,2.7,13.5,183.5,54.76,43.44
2017,6,24,6,30,491.0,83.0,2.7,14.0,229.0,63.32,51.06
2017,6,24,6,45,302.0,119.5,2.7,14.5,215.0,87.0,71.86
2017,6,24,7,0,113.0,156.0,2.7,15.0,201.0,111.43,92.92
2017,6,24,7,15,113.5,179.0,2.65,15.0,229.0,125.62,104.93
2017,6,24,7,30,114.0,202.0,2.6,15.0,257.0,139.32,116.37
2017,6,24,7,45,149.5,225.0,2.55,15.5,305.0,153.07,127.48
2017,6,24,8,0,185.0,248.0,2.5,16.0,353.0,166.39,138.07
2017,6,24,8,15,218.0,266.5,2.45,16.0,401.0,184.65,142.49
2017,6,24,8,30,251.0,285.0,2.4,16.0,449.0,209.38,155.67
2017,6,24,8,45,265.5,304.0,2.4,16.5,488.0,245.27,181.54
2017,6,24,9,0,280.0,323.0,2.4,17.0,527.0,283.18,210.8
2017,6,24,9,15,201.5,349.5,2.4,17.0,500.5,308.87,234.71
2017,6,24,9,30,123.0,376.0,2.4,17.0,474.0,317.8,244.52
2017,6,24,9,45,469.0,260.5,2.4,17.5,655.5,379.44,287.23
2017,6,24,10,0,815.0,145.0,2.4,18.0,837.0,483.05,365.2
2017,6,24,10,15,822.0,146.5,2.4,18.0,864.0,534.46,407.27
2017,6,24,10,30,829.0,148.0,2.4,18.0,891.0,584.96,447.72
2017,6,24,10,45,829.5,152.5,2.4,18.5,910.0,632.8,484.13
2017,6,24,11,0,830.0,157.0,2.4,19.0,929.0,678.79,518.05
2017,6,24,11,15,833.0,157.5,2.4,19.0,943.0,721.2,549.6
2017,6,24,11,30,836.0,158.0,2.4,19.0,957.0,761.55,579.04
2017,6,24,11,45,832.0,162.5,2.4,19.0,962.0,797.68,604.84
2017,6,24,12,0,828.0,167.0,2.4,19.0,967.0,831.08,627.61
2017,6,24,12,15,827.5,167.0,2.4,19.0,966.5,860.61,647.44
2017,6,24,12,30,827.0,167.0,2.4,19.0,966.0,887.24,665.3
2017,6,24,12,45,615.0,288.0,2.45,19.0,879.5,839.24,629.97
2017,6,24,13,0,403.0,409.0,2.5,19.0,793.0,773.07,579.75
2017,6,24,13,15,619.5,279.5,2.5,18.5,859.5,870.37,655.14
2017,6,24,13,30,836.0,150.0,2.5,18.0,926.0,942.07,706.91
2017,6,24,13,45,641.5,253.5,2.55,18.0,841.0,890.17,670.91
2017,6,24,14,0,447.0,357.0,2.6,18.0,756.0,806.61,609.46
2017,6,24,14,15,626.5,251.5,2.6,18.0,791.0,884.65,670.15
2017,6,24,14,30,806.0,146.0,2.6,18.0,826.0,943.4,711.71
2017,6,24,14,45,795.0,144.0,2.65,18.0,792.5,927.24,701.72
2017,6,24,15,0,784.0,142.0,2.7,18.0,759.0,907.83,690.26
2017,6,24,15,15,771.5,139.5,2.7,17.5,720.5,883.43,676.27
2017,6,24,15,30,759.0,137.0,2.7,17.0,682.0,856.18,660.24
2017,6,24,15,45,583.5,190.5,2.75,17.0,594.5,747.29,583.82
2017,6,24,16,0,408.0,244.0,2.8,17.0,507.0,630.46,496.73
2017,6,24,16,15,325.5,240.0,2.8,17.0,440.0,530.36,422.46
2017,6,24,16,30,243.0,236.0,2.8,17.0,373.0,451.34,361.82
2017,6,24,16,45,350.0,193.0,2.8,17.0,369.5,477.51,385.93
2017,6,24,17,0,457.0,150.0,2.8,17.0,366.0,509.73,413.27
2017,6,24,17,15,228.5,134.0,2.75,16.5,242.0,303.59,248.82
2017,6,24,17,30,0.0,118.0,2.7,16.0,118.0,102.96,81.18
2017,6,24,17,45,0.0,100.0,2.65,16.0,100.0,86.89,68.12
2017,6,24,18,0,0.0,82.0,2.6,16.0,82.0,70.79,54.59
2017,6,24,18,15,182.5,70.5,2.5,15.5,106.0,169.15,137.32
2017,6,24,18,30,365.0,59.0,2.4,15.0,130.0,234.37,186.94
2017,6,24,18,45,273.5,47.0,2.35,15.0,91.5,166.78,127.67
2017,6,24,19,0,182.0,35.0,2.3,15.0,53.0,109.59,76.33
2017,6,24,19,15,91.0,17.5,2.3,14.5,26.5,49.2,1.73
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,5,15,151.0,16.5,2.4,12.0,33.0,13.21,0.73
2017,6,25,5,30,302.0,33.0,2.5,12.0,66.0,26.97,17.32
2017,6,25,5,45,389.5,43.0,2.6,12.5,107.5,34.66,24.96
2017,6,25,6,0,477.0,53.0,2.7,13.0,149.0,42.19,32.05
2017,6,25,6,15,536.5,60.0,2.75,13.0,196.5,46.96,36.56
2017,6,25,6,30,596.0,67.0,2.8,13.0,244.0,51.64,40.84
2017,6,25,6,45,298.0,75.5,2.85,13.5,164.0,54.04,42.87
2017,6,25,7,0,0.0,84.0,2.9,14.0,84.0,68.96,55.92
2017,6,25,7,15,0.0,97.0,2.9,14.5,97.0,79.22,64.64
2017,6,25,7,30,0.0,110.0,2.9,15.0,110.0,89.4,73.18
2017,6,25,7,45,0.0,125.0,2.95,15.5,125.0,100.96,82.8
2017,6,25,8,0,0.0,140.0,3.0,16.0,140.0,112.41,92.2
2017,6,25,8,15,1.0,156.0,3.0,16.0,157.0,124.75,97.91
2017,6,25,8,30,2.0,172.0,3.0,16.0,174.0,137.71,108.1
2017,6,25,8,45,6.0,195.0,3.0,16.0,200.0,156.54,122.84
2017,6,25,9,0,10.0,218.0,3.0,16.0,226.0,176.08,138.08
2017,6,25,9,15,10.0,221.5,3.05,16.0,229.5,180.7,141.52
2017,6,25,9,30,10.0,225.0,3.1,16.0,233.0,185.17,144.91
2017,6,25,9,45,15.0,263.5,3.15,16.5,276.5,218.43,170.73
2017,6,25,10,0,20.0,302.0,3.2,17.0,320.0,252.65,196.96
2017,6,25,10,15,23.0,322.0,3.25,17.0,343.0,272.57,212.26
2017,6,25,10,30,26.0,342.0,3.3,17.0,366.0,290.65,226.13
2017,6,25,10,45,23.5,337.0,3.35,17.5,359.0,290.75,225.65
2017,6,25,11,0,21.0,332.0,3.4,18.0,352.0,287.92,222.96
2017,6,25,11,15,33.0,375.0,3.45,18.0,406.5,336.38,260.21
2017,6,25,11,30,45.0,418.0,3.5,18.0,461.0,386.27,298.04
2017,6,25,11,45,89.0,452.0,3.55,18.0,538.0,455.44,350.77
2017,6,25,12,0,133.0,486.0,3.6,18.0,615.0,535.63,410.82
2017,6,25,12,15,533.5,301.5,3.6,18.0,817.0,738.03,568.01
2017,6,25,12,30,934.0,117.0,3.6,18.0,1019.0,924.74,703.02
2017,6,25,12,45,692.5,259.0,3.6,18.0,925.5,882.89,671.34
2017,6,25,13,0,451.0,401.0,3.6,18.0,832.0,809.85,614.36
2017,6,25,13,15,690.5,256.0,3.55,18.0,903.0,915.09,695.39
2017,6,25,13,30,930.0,111.0,3.5,18.0,974.0,994.54,749.92
2017,6,25,13,45,930.0,107.5,3.5,18.0,953.5,1001.68,754.7
2017,6,25,14,0,930.0,104.0,3.5,18.0,933.0,1004.92,757.6
2017,6,25,14,15,924.0,102.5,3.5,18.0,904.5,1000.53,755.5
2017,6,25,14,30,918.0,101.0,3.5,18.0,876.0,992.32,751.0
2017,6,25,14,45,916.0,96.5,3.5,18.0,843.0,980.99,744.52
2017,6,25,15,0,914.0,92.0,3.5,18.0,810.0,965.82,735.54
2017,6,25,15,15,489.0,202.5,3.5,17.5,584.5,686.93,538.32
2017,6,25,15,30,64.0,313.0,3.5,17.0,359.0,356.95,281.13
2017,6,25,15,45,470.5,197.0,3.5,17.0,502.0,646.87,515.22
2017,6,25,16,0,877.0,81.0,3.5,17.0,645.0,851.91,667.5
2017,6,25,16,15,861.0,78.5,3.45,16.5,597.5,810.79,639.14
2017,6,25,16,30,845.0,76.0,3.4,16.0,550.0,767.6,610.76
2017,6,25,16,45,826.5,72.5,3.4,16.0,500.5,719.56,577.39
2017,6,25,17,0,808.0,69.0,3.4,16.0,451.0,676.17,546.96
2017,6,25,17,15,480.5,110.5,3.4,15.5,330.5,462.58,380.35
2017,6,25,17,30,153.0,152.0,3.4,15.0,210.0,255.53,210.34
2017,6,25,17,45,144.5,131.0,3.4,15.0,179.5,222.0,183.03
2017,6,25,18,0,136.0,110.0,3.4,15.0,149.0,188.85,154.93
2017,6,25,18,15,349.0,76.0,3.3,14.5,150.0,266.26,217.98
2017,6,25,18,30,562.0,42.0,3.2,14.0,151.0,301.2,240.75
2017,6,25,18,45,470.0,35.0,3.15,14.0,108.0,229.17,175.92
2017,6,25,19,0,378.0,28.0,3.1,14.0,65.0,165.01,115.42
2017,6,25,19,15,189.0,14.0,3.05,13.5,32.5,72.13,5.81
2017,6,25,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,5,15,174.5,15.5,2.95,12.0,34.0,12.42,0.0
2017,6,26,5,30,349.0,31.0,3.0,12.0,68.0,25.39,15.92
2017,6,26,5,45,439.5,39.0,3.15,12.5,110.5,31.52,22.17
2017,6,26,6,0,530.0,47.0,3.3,13.0,153.0,37.6,27.95
2017,6,26,6,15,588.0,53.0,3.25,13.0,201.0,41.82,31.96
2017,6,26,6,30,646.0,59.0,3.2,13.0,249.0,46.0,35.78
2017,6,26,6,45,323.0,85.0,3.2,13.5,180.0,60.75,48.85
2017,6,26,7,0,0.0,111.0,3.2,14.0,111.0,88.59,73.26
2017,6,26,7,15,5.5,136.5,3.15,14.0,139.0,107.47,89.57
2017,6,26,7,30,11.0,162.0,3.1,14.0,167.0,126.04,105.4
2017,6,26,7,45,36.0,198.0,3.05,14.5,218.0,143.47,119.84
2017,6,26,8,0,61.0,234.0,3.0,15.0,269.0,165.4,137.9
2017,6,26,8,15,84.0,262.0,2.95,15.0,314.5,185.82,146.57
2017,6,26,8,30,107.0,290.0,2.9,15.0,360.0,215.2,166.88
2017,6,26,8,45,111.0,312.0,2.85,15.5,389.0,241.49,186.24
2017,6,26,9,0,115.0,334.0,2.8,16.0,418.0,260.74,200.77
2017,6,26,9,15,156.0,355.0,2.75,16.0,475.0,299.05,229.76
2017,6,26,9,30,197.0,376.0,2.7,16.0,532.0,342.48,263.13
2017,6,26,9,45,124.5,373.0,2.7,16.5,473.5,329.98,255.18
2017,6,26,10,0,52.0,370.0,2.7,17.0,415.0,312.24,242.16
2017,6,26,10,15,37.5,349.5,2.7,17.0,382.5,297.01,230.59
2017,6,26,10,30,23.0,329.0,2.7,17.0,350.0,281.1,218.26
2017,6,26,10,45,69.5,394.0,2.75,17.5,459.0,362.5,280.49
2017,6,26,11,0,116.0,459.0,2.8,18.0,568.0,452.77,347.78
2017,6,26,11,15,142.5,470.0,2.85,18.0,605.5,492.18,377.13
2017,6,26,11,30,169.0,481.0,2.9,18.0,643.0,533.74,408.14
2017,6,26,11,45,550.5,296.5,2.95,18.5,828.0,696.05,533.57
2017,6,26,12,0,932.0,112.0,3.0,19.0,1013.0,858.86,651.71
2017,6,26,12,15,624.5,285.5,3.05,19.0,889.0,799.61,605.94
2017,6,26,12,30,317.0,459.0,3.1,19.0,765.0,702.17,530.51
2017,6,26,12,45,622.0,286.0,3.15,19.0,880.5,843.55,639.24
2017,6,26,13,0,927.0,113.0,3.2,19.0,996.0,961.35,722.23
2017,6,26,13,15,924.0,112.5,3.25,18.5,981.5,976.06,733.27
2017,6,26,13,30,921.0,112.0,3.3,18.0,967.0,987.06,742.85
2017,6,26,13,45,919.5,109.0,3.35,18.0,946.0,993.26,747.96
2017,6,26,14,0,918.0,106.0,3.4,18.0,925.0,995.6,750.62
2017,6,26,14,15,912.0,105.0,3.45,18.0,897.0,991.8,749.29
2017,6,26,14,30,906.0,104.0,3.5,18.0,869.0,984.24,745.57
2017,6,26,14,45,901.5,100.5,3.55,18.0,835.5,971.79,738.64
2017,6,26,15,0,897.0,97.0,3.6,18.0,802.0,955.64,729.29
2017,6,26,15,15,887.0,95.0,3.6,17.5,762.5,932.47,716.17
2017,6,26,15,30,877.0,93.0,3.6,17.0,723.0,906.08,700.79
2017,6,26,15,45,866.5,89.5,3.65,17.0,680.0,874.54,680.66
2017,6,26,16,0,856.0,86.0,3.7,17.0,637.0,840.15,658.37
2017,6,26,16,15,839.0,83.5,3.75,16.5,590.0,798.92,632.06
2017,6,26,16,30,822.0,81.0,3.8,16.0,543.0,762.9,609.15
2017,6,26,16,45,801.5,77.5,3.85,16.0,493.5,713.72,574.81
2017,6,26,17,0,781.0,74.0,3.9,16.0,444.0,663.4,539.01
2017,6,26,17,15,752.0,70.5,3.9,15.5,393.5,606.53,497.13
2017,6,26,17,30,723.0,67.0,3.9,15.0,343.0,549.9,453.26
2017,6,26,17,45,683.5,62.0,3.95,15.0,293.0,486.05,401.33
2017,6,26,18,0,644.0,57.0,4.0,15.0,243.0,424.23,349.26
2017,6,26,18,15,584.5,51.0,3.85,14.5,195.0,356.31,290.82
2017,6,26,18,30,525.0,45.0,3.7,14.0,147.0,291.6,233.37
2017,6,26,18,45,434.0,37.0,3.6,14.0,105.0,218.61,168.2
2017,6,26,19,0,343.0,29.0,3.5,14.0,63.0,155.51,109.05
2017,6,26,19,15,171.5,14.5,3.4,13.5,31.5,68.53,5.91
2017,6,26,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,27,5,15,183.0,14.5,2.8,12.0,34.0,11.6,0.0
2017,6,27,5,30,366.0,29.0,2.9,12.0,68.0,23.73,14.47
2017,6,27,5,45,455.5,37.0,3.05,12.5,110.5,29.94,20.77
2017,6,27,6,0,545.0,45.0,3.2,13.0,153.0,36.09,26.6
2017,6,27,6,15,602.5,50.5,3.2,13.5,201.5,43.52,33.4
2017,6,27,6,30,660.0,56.0,3.2,14.0,250.0,47.72,37.17
2017,6,27,6,45,342.0,98.0,3.25,14.5,200.0,69.78,56.67
2017,6,27,7,0,24.0,140.0,3.3,15.0,150.0,108.56,90.48
2017,6,27,7,15,38.5,165.0,3.25,15.0,182.5,121.31,101.27
2017,6,27,7,30,53.0,190.0,3.2,15.0,215.0,137.59,114.98
2017,6,27,7,45,38.0,198.5,3.15,15.5,218.0,143.76,119.64
2017,6,27,8,0,23.0,207.0,3.1,16.0,221.0,158.51,131.55
2017,6,27,8,15,48.0,243.5,3.05,16.0,274.5,174.18,137.28
2017,6,27,8,30,73.0,280.0,3.0,16.0,328.0,206.03,160.33
2017,6,27,8,45,68.0,297.5,2.95,16.5,344.5,225.87,175.13
2017,6,27,9,0,63.0,315.0,2.9,17.0,361.0,245.26,190.04
2017,6,27,9,15,53.5,323.5,2.9,17.0,364.0,257.1,199.64
2017,6,27,9,30,44.0,332.0,2.9,17.0,367.0,267.57,208.08
2017,6,27,9,45,51.0,355.0,2.9,17.0,397.5,293.46,228.04
2017,6,27,10,0,58.0,378.0,2.9,17.0,428.0,320.6,248.85
2017,6,27,10,15,79.0,405.0,2.9,17.0,475.0,358.96,278.11
2017,6,27,10,30,100.0,432.0,2.9,17.0,522.0,400.11,309.33
2017,6,27,10,45,145.0,448.5,2.9,17.5,582.0,449.57,346.24
2017,6,27,11,0,190.0,465.0,2.9,18.0,642.0,505.49,387.53
2017,6,27,11,15,321.0,434.0,2.95,18.0,738.0,588.91,450.94
2017,6,27,11,30,452.0,403.0,3.0,18.0,834.0,683.64,521.59
2017,6,27,11,45,377.0,433.5,3.05,18.0,795.5,673.16,512.78
2017,6,27,12,0,302.0,464.0,3.1,18.0,757.0,659.51,501.94
2017,6,27,12,15,619.5,287.0,3.15,18.0,886.0,796.53,608.05
2017,6,27,12,30,937.0,110.0,3.2,18.0,1015.0,920.89,697.38
2017,6,27,12,45,679.0,256.5,3.25,18.0,910.0,868.45,659.22
2017,6,27,13,0,421.0,403.0,3.3,18.0,805.0,784.15,594.41
2017,6,27,13,15,669.0,259.5,3.35,18.0,886.0,898.33,682.48
2017,6,27,13,30,917.0,116.0,3.4,18.0,967.0,987.2,744.37
2017,6,27,13,45,915.0,113.5,3.45,18.0,946.0,993.53,748.88
2017,6,27,14,0,913.0,111.0,3.5,18.0,925.0,996.01,751.64
2017,6,27,14,15,907.0,109.5,3.5,17.5,897.0,991.84,751.09
2017,6,27,14,30,901.0,108.0,3.5,17.0,869.0,983.9,748.16
2017,6,27,14,45,895.5,105.0,3.55,17.0,835.5,971.18,741.02
2017,6,27,15,0,890.0,102.0,3.6,17.0,802.0,954.83,731.49
2017,6,27,15,15,544.0,217.5,3.6,17.0,638.5,761.57,594.25
2017,6,27,15,30,198.0,333.0,3.6,17.0,475.0,517.26,407.02
2017,6,27,15,45,231.5,306.0,3.65,17.0,462.5,516.24,409.64
2017,6,27,16,0,265.0,279.0,3.7,17.0,450.0,529.42,421.6
2017,6,27,16,15,277.0,254.0,3.75,16.5,421.0,506.18,406.23
2017,6,27,16,30,289.0,229.0,3.8,16.0,392.0,480.84,389.11
2017,6,27,16,45,532.0,153.0,3.85,16.0,418.0,589.17,479.09
2017,6,27,17,0,775.0,77.0,3.9,16.0,444.0,663.25,539.62
2017,6,27,17,15,745.5,73.0,3.9,15.5,393.5,605.67,496.37
2017,6,27,17,30,716.0,69.0,3.9,15.0,343.0,548.4,452.03
2017,6,27,17,45,676.5,64.0,3.95,15.0,293.0,484.82,400.34
2017,6,27,18,0,637.0,59.0,4.0,15.0,243.0,425.43,350.2
2017,6,27,18,15,577.0,53.0,3.85,14.5,195.0,355.62,290.32
2017,6,27,18,30,517.0,47.0,3.7,14.0,147.0,290.97,232.98
2017,6,27,18,45,424.5,38.5,3.6,13.5,105.0,217.17,167.56
2017,6,27,19,0,332.0,30.0,3.5,13.0,63.0,153.43,108.19
2017,6,27,19,15,166.0,15.0,3.45,12.5,31.5,67.94,6.3
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,5,15,155.0,16.5,2.85,12.0,33.0,13.27,0.0
2017,6,28,5,30,310.0,33.0,2.9,12.0,66.0,27.1,17.27
2017,6,28,5,45,402.5,42.5,3.0,12.5,108.0,34.39,24.67
2017,6,28,6,0,495.0,52.0,3.1,13.0,150.0,41.56,31.45
2017,6,28,6,15,556.5,58.5,3.05,13.0,198.0,45.99,35.68
2017,6,28,6,30,618.0,65.0,3.0,13.0,246.0,50.37,39.7
2017,6,28,6,45,321.0,102.0,2.95,13.5,197.5,72.31,59.14
2017,6,28,7,0,24.0,139.0,2.9,14.0,149.0,107.86,90.2
2017,6,28,7,15,84.0,169.5,2.85,14.0,209.5,124.46,104.37
2017,6,28,7,30,144.0,200.0,2.8,14.0,270.0,138.58,116.23
2017,6,28,7,45,474.5,146.0,2.8,14.5,409.0,97.03,79.65
2017,6,28,8,0,805.0,92.0,2.8,15.0,548.0,70.3,56.07
2017,6,28,8,15,823.0,95.0,2.75,15.0,595.5,88.52,55.8
2017,6,28,8,30,841.0,98.0,2.7,15.0,643.0,145.41,82.0
2017,6,28,8,45,429.0,173.0,2.65,15.5,451.5,181.15,124.19
2017,6,28,9,0,17.0,248.0,2.6,16.0,260.0,199.26,156.18
2017,6,28,9,15,455.0,177.5,2.6,16.0,535.5,249.54,181.8
2017,6,28,9,30,893.0,107.0,2.6,16.0,811.0,385.95,281.29
2017,6,28,9,45,898.0,110.5,2.6,16.5,844.5,442.98,330.5
2017,6,28,10,0,903.0,114.0,2.6,17.0,878.0,499.15,377.89
2017,6,28,10,15,909.5,115.5,2.6,17.0,907.0,553.5,423.11
2017,6,28,10,30,916.0,117.0,2.6,17.0,936.0,606.66,466.07
2017,6,28,10,45,922.5,117.0,2.6,17.0,958.0,657.25,505.93
2017,6,28,11,0,929.0,117.0,2.6,17.0,980.0,706.17,543.51
2017,6,28,11,15,932.0,117.5,2.6,17.0,995.5,751.2,577.34
2017,6,28,11,30,935.0,118.0,2.6,17.0,1011.0,793.88,608.65
2017,6,28,11,45,939.0,117.5,2.6,17.5,1019.0,834.03,634.87
2017,6,28,12,0,943.0,117.0,2.6,18.0,1027.0,871.59,659.02
2017,6,28,12,15,943.0,116.5,2.6,18.0,1027.0,903.03,680.06
2017,6,28,12,30,943.0,116.0,2.6,18.0,1027.0,931.33,698.96
2017,6,28,12,45,931.5,122.5,2.65,18.0,1016.5,952.29,713.38
2017,6,28,13,0,920.0,129.0,2.7,18.0,1006.0,969.51,725.44
2017,6,28,13,15,916.5,128.5,2.7,18.0,991.0,984.06,735.38
2017,6,28,13,30,913.0,128.0,2.7,18.0,976.0,994.9,742.96
2017,6,28,13,45,909.5,126.5,2.75,18.0,954.0,1001.02,748.02
2017,6,28,14,0,906.0,125.0,2.8,18.0,932.0,1003.33,750.73
2017,6,28,14,15,899.0,123.5,2.8,18.0,903.5,998.48,748.36
2017,6,28,14,30,892.0,122.0,2.8,18.0,875.0,989.88,743.67
2017,6,28,14,45,885.0,119.5,2.85,18.0,841.0,976.62,736.43
2017,6,28,15,0,878.0,117.0,2.9,18.0,807.0,959.77,726.86
2017,6,28,15,15,866.5,114.5,2.9,18.0,767.0,935.33,711.76
2017,6,28,15,30,855.0,112.0,2.9,18.0,727.0,917.79,701.47
2017,6,28,15,45,843.5,108.0,2.9,18.0,683.5,885.1,680.63
2017,6,28,16,0,832.0,104.0,2.9,18.0,640.0,849.61,657.81
2017,6,28,16,15,813.5,101.0,2.9,17.5,592.0,806.9,630.81
2017,6,28,16,30,795.0,98.0,2.9,17.0,544.0,762.3,602.01
2017,6,28,16,45,775.0,93.0,2.95,17.0,494.5,712.74,568.14
2017,6,28,17,0,755.0,88.0,3.0,17.0,445.0,662.02,532.69
2017,6,28,17,15,723.0,83.5,3.0,16.5,394.0,605.54,491.17
2017,6,28,17,30,691.0,79.0,3.0,16.0,343.0,547.06,446.62
2017,6,28,17,45,651.0,72.5,3.05,15.5,293.0,482.58,395.8
2017,6,28,18,0,611.0,66.0,3.1,15.0,243.0,420.32,344.72
2017,6,28,18,15,547.5,59.0,3.05,14.5,194.5,348.8,284.08
2017,6,28,18,30,484.0,52.0,3.0,14.0,146.0,282.8,226.2
2017,6,28,18,45,389.5,42.5,2.95,13.5,104.0,208.75,161.1
2017,6,28,19,0,295.0,33.0,2.9,13.0,62.0,144.94,102.37
2017,6,28,19,15,147.5,16.5,2.9,12.5,31.0,65.14,6.01
2017,6,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,5,15,146.0,17.0,2.45,11.5,32.0,13.71,0.0
2017,6,29,5,30,292.0,34.0,2.4,12.0,64.0,27.97,17.96
2017,6,29,5,45,388.5,43.5,2.4,12.5,106.5,35.22,25.39
2017,6,29,6,0,485.0,53.0,2.4,13.0,149.0,42.37,32.17
2017,6,29,6,15,548.0,60.0,2.3,13.0,197.5,47.16,36.73
2017,6,29,6,30,611.0,67.0,2.2,13.0,246.0,51.89,41.06
2017,6,29,6,45,354.0,110.0,2.1,13.5,218.5,78.11,64.28
2017,6,29,7,0,97.0,153.0,2.0,14.0,191.0,109.4,91.49
2017,6,29,7,15,146.5,175.0,1.95,14.0,241.0,123.68,103.6
2017,6,29,7,30,196.0,197.0,1.9,14.0,291.0,137.65,115.29
2017,6,29,7,45,502.5,145.5,1.85,14.5,421.0,97.18,79.73
2017,6,29,8,0,809.0,94.0,1.8,15.0,551.0,71.77,57.34
2017,6,29,8,15,826.5,97.0,1.8,15.5,598.5,89.26,56.67
2017,6,29,8,30,844.0,100.0,1.8,16.0,646.0,146.35,82.38
2017,6,29,8,45,858.5,102.0,1.8,16.5,690.0,211.79,129.24
2017,6,29,9,0,873.0,104.0,1.8,17.0,734.0,270.06,176.99
2017,6,29,9,15,884.0,106.0,1.85,17.0,774.0,328.26,227.8
2017,6,29,9,30,895.0,108.0,1.9,17.0,814.0,386.71,279.22
2017,6,29,9,45,895.5,114.0,1.95,17.5,846.0,443.95,328.5
2017,6,29,10,0,896.0,120.0,2.0,18.0,878.0,499.86,375.25
2017,6,29,10,15,902.5,121.5,2.05,18.0,906.5,553.95,419.85
2017,6,29,10,30,909.0,123.0,2.1,18.0,935.0,606.86,462.28
2017,6,29,10,45,914.0,124.0,2.15,18.0,956.5,657.09,501.59
2017,6,29,11,0,919.0,125.0,2.2,18.0,978.0,705.56,538.63
2017,6,29,11,15,922.0,125.5,2.25,18.0,993.0,750.3,572.17
2017,6,29,11,30,925.0,126.0,2.3,18.0,1008.0,792.73,603.41
2017,6,29,11,45,927.5,125.5,2.35,18.5,1015.5,831.51,628.93
2017,6,29,12,0,930.0,125.0,2.4,19.0,1023.0,867.63,652.29
2017,6,29,12,15,930.0,125.0,2.45,19.0,1023.0,899.28,673.76
2017,6,29,12,30,930.0,125.0,2.5,19.0,1023.0,927.85,693.16
2017,6,29,12,45,929.5,124.0,2.65,19.0,1015.5,951.86,710.43
2017,6,29,13,0,929.0,123.0,2.8,19.0,1008.0,972.42,725.52
2017,6,29,13,15,925.5,122.0,2.85,19.0,993.0,986.6,735.6
2017,6,29,13,30,922.0,121.0,2.9,19.0,978.0,997.01,743.34
2017,6,29,13,45,919.5,119.0,3.0,19.0,956.5,1003.6,749.13
2017,6,29,14,0,917.0,117.0,3.1,19.0,935.0,1006.34,752.5
2017,6,29,14,15,910.5,115.5,3.15,18.5,906.5,1001.89,752.23
2017,6,29,14,30,904.0,114.0,3.2,18.0,878.0,993.66,749.59
2017,6,29,14,45,898.5,111.0,3.25,18.0,844.0,981.12,742.72
2017,6,29,15,0,893.0,108.0,3.3,18.0,810.0,964.93,733.47
2017,6,29,15,15,882.0,106.0,3.35,18.0,770.0,941.16,719.07
2017,6,29,15,30,871.0,104.0,3.4,18.0,730.0,914.21,702.48
2017,6,29,15,45,861.0,100.0,3.45,18.0,686.5,882.96,682.79
2017,6,29,16,0,851.0,96.0,3.5,18.0,643.0,848.82,660.92
2017,6,29,16,15,833.0,93.0,3.55,17.5,595.5,814.55,639.95
2017,6,29,16,30,815.0,90.0,3.6,17.0,548.0,769.77,610.92
2017,6,29,16,45,796.0,85.0,3.65,17.0,498.5,720.26,576.72
2017,6,29,17,0,777.0,80.0,3.7,17.0,449.0,669.48,540.89
2017,6,29,17,15,746.5,76.0,3.75,16.5,397.5,611.09,498.21
2017,6,29,17,30,716.0,72.0,3.8,16.0,346.0,553.06,453.73
2017,6,29,17,45,677.0,66.5,3.85,15.5,295.5,491.33,404.54
2017,6,29,18,0,638.0,61.0,3.9,15.0,245.0,429.55,353.42
2017,6,29,18,15,576.5,55.0,3.8,14.5,197.0,358.82,292.94
2017,6,29,18,30,515.0,49.0,3.7,14.0,149.0,293.35,235.04
2017,6,29,18,45,418.0,40.0,3.65,13.5,106.5,217.22,167.82
2017,6,29,19,0,321.0,31.0,3.6,13.0,64.0,151.64,107.15
2017,6,29,19,15,160.5,15.5,3.55,12.5,32.0,67.5,6.26
2017,6,29,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,5,15,154.5,16.0,2.8,11.0,31.5,12.88,0.0
2017,6,30,5,30,309.0,32.0,2.8,11.0,63.0,26.28,16.54
2017,6,30,5,45,401.0,41.5,2.85,11.5,105.0,33.59,24.04
2017,6,30,6,0,493.0,51.0,2.9,12.0,147.0,40.78,30.88
2017,6,30,6,15,554.5,57.5,2.8,12.5,195.0,45.24,35.07
2017,6,30,6,30,616.0,64.0,2.7,13.0,243.0,49.64,39.05
2017,6,30,6,45,437.0,104.0,2.65,13.5,243.0,74.88,61.42
2017,6,30,7,0,258.0,144.0,2.6,14.0,243.0,101.79,84.86
2017,6,30,7,15,510.0,113.5,2.55,14.0,344.5,80.26,65.68
2017,6,30,7,30,762.0,83.0,2.5,14.0,446.0,65.88,52.83
2017,6,30,7,45,784.5,86.5,2.45,14.5,495.5,67.5,53.96
2017,6,30,8,0,807.0,90.0,2.4,15.0,545.0,69.02,54.99
2017,6,30,8,15,825.0,93.0,2.35,15.5,592.5,85.8,54.3
2017,6,30,8,30,843.0,96.0,2.3,16.0,640.0,151.25,86.65
2017,6,30,8,45,856.5,98.5,2.3,16.5,684.0,208.45,126.85
2017,6,30,9,0,870.0,101.0,2.3,17.0,728.0,266.69,174.79
2017,6,30,9,15,880.5,103.0,2.35,17.0,767.5,324.56,225.58
2017,6,30,9,30,891.0,105.0,2.4,17.0,807.0,382.63,277.0
2017,6,30,9,45,889.5,112.0,2.45,17.5,838.5,439.6,326.43
2017,6,30,10,0,888.0,119.0,2.5,18.0,870.0,495.04,373.18
2017,6,30,10,15,895.0,120.5,2.55,18.0,898.5,548.99,418.01
2017,6,30,10,30,902.0,122.0,2.6,18.0,927.0,601.82,460.73
2017,6,30,10,45,907.0,122.5,2.65,18.0,949.0,651.36,499.9
2017,6,30,11,0,912.0,123.0,2.7,18.0,971.0,699.15,536.81
2017,6,30,11,15,915.5,124.0,2.75,18.0,985.5,744.35,571.0
2017,6,30,11,30,919.0,125.0,2.8,18.0,1000.0,787.32,602.92
2017,6,30,11,45,921.0,124.5,2.9,18.5,1007.5,825.52,628.62
2017,6,30,12,0,923.0,124.0,3.0,19.0,1015.0,861.05,652.18
2017,6,30,12,15,923.0,124.0,3.05,19.0,1015.0,892.52,673.77
2017,6,30,12,30,923.0,124.0,3.1,19.0,1015.0,920.93,693.28
2017,6,30,12,45,919.5,125.0,3.2,19.0,1007.0,943.89,709.49
2017,6,30,13,0,916.0,126.0,3.3,19.0,999.0,963.37,723.47
2017,6,30,13,15,913.5,125.5,3.35,19.0,984.5,978.83,734.48
2017,6,30,13,30,911.0,125.0,3.4,19.0,970.0,990.62,743.16
2017,6,30,13,45,907.5,123.0,3.45,19.0,948.5,996.29,747.87
2017,6,30,14,0,904.0,121.0,3.5,19.0,927.0,998.13,750.19
2017,6,30,14,15,897.5,119.5,3.55,18.5,899.0,993.79,749.91
2017,6,30,14,30,891.0,118.0,3.6,18.0,871.0,985.7,747.25
2017,6,30,14,45,884.5,115.0,3.65,18.0,837.0,972.42,739.73
2017,6,30,15,0,878.0,112.0,3.7,18.0,803.0,955.54,729.85
2017,6,30,15,15,867.0,110.0,3.7,18.0,763.5,932.09,715.15
2017,6,30,15,30,856.0,108.0,3.7,18.0,724.0,905.49,698.3
2017,6,30,15,45,844.5,104.0,3.75,18.0,680.5,882.65,684.37
2017,6,30,16,0,833.0,100.0,3.8,18.0,637.0,847.17,661.33
2017,6,30,16,15,815.0,97.0,3.8,17.5,589.5,804.88,634.17
2017,6,30,16,30,797.0,94.0,3.8,17.0,542.0,760.68,605.17
2017,6,30,16,45,775.5,89.5,3.85,16.5,492.5,710.5,571.31
2017,6,30,17,0,754.0,85.0,3.9,16.0,443.0,659.28,535.85
2017,6,30,17,15,722.5,81.0,3.9,15.5,392.0,601.1,492.55
2017,6,30,17,30,691.0,77.0,3.9,15.0,341.0,546.01,449.88
2017,6,30,17,45,648.0,71.0,3.9,15.0,290.5,480.33,396.52
2017,6,30,18,0,605.0,65.0,3.9,15.0,240.0,417.16,343.47
2017,6,30,18,15,542.0,58.0,3.8,14.5,192.0,346.12,282.81
2017,6,30,18,30,479.0,51.0,3.7,14.0,144.0,280.59,225.02
2017,6,30,18,45,383.0,41.5,3.65,13.5,102.5,206.14,159.41
2017,6,30,19,0,287.0,32.0,3.6,13.0,61.0,142.17,100.53
2017,6,30,19,15,143.5,16.0,3.6,12.5,30.5,63.86,5.34
2017,6,30,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,5,15,123.5,17.0,3.8,11.0,29.5,13.25,0.0
2017,7,1,5,30,247.0,34.0,3.8,11.0,59.0,26.36,16.52
2017,7,1,5,45,340.0,45.0,3.85,11.5,99.5,36.4,26.49
2017,7,1,6,0,433.0,56.0,3.9,12.0,140.0,44.68,34.33
2017,7,1,6,15,497.5,64.0,3.8,12.0,187.5,50.12,39.51
2017,7,1,6,30,562.0,72.0,3.7,12.0,235.0,55.45,44.41
2017,7,1,6,45,356.0,112.5,3.6,12.5,222.5,79.89,66.14
2017,7,1,7,0,150.0,153.0,3.5,13.0,210.0,109.93,92.41
2017,7,1,7,15,211.5,170.0,3.35,13.5,263.0,121.63,102.16
2017,7,1,7,30,273.0,187.0,3.2,14.0,316.0,126.94,106.22
2017,7,1,7,45,519.0,145.0,3.1,14.5,425.0,97.21,79.86
2017,7,1,8,0,765.0,103.0,3.0,15.0,534.0,77.4,62.28
2017,7,1,8,15,784.0,106.5,2.9,15.0,581.0,92.85,61.33
2017,7,1,8,30,803.0,110.0,2.8,15.0,628.0,147.95,86.0
2017,7,1,8,45,819.0,112.0,2.75,15.5,671.5,203.64,125.23
2017,7,1,9,0,835.0,114.0,2.7,16.0,715.0,260.82,172.37
2017,7,1,9,15,846.0,116.5,2.65,16.0,754.0,323.76,227.13
2017,7,1,9,30,857.0,119.0,2.6,16.0,793.0,380.57,277.43
2017,7,1,9,45,854.0,127.5,2.55,16.5,824.0,436.18,325.71
2017,7,1,10,0,851.0,136.0,2.5,17.0,855.0,490.17,371.15
2017,7,1,10,15,858.0,137.5,2.5,17.0,883.0,542.39,414.55
2017,7,1,10,30,865.0,139.0,2.5,17.0,911.0,593.56,455.9
2017,7,1,10,45,873.0,138.5,2.5,17.5,933.0,642.61,493.62
2017,7,1,11,0,881.0,138.0,2.5,18.0,955.0,690.25,529.16
2017,7,1,11,15,884.0,138.5,2.55,18.0,969.5,733.58,561.92
2017,7,1,11,30,887.0,139.0,2.6,18.0,984.0,774.72,592.49
2017,7,1,11,45,890.0,138.0,2.65,18.5,991.5,812.34,617.99
2017,7,1,12,0,893.0,137.0,2.7,19.0,999.0,847.46,640.94
2017,7,1,12,15,893.0,137.0,2.7,19.0,999.0,878.24,661.67
2017,7,1,12,30,893.0,137.0,2.7,19.0,999.0,906.08,680.36
2017,7,1,12,45,898.0,132.5,2.75,19.5,993.5,931.39,696.43
2017,7,1,13,0,903.0,128.0,2.8,20.0,988.0,953.46,710.32
2017,7,1,13,15,900.0,127.0,2.85,20.0,973.0,967.86,720.52
2017,7,1,13,30,897.0,126.0,2.9,20.0,958.0,978.61,728.46
2017,7,1,13,45,891.0,125.5,2.95,20.0,936.5,983.26,732.5
2017,7,1,14,0,885.0,125.0,3.0,20.0,915.0,984.18,734.23
2017,7,1,14,15,878.5,123.5,3.05,20.0,886.5,979.92,732.65
2017,7,1,14,30,872.0,122.0,3.1,20.0,858.0,972.0,728.76
2017,7,1,14,45,863.5,120.0,3.15,20.0,824.0,958.07,720.95
2017,7,1,15,0,855.0,118.0,3.2,20.0,790.0,940.69,710.9
2017,7,1,15,15,843.5,116.0,3.2,19.5,751.0,917.22,697.7
2017,7,1,15,30,832.0,114.0,3.2,19.0,712.0,900.9,689.46
2017,7,1,15,45,819.5,110.0,3.25,19.0,669.0,867.93,668.55
2017,7,1,16,0,807.0,106.0,3.3,19.0,626.0,832.29,645.68
2017,7,1,16,15,788.5,103.0,3.35,18.5,579.0,790.35,619.21
2017,7,1,16,30,770.0,100.0,3.4,18.0,532.0,746.59,590.92
2017,7,1,16,45,748.0,95.0,3.45,18.0,483.5,696.42,556.19
2017,7,1,17,0,726.0,90.0,3.5,18.0,435.0,645.31,520.05
2017,7,1,17,15,693.5,85.5,3.55,17.0,384.5,589.87,479.95
2017,7,1,17,30,661.0,81.0,3.6,16.0,334.0,532.34,436.69
2017,7,1,17,45,618.5,75.0,3.65,15.5,284.5,468.29,385.71
2017,7,1,18,0,576.0,69.0,3.7,15.0,235.0,406.72,334.83
2017,7,1,18,15,512.0,61.5,3.6,14.5,188.0,335.99,274.54
2017,7,1,18,30,448.0,54.0,3.5,14.0,141.0,270.87,217.29
2017,7,1,18,45,352.0,43.5,3.45,13.5,100.0,196.93,152.36
2017,7,1,19,0,256.0,33.0,3.4,13.0,59.0,133.55,94.44
2017,7,1,19,15,128.0,16.5,3.35,12.5,29.5,58.31,3.87
2017,7,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,130.5,16.5,1.75,11.0,29.0,12.88,0.0
2017,7,2,5,30,261.0,33.0,1.7,11.0,58.0,27.11,17.1
2017,7,2,5,45,357.0,43.0,1.7,11.5,99.0,34.77,25.07
2017,7,2,6,0,453.0,53.0,1.7,12.0,140.0,42.31,32.23
2017,7,2,6,15,516.0,60.0,1.6,12.5,187.0,47.04,36.7
2017,7,2,6,30,579.0,67.0,1.5,13.0,234.0,51.72,40.92
2017,7,2,6,45,320.0,107.5,1.45,13.5,203.0,76.17,62.56
2017,7,2,7,0,61.0,148.0,1.4,14.0,172.0,109.6,91.64
2017,7,2,7,15,120.5,172.5,1.35,14.0,227.0,121.86,101.95
2017,7,2,7,30,180.0,197.0,1.3,14.0,282.0,137.34,114.92
2017,7,2,7,45,478.0,147.0,1.3,14.5,407.5,97.87,80.28
2017,7,2,8,0,776.0,97.0,1.3,15.0,533.0,73.42,58.77
2017,7,2,8,15,794.5,100.5,1.3,15.5,580.0,88.44,57.85
2017,7,2,8,30,813.0,104.0,1.3,16.0,627.0,144.09,82.09
2017,7,2,8,45,828.5,106.0,1.3,16.5,671.0,200.28,121.15
2017,7,2,9,0,844.0,108.0,1.3,17.0,715.0,264.58,173.26
2017,7,2,9,15,855.0,110.0,1.35,17.0,754.0,321.22,222.38
2017,7,2,9,30,866.0,112.0,1.4,17.0,793.0,378.15,272.17
2017,7,2,9,45,875.0,113.5,1.5,17.5,827.0,434.0,320.04
2017,7,2,10,0,884.0,115.0,1.6,18.0,861.0,489.43,366.29
2017,7,2,10,15,890.5,116.5,1.65,18.0,889.0,542.95,410.28
2017,7,2,10,30,897.0,118.0,1.7,18.0,917.0,595.33,452.13
2017,7,2,10,45,902.0,119.0,1.75,18.0,939.0,645.07,490.9
2017,7,2,11,0,907.0,120.0,1.8,18.0,961.0,693.07,527.43
2017,7,2,11,15,910.0,120.5,1.85,18.0,975.5,737.38,560.51
2017,7,2,11,30,913.0,121.0,1.9,18.0,990.0,779.42,591.33
2017,7,2,11,45,914.5,121.5,1.95,18.0,997.5,817.89,617.64
2017,7,2,12,0,916.0,122.0,2.0,18.0,1005.0,853.68,641.96
2017,7,2,12,15,916.0,122.0,2.05,18.0,1005.0,885.01,663.19
2017,7,2,12,30,916.0,122.0,2.1,18.0,1005.0,913.29,682.4
2017,7,2,12,45,902.5,129.0,2.15,18.0,994.0,932.51,695.6
2017,7,2,13,0,889.0,136.0,2.2,18.0,983.0,948.01,706.5
2017,7,2,13,15,886.0,135.5,2.2,18.0,968.5,962.84,716.54
2017,7,2,13,30,883.0,135.0,2.2,18.0,954.0,974.07,724.31
2017,7,2,13,45,877.5,134.0,2.25,18.0,932.5,978.81,728.48
2017,7,2,14,0,872.0,133.0,2.3,18.0,911.0,979.84,730.38
2017,7,2,14,15,865.0,131.5,2.35,17.5,883.0,975.26,730.1
2017,7,2,14,30,858.0,130.0,2.4,17.0,855.0,967.06,727.54
2017,7,2,14,45,848.5,128.0,2.45,17.0,820.5,952.44,719.4
2017,7,2,15,0,839.0,126.0,2.5,17.0,786.0,945.94,716.89
2017,7,2,15,15,827.0,123.5,2.5,16.5,747.0,921.41,702.95
2017,7,2,15,30,815.0,121.0,2.5,16.0,708.0,893.82,686.99
2017,7,2,15,45,799.0,118.5,2.55,16.0,664.0,859.82,665.58
2017,7,2,16,0,783.0,116.0,2.6,16.0,620.0,823.37,642.25
2017,7,2,16,15,763.0,112.5,2.6,15.5,573.0,780.31,614.67
2017,7,2,16,30,743.0,109.0,2.6,15.0,526.0,739.29,588.14
2017,7,2,16,45,717.5,104.5,2.6,15.0,477.0,687.9,552.29
2017,7,2,17,0,692.0,100.0,2.6,15.0,428.0,635.93,514.7
2017,7,2,17,15,658.5,94.5,2.6,14.5,378.0,577.16,471.12
2017,7,2,17,30,625.0,89.0,2.6,14.0,328.0,519.24,426.73
2017,7,2,17,45,583.0,81.5,2.65,14.0,279.0,455.34,375.39
2017,7,2,18,0,541.0,74.0,2.7,14.0,230.0,393.95,324.32
2017,7,2,18,15,477.5,65.5,2.65,13.5,183.5,324.0,264.99
2017,7,2,18,30,414.0,57.0,2.6,13.0,137.0,259.66,208.69
2017,7,2,18,45,324.5,45.5,2.6,12.5,97.0,186.47,144.6
2017,7,2,19,0,235.0,34.0,2.6,12.0,57.0,126.94,89.96
2017,7,2,19,15,117.5,17.0,2.55,12.0,28.5,56.38,2.88
2017,7,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,141.5,15.5,1.6,10.5,29.0,12.49,0.0
2017,7,3,5,30,283.0,31.0,1.6,11.0,58.0,25.43,15.61
2017,7,3,5,45,380.0,40.5,1.65,11.5,100.0,32.75,23.27
2017,7,3,6,0,477.0,50.0,1.7,12.0,142.0,39.97,30.14
2017,7,3,6,15,539.5,57.0,1.7,12.0,189.5,44.83,34.78
2017,7,3,6,30,602.0,64.0,1.7,12.0,237.0,49.62,39.2
2017,7,3,6,45,307.5,98.0,1.7,12.5,187.0,69.61,56.97
2017,7,3,7,0,13.0,132.0,1.7,13.0,137.0,102.9,86.15
2017,7,3,7,15,83.5,164.5,1.65,13.5,203.5,121.33,101.75
