Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,7,30,154.0,197.0,1.6,14.0,270.0,136.95,114.67
2017,7,3,7,45,155.0,220.5,1.6,14.5,300.5,150.59,125.71
2017,7,3,8,0,156.0,244.0,1.6,15.0,331.0,163.71,136.15
2017,7,3,8,15,496.0,170.5,1.6,15.0,482.5,117.82,86.18
2017,7,3,8,30,836.0,97.0,1.6,15.0,634.0,140.81,79.0
2017,7,3,8,45,850.5,99.0,1.6,15.5,678.0,205.91,125.35
2017,7,3,9,0,865.0,101.0,1.6,16.0,722.0,263.76,172.68
2017,7,3,9,15,650.0,201.5,1.6,16.0,683.0,318.5,227.87
2017,7,3,9,30,435.0,302.0,1.6,16.0,644.0,360.31,269.62
2017,7,3,9,45,654.5,213.0,1.6,16.5,752.5,413.63,309.34
2017,7,3,10,0,874.0,124.0,1.6,17.0,861.0,491.1,369.03
2017,7,3,10,15,880.5,125.5,1.65,17.0,889.5,544.25,412.67
2017,7,3,10,30,887.0,127.0,1.7,17.0,918.0,596.28,454.36
2017,7,3,10,45,894.0,127.0,1.75,17.5,940.0,646.13,492.41
2017,7,3,11,0,901.0,127.0,1.8,18.0,962.0,694.44,528.22
2017,7,3,11,15,903.5,128.0,1.85,18.0,976.5,738.68,561.2
2017,7,3,11,30,906.0,129.0,1.9,18.0,991.0,780.63,591.93
2017,7,3,11,45,909.5,128.0,1.95,18.0,999.0,819.32,618.63
2017,7,3,12,0,913.0,127.0,2.0,18.0,1007.0,855.47,643.17
2017,7,3,12,15,913.5,127.0,2.05,18.0,1007.5,887.26,664.7
2017,7,3,12,30,914.0,127.0,2.1,18.0,1008.0,916.05,684.23
2017,7,3,12,45,912.0,127.0,2.2,18.0,1000.5,939.46,700.72
2017,7,3,13,0,910.0,127.0,2.3,18.0,993.0,959.45,715.06
2017,7,3,13,15,907.5,126.0,2.35,18.0,979.0,974.52,725.75
2017,7,3,13,30,905.0,125.0,2.4,18.0,965.0,985.92,734.16
2017,7,3,13,45,903.0,123.0,2.5,18.0,944.5,993.1,740.45
2017,7,3,14,0,901.0,121.0,2.6,18.0,924.0,996.51,744.38
2017,7,3,14,15,895.0,119.5,2.65,17.5,896.0,992.77,744.62
2017,7,3,14,30,889.0,118.0,2.7,17.0,868.0,985.3,742.54
2017,7,3,14,45,545.5,245.5,2.75,17.0,700.0,797.58,612.58
2017,7,3,15,0,202.0,373.0,2.8,17.0,532.0,565.21,438.32
2017,7,3,15,15,529.0,240.5,2.8,16.5,627.5,767.03,597.55
2017,7,3,15,30,856.0,108.0,2.8,16.0,723.0,907.4,700.32
2017,7,3,15,45,844.5,104.0,2.8,16.0,680.0,884.68,684.82
2017,7,3,16,0,833.0,100.0,2.8,16.0,637.0,849.25,661.82
2017,7,3,16,15,815.5,97.0,2.8,15.5,589.5,807.41,635.3
2017,7,3,16,30,798.0,94.0,2.8,15.0,542.0,763.61,606.91
2017,7,3,16,45,564.5,135.0,2.8,14.5,437.5,605.55,490.23
2017,7,3,17,0,331.0,176.0,2.8,14.0,333.0,435.47,357.08
2017,7,3,17,15,309.0,157.5,2.75,13.5,291.0,387.07,320.18
2017,7,3,17,30,287.0,139.0,2.7,13.0,249.0,339.6,282.43
2017,7,3,17,45,263.5,122.5,2.65,13.0,212.5,294.74,245.26
2017,7,3,18,0,240.0,106.0,2.6,13.0,176.0,251.52,208.55
2017,7,3,18,15,363.5,78.0,2.45,12.5,160.0,278.58,229.29
2017,7,3,18,30,487.0,50.0,2.3,12.0,144.0,284.45,229.16
2017,7,3,18,45,395.0,40.5,2.15,12.0,102.5,210.84,163.46
2017,7,3,19,0,303.0,31.0,2.0,12.0,61.0,147.29,104.18
2017,7,3,19,15,151.5,15.5,1.95,11.5,30.5,65.74,3.07
2017,7,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,158.0,14.5,1.65,10.5,29.5,11.68,0.0
2017,7,4,5,30,316.0,29.0,1.7,11.0,59.0,23.79,14.14
2017,7,4,5,45,412.5,37.5,1.75,11.5,101.0,30.36,21.15
2017,7,4,6,0,509.0,46.0,1.8,12.0,143.0,36.88,27.37
2017,7,4,6,15,570.0,52.5,1.8,12.0,191.0,41.5,31.79
2017,7,4,6,30,631.0,59.0,1.8,12.0,239.0,46.06,36.0
2017,7,4,6,45,334.0,100.0,1.8,12.5,197.5,71.26,58.45
2017,7,4,7,0,37.0,141.0,1.8,13.0,156.0,105.09,88.09
2017,7,4,7,15,59.5,167.0,1.75,13.5,194.0,122.42,102.73
2017,7,4,7,30,82.0,193.0,1.7,14.0,232.0,139.35,116.78
2017,7,4,7,45,149.5,216.0,1.65,14.5,296.0,148.09,123.59
2017,7,4,8,0,217.0,239.0,1.6,15.0,360.0,162.1,134.81
2017,7,4,8,15,538.0,163.0,1.6,15.0,499.0,112.82,81.87
2017,7,4,8,30,859.0,87.0,1.6,15.0,638.0,144.14,81.04
2017,7,4,8,45,492.0,209.5,1.65,15.5,529.5,212.02,145.87
2017,7,4,9,0,125.0,332.0,1.7,16.0,421.0,260.45,199.45
2017,7,4,9,15,294.5,311.0,1.7,16.0,537.5,300.64,225.5
2017,7,4,9,30,464.0,290.0,1.7,16.0,654.0,361.67,270.27
2017,7,4,9,45,695.5,192.0,1.75,16.5,764.5,414.08,309.5
2017,7,4,10,0,927.0,94.0,1.8,17.0,875.0,492.09,370.2
2017,7,4,10,15,932.5,95.0,1.85,17.0,903.0,546.9,415.57
2017,7,4,10,30,938.0,96.0,1.9,17.0,931.0,600.37,458.72
2017,7,4,10,45,944.0,96.0,1.95,17.5,953.0,651.78,498.2
2017,7,4,11,0,950.0,96.0,2.0,18.0,975.0,701.44,535.21
2017,7,4,11,15,952.0,96.5,2.05,18.0,989.5,746.78,569.18
2017,7,4,11,30,954.0,97.0,2.1,18.0,1004.0,789.64,600.01
2017,7,4,11,45,957.0,96.0,2.2,18.0,1012.0,829.34,627.54
2017,7,4,12,0,960.0,95.0,2.3,18.0,1020.0,866.28,653.1
2017,7,4,12,15,959.5,95.0,2.35,18.0,1020.0,898.25,674.81
2017,7,4,12,30,959.0,95.0,2.4,18.0,1020.0,926.96,694.34
2017,7,4,12,45,944.0,104.0,2.5,18.0,1008.5,947.63,709.0
2017,7,4,13,0,929.0,113.0,2.6,18.0,997.0,964.38,721.19
2017,7,4,13,15,926.0,112.0,2.65,18.0,982.0,979.08,731.68
2017,7,4,13,30,923.0,111.0,2.7,18.0,967.0,990.03,739.8
2017,7,4,13,45,921.5,108.5,2.8,18.0,946.0,997.13,745.97
2017,7,4,14,0,920.0,106.0,2.9,18.0,925.0,1000.37,749.72
2017,7,4,14,15,913.5,104.5,2.95,17.5,897.0,995.95,749.47
2017,7,4,14,30,907.0,103.0,3.0,17.0,869.0,987.73,746.83
2017,7,4,14,45,903.0,99.5,3.05,17.0,836.0,976.07,740.57
2017,7,4,15,0,899.0,96.0,3.1,17.0,803.0,960.68,731.87
2017,7,4,15,15,888.5,94.5,3.1,16.5,763.5,937.83,719.07
2017,7,4,15,30,878.0,93.0,3.1,16.0,724.0,911.75,704.04
2017,7,4,15,45,869.0,89.0,3.1,16.0,681.5,881.17,684.47
2017,7,4,16,0,860.0,85.0,3.1,16.0,639.0,847.62,662.7
2017,7,4,16,15,843.0,82.5,3.05,15.5,591.5,806.38,636.12
2017,7,4,16,30,826.0,80.0,3.0,15.0,544.0,763.16,607.72
2017,7,4,16,45,579.5,128.0,3.0,15.0,439.0,610.19,494.0
2017,7,4,17,0,333.0,176.0,3.0,15.0,334.0,437.32,357.65
2017,7,4,17,15,532.0,120.5,2.95,14.5,339.0,513.3,422.39
2017,7,4,17,30,731.0,65.0,2.9,14.0,344.0,558.03,459.74
2017,7,4,17,45,693.5,60.0,2.9,14.0,294.0,494.8,408.09
2017,7,4,18,0,656.0,55.0,2.9,14.0,244.0,433.38,356.69
2017,7,4,18,15,597.0,49.5,2.8,13.5,195.5,363.13,296.74
2017,7,4,18,30,538.0,44.0,2.7,13.0,147.0,300.24,240.88
2017,7,4,18,45,448.5,36.0,2.6,13.0,105.0,226.48,174.96
2017,7,4,19,0,359.0,28.0,2.5,13.0,63.0,162.48,114.33
2017,7,4,19,15,179.5,14.0,2.45,12.5,31.5,71.33,2.06
2017,7,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,5,15,161.0,14.5,2.4,11.0,29.5,11.7,0.0
2017,7,5,5,30,322.0,29.0,2.5,11.0,59.0,23.85,14.07
2017,7,5,5,45,415.0,37.5,2.65,11.5,100.5,30.41,21.15
2017,7,5,6,0,508.0,46.0,2.8,12.0,142.0,36.91,27.37
2017,7,5,6,15,568.0,52.0,2.8,12.0,189.0,41.12,31.42
2017,7,5,6,30,628.0,58.0,2.8,12.0,236.0,45.3,35.3
2017,7,5,6,45,314.0,87.0,2.8,12.5,176.0,62.23,50.39
2017,7,5,7,0,0.0,116.0,2.8,13.0,116.0,91.83,76.45
2017,7,5,7,15,9.0,141.5,2.75,13.0,146.0,110.6,92.71
2017,7,5,7,30,18.0,167.0,2.7,13.0,176.0,129.11,108.52
2017,7,5,7,45,20.0,184.5,2.7,13.5,195.0,142.09,119.15
2017,7,5,8,0,22.0,202.0,2.7,14.0,214.0,154.97,129.54
2017,7,5,8,15,30.5,228.0,2.65,14.5,246.5,163.91,130.13
2017,7,5,8,30,39.0,254.0,2.6,15.0,279.0,186.75,146.8
2017,7,5,8,45,36.0,267.5,2.55,15.5,291.5,201.79,157.99
2017,7,5,9,0,33.0,281.0,2.5,16.0,304.0,216.48,169.15
2017,7,5,9,15,460.5,187.5,2.45,16.0,546.5,258.0,187.9
2017,7,5,9,30,888.0,94.0,2.4,16.0,789.0,371.1,269.3
2017,7,5,9,45,877.5,105.5,2.4,16.5,817.5,427.9,318.79
2017,7,5,10,0,867.0,117.0,2.4,17.0,846.0,482.21,364.9
2017,7,5,10,15,873.0,118.5,2.35,17.0,873.5,534.75,408.58
2017,7,5,10,30,879.0,120.0,2.3,17.0,901.0,586.14,449.99
2017,7,5,10,45,882.5,121.5,2.3,17.5,922.0,634.66,487.34
2017,7,5,11,0,886.0,123.0,2.3,18.0,943.0,681.37,522.18
2017,7,5,11,15,889.0,123.5,2.3,18.0,957.5,724.96,554.84
2017,7,5,11,30,892.0,124.0,2.3,18.0,972.0,766.35,585.21
2017,7,5,11,45,894.0,124.0,2.35,18.5,979.5,804.19,610.41
2017,7,5,12,0,896.0,124.0,2.4,19.0,987.0,839.47,633.4
2017,7,5,12,15,896.0,124.0,2.4,19.0,987.0,870.35,654.09
2017,7,5,12,30,896.0,124.0,2.4,19.0,987.0,898.26,672.73
2017,7,5,12,45,907.5,115.5,2.45,19.0,984.0,925.74,691.52
2017,7,5,13,0,919.0,107.0,2.5,19.0,981.0,950.01,708.19
2017,7,5,13,15,916.5,106.0,2.55,19.0,967.0,964.93,718.73
2017,7,5,13,30,914.0,105.0,2.6,19.0,953.0,976.15,727.0
2017,7,5,13,45,914.0,102.0,2.65,19.0,933.5,984.02,733.19
2017,7,5,14,0,914.0,99.0,2.7,19.0,914.0,988.05,737.01
2017,7,5,14,15,909.0,98.0,2.75,19.0,886.5,985.5,736.59
2017,7,5,14,30,904.0,97.0,2.8,19.0,859.0,979.19,733.85
2017,7,5,14,45,899.5,94.0,2.85,19.0,826.5,967.52,727.64
2017,7,5,15,0,895.0,91.0,2.9,19.0,794.0,952.16,719.06
2017,7,5,15,15,886.0,89.0,2.9,18.5,755.5,930.16,706.96
2017,7,5,15,30,877.0,87.0,2.9,18.0,717.0,904.88,692.61
2017,7,5,15,45,866.5,84.5,2.95,18.0,674.5,874.61,673.79
2017,7,5,16,0,856.0,82.0,3.0,18.0,632.0,841.5,652.83
2017,7,5,16,15,840.0,79.5,3.0,17.5,586.0,801.18,627.4
2017,7,5,16,30,824.0,77.0,3.0,17.0,540.0,758.82,600.09
2017,7,5,16,45,805.0,73.5,3.0,17.0,491.0,717.9,572.24
2017,7,5,17,0,786.0,70.0,3.0,17.0,442.0,668.55,537.58
2017,7,5,17,15,758.0,66.5,2.95,16.5,392.0,612.08,497.08
2017,7,5,17,30,730.0,63.0,2.9,16.0,342.0,555.76,454.09
2017,7,5,17,45,692.5,58.5,2.9,16.0,292.0,493.15,403.89
2017,7,5,18,0,655.0,54.0,2.9,16.0,242.0,432.35,353.32
2017,7,5,18,15,597.5,48.5,2.8,15.5,194.5,362.87,294.4
2017,7,5,18,30,540.0,43.0,2.7,15.0,147.0,300.47,239.31
2017,7,5,18,45,451.0,35.0,2.6,14.5,105.0,226.73,174.16
2017,7,5,19,0,362.0,27.0,2.5,14.0,63.0,162.74,113.88
2017,7,5,19,15,181.0,13.5,2.5,13.5,31.5,71.21,0.02
2017,7,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,145.5,14.5,2.4,12.0,28.0,11.71,0.0
2017,7,6,5,30,291.0,29.0,2.4,12.0,56.0,23.8,13.84
2017,7,6,5,45,385.5,38.0,2.45,12.5,96.5,30.75,21.33
2017,7,6,6,0,480.0,47.0,2.5,13.0,137.0,37.61,27.87
2017,7,6,6,15,541.5,53.5,2.5,13.5,184.0,42.16,32.15
2017,7,6,6,30,603.0,60.0,2.5,14.0,231.0,46.65,36.21
2017,7,6,6,45,647.5,65.0,2.5,14.5,280.5,49.8,38.94
2017,7,6,7,0,692.0,70.0,2.5,15.0,330.0,57.62,45.71
2017,7,6,7,15,722.5,74.0,2.5,15.5,380.5,59.98,47.55
2017,7,6,7,30,753.0,78.0,2.5,16.0,431.0,62.27,49.29
2017,7,6,7,45,778.0,80.5,2.5,16.5,480.5,63.34,49.94
2017,7,6,8,0,803.0,83.0,2.5,17.0,530.0,64.37,50.56
2017,7,6,8,15,820.5,86.0,2.5,17.5,577.0,86.16,57.12
2017,7,6,8,30,838.0,89.0,2.5,18.0,624.0,142.28,79.82
2017,7,6,8,45,852.5,90.5,2.5,18.5,668.0,198.72,118.46
2017,7,6,9,0,867.0,92.0,2.5,19.0,712.0,256.31,165.34
2017,7,6,9,15,877.0,94.0,2.5,19.0,751.0,313.97,215.66
2017,7,6,9,30,887.0,96.0,2.5,19.0,790.0,371.81,266.66
2017,7,6,9,45,892.5,99.0,2.5,19.5,823.5,428.58,315.64
2017,7,6,10,0,898.0,102.0,2.5,20.0,857.0,484.58,362.57
2017,7,6,10,15,904.0,103.0,2.5,20.0,885.0,538.28,407.0
2017,7,6,10,30,910.0,104.0,2.5,20.0,913.0,590.77,449.17
2017,7,6,10,45,915.0,104.5,2.5,20.5,934.5,640.81,487.41
2017,7,6,11,0,920.0,105.0,2.5,21.0,956.0,689.1,523.15
2017,7,6,11,15,922.5,105.5,2.5,21.0,970.5,733.69,556.29
2017,7,6,11,30,925.0,106.0,2.5,21.0,985.0,775.93,586.68
2017,7,6,11,45,927.0,106.0,2.55,21.0,992.5,814.85,613.26
2017,7,6,12,0,929.0,106.0,2.6,21.0,1000.0,851.07,637.88
2017,7,6,12,15,928.5,106.0,2.65,21.0,1000.0,882.35,659.07
2017,7,6,12,30,928.0,106.0,2.7,21.0,1000.0,910.49,678.17
2017,7,6,12,45,925.5,106.5,2.75,21.5,992.5,934.02,692.89
2017,7,6,13,0,923.0,107.0,2.8,22.0,985.0,954.07,705.32
2017,7,6,13,15,920.5,106.5,2.8,22.0,970.5,969.59,715.77
2017,7,6,13,30,918.0,106.0,2.8,22.0,956.0,981.4,723.91
2017,7,6,13,45,914.5,104.5,2.85,22.0,935.0,987.52,728.87
2017,7,6,14,0,911.0,103.0,2.9,22.0,914.0,989.81,731.49
2017,7,6,14,15,905.5,101.5,2.9,22.0,886.5,986.36,730.05
2017,7,6,14,30,900.0,100.0,2.9,22.0,859.0,979.15,726.3
2017,7,6,14,45,893.0,98.0,2.95,22.0,826.0,966.27,719.33
2017,7,6,15,0,886.0,96.0,3.0,22.0,793.0,949.81,710.08
2017,7,6,15,15,876.0,94.5,3.05,21.5,754.0,927.66,698.37
2017,7,6,15,30,866.0,93.0,3.1,21.0,715.0,902.3,684.44
2017,7,6,15,45,854.0,90.0,3.15,21.0,672.0,870.47,664.63
2017,7,6,16,0,842.0,87.0,3.2,21.0,629.0,835.9,642.76
2017,7,6,16,15,825.5,84.5,3.25,20.5,582.5,795.64,617.79
2017,7,6,16,30,809.0,82.0,3.3,20.0,536.0,760.76,596.28
2017,7,6,16,45,787.0,79.0,3.35,19.5,487.0,711.52,563.74
2017,7,6,17,0,765.0,76.0,3.4,19.0,438.0,661.25,529.7
2017,7,6,17,15,735.5,72.0,3.4,18.5,387.5,603.98,488.47
2017,7,6,17,30,706.0,68.0,3.4,18.0,337.0,547.0,445.17
2017,7,6,17,45,665.5,63.0,3.45,17.5,287.5,483.06,394.81
2017,7,6,18,0,625.0,58.0,3.5,17.0,238.0,423.42,345.86
2017,7,6,18,15,565.5,52.0,3.5,16.5,190.5,354.03,287.11
2017,7,6,18,30,506.0,46.0,3.5,16.0,143.0,289.77,230.72
2017,7,6,18,45,414.5,37.5,3.5,15.5,101.5,216.25,165.99
2017,7,6,19,0,323.0,29.0,3.5,15.0,60.0,152.75,106.6
2017,7,6,19,15,161.5,14.5,3.55,14.5,30.0,67.45,0.0
2017,7,6,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,5,15,161.5,13.5,2.35,12.5,28.0,10.89,0.0
2017,7,7,5,30,323.0,27.0,2.3,13.0,56.0,22.17,12.31
2017,7,7,5,45,420.0,35.5,2.3,13.5,98.0,28.81,19.51
2017,7,7,6,0,517.0,44.0,2.3,14.0,140.0,35.38,25.76
2017,7,7,6,15,578.0,50.0,2.25,14.5,187.5,39.67,29.8
2017,7,7,6,30,639.0,56.0,2.2,15.0,235.0,47.8,37.08
2017,7,7,6,45,683.5,60.0,2.15,15.5,286.0,50.57,39.47
2017,7,7,7,0,728.0,64.0,2.1,16.0,337.0,53.34,41.75
2017,7,7,7,15,758.0,67.5,2.0,16.5,388.0,55.54,43.46
2017,7,7,7,30,788.0,71.0,1.9,17.0,439.0,57.68,45.09
2017,7,7,7,45,811.5,73.5,1.8,17.5,489.5,58.96,45.95
2017,7,7,8,0,835.0,76.0,1.7,18.0,540.0,69.02,54.36
2017,7,7,8,15,852.0,78.5,1.7,19.0,587.5,81.61,53.15
2017,7,7,8,30,869.0,81.0,1.7,20.0,635.0,139.17,75.61
2017,7,7,8,45,883.0,82.5,1.7,21.0,679.5,197.31,114.65
2017,7,7,9,0,897.0,84.0,1.7,22.0,724.0,256.54,161.9
2017,7,7,9,15,906.5,85.5,1.75,22.5,763.5,315.42,212.12
2017,7,7,9,30,916.0,87.0,1.8,23.0,803.0,374.38,262.73
2017,7,7,9,45,915.0,93.5,1.85,23.5,835.0,432.89,312.22
2017,7,7,10,0,914.0,100.0,1.9,24.0,867.0,489.91,359.05
2017,7,7,10,15,920.0,101.0,2.0,24.0,895.5,544.51,403.46
2017,7,7,10,30,926.0,102.0,2.1,24.0,924.0,597.87,445.71
2017,7,7,10,45,931.5,102.5,2.25,24.5,946.5,649.05,484.59
2017,7,7,11,0,937.0,103.0,2.4,25.0,969.0,698.48,521.14
2017,7,7,11,15,940.0,103.5,2.5,25.0,984.0,744.21,555.02
2017,7,7,11,30,943.0,104.0,2.6,25.0,999.0,787.59,586.16
2017,7,7,11,45,946.0,103.0,2.75,25.5,1007.0,827.16,612.18
2017,7,7,12,0,949.0,102.0,2.9,26.0,1015.0,864.02,636.2
2017,7,7,12,15,948.5,102.0,2.95,26.0,1015.0,895.93,657.44
2017,7,7,12,30,948.0,102.0,3.0,26.0,1015.0,924.62,676.56
2017,7,7,12,45,946.0,102.5,3.15,26.0,1007.5,949.09,693.64
2017,7,7,13,0,944.0,103.0,3.3,26.0,1000.0,970.01,708.51
2017,7,7,13,15,941.0,102.5,3.4,26.0,985.5,985.39,719.5
2017,7,7,13,30,938.0,102.0,3.5,26.0,971.0,996.98,728.16
2017,7,7,13,45,936.0,99.5,3.6,26.0,949.5,1003.68,733.77
2017,7,7,14,0,934.0,97.0,3.7,26.0,928.0,1006.46,736.97
2017,7,7,14,15,928.0,96.0,3.75,26.0,900.0,1003.01,735.88
2017,7,7,14,30,922.0,95.0,3.8,26.0,872.0,995.73,732.43
2017,7,7,14,45,916.5,92.0,3.85,26.0,838.5,983.01,725.51
2017,7,7,15,0,911.0,89.0,3.9,26.0,805.0,966.55,716.2
2017,7,7,15,15,901.0,87.5,3.9,25.5,765.5,943.95,703.92
2017,7,7,15,30,891.0,86.0,3.9,25.0,726.0,918.07,689.4
2017,7,7,15,45,880.5,83.0,3.9,25.0,682.5,886.93,669.88
2017,7,7,16,0,870.0,80.0,3.9,25.0,639.0,852.88,648.25
2017,7,7,16,15,853.5,77.5,3.8,24.5,592.0,811.71,622.21
2017,7,7,16,30,837.0,75.0,3.7,24.0,545.0,768.48,594.37
2017,7,7,16,45,817.5,71.5,3.65,23.5,495.5,720.0,562.47
2017,7,7,17,0,798.0,68.0,3.6,23.0,446.0,676.4,533.5
2017,7,7,17,15,770.0,65.0,3.45,22.5,395.0,620.0,493.63
2017,7,7,17,30,742.0,62.0,3.3,22.0,344.0,563.7,451.19
2017,7,7,17,45,703.5,57.5,3.15,21.5,293.5,499.86,401.43
2017,7,7,18,0,665.0,53.0,3.0,21.0,243.0,437.91,351.31
2017,7,7,18,15,607.0,47.5,2.85,20.0,195.0,367.57,293.26
2017,7,7,18,30,549.0,42.0,2.7,19.0,147.0,302.0,236.94
2017,7,7,18,45,458.0,34.5,2.55,18.5,104.5,229.73,173.78
2017,7,7,19,0,367.0,27.0,2.4,18.0,62.0,165.13,113.39
2017,7,7,19,15,183.5,13.5,2.35,17.5,31.0,72.07,0.0
2017,7,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,8,5,15,154.5,13.5,2.6,14.5,27.0,10.9,0.0
2017,7,8,5,30,309.0,27.0,2.6,15.0,54.0,22.17,12.04
2017,7,8,5,45,404.5,35.5,2.6,15.5,95.0,28.78,19.28
2017,7,8,6,0,500.0,44.0,2.6,16.0,136.0,35.32,25.46
2017,7,8,6,15,561.5,50.5,2.55,16.5,183.0,39.98,29.8
2017,7,8,6,30,623.0,57.0,2.5,17.0,230.0,44.59,33.93
2017,7,8,6,45,664.5,61.5,2.45,17.5,280.0,51.64,40.07
2017,7,8,7,0,706.0,66.0,2.4,18.0,330.0,54.69,42.59
2017,7,8,7,15,736.0,70.0,2.3,18.5,380.5,57.18,44.53
2017,7,8,7,30,766.0,74.0,2.2,19.0,431.0,59.58,46.37
2017,7,8,7,45,788.5,77.0,2.15,19.5,480.0,61.09,47.4
2017,7,8,8,0,811.0,80.0,2.1,20.0,529.0,62.53,48.37
2017,7,8,8,15,828.0,82.5,2.15,20.5,576.5,82.9,54.55
2017,7,8,8,30,845.0,85.0,2.2,21.0,624.0,139.11,76.33
2017,7,8,8,45,858.5,87.5,2.3,21.5,667.5,196.52,115.06
2017,7,8,9,0,872.0,90.0,2.4,22.0,711.0,255.01,162.1
2017,7,8,9,15,882.0,91.5,2.45,22.0,750.5,312.67,211.91
2017,7,8,9,30,892.0,93.0,2.5,22.0,790.0,370.51,262.45
2017,7,8,9,45,884.5,103.5,2.6,22.5,819.5,428.17,311.94
2017,7,8,10,0,877.0,114.0,2.7,23.0,849.0,483.67,358.27
2017,7,8,10,15,883.5,115.0,2.8,23.0,877.5,536.77,402.03
2017,7,8,10,30,890.0,116.0,2.9,23.0,906.0,588.74,443.78
2017,7,8,10,45,894.0,117.5,3.0,23.0,927.5,638.25,482.64
2017,7,8,11,0,898.0,119.0,3.1,23.0,949.0,685.97,519.28
2017,7,8,11,15,901.0,120.0,3.15,23.0,963.5,730.63,552.75
2017,7,8,11,30,904.0,121.0,3.2,23.0,978.0,773.07,583.98
2017,7,8,11,45,905.5,121.0,3.25,23.0,985.5,811.13,610.19
2017,7,8,12,0,907.0,121.0,3.3,23.0,993.0,846.54,634.36
2017,7,8,12,15,907.0,121.0,3.35,22.5,993.5,877.89,656.98
2017,7,8,12,30,907.0,121.0,3.4,22.0,994.0,906.23,677.62
2017,7,8,12,45,909.5,118.0,3.45,22.0,988.0,930.95,694.58
2017,7,8,13,0,912.0,115.0,3.5,22.0,982.0,952.33,709.36
2017,7,8,13,15,909.5,114.5,3.5,21.5,968.0,967.91,721.4
2017,7,8,13,30,907.0,114.0,3.5,21.0,954.0,979.81,731.15
2017,7,8,13,45,905.0,111.5,3.55,21.0,933.5,986.53,736.51
2017,7,8,14,0,903.0,109.0,3.6,21.0,913.0,989.42,739.49
2017,7,8,14,15,897.5,107.5,3.6,20.5,885.5,986.14,739.55
2017,7,8,14,30,892.0,106.0,3.6,20.0,858.0,979.12,737.25
2017,7,8,14,45,886.5,103.0,3.65,20.0,825.0,966.83,730.44
2017,7,8,15,0,881.0,100.0,3.7,20.0,792.0,950.92,721.25
2017,7,8,15,15,871.0,98.5,3.7,19.5,753.5,928.92,709.0
2017,7,8,15,30,861.0,97.0,3.7,19.0,715.0,903.74,694.53
2017,7,8,15,45,849.0,94.0,3.7,19.0,672.0,872.1,674.15
2017,7,8,16,0,837.0,91.0,3.7,19.0,629.0,837.72,651.73
2017,7,8,16,15,820.0,88.5,3.65,18.5,582.5,805.26,631.48
2017,7,8,16,30,803.0,86.0,3.6,18.0,536.0,762.31,603.3
2017,7,8,16,45,781.0,82.5,3.6,18.0,486.5,712.65,568.83
2017,7,8,17,0,759.0,79.0,3.6,18.0,437.0,661.96,532.97
2017,7,8,17,15,728.5,75.0,3.55,17.5,387.0,604.16,490.87
2017,7,8,17,30,698.0,71.0,3.5,17.0,337.0,546.73,446.87
2017,7,8,17,45,656.0,66.0,3.5,16.5,286.5,484.44,397.43
2017,7,8,18,0,614.0,61.0,3.5,16.0,236.0,422.36,346.32
2017,7,8,18,15,552.0,54.5,3.4,15.5,188.5,351.53,286.14
2017,7,8,18,30,490.0,48.0,3.3,15.0,141.0,286.1,228.62
2017,7,8,18,45,392.5,39.0,3.25,15.0,99.5,210.4,161.78
2017,7,8,19,0,295.0,30.0,3.2,15.0,58.0,145.41,101.05
2017,7,8,19,15,147.5,15.0,3.2,14.5,29.0,64.48,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,9,5,15,143.0,14.5,2.65,11.5,27.0,11.79,0.0
2017,7,9,5,30,286.0,29.0,2.6,12.0,54.0,23.94,13.48
2017,7,9,5,45,393.5,38.0,2.6,12.5,96.0,30.92,21.39
2017,7,9,6,0,501.0,47.0,2.6,13.0,138.0,37.85,28.03
2017,7,9,6,15,566.5,53.5,2.5,13.5,186.5,42.44,32.38
2017,7,9,6,30,632.0,60.0,2.4,14.0,235.0,46.99,36.51
2017,7,9,6,45,677.5,65.0,2.35,14.5,287.0,50.19,39.29
2017,7,9,7,0,723.0,70.0,2.3,15.0,339.0,58.07,46.12
2017,7,9,7,15,755.0,74.0,2.3,15.0,391.0,60.48,48.11
2017,7,9,7,30,787.0,78.0,2.3,15.0,443.0,62.84,50.01
2017,7,9,7,45,811.5,80.5,2.3,15.5,494.0,63.94,50.69
2017,7,9,8,0,836.0,83.0,2.3,16.0,545.0,65.01,51.33
2017,7,9,8,15,588.0,170.5,2.25,16.5,509.5,117.47,86.43
2017,7,9,8,30,340.0,258.0,2.2,17.0,474.0,198.09,143.72
2017,7,9,8,45,620.5,175.0,2.2,17.5,603.5,206.09,134.66
2017,7,9,9,0,901.0,92.0,2.2,18.0,733.0,262.11,168.87
2017,7,9,9,15,911.0,93.5,2.2,18.0,773.0,321.61,220.83
2017,7,9,9,30,921.0,95.0,2.2,18.0,813.0,381.24,273.44
2017,7,9,9,45,920.0,101.5,2.2,18.5,845.5,440.22,324.34
2017,7,9,10,0,919.0,108.0,2.2,19.0,878.0,497.7,372.44
2017,7,9,10,15,925.0,109.5,2.2,19.0,906.5,553.18,418.13
2017,7,9,10,30,931.0,111.0,2.2,19.0,935.0,607.42,461.45
2017,7,9,10,45,935.0,112.0,2.25,19.5,957.0,658.59,500.56
2017,7,9,11,0,939.0,113.0,2.3,20.0,979.0,707.87,537.1
2017,7,9,11,15,941.5,113.5,2.35,20.0,994.0,753.61,571.22
2017,7,9,11,30,944.0,114.0,2.4,20.0,1009.0,796.95,602.72
2017,7,9,11,45,945.0,114.5,2.45,20.0,1017.0,836.56,629.67
2017,7,9,12,0,946.0,115.0,2.5,20.0,1025.0,873.35,654.59
2017,7,9,12,15,946.0,115.0,2.55,20.0,1025.0,905.93,676.58
2017,7,9,12,30,946.0,115.0,2.6,20.0,1025.0,935.33,696.45
2017,7,9,12,45,946.0,114.0,2.65,20.0,1018.0,960.52,713.54
2017,7,9,13,0,946.0,113.0,2.7,20.0,1011.0,982.2,728.39
2017,7,9,13,15,943.5,112.5,2.7,20.0,996.5,998.38,739.25
2017,7,9,13,30,941.0,112.0,2.7,20.0,982.0,1010.75,747.74
2017,7,9,13,45,938.5,109.5,2.75,20.0,961.0,1017.31,753.04
2017,7,9,14,0,936.0,107.0,2.8,20.0,940.0,1019.91,755.92
2017,7,9,14,15,930.0,106.0,2.85,20.0,911.5,1016.72,755.15
2017,7,9,14,30,924.0,105.0,2.9,20.0,883.0,1009.66,751.98
2017,7,9,14,45,918.5,102.0,2.95,20.0,849.0,997.18,745.35
2017,7,9,15,0,913.0,99.0,3.0,20.0,815.0,980.93,736.31
2017,7,9,15,15,902.5,97.0,3.0,19.5,775.5,957.47,723.45
2017,7,9,15,30,892.0,95.0,3.0,19.0,736.0,930.7,708.32
2017,7,9,15,45,881.5,92.0,3.05,19.0,692.0,899.69,689.22
2017,7,9,16,0,871.0,89.0,3.1,19.0,648.0,865.74,667.93
2017,7,9,16,15,854.0,86.0,3.15,18.5,600.0,823.65,641.84
2017,7,9,16,30,837.0,83.0,3.2,18.0,552.0,786.94,619.19
2017,7,9,16,45,817.5,79.0,3.25,18.0,502.0,737.37,585.47
2017,7,9,17,0,798.0,75.0,3.3,18.0,452.0,686.48,550.14
2017,7,9,17,15,768.5,71.5,3.3,17.5,400.0,628.31,508.76
2017,7,9,17,30,739.0,68.0,3.3,17.0,348.0,570.33,464.82
2017,7,9,17,45,700.5,62.5,3.3,17.0,297.0,505.28,412.85
2017,7,9,18,0,662.0,57.0,3.3,17.0,246.0,442.1,360.5
2017,7,9,18,15,600.5,51.5,3.2,16.5,197.0,372.37,301.42
2017,7,9,18,30,539.0,46.0,3.1,16.0,148.0,305.74,243.0
2017,7,9,18,45,443.0,37.5,3.05,15.5,105.0,228.4,175.07
2017,7,9,19,0,347.0,29.0,3.0,15.0,62.0,161.55,111.92
2017,7,9,19,15,173.5,14.5,3.0,14.5,31.0,70.82,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,5,15,152.5,13.5,2.5,11.5,26.5,10.95,0.0
2017,7,10,5,30,305.0,27.0,2.5,12.0,53.0,22.25,11.94
2017,7,10,5,45,409.0,35.5,2.5,12.5,95.0,28.87,19.58
2017,7,10,6,0,513.0,44.0,2.5,13.0,137.0,35.46,25.9
2017,7,10,6,15,576.5,50.0,2.45,13.5,185.0,39.75,29.98
2017,7,10,6,30,640.0,56.0,2.4,14.0,233.0,47.91,37.33
2017,7,10,6,45,684.0,60.5,2.35,14.5,284.0,51.07,40.08
2017,7,10,7,0,728.0,65.0,2.3,15.0,335.0,54.21,42.7
2017,7,10,7,15,758.5,68.5,2.25,15.0,386.0,56.38,44.49
2017,7,10,7,30,789.0,72.0,2.2,15.0,437.0,58.5,46.2
2017,7,10,7,45,811.5,75.0,2.2,15.5,487.5,60.09,47.33
2017,7,10,8,0,834.0,78.0,2.2,16.0,538.0,70.33,55.97
2017,7,10,8,15,850.5,80.5,2.15,16.5,585.5,81.07,54.56
2017,7,10,8,30,867.0,83.0,2.1,17.0,633.0,138.67,76.66
2017,7,10,8,45,880.0,85.0,2.05,17.5,677.0,197.07,116.35
2017,7,10,9,0,893.0,87.0,2.0,18.0,721.0,256.47,164.65
2017,7,10,9,15,902.5,88.5,1.95,18.0,760.5,315.32,215.99
2017,7,10,9,30,912.0,90.0,1.9,18.0,800.0,374.27,267.9
2017,7,10,9,45,904.5,100.0,1.85,18.5,830.0,432.85,318.31
2017,7,10,10,0,897.0,110.0,1.8,19.0,860.0,489.25,365.25
2017,7,10,10,15,902.5,111.5,1.8,19.0,888.0,543.38,409.62
2017,7,10,10,30,908.0,113.0,1.8,19.0,916.0,596.26,451.66
2017,7,10,10,45,911.5,114.0,1.85,19.5,937.5,646.07,489.58
2017,7,10,11,0,915.0,115.0,1.9,20.0,959.0,694.0,524.98
2017,7,10,11,15,917.5,115.5,1.95,20.0,973.5,738.76,558.23
2017,7,10,11,30,920.0,116.0,2.0,20.0,988.0,781.18,589.07
2017,7,10,11,45,920.5,116.5,2.1,20.5,995.0,819.57,614.34
2017,7,10,12,0,921.0,117.0,2.2,21.0,1002.0,855.18,637.56
2017,7,10,12,15,920.5,117.0,2.3,21.0,1001.5,886.61,659.14
2017,7,10,12,30,920.0,117.0,2.4,21.0,1001.0,914.93,678.67
2017,7,10,12,45,922.0,114.0,2.55,21.0,995.0,939.54,696.23
2017,7,10,13,0,924.0,111.0,2.7,21.0,989.0,960.73,711.63
2017,7,10,13,15,921.0,110.5,2.8,21.0,974.5,976.06,722.83
2017,7,10,13,30,918.0,110.0,2.9,21.0,960.0,987.66,731.71
2017,7,10,13,45,913.0,109.5,3.0,21.0,938.0,993.57,736.98
2017,7,10,14,0,908.0,109.0,3.1,21.0,916.0,995.66,739.88
2017,7,10,14,15,902.0,107.5,3.15,20.5,888.5,991.97,740.1
2017,7,10,14,30,896.0,106.0,3.2,20.0,861.0,984.51,737.96
2017,7,10,14,45,887.0,105.0,3.3,20.0,826.5,971.01,730.82
2017,7,10,15,0,878.0,104.0,3.4,20.0,792.0,953.99,721.37
2017,7,10,15,15,867.5,102.0,3.45,19.5,753.5,931.11,708.95
2017,7,10,15,30,857.0,100.0,3.5,19.0,715.0,905.05,694.27
2017,7,10,15,45,842.0,98.5,3.55,19.0,671.0,872.53,673.65
2017,7,10,16,0,827.0,97.0,3.6,19.0,627.0,846.29,657.36
2017,7,10,16,15,809.5,94.0,3.6,18.5,580.5,804.6,630.76
2017,7,10,16,30,792.0,91.0,3.6,18.0,534.0,760.97,602.38
2017,7,10,16,45,767.5,88.0,3.65,18.0,484.5,710.29,567.32
2017,7,10,17,0,743.0,85.0,3.7,18.0,435.0,658.75,530.94
2017,7,10,17,15,711.5,80.5,3.7,17.5,384.5,600.21,488.12
2017,7,10,17,30,680.0,76.0,3.7,17.0,334.0,544.88,445.73
2017,7,10,17,45,634.5,71.0,3.7,16.5,283.5,479.02,393.42
2017,7,10,18,0,589.0,66.0,3.7,16.0,233.0,415.86,341.38
2017,7,10,18,15,525.0,58.5,3.65,15.5,185.5,343.94,280.33
2017,7,10,18,30,461.0,51.0,3.6,15.0,138.0,277.66,222.18
2017,7,10,18,45,360.5,41.0,3.55,14.5,97.0,201.07,155.01
2017,7,10,19,0,260.0,31.0,3.5,14.0,56.0,135.62,94.05
2017,7,10,19,15,130.0,15.5,3.45,13.5,28.0,60.44,0.0
2017,7,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,5,15,90.5,16.0,2.75,11.0,23.5,13.66,0.0
2017,7,11,5,30,181.0,32.0,2.8,11.0,47.0,24.73,13.72
2017,7,11,5,45,288.0,44.0,2.85,11.5,86.5,33.86,23.97
2017,7,11,6,0,395.0,56.0,2.9,12.0,126.0,45.08,34.53
2017,7,11,6,15,465.5,64.5,2.85,12.5,173.0,50.87,40.02
2017,7,11,6,30,536.0,73.0,2.8,13.0,220.0,56.57,45.22
2017,7,11,6,45,588.5,79.0,2.75,13.5,270.5,60.04,48.24
2017,7,11,7,0,641.0,85.0,2.7,14.0,321.0,63.47,51.1
2017,7,11,7,15,675.5,90.0,2.65,14.0,371.5,65.89,53.1
2017,7,11,7,30,710.0,95.0,2.6,14.0,422.0,68.24,54.98
2017,7,11,7,45,737.5,98.5,2.55,14.5,472.5,69.39,55.68
2017,7,11,8,0,765.0,102.0,2.5,15.0,523.0,77.21,62.19
2017,7,11,8,15,784.5,105.5,2.45,15.0,570.0,86.38,60.21
2017,7,11,8,30,804.0,109.0,2.4,15.0,617.0,141.84,82.32
2017,7,11,8,45,821.5,110.5,2.4,15.5,662.0,197.8,120.49
2017,7,11,9,0,839.0,112.0,2.4,16.0,707.0,255.47,167.49
2017,7,11,9,15,850.0,114.0,2.4,16.0,746.0,318.78,222.44
2017,7,11,9,30,861.0,116.0,2.4,16.0,785.0,375.94,273.1
2017,7,11,9,45,871.5,117.0,2.4,16.5,820.0,432.28,321.94
2017,7,11,10,0,882.0,118.0,2.4,17.0,855.0,488.37,369.22
2017,7,11,10,15,888.0,119.0,2.4,17.0,883.0,541.74,413.74
2017,7,11,10,30,894.0,120.0,2.4,17.0,911.0,593.91,456.02
2017,7,11,10,45,899.5,120.5,2.45,17.5,932.5,643.99,494.81
2017,7,11,11,0,905.0,121.0,2.5,18.0,954.0,692.4,531.21
2017,7,11,11,15,907.0,121.5,2.55,18.0,968.5,736.51,564.61
2017,7,11,11,30,909.0,122.0,2.6,18.0,983.0,778.27,595.66
2017,7,11,11,45,911.5,121.5,2.65,18.0,990.5,817.1,622.61
2017,7,11,12,0,914.0,121.0,2.7,18.0,998.0,853.3,647.53
2017,7,11,12,15,913.0,121.0,2.75,18.0,997.5,884.21,668.74
2017,7,11,12,30,912.0,121.0,2.8,18.0,997.0,912.0,687.85
2017,7,11,12,45,916.5,116.0,2.85,18.0,991.0,936.98,705.09
2017,7,11,13,0,921.0,111.0,2.9,18.0,985.0,958.59,720.12
2017,7,11,13,15,917.5,110.5,2.95,18.0,970.0,973.44,730.7
2017,7,11,13,30,914.0,110.0,3.0,18.0,955.0,984.56,738.95
2017,7,11,13,45,911.0,107.5,3.05,18.0,933.5,990.41,743.81
2017,7,11,14,0,908.0,105.0,3.1,18.0,912.0,992.39,746.25
2017,7,11,14,15,901.0,104.0,3.15,18.0,883.5,988.21,744.7
2017,7,11,14,30,894.0,103.0,3.2,18.0,855.0,980.27,740.78
2017,7,11,14,45,886.0,100.5,3.25,18.0,821.0,966.12,732.76
2017,7,11,15,0,878.0,98.0,3.3,18.0,787.0,948.39,722.39
2017,7,11,15,15,867.0,96.5,3.35,18.0,747.5,925.52,708.53
2017,7,11,15,30,856.0,95.0,3.4,18.0,708.0,899.49,692.47
2017,7,11,15,45,842.5,92.5,3.45,18.0,664.5,867.16,671.91
2017,7,11,16,0,829.0,90.0,3.5,18.0,621.0,832.19,649.32
2017,7,11,16,15,811.0,87.0,3.55,17.5,574.0,798.52,628.63
2017,7,11,16,30,793.0,84.0,3.6,17.0,527.0,754.44,599.92
2017,7,11,16,45,770.0,81.0,3.65,17.0,478.0,704.9,565.51
2017,7,11,17,0,747.0,78.0,3.7,17.0,429.0,654.43,529.72
2017,7,11,17,15,716.0,74.0,3.7,16.5,379.0,596.7,487.58
2017,7,11,17,30,685.0,70.0,3.7,16.0,329.0,539.42,443.48
2017,7,11,17,45,641.0,65.0,3.7,15.5,279.0,476.4,393.1
2017,7,11,18,0,597.0,60.0,3.7,15.0,229.0,413.85,341.25
2017,7,11,18,15,534.0,53.5,3.6,14.5,182.5,343.24,280.87
2017,7,11,18,30,471.0,47.0,3.5,14.0,136.0,278.19,223.36
2017,7,11,18,45,371.5,38.5,3.45,14.0,95.5,203.08,156.73
2017,7,11,19,0,272.0,30.0,3.4,14.0,55.0,138.89,95.9
2017,7,11,19,15,136.0,15.0,3.35,13.5,27.5,61.47,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,15,107.5,14.5,2.1,11.0,23.5,12.38,0.0
2017,7,12,5,30,215.0,29.0,2.1,11.0,47.0,22.54,11.76
2017,7,12,5,45,324.5,39.0,2.1,11.5,86.5,31.68,22.05
2017,7,12,6,0,434.0,49.0,2.1,12.0,126.0,39.33,29.42
2017,7,12,6,15,502.0,56.5,2.0,12.5,172.5,44.57,34.4
2017,7,12,6,30,570.0,64.0,1.9,13.0,219.0,49.73,39.11
2017,7,12,6,45,285.0,91.0,1.85,13.5,168.5,64.92,52.6
2017,7,12,7,0,0.0,118.0,1.8,14.0,118.0,92.91,77.11
2017,7,12,7,15,43.5,153.0,1.75,14.0,173.0,113.58,94.93
2017,7,12,7,30,87.0,188.0,1.7,14.0,228.0,136.13,114.12
2017,7,12,7,45,439.0,137.5,1.65,14.5,374.5,91.9,75.23
2017,7,12,8,0,791.0,87.0,1.6,15.0,521.0,67.14,53.39
2017,7,12,8,15,809.5,90.0,1.55,15.5,568.5,76.0,60.8
2017,7,12,8,30,828.0,93.0,1.5,16.0,616.0,132.45,73.48
2017,7,12,8,45,844.5,94.5,1.5,16.5,660.5,197.38,118.45
2017,7,12,9,0,861.0,96.0,1.5,17.0,705.0,255.3,165.22
2017,7,12,9,15,872.0,97.5,1.5,17.0,744.5,312.91,215.31
2017,7,12,9,30,883.0,99.0,1.5,17.0,784.0,370.82,266.15
2017,7,12,9,45,883.5,105.0,1.55,17.5,816.5,428.05,315.44
2017,7,12,10,0,884.0,111.0,1.6,18.0,849.0,484.01,362.24
2017,7,12,10,15,891.0,112.5,1.65,18.0,878.0,538.33,406.97
2017,7,12,10,30,898.0,114.0,1.7,18.0,907.0,591.58,449.58
2017,7,12,10,45,904.5,114.0,1.75,18.5,929.5,642.07,488.08
2017,7,12,11,0,911.0,114.0,1.8,19.0,952.0,690.95,524.27
2017,7,12,11,15,914.0,114.5,1.85,19.0,967.5,736.0,557.79
2017,7,12,11,30,917.0,115.0,1.9,19.0,983.0,778.76,588.91
2017,7,12,11,45,920.5,114.5,1.95,19.0,991.0,818.63,616.0
2017,7,12,12,0,924.0,114.0,2.0,19.0,999.0,855.91,641.2
2017,7,12,12,15,924.0,114.0,2.05,19.0,1000.0,887.93,662.79
2017,7,12,12,30,924.0,114.0,2.1,19.0,1001.0,916.84,682.32
2017,7,12,12,45,920.0,115.5,2.2,19.0,993.0,940.28,698.76
2017,7,12,13,0,916.0,117.0,2.3,19.0,985.0,960.21,713.0
2017,7,12,13,15,913.5,116.5,2.35,18.5,971.0,976.07,725.54
2017,7,12,13,30,911.0,116.0,2.4,18.0,957.0,988.23,735.82
2017,7,12,13,45,908.0,114.5,2.45,18.0,936.5,995.19,741.44
2017,7,12,14,0,905.0,113.0,2.5,18.0,916.0,998.34,744.71
2017,7,12,14,15,899.0,111.5,2.5,18.0,888.5,994.78,743.19
2017,7,12,14,30,893.0,110.0,2.5,18.0,861.0,987.44,739.36
2017,7,12,14,45,886.0,108.0,2.55,18.0,827.5,974.92,732.7
2017,7,12,15,0,879.0,106.0,2.6,18.0,794.0,958.81,723.75
2017,7,12,15,15,868.0,104.0,2.6,17.5,754.5,935.5,710.85
2017,7,12,15,30,857.0,102.0,2.6,17.0,715.0,909.01,695.78
2017,7,12,15,45,844.0,99.0,2.65,17.0,671.5,876.64,675.64
2017,7,12,16,0,831.0,96.0,2.7,17.0,628.0,850.4,659.68
2017,7,12,16,15,813.0,93.0,2.7,16.5,581.0,808.15,632.96
2017,7,12,16,30,795.0,90.0,2.7,16.0,534.0,763.96,604.49
2017,7,12,16,45,772.0,86.5,2.75,16.0,484.5,713.7,570.14
2017,7,12,17,0,749.0,83.0,2.8,16.0,435.0,662.48,534.34
2017,7,12,17,15,717.5,78.5,2.8,15.5,384.0,603.63,491.72
2017,7,12,17,30,686.0,74.0,2.8,15.0,333.0,547.83,449.17
2017,7,12,17,45,641.5,69.0,2.8,15.0,282.5,482.2,396.46
2017,7,12,18,0,597.0,64.0,2.8,15.0,232.0,419.18,344.05
2017,7,12,18,15,532.5,57.0,2.7,14.5,184.5,347.06,282.92
2017,7,12,18,30,468.0,50.0,2.6,14.0,137.0,280.61,224.65
2017,7,12,18,45,368.5,40.0,2.55,14.0,96.0,203.87,157.0
2017,7,12,19,0,269.0,30.0,2.5,14.0,55.0,138.2,94.85
2017,7,12,19,15,134.5,15.0,2.5,13.5,27.5,61.04,0.0
2017,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,126.5,13.0,2.0,11.0,23.5,11.1,0.0
2017,7,13,5,30,253.0,26.0,2.0,11.0,47.0,21.37,10.58
2017,7,13,5,45,359.0,36.0,2.05,11.5,87.0,29.25,19.9
2017,7,13,6,0,465.0,46.0,2.1,12.0,127.0,37.01,27.34
