Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,6,15,531.5,53.0,2.05,12.5,174.5,41.97,32.06
2017,7,13,6,30,598.0,60.0,2.0,13.0,222.0,46.87,36.55
2017,7,13,6,45,319.0,98.5,2.0,13.5,186.5,70.42,57.49
2017,7,13,7,0,40.0,137.0,2.0,14.0,151.0,102.21,85.29
2017,7,13,7,15,41.5,157.0,1.95,14.0,174.0,115.86,96.94
2017,7,13,7,30,43.0,177.0,1.9,14.0,197.0,129.24,108.2
2017,7,13,7,45,55.5,202.0,1.85,14.5,231.0,145.3,121.4
2017,7,13,8,0,68.0,227.0,1.8,15.0,265.0,160.95,134.03
2017,7,13,8,15,71.5,249.5,1.8,15.5,292.0,175.97,145.97
2017,7,13,8,30,75.0,272.0,1.8,16.0,319.0,199.49,154.95
2017,7,13,8,45,472.5,183.5,1.8,16.5,514.5,190.15,128.81
2017,7,13,9,0,870.0,95.0,1.8,17.0,710.0,256.17,165.79
2017,7,13,9,15,880.5,96.5,1.8,17.0,749.5,314.23,216.43
2017,7,13,9,30,891.0,98.0,1.8,17.0,789.0,372.53,267.84
2017,7,13,9,45,898.0,100.5,1.85,17.5,823.5,430.21,317.65
2017,7,13,10,0,905.0,103.0,1.9,18.0,858.0,487.28,365.53
2017,7,13,10,15,911.0,104.5,1.95,18.0,886.5,542.22,411.05
2017,7,13,10,30,917.0,106.0,2.0,18.0,915.0,595.94,454.29
2017,7,13,10,45,921.5,106.5,2.1,18.0,937.0,646.53,494.31
2017,7,13,11,0,926.0,107.0,2.2,18.0,959.0,695.29,532.03
2017,7,13,11,15,929.0,107.5,2.25,18.0,974.0,741.0,566.41
2017,7,13,11,30,932.0,108.0,2.3,18.0,989.0,784.37,598.05
2017,7,13,11,45,933.5,108.5,2.4,18.5,997.0,824.08,624.51
2017,7,13,12,0,935.0,109.0,2.5,19.0,1005.0,861.03,648.88
2017,7,13,12,15,935.0,109.0,2.6,19.0,1005.5,893.38,671.28
2017,7,13,12,30,935.0,109.0,2.7,19.0,1006.0,922.57,691.57
2017,7,13,12,45,931.0,110.5,2.8,19.0,998.0,946.26,708.21
2017,7,13,13,0,927.0,112.0,2.9,19.0,990.0,966.39,722.58
2017,7,13,13,15,924.5,111.5,2.95,18.5,976.0,982.38,735.29
2017,7,13,13,30,922.0,111.0,3.0,18.0,962.0,994.64,745.68
2017,7,13,13,45,918.5,109.5,3.1,18.0,941.0,1001.17,751.41
2017,7,13,14,0,915.0,108.0,3.2,18.0,920.0,1003.83,754.71
2017,7,13,14,15,909.0,107.0,3.25,18.0,892.0,1000.73,753.89
2017,7,13,14,30,903.0,106.0,3.3,18.0,864.0,993.83,750.68
2017,7,13,14,45,896.0,104.0,3.35,18.0,830.5,981.2,743.72
2017,7,13,15,0,889.0,102.0,3.4,18.0,797.0,964.94,734.39
2017,7,13,15,15,879.0,100.0,3.4,17.5,758.0,942.37,721.8
2017,7,13,15,30,869.0,98.0,3.4,17.0,719.0,916.54,706.95
2017,7,13,15,45,856.0,95.5,3.45,17.0,675.5,884.4,686.58
2017,7,13,16,0,843.0,93.0,3.5,17.0,632.0,849.53,664.13
2017,7,13,16,15,825.5,90.0,3.45,16.5,584.5,816.05,643.14
2017,7,13,16,30,808.0,87.0,3.4,16.0,537.0,771.84,614.02
2017,7,13,16,45,784.5,84.0,3.4,16.0,487.0,721.3,578.84
2017,7,13,17,0,761.0,81.0,3.4,16.0,437.0,669.78,542.3
2017,7,13,17,15,730.0,76.5,3.35,15.5,386.0,610.75,499.26
2017,7,13,17,30,699.0,72.0,3.3,15.0,335.0,552.12,454.17
2017,7,13,17,45,655.0,67.0,3.3,15.0,284.5,488.55,402.75
2017,7,13,18,0,611.0,62.0,3.3,15.0,234.0,425.13,349.72
2017,7,13,18,15,547.0,55.0,3.15,14.5,186.0,352.51,287.85
2017,7,13,18,30,483.0,48.0,3.0,14.0,138.0,285.53,228.82
2017,7,13,18,45,384.0,38.5,2.9,14.0,96.5,208.64,160.7
2017,7,13,19,0,285.0,29.0,2.8,14.0,55.0,142.78,97.46
2017,7,13,19,15,142.5,14.5,2.75,13.5,27.5,62.57,0.0
2017,7,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,120.5,13.0,2.35,11.0,22.5,11.1,0.0
2017,7,14,5,30,241.0,26.0,2.4,11.0,45.0,21.4,10.26
2017,7,14,5,45,347.0,36.5,2.45,11.5,85.0,29.69,20.23
2017,7,14,6,0,453.0,47.0,2.5,12.0,125.0,37.84,28.05
2017,7,14,6,15,245.5,72.5,2.5,12.5,117.0,53.51,42.35
2017,7,14,6,30,38.0,98.0,2.5,13.0,109.0,74.69,61.35
2017,7,14,6,45,46.0,118.5,2.5,13.5,134.0,89.21,74.12
2017,7,14,7,0,54.0,139.0,2.5,14.0,159.0,103.48,86.42
2017,7,14,7,15,114.0,163.5,2.5,14.0,213.5,116.25,97.34
2017,7,14,7,30,174.0,188.0,2.5,14.0,268.0,131.9,110.61
2017,7,14,7,45,487.0,137.5,2.5,14.5,396.0,92.72,76.02
2017,7,14,8,0,800.0,87.0,2.5,15.0,524.0,67.37,53.61
2017,7,14,8,15,608.5,160.5,2.45,15.5,510.0,109.59,89.82
2017,7,14,8,30,417.0,234.0,2.4,16.0,496.0,182.02,128.93
2017,7,14,8,45,642.5,165.5,2.4,16.5,602.5,201.61,130.84
2017,7,14,9,0,868.0,97.0,2.4,17.0,709.0,256.85,166.73
2017,7,14,9,15,878.5,99.0,2.4,17.0,748.5,315.25,217.89
2017,7,14,9,30,889.0,101.0,2.4,17.0,788.0,373.9,269.87
2017,7,14,9,45,886.0,108.5,2.4,17.5,820.0,431.38,319.88
2017,7,14,10,0,883.0,116.0,2.4,18.0,852.0,487.2,367.02
2017,7,14,10,15,889.5,117.5,2.4,18.0,880.5,541.43,412.04
2017,7,14,10,30,896.0,119.0,2.4,18.0,909.0,594.53,454.85
2017,7,14,10,45,904.0,118.0,2.4,18.5,932.0,645.25,493.76
2017,7,14,11,0,912.0,117.0,2.4,19.0,955.0,694.49,530.36
2017,7,14,11,15,915.0,118.0,2.4,19.0,970.5,740.16,564.37
2017,7,14,11,30,918.0,119.0,2.4,19.0,986.0,783.56,595.95
2017,7,14,11,45,922.5,117.0,2.45,19.0,994.5,823.18,623.11
2017,7,14,12,0,927.0,115.0,2.5,19.0,1003.0,860.23,648.37
2017,7,14,12,15,927.0,115.0,2.55,19.0,1003.5,892.48,670.3
2017,7,14,12,30,927.0,115.0,2.6,19.0,1004.0,921.6,690.12
2017,7,14,12,45,922.0,117.0,2.7,19.0,995.5,944.78,706.41
2017,7,14,13,0,917.0,119.0,2.8,19.0,987.0,964.41,720.45
2017,7,14,13,15,914.0,118.5,2.85,19.0,972.5,979.93,731.44
2017,7,14,13,30,911.0,118.0,2.9,19.0,958.0,991.74,740.1
2017,7,14,13,45,909.5,115.0,2.95,19.0,937.5,998.78,745.74
2017,7,14,14,0,908.0,112.0,3.0,19.0,917.0,1001.95,748.98
2017,7,14,14,15,901.5,111.0,3.0,19.0,889.0,998.45,747.49
2017,7,14,14,30,895.0,110.0,3.0,19.0,861.0,991.17,743.67
2017,7,14,14,45,889.5,107.0,3.05,19.0,828.0,979.06,737.16
2017,7,14,15,0,884.0,104.0,3.1,19.0,795.0,963.27,728.28
2017,7,14,15,15,873.5,102.0,3.1,19.0,755.5,940.34,714.21
2017,7,14,15,30,863.0,100.0,3.1,19.0,716.0,914.17,697.99
2017,7,14,15,45,852.5,96.0,3.15,19.0,673.0,882.75,678.41
2017,7,14,16,0,842.0,92.0,3.2,19.0,630.0,848.45,656.68
2017,7,14,16,15,824.5,89.0,3.15,18.5,582.5,814.95,635.93
2017,7,14,16,30,807.0,86.0,3.1,18.0,535.0,770.76,607.16
2017,7,14,16,45,787.0,82.0,3.1,18.0,485.5,721.75,573.55
2017,7,14,17,0,767.0,78.0,3.1,18.0,436.0,671.53,538.41
2017,7,14,17,15,736.0,74.0,3.05,17.5,385.0,612.81,496.28
2017,7,14,17,30,705.0,70.0,3.0,17.0,334.0,554.47,451.92
2017,7,14,17,45,665.5,64.0,2.95,17.0,284.0,489.57,400.0
2017,7,14,18,0,626.0,58.0,2.9,17.0,234.0,429.21,349.81
2017,7,14,18,15,563.0,52.0,2.85,16.5,186.0,357.49,289.35
2017,7,14,18,30,500.0,46.0,2.8,16.0,138.0,291.28,231.44
2017,7,14,18,45,404.0,36.5,2.75,15.5,96.5,214.57,164.12
2017,7,14,19,0,308.0,27.0,2.7,15.0,55.0,148.65,100.31
2017,7,14,19,15,154.0,13.5,2.7,14.5,27.5,64.45,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,5,15,131.5,12.0,2.1,12.0,22.0,10.24,0.0
2017,7,15,5,30,263.0,24.0,2.1,12.0,44.0,19.72,8.6
2017,7,15,5,45,368.5,33.5,2.15,12.5,84.0,27.23,17.96
2017,7,15,6,0,474.0,43.0,2.2,13.0,124.0,34.64,25.09
2017,7,15,6,15,540.0,49.5,2.1,13.5,171.0,39.3,29.53
2017,7,15,6,30,606.0,56.0,2.0,14.0,218.0,43.92,33.76
2017,7,15,6,45,652.5,60.5,1.95,14.5,268.0,50.95,39.99
2017,7,15,7,0,699.0,65.0,1.9,15.0,318.0,54.06,42.6
2017,7,15,7,15,731.0,69.0,1.85,15.5,369.0,56.58,44.61
2017,7,15,7,30,763.0,73.0,1.8,16.0,420.0,59.04,46.52
2017,7,15,7,45,787.0,76.0,1.8,16.5,470.0,60.59,47.6
2017,7,15,8,0,811.0,79.0,1.8,17.0,520.0,62.08,48.63
2017,7,15,8,15,829.0,81.5,1.8,17.5,568.0,78.63,62.61
2017,7,15,8,30,847.0,84.0,1.8,18.0,616.0,135.33,74.96
2017,7,15,8,45,861.0,86.5,1.8,18.5,660.5,193.3,113.75
2017,7,15,9,0,875.0,89.0,1.8,19.0,705.0,252.44,161.38
2017,7,15,9,15,885.5,90.5,1.8,19.5,745.0,310.84,211.61
2017,7,15,9,30,896.0,92.0,1.8,20.0,785.0,369.47,262.41
2017,7,15,9,45,900.0,96.0,1.8,20.5,818.5,427.48,311.92
2017,7,15,10,0,904.0,100.0,1.8,21.0,852.0,484.55,359.17
2017,7,15,10,15,910.0,101.5,1.85,21.0,880.5,539.55,404.18
2017,7,15,10,30,916.0,103.0,1.9,21.0,909.0,593.33,446.95
2017,7,15,10,45,922.5,102.5,1.95,21.5,932.0,644.37,485.63
2017,7,15,11,0,929.0,102.0,2.0,22.0,955.0,693.76,521.94
2017,7,15,11,15,931.5,103.0,2.05,22.0,970.0,739.74,555.87
2017,7,15,11,30,934.0,104.0,2.1,22.0,985.0,783.34,586.93
2017,7,15,11,45,936.5,103.5,2.15,22.5,993.0,823.13,612.54
2017,7,15,12,0,939.0,103.0,2.2,23.0,1001.0,860.17,636.09
2017,7,15,12,15,939.0,103.0,2.3,23.0,1001.0,892.67,658.16
2017,7,15,12,30,939.0,103.0,2.4,23.0,1001.0,921.98,678.16
2017,7,15,12,45,932.5,105.5,2.5,23.5,992.5,944.44,692.37
2017,7,15,13,0,926.0,108.0,2.6,24.0,984.0,963.24,704.25
2017,7,15,13,15,923.0,107.5,2.65,24.0,969.5,978.75,715.01
2017,7,15,13,30,920.0,107.0,2.7,24.0,955.0,990.5,723.46
2017,7,15,13,45,709.0,225.0,2.8,24.0,869.5,936.8,689.56
2017,7,15,14,0,498.0,343.0,2.9,24.0,784.0,850.95,628.59
2017,7,15,14,15,697.5,223.0,2.95,24.0,820.0,936.17,693.05
2017,7,15,14,30,897.0,103.0,3.0,24.0,856.0,986.74,727.16
2017,7,15,14,45,889.0,101.5,3.1,24.0,822.0,973.69,720.01
2017,7,15,15,0,881.0,100.0,3.2,24.0,788.0,957.07,711.08
2017,7,15,15,15,870.0,98.0,3.25,23.5,749.0,933.65,698.61
2017,7,15,15,30,859.0,96.0,3.3,23.0,710.0,907.03,683.93
2017,7,15,15,45,845.5,94.0,3.35,23.0,666.0,875.18,664.21
2017,7,15,16,0,832.0,92.0,3.4,23.0,622.0,840.67,642.5
2017,7,15,16,15,733.5,110.5,3.45,22.5,551.5,763.7,591.52
2017,7,15,16,30,635.0,129.0,3.5,22.0,481.0,685.16,538.15
2017,7,15,16,45,693.0,104.0,3.55,21.5,455.5,678.59,536.75
2017,7,15,17,0,751.0,79.0,3.6,21.0,430.0,661.78,527.22
2017,7,15,17,15,719.5,75.0,3.55,20.5,379.5,603.33,485.1
2017,7,15,17,30,688.0,71.0,3.5,20.0,329.0,545.34,441.16
2017,7,15,17,45,645.5,65.5,3.5,19.5,279.0,482.46,391.79
2017,7,15,18,0,603.0,60.0,3.5,19.0,229.0,419.66,340.62
2017,7,15,18,15,538.0,53.5,3.45,18.5,181.5,347.44,279.91
2017,7,15,18,30,473.0,47.0,3.4,18.0,134.0,280.98,222.08
2017,7,15,18,45,374.5,37.5,3.35,17.5,93.0,204.71,155.55
2017,7,15,19,0,276.0,28.0,3.3,17.0,52.0,139.49,92.72
2017,7,15,19,15,138.0,14.0,3.25,16.5,26.0,60.67,0.0
2017,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,140.0,11.5,2.15,14.5,22.0,9.82,0.0
2017,7,16,5,30,280.0,23.0,2.1,15.0,44.0,18.92,7.47
2017,7,16,5,45,392.5,31.5,2.05,15.5,84.5,25.64,16.31
2017,7,16,6,0,505.0,40.0,2.0,16.0,125.0,32.35,22.73
2017,7,16,6,15,570.0,46.0,1.9,16.5,172.5,36.74,26.88
2017,7,16,6,30,635.0,52.0,1.8,17.0,220.0,44.7,34.02
2017,7,16,6,45,680.0,56.0,1.75,17.5,271.0,47.57,36.51
2017,7,16,7,0,725.0,60.0,1.7,18.0,322.0,50.44,38.9
2017,7,16,7,15,756.0,63.5,1.7,18.5,373.0,52.74,40.72
2017,7,16,7,30,787.0,67.0,1.7,19.0,424.0,55.0,42.45
2017,7,16,7,45,810.5,69.5,1.7,20.0,474.5,64.26,50.08
2017,7,16,8,0,834.0,72.0,1.7,21.0,525.0,66.35,51.47
2017,7,16,8,15,851.0,74.5,1.65,21.5,572.5,74.14,57.79
2017,7,16,8,30,868.0,77.0,1.6,22.0,620.0,132.02,70.46
2017,7,16,8,45,881.5,79.0,1.6,22.5,664.5,190.8,109.08
2017,7,16,9,0,895.0,81.0,1.6,23.0,709.0,250.66,156.59
2017,7,16,9,15,905.0,82.5,1.65,23.0,749.0,310.06,207.38
2017,7,16,9,30,915.0,84.0,1.7,23.0,789.0,369.64,258.91
2017,7,16,9,45,915.0,89.5,1.75,23.5,822.0,428.34,308.64
2017,7,16,10,0,915.0,95.0,1.8,24.0,855.0,485.66,355.78
2017,7,16,10,15,921.0,96.0,1.9,24.0,883.5,540.87,400.71
2017,7,16,10,30,927.0,97.0,2.0,24.0,912.0,594.84,443.44
2017,7,16,10,45,932.5,97.0,2.1,24.5,934.5,646.23,482.25
2017,7,16,11,0,938.0,97.0,2.2,25.0,957.0,695.85,518.67
2017,7,16,11,15,941.0,97.5,2.3,25.0,972.5,742.17,552.91
2017,7,16,11,30,944.0,98.0,2.4,25.0,988.0,786.12,584.12
2017,7,16,11,45,946.0,97.5,2.5,25.0,996.0,825.88,611.06
2017,7,16,12,0,948.0,97.0,2.6,25.0,1004.0,862.83,636.05
2017,7,16,12,15,948.0,97.0,2.65,24.5,1004.5,895.57,659.11
2017,7,16,12,30,948.0,97.0,2.7,24.0,1005.0,925.09,680.11
2017,7,16,12,45,946.0,97.5,2.8,24.0,997.5,949.91,697.17
2017,7,16,13,0,944.0,98.0,2.9,24.0,990.0,971.16,711.98
2017,7,16,13,15,941.0,97.5,2.95,24.0,975.5,986.83,722.84
2017,7,16,13,30,938.0,97.0,3.0,24.0,961.0,998.68,731.36
2017,7,16,13,45,934.5,95.5,3.1,24.0,940.0,1005.17,736.93
2017,7,16,14,0,931.0,94.0,3.2,24.0,919.0,1007.73,740.11
2017,7,16,14,15,925.0,93.0,3.2,24.0,890.5,1004.47,738.82
2017,7,16,14,30,919.0,92.0,3.2,24.0,862.0,997.36,735.18
2017,7,16,14,45,912.5,90.0,3.25,24.0,828.0,984.89,728.53
2017,7,16,15,0,906.0,88.0,3.3,24.0,794.0,968.73,719.54
2017,7,16,15,15,895.5,86.5,3.3,23.5,754.5,945.79,707.1
2017,7,16,15,30,885.0,85.0,3.3,23.0,715.0,919.57,692.42
2017,7,16,15,45,873.0,82.5,3.35,23.0,671.5,887.77,672.83
2017,7,16,16,0,861.0,80.0,3.4,23.0,628.0,853.13,651.14
2017,7,16,16,15,844.0,77.5,3.35,22.5,580.5,811.67,625.11
2017,7,16,16,30,827.0,75.0,3.3,22.0,533.0,768.2,597.26
2017,7,16,16,45,805.5,72.0,3.3,22.0,483.5,725.79,568.81
2017,7,16,17,0,784.0,69.0,3.3,22.0,434.0,674.92,533.62
2017,7,16,17,15,754.5,65.5,3.2,21.5,383.0,617.1,493.07
2017,7,16,17,30,725.0,62.0,3.1,21.0,332.0,559.55,449.74
2017,7,16,17,45,683.0,57.5,3.05,20.5,281.5,493.94,398.67
2017,7,16,18,0,641.0,53.0,3.0,20.0,231.0,430.59,347.36
2017,7,16,18,15,579.5,47.0,2.95,19.5,183.0,358.55,287.14
2017,7,16,18,30,518.0,41.0,2.9,19.0,135.0,294.38,231.23
2017,7,16,18,45,417.0,33.0,2.85,18.5,94.0,216.43,163.37
2017,7,16,19,0,316.0,25.0,2.8,18.0,53.0,149.85,98.14
2017,7,16,19,15,158.0,12.5,2.85,17.5,26.5,52.98,0.0
2017,7,16,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,127.5,11.5,2.75,13.0,21.0,9.82,0.0
2017,7,17,5,30,255.0,23.0,2.8,13.0,42.0,18.91,7.09
2017,7,17,5,45,362.0,33.0,2.9,13.5,82.0,26.87,17.46
2017,7,17,6,0,469.0,43.0,3.0,14.0,122.0,34.71,24.98
2017,7,17,6,15,538.0,50.0,3.0,14.5,169.5,39.77,29.78
2017,7,17,6,30,607.0,57.0,3.0,15.0,217.0,44.78,34.35
2017,7,17,6,45,655.5,62.0,3.05,15.5,268.0,48.03,37.21
2017,7,17,7,0,704.0,67.0,3.1,16.0,319.0,55.78,43.94
2017,7,17,7,15,736.5,71.0,3.1,16.5,370.5,58.25,45.9
2017,7,17,7,30,769.0,75.0,3.1,17.0,422.0,60.67,47.76
2017,7,17,7,45,794.0,78.0,3.1,17.5,473.0,62.19,48.8
2017,7,17,8,0,819.0,81.0,3.1,18.0,524.0,63.65,49.79
2017,7,17,8,15,837.0,84.0,3.1,18.0,572.0,79.6,63.34
2017,7,17,8,30,855.0,87.0,3.1,18.0,620.0,137.31,76.6
2017,7,17,8,45,869.5,89.0,3.15,18.5,665.0,195.7,115.66
2017,7,17,9,0,884.0,91.0,3.2,19.0,710.0,255.29,163.95
2017,7,17,9,15,894.5,92.5,3.2,19.0,750.5,314.41,215.67
2017,7,17,9,30,905.0,94.0,3.2,19.0,791.0,373.76,268.31
2017,7,17,9,45,902.0,102.0,3.25,19.5,823.5,432.74,319.69
2017,7,17,10,0,899.0,110.0,3.3,20.0,856.0,490.04,368.22
2017,7,17,10,15,905.5,111.5,3.3,20.0,885.0,545.29,414.24
2017,7,17,10,30,912.0,113.0,3.3,20.0,914.0,599.38,458.03
2017,7,17,10,45,918.0,113.0,3.35,20.0,937.0,650.61,498.66
2017,7,17,11,0,924.0,113.0,3.4,20.0,960.0,700.16,537.02
2017,7,17,11,15,927.0,114.0,3.4,20.0,975.5,746.54,571.99
2017,7,17,11,30,930.0,115.0,3.4,20.0,991.0,790.61,604.28
2017,7,17,11,45,934.0,113.5,3.45,20.0,999.5,830.86,632.15
2017,7,17,12,0,938.0,112.0,3.5,20.0,1008.0,868.46,658.07
2017,7,17,12,15,938.5,112.0,3.5,20.0,1009.0,901.61,680.53
2017,7,17,12,30,939.0,112.0,3.5,20.0,1010.0,931.61,700.8
2017,7,17,12,45,942.0,109.0,3.55,20.5,1004.0,957.81,717.44
2017,7,17,13,0,945.0,106.0,3.6,21.0,998.0,980.54,731.75
2017,7,17,13,15,942.5,105.5,3.6,21.0,984.0,996.89,742.9
2017,7,17,13,30,940.0,105.0,3.6,21.0,970.0,1009.42,751.64
2017,7,17,13,45,939.5,102.0,3.65,21.0,949.5,1017.51,757.93
2017,7,17,14,0,939.0,99.0,3.7,21.0,929.0,1021.62,761.73
2017,7,17,14,15,933.5,98.0,3.7,20.5,901.0,1018.97,762.29
2017,7,17,14,30,928.0,97.0,3.7,20.0,873.0,1012.43,760.42
2017,7,17,14,45,922.5,94.5,3.75,20.0,839.5,1000.43,753.91
2017,7,17,15,0,917.0,92.0,3.8,20.0,806.0,984.65,744.95
2017,7,17,15,15,907.0,90.0,3.8,20.0,766.5,961.52,730.72
2017,7,17,15,30,897.0,88.0,3.8,20.0,727.0,935.03,714.23
2017,7,17,15,45,885.0,86.0,3.8,20.0,683.0,903.56,694.26
2017,7,17,16,0,873.0,84.0,3.8,20.0,639.0,869.22,672.17
2017,7,17,16,15,856.5,81.5,3.75,19.5,591.0,827.86,645.89
2017,7,17,16,30,840.0,79.0,3.7,19.0,543.0,784.39,617.72
2017,7,17,16,45,818.0,76.0,3.7,19.0,492.5,741.25,588.39
2017,7,17,17,0,796.0,73.0,3.7,19.0,442.0,689.45,552.06
2017,7,17,17,15,766.0,69.0,3.65,18.5,390.5,630.09,509.95
2017,7,17,17,30,736.0,65.0,3.6,18.0,339.0,570.97,465.0
2017,7,17,17,45,692.0,60.5,3.55,17.5,287.0,503.5,411.72
2017,7,17,18,0,648.0,56.0,3.5,17.0,235.0,438.4,358.26
2017,7,17,18,15,584.5,50.0,3.45,16.5,186.5,367.49,298.0
2017,7,17,18,30,521.0,44.0,3.4,16.0,138.0,299.76,238.41
2017,7,17,18,45,415.5,35.5,3.35,15.5,95.5,219.12,167.43
2017,7,17,19,0,310.0,27.0,3.3,15.0,53.0,150.12,98.55
2017,7,17,19,15,155.0,13.5,3.3,14.5,26.5,53.12,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,5,15,93.0,13.0,3.55,11.0,19.5,11.1,0.0
2017,7,18,5,30,186.0,26.0,3.6,11.0,39.0,20.23,7.47
2017,7,18,5,45,297.0,38.0,3.7,11.5,78.0,31.1,21.21
2017,7,18,6,0,408.0,50.0,3.8,12.0,117.0,40.45,30.25
2017,7,18,6,15,482.0,58.5,3.8,12.5,164.5,46.44,35.98
2017,7,18,6,30,556.0,67.0,3.8,13.0,212.0,52.35,41.4
2017,7,18,6,45,289.5,97.5,3.85,13.5,174.0,69.68,56.83
2017,7,18,7,0,23.0,128.0,3.9,14.0,136.0,99.52,83.03
2017,7,18,7,15,35.0,151.5,3.9,14.0,166.0,112.22,93.95
2017,7,18,7,30,47.0,175.0,3.9,14.0,196.0,127.83,107.25
2017,7,18,7,45,135.0,201.0,3.9,14.5,272.0,139.36,116.65
2017,7,18,8,0,223.0,227.0,3.9,15.0,348.0,155.53,129.9
2017,7,18,8,15,301.5,234.0,3.85,15.0,413.0,154.16,128.27
2017,7,18,8,30,380.0,241.0,3.8,15.0,478.0,190.08,137.75
2017,7,18,8,45,620.5,173.0,3.75,15.5,593.0,202.99,133.81
2017,7,18,9,0,861.0,105.0,3.7,16.0,708.0,260.05,170.72
2017,7,18,9,15,872.5,107.0,3.65,16.0,748.5,318.72,222.49
2017,7,18,9,30,884.0,109.0,3.6,16.0,789.0,377.75,275.3
2017,7,18,9,45,891.5,111.5,3.6,16.5,824.0,435.74,326.21
2017,7,18,10,0,899.0,114.0,3.6,17.0,859.0,493.16,375.29
2017,7,18,10,15,905.5,115.5,3.6,17.0,888.0,548.54,422.04
2017,7,18,10,30,912.0,117.0,3.6,17.0,917.0,602.76,466.53
2017,7,18,10,45,919.0,116.5,3.6,17.0,940.0,654.33,507.84
2017,7,18,11,0,926.0,116.0,3.6,17.0,963.0,704.3,546.87
2017,7,18,11,15,929.0,117.0,3.6,17.0,978.5,750.89,582.45
2017,7,18,11,30,932.0,118.0,3.6,17.0,994.0,795.15,615.36
2017,7,18,11,45,935.0,117.0,3.6,17.5,1003.0,835.24,642.03
2017,7,18,12,0,938.0,116.0,3.6,18.0,1012.0,872.62,666.53
2017,7,18,12,15,938.5,116.0,3.6,18.0,1012.5,905.89,689.28
2017,7,18,12,30,939.0,116.0,3.6,18.0,1013.0,936.0,709.8
2017,7,18,12,45,941.0,113.5,3.6,18.0,1006.5,961.9,727.43
2017,7,18,13,0,943.0,111.0,3.6,18.0,1000.0,984.3,742.73
2017,7,18,13,15,940.0,110.5,3.6,18.0,986.0,1000.27,753.75
2017,7,18,13,30,937.0,110.0,3.6,18.0,972.0,1012.42,762.34
2017,7,18,13,45,935.5,107.5,3.6,18.0,951.0,1020.15,768.09
2017,7,18,14,0,934.0,105.0,3.6,18.0,930.0,1023.92,771.34
2017,7,18,14,15,928.0,104.0,3.6,18.0,901.5,1020.9,770.19
2017,7,18,14,30,922.0,103.0,3.6,18.0,873.0,1013.99,766.6
2017,7,18,14,45,916.0,100.0,3.6,18.0,839.0,1001.13,759.12
2017,7,18,15,0,910.0,97.0,3.6,18.0,805.0,984.49,749.21
2017,7,18,15,15,900.0,95.5,3.6,18.0,765.5,962.08,735.43
2017,7,18,15,30,890.0,94.0,3.6,18.0,726.0,936.34,719.4
2017,7,18,15,45,878.5,91.0,3.65,18.0,682.0,904.4,699.32
2017,7,18,16,0,867.0,88.0,3.7,18.0,638.0,869.56,677.05
2017,7,18,16,15,849.5,85.0,3.65,17.5,589.5,826.97,649.71
2017,7,18,16,30,832.0,82.0,3.6,17.0,541.0,789.98,626.09
2017,7,18,16,45,811.5,78.5,3.6,17.0,491.0,740.13,591.61
2017,7,18,17,0,791.0,75.0,3.6,17.0,441.0,689.02,555.61
2017,7,18,17,15,760.5,71.0,3.55,16.5,389.0,629.45,512.98
2017,7,18,17,30,730.0,67.0,3.5,16.0,337.0,570.16,467.59
2017,7,18,17,45,686.5,62.0,3.5,16.0,285.5,502.58,413.21
2017,7,18,18,0,643.0,57.0,3.5,16.0,234.0,439.92,360.76
2017,7,18,18,15,578.0,50.5,3.4,15.5,185.0,365.44,297.4
2017,7,18,18,30,513.0,44.0,3.3,15.0,136.0,296.71,236.77
2017,7,18,18,45,406.5,35.5,3.2,14.5,93.5,216.04,165.5
2017,7,18,19,0,300.0,27.0,3.1,14.0,51.0,146.62,95.25
2017,7,18,19,15,150.0,13.5,3.1,13.5,25.5,51.86,0.0
2017,7,18,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,5,15,121.5,11.5,2.35,11.5,19.5,9.82,0.0
2017,7,19,5,30,243.0,23.0,2.4,12.0,39.0,18.99,5.97
2017,7,19,5,45,356.0,33.0,2.45,12.5,79.5,26.95,17.51
2017,7,19,6,0,469.0,43.0,2.5,13.0,120.0,34.81,25.14
2017,7,19,6,15,539.5,50.5,2.45,13.0,168.0,40.27,30.41
2017,7,19,6,30,610.0,58.0,2.4,13.0,216.0,45.66,35.44
2017,7,19,6,45,415.0,96.0,2.35,13.5,214.0,69.82,56.96
2017,7,19,7,0,220.0,134.0,2.3,14.0,212.0,95.27,79.24
2017,7,19,7,15,496.0,105.5,2.25,14.5,317.5,75.72,61.67
2017,7,19,7,30,772.0,77.0,2.2,15.0,423.0,62.28,49.56
2017,7,19,7,45,797.0,80.0,2.15,15.5,474.0,63.74,50.58
2017,7,19,8,0,822.0,83.0,2.1,16.0,525.0,65.16,51.53
2017,7,19,8,15,840.5,86.0,2.1,16.0,574.0,71.24,56.62
2017,7,19,8,30,859.0,89.0,2.1,16.0,623.0,138.38,78.05
2017,7,19,8,45,873.0,91.5,2.1,16.5,668.5,197.47,117.62
2017,7,19,9,0,887.0,94.0,2.1,17.0,714.0,257.72,166.47
2017,7,19,9,15,898.0,96.0,2.05,17.5,754.5,317.71,218.38
2017,7,19,9,30,909.0,98.0,2.0,18.0,795.0,378.01,270.91
2017,7,19,9,45,913.5,101.5,2.0,18.5,829.5,436.97,321.66
2017,7,19,10,0,918.0,105.0,2.0,19.0,864.0,495.02,370.13
2017,7,19,10,15,924.0,106.5,2.05,19.0,893.5,551.15,416.44
2017,7,19,10,30,930.0,108.0,2.1,19.0,923.0,606.04,460.42
2017,7,19,10,45,936.5,107.5,2.15,19.0,946.0,658.16,501.17
2017,7,19,11,0,943.0,107.0,2.2,19.0,969.0,708.59,539.62
2017,7,19,11,15,946.0,108.0,2.25,19.0,984.5,755.91,574.9
2017,7,19,11,30,949.0,109.0,2.3,19.0,1000.0,800.84,607.24
2017,7,19,11,45,951.5,108.0,2.4,19.5,1008.5,841.13,633.84
2017,7,19,12,0,954.0,107.0,2.5,20.0,1017.0,878.6,658.35
2017,7,19,12,15,954.0,107.0,2.6,20.0,1017.0,911.88,681.2
2017,7,19,12,30,954.0,107.0,2.7,20.0,1017.0,941.9,701.89
2017,7,19,12,45,952.0,107.0,2.8,20.0,1010.0,966.73,719.17
2017,7,19,13,0,950.0,107.0,2.9,20.0,1003.0,987.94,734.16
2017,7,19,13,15,947.5,106.5,2.95,20.0,988.0,1004.47,745.74
2017,7,19,13,30,945.0,106.0,3.0,20.0,973.0,1017.15,754.92
2017,7,19,13,45,942.0,104.0,3.05,20.0,951.5,1023.95,760.37
2017,7,19,14,0,939.0,102.0,3.1,20.0,930.0,1026.75,763.37
2017,7,19,14,15,933.0,100.5,3.1,20.0,901.5,1023.18,761.89
2017,7,19,14,30,927.0,99.0,3.1,20.0,873.0,1015.68,757.98
2017,7,19,14,45,921.0,96.5,3.15,20.0,838.5,1003.25,751.36
2017,7,19,15,0,915.0,94.0,3.2,20.0,804.0,987.04,742.32
2017,7,19,15,15,904.0,92.0,3.25,19.5,764.0,963.01,729.44
2017,7,19,15,30,893.0,90.0,3.3,19.0,724.0,935.66,714.24
2017,7,19,15,45,881.5,87.0,3.35,19.0,679.5,903.57,694.29
2017,7,19,16,0,870.0,84.0,3.4,19.0,635.0,868.57,672.15
2017,7,19,16,15,852.5,81.5,3.4,18.5,586.5,826.39,645.6
2017,7,19,16,30,835.0,79.0,3.4,18.0,538.0,782.17,617.15
2017,7,19,16,45,814.0,75.5,3.45,18.0,487.5,739.36,588.28
2017,7,19,17,0,793.0,72.0,3.5,18.0,437.0,687.75,552.26
2017,7,19,17,15,762.0,68.0,3.5,17.5,385.0,627.72,509.78
2017,7,19,17,30,731.0,64.0,3.5,17.0,333.0,568.04,464.4
2017,7,19,17,45,690.0,59.0,3.5,16.5,282.0,501.91,412.08
2017,7,19,18,0,649.0,54.0,3.5,16.0,231.0,437.91,359.33
2017,7,19,18,15,584.5,48.0,3.4,15.5,182.5,366.2,298.04
2017,7,19,18,30,520.0,42.0,3.3,15.0,134.0,297.98,237.69
2017,7,19,18,45,417.0,33.5,3.25,14.5,92.0,218.27,166.99
2017,7,19,19,0,314.0,25.0,3.2,14.0,50.0,149.04,95.18
2017,7,19,19,15,157.0,12.5,3.2,13.5,25.0,52.97,0.0
2017,7,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,5,15,132.0,10.5,3.2,12.0,19.0,8.96,0.0
2017,7,20,5,30,264.0,21.0,3.2,12.0,38.0,17.29,4.2
2017,7,20,5,45,376.5,30.0,3.25,12.5,78.0,24.48,15.32
2017,7,20,6,0,489.0,39.0,3.3,13.0,118.0,31.6,22.28
2017,7,20,6,15,557.5,45.5,3.3,13.5,165.5,36.4,26.87
2017,7,20,6,30,626.0,52.0,3.3,14.0,213.0,44.78,34.48
2017,7,20,6,45,671.5,57.0,3.35,14.5,264.0,48.44,37.73
2017,7,20,7,0,717.0,62.0,3.4,15.0,315.0,52.05,40.82
2017,7,20,7,15,748.5,65.5,3.35,15.0,366.0,54.29,42.69
2017,7,20,7,30,780.0,69.0,3.3,15.0,417.0,56.49,44.48
2017,7,20,7,45,804.0,72.0,3.25,15.5,467.5,58.17,45.71
2017,7,20,8,0,828.0,75.0,3.2,16.0,518.0,68.27,54.25
2017,7,20,8,15,845.5,77.5,3.15,16.5,566.5,74.5,59.34
2017,7,20,8,30,863.0,80.0,3.1,17.0,615.0,132.42,72.9
2017,7,20,8,45,876.5,82.0,3.05,17.5,659.5,191.23,112.27
2017,7,20,9,0,890.0,84.0,3.0,18.0,704.0,251.14,161.01
2017,7,20,9,15,900.0,86.0,2.95,18.0,744.5,310.96,213.52
2017,7,20,9,30,910.0,88.0,2.9,18.0,785.0,370.97,266.86
2017,7,20,9,45,918.0,89.0,2.85,18.5,820.0,429.39,317.72
2017,7,20,10,0,926.0,90.0,2.8,19.0,855.0,487.25,366.63
2017,7,20,10,15,932.0,91.5,2.8,19.0,884.0,543.71,413.69
2017,7,20,10,30,938.0,93.0,2.8,19.0,913.0,598.91,458.35
2017,7,20,10,45,942.5,93.5,2.8,19.5,935.5,650.9,498.4
2017,7,20,11,0,947.0,94.0,2.8,20.0,958.0,701.02,535.79
2017,7,20,11,15,949.5,94.5,2.85,20.0,973.5,747.65,570.91
2017,7,20,11,30,952.0,95.0,2.9,20.0,989.0,791.83,602.62
2017,7,20,11,45,954.0,95.0,3.0,20.0,997.0,832.55,630.9
2017,7,20,12,0,956.0,95.0,3.1,20.0,1005.0,870.43,657.14
2017,7,20,12,15,956.0,95.0,3.15,20.0,1005.5,903.62,679.78
2017,7,20,12,30,956.0,95.0,3.2,20.0,1006.0,933.54,700.2
2017,7,20,12,45,946.0,100.5,3.3,20.0,996.5,956.19,716.1
2017,7,20,13,0,936.0,106.0,3.4,20.0,987.0,975.02,729.56
2017,7,20,13,15,933.5,105.5,3.45,20.0,973.0,991.3,741.08
2017,7,20,13,30,931.0,105.0,3.5,20.0,959.0,1003.79,750.19
2017,7,20,13,45,930.0,102.5,3.6,20.0,939.0,1011.88,756.87
2017,7,20,14,0,929.0,100.0,3.7,20.0,919.0,1016.03,761.07
2017,7,20,14,15,923.0,99.0,3.75,20.0,891.0,1012.93,760.21
2017,7,20,14,30,917.0,98.0,3.8,20.0,863.0,1005.96,756.93
2017,7,20,14,45,913.0,95.0,3.9,20.0,830.0,994.97,751.38
2017,7,20,15,0,909.0,92.0,4.0,20.0,797.0,980.17,743.34
2017,7,20,15,15,899.0,90.0,4.05,19.5,757.5,957.13,730.79
2017,7,20,15,30,889.0,88.0,4.1,19.0,718.0,930.74,715.88
2017,7,20,15,45,880.0,84.5,4.15,19.0,675.0,900.37,696.74
2017,7,20,16,0,871.0,81.0,4.2,19.0,632.0,866.95,675.31
2017,7,20,16,15,855.0,78.5,4.2,18.5,584.0,825.94,649.23
2017,7,20,16,30,839.0,76.0,4.2,18.0,536.0,782.79,621.19
2017,7,20,16,45,821.0,72.0,4.25,18.0,486.5,734.44,587.8
2017,7,20,17,0,803.0,68.0,4.3,18.0,437.0,691.11,557.62
2017,7,20,17,15,774.0,64.5,4.3,17.5,385.5,632.62,515.95
2017,7,20,17,30,745.0,61.0,4.3,17.0,334.0,574.29,471.47
2017,7,20,17,45,706.5,56.0,4.3,16.5,283.0,508.98,419.43
2017,7,20,18,0,668.0,51.0,4.3,16.0,232.0,445.55,366.75
2017,7,20,18,15,605.5,45.5,4.15,15.5,183.5,371.87,303.36
2017,7,20,18,30,543.0,40.0,4.0,15.0,135.0,303.42,242.34
2017,7,20,18,45,441.0,32.0,3.9,14.5,92.5,226.23,173.03
2017,7,20,19,0,339.0,24.0,3.8,14.0,50.0,156.0,97.74
2017,7,20,19,15,169.5,12.0,3.75,13.5,25.0,55.99,0.0
2017,7,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,132.5,10.5,2.45,11.5,18.5,8.96,0.0
2017,7,21,5,30,265.0,21.0,2.4,12.0,37.0,17.35,3.37
2017,7,21,5,45,377.0,30.5,2.4,12.5,77.0,24.96,15.67
2017,7,21,6,0,489.0,40.0,2.4,13.0,117.0,32.47,23.04
2017,7,21,6,15,559.0,46.5,2.35,13.5,165.0,37.25,27.63
2017,7,21,6,30,629.0,53.0,2.3,14.0,213.0,45.69,35.31
2017,7,21,6,45,674.5,58.0,2.25,14.5,264.0,49.33,38.53
2017,7,21,7,0,720.0,63.0,2.2,15.0,315.0,52.91,41.6
2017,7,21,7,15,752.5,66.5,2.1,15.0,367.0,55.13,43.45
2017,7,21,7,30,785.0,70.0,2.0,15.0,419.0,57.32,45.23
2017,7,21,7,45,809.5,73.0,1.95,15.5,470.5,58.99,46.44
2017,7,21,8,0,834.0,76.0,1.9,16.0,522.0,69.03,54.91
2017,7,21,8,15,852.0,78.5,1.8,16.5,570.5,74.99,59.76
2017,7,21,8,30,870.0,81.0,1.7,17.0,619.0,133.46,73.46
2017,7,21,8,45,884.0,83.0,1.65,17.5,664.5,192.88,112.92
2017,7,21,9,0,898.0,85.0,1.6,18.0,710.0,253.44,161.73
2017,7,21,9,15,908.5,87.0,1.6,18.5,750.5,313.98,213.86
2017,7,21,9,30,919.0,89.0,1.6,19.0,791.0,374.76,266.56
2017,7,21,9,45,919.5,94.5,1.65,19.5,824.5,434.33,317.63
2017,7,21,10,0,920.0,100.0,1.7,20.0,858.0,492.57,366.08
2017,7,21,10,15,926.5,101.0,1.75,20.0,887.5,548.77,412.09
2017,7,21,10,30,933.0,102.0,1.8,20.0,917.0,603.75,455.81
2017,7,21,10,45,938.5,102.5,1.9,20.0,940.0,656.3,496.8
2017,7,21,11,0,944.0,103.0,2.0,20.0,963.0,707.06,535.49
2017,7,21,11,15,947.0,103.5,2.1,20.0,978.5,754.1,570.69
2017,7,21,11,30,950.0,104.0,2.2,20.0,994.0,798.74,602.83
2017,7,21,11,45,952.0,104.0,2.35,20.5,1002.5,839.59,630.08
2017,7,21,12,0,954.0,104.0,2.5,21.0,1011.0,877.6,655.24
2017,7,21,12,15,954.0,104.0,2.6,20.5,1012.0,910.93,679.34
2017,7,21,12,30,954.0,104.0,2.7,20.0,1013.0,941.0,701.36
2017,7,21,12,45,950.5,105.5,2.8,20.0,1005.0,965.9,718.7
2017,7,21,13,0,947.0,107.0,2.9,20.0,997.0,987.15,733.72
2017,7,21,13,15,944.5,106.5,2.95,20.0,983.0,1003.68,745.3
2017,7,21,13,30,942.0,106.0,3.0,20.0,969.0,1016.37,754.49
2017,7,21,13,45,938.5,104.5,3.1,20.0,947.5,1023.19,760.39
2017,7,21,14,0,935.0,103.0,3.2,20.0,926.0,1026.05,763.85
2017,7,21,14,15,929.5,102.0,3.25,20.0,898.0,1023.51,763.46
2017,7,21,14,30,924.0,101.0,3.3,20.0,870.0,1017.07,760.65
2017,7,21,14,45,917.0,98.5,3.35,20.0,836.0,1003.72,753.36
2017,7,21,15,0,910.0,96.0,3.4,20.0,802.0,986.62,743.66
2017,7,21,15,15,900.0,94.5,3.4,19.5,762.0,964.16,731.43
2017,7,21,15,30,890.0,93.0,3.4,19.0,722.0,938.36,716.9
2017,7,21,15,45,877.5,90.0,3.4,19.0,677.5,905.44,696.01
2017,7,21,16,0,865.0,87.0,3.4,19.0,633.0,869.65,673.01
2017,7,21,16,15,847.5,84.5,3.4,18.5,584.5,827.58,646.57
2017,7,21,16,30,830.0,82.0,3.4,18.0,536.0,791.2,623.83
2017,7,21,16,45,807.5,78.5,3.4,18.0,485.5,739.72,588.39
2017,7,21,17,0,785.0,75.0,3.4,18.0,435.0,687.14,551.53
2017,7,21,17,15,753.0,71.0,3.35,17.5,383.0,626.59,508.46
2017,7,21,17,30,721.0,67.0,3.3,17.0,331.0,566.47,462.65
2017,7,21,17,45,677.0,62.0,3.25,17.0,279.5,498.79,408.31
2017,7,21,18,0,633.0,57.0,3.2,17.0,228.0,436.3,356.12
2017,7,21,18,15,565.5,50.5,3.1,16.5,179.0,360.85,292.23
2017,7,21,18,30,498.0,44.0,3.0,16.0,130.0,291.45,231.3
2017,7,21,18,45,388.0,34.5,2.95,15.5,88.0,208.92,158.72
2017,7,21,19,0,278.0,25.0,2.9,15.0,46.0,136.61,82.92
2017,7,21,19,15,139.0,12.5,2.9,14.5,23.0,48.25,0.0
2017,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,15,105.5,10.5,1.2,12.5,17.0,8.96,0.0
2017,7,22,5,30,211.0,21.0,1.2,13.0,34.0,17.3,2.29
2017,7,22,5,45,327.5,31.5,1.2,13.5,73.0,25.72,16.18
2017,7,22,6,0,444.0,42.0,1.2,14.0,112.0,34.0,24.28
2017,7,22,6,15,517.0,49.5,1.15,14.0,159.5,39.47,29.55
2017,7,22,6,30,590.0,57.0,1.1,14.0,207.0,44.87,34.59
2017,7,22,6,45,639.5,62.5,1.05,14.5,258.0,48.46,37.79
2017,7,22,7,0,689.0,68.0,1.0,15.0,309.0,56.65,44.93
2017,7,22,7,15,723.5,72.5,1.0,15.5,361.0,59.47,47.2
2017,7,22,7,30,758.0,77.0,1.0,16.0,413.0,62.23,49.36
2017,7,22,7,45,784.0,80.5,1.0,17.0,464.0,64.04,50.55
2017,7,22,8,0,810.0,84.0,1.0,18.0,515.0,65.79,51.67
2017,7,22,8,15,829.0,87.0,1.0,18.5,564.0,70.85,55.72
2017,7,22,8,30,848.0,90.0,1.0,19.0,613.0,137.45,76.83
2017,7,22,8,45,863.0,92.0,1.0,19.5,658.0,195.91,115.04
2017,7,22,9,0,878.0,94.0,1.0,20.0,703.0,255.64,162.38
2017,7,22,9,15,889.0,96.0,1.0,20.0,744.0,315.33,213.27
2017,7,22,9,30,900.0,98.0,1.0,20.0,785.0,375.33,264.89
2017,7,22,9,45,908.5,99.5,1.05,20.5,820.5,434.06,314.36
2017,7,22,10,0,917.0,101.0,1.1,21.0,856.0,492.3,361.98
2017,7,22,10,15,923.5,102.5,1.1,21.5,885.5,548.81,406.38
2017,7,22,10,30,930.0,104.0,1.1,22.0,915.0,604.13,448.22
2017,7,22,10,45,935.0,104.5,1.15,22.5,938.0,656.33,486.77
2017,7,22,11,0,940.0,105.0,1.2,23.0,961.0,706.7,522.84
2017,7,22,11,15,943.0,106.0,1.3,23.0,977.0,754.08,557.39
2017,7,22,11,30,946.0,107.0,1.4,23.0,993.0,799.07,589.03
2017,7,22,11,45,948.0,107.0,1.5,23.0,1001.0,839.87,616.41
2017,7,22,12,0,950.0,107.0,1.6,23.0,1009.0,877.84,641.87
2017,7,22,12,15,950.5,107.0,1.65,23.0,1010.0,911.57,663.94
2017,7,22,12,30,951.0,107.0,1.7,23.0,1011.0,942.07,683.92
2017,7,22,12,45,949.0,107.5,1.8,23.0,1004.0,967.41,701.24
2017,7,22,13,0,947.0,108.0,1.9,23.0,997.0,989.14,716.38
2017,7,22,13,15,944.5,107.5,1.95,23.0,983.0,1005.71,727.72
2017,7,22,13,30,942.0,107.0,2.0,23.0,969.0,1018.45,736.78
2017,7,22,13,45,938.5,105.5,2.1,23.0,947.5,1025.31,742.88
2017,7,22,14,0,935.0,104.0,2.2,23.0,926.0,1028.19,746.6
2017,7,22,14,15,929.0,103.0,2.2,23.0,897.5,1025.19,745.54
2017,7,22,14,30,923.0,102.0,2.2,23.0,869.0,1018.27,742.17
2017,7,22,14,45,915.5,100.0,2.25,23.0,835.0,1005.0,735.42
2017,7,22,15,0,908.0,98.0,2.3,23.0,801.0,988.0,726.36
2017,7,22,15,15,897.5,96.0,2.3,22.5,760.5,964.56,714.0
2017,7,22,15,30,887.0,94.0,2.3,22.0,720.0,937.77,699.43
2017,7,22,15,45,874.0,91.5,2.35,22.0,675.5,905.02,679.89
2017,7,22,16,0,861.0,89.0,2.4,22.0,631.0,869.44,658.27
2017,7,22,16,15,843.0,86.5,2.4,21.5,582.5,827.04,632.49
2017,7,22,16,30,825.0,84.0,2.4,21.0,534.0,790.47,610.38
2017,7,22,16,45,802.0,80.5,2.4,21.0,483.0,738.71,575.81
2017,7,22,17,0,779.0,77.0,2.4,21.0,432.0,685.9,539.85
2017,7,22,17,15,746.5,72.5,2.35,20.5,380.0,624.58,497.27
2017,7,22,17,30,714.0,68.0,2.3,20.0,328.0,563.75,452.08
2017,7,22,17,45,668.0,63.0,2.3,19.5,276.5,495.09,399.15
2017,7,22,18,0,622.0,58.0,2.3,19.0,225.0,432.03,348.3
2017,7,22,18,15,554.0,51.0,2.15,18.0,176.0,356.22,285.55
2017,7,22,18,30,486.0,44.0,2.0,17.0,127.0,286.55,225.57
2017,7,22,18,45,377.0,34.0,1.9,16.5,85.5,204.46,153.99
2017,7,22,19,0,268.0,24.0,1.8,16.0,44.0,131.99,77.12
2017,7,22,19,15,134.0,12.0,1.75,16.0,22.0,46.53,0.0
2017,7,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
