Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,15,89.0,10.0,1.15,13.5,15.5,8.54,0.0
2017,7,23,5,30,178.0,20.0,1.2,14.0,31.0,16.4,0.66
2017,7,23,5,45,290.5,31.5,1.25,14.5,68.0,25.66,15.96
2017,7,23,6,0,403.0,43.0,1.3,15.0,105.0,34.73,24.77
2017,7,23,6,15,476.5,51.5,1.25,15.0,151.5,40.92,30.69
2017,7,23,6,30,550.0,60.0,1.2,15.0,198.0,47.0,36.32
2017,7,23,6,45,600.5,66.0,1.15,15.5,248.0,50.83,39.72
2017,7,23,7,0,651.0,72.0,1.1,16.0,298.0,54.6,42.93
2017,7,23,7,15,686.5,76.5,1.1,16.5,349.0,57.04,44.88
2017,7,23,7,30,722.0,81.0,1.1,17.0,400.0,64.84,51.44
2017,7,23,7,45,749.0,85.0,1.15,17.5,450.5,66.87,52.91
2017,7,23,8,0,776.0,89.0,1.2,18.0,501.0,68.83,54.29
2017,7,23,8,15,796.0,92.0,1.2,18.5,549.0,73.37,57.88
2017,7,23,8,30,816.0,95.0,1.2,19.0,597.0,129.8,71.85
2017,7,23,8,45,831.5,97.5,1.3,19.5,642.0,187.51,109.93
2017,7,23,9,0,847.0,100.0,1.4,20.0,687.0,253.4,162.36
2017,7,23,9,15,859.0,102.5,1.45,20.0,727.5,312.01,212.56
2017,7,23,9,30,871.0,105.0,1.5,20.0,768.0,371.09,263.77
2017,7,23,9,45,871.5,111.5,1.6,20.5,801.5,428.9,313.08
2017,7,23,10,0,872.0,118.0,1.7,21.0,835.0,485.44,359.97
2017,7,23,10,15,879.5,119.5,1.75,21.0,864.0,540.28,404.62
2017,7,23,10,30,887.0,121.0,1.8,21.0,893.0,594.11,447.21
2017,7,23,10,45,894.0,121.0,1.9,21.0,916.5,645.25,486.97
2017,7,23,11,0,901.0,121.0,2.0,21.0,940.0,694.85,524.67
2017,7,23,11,15,904.5,121.5,2.05,21.0,956.0,740.66,558.54
2017,7,23,11,30,908.0,122.0,2.1,21.0,972.0,784.24,590.03
2017,7,23,11,45,911.0,121.5,2.15,21.0,980.5,824.18,617.03
2017,7,23,12,0,914.0,121.0,2.2,21.0,989.0,861.49,642.13
2017,7,23,12,15,914.5,121.5,2.25,21.0,990.0,894.75,664.43
2017,7,23,12,30,915.0,122.0,2.3,21.0,991.0,924.94,684.69
2017,7,23,12,45,906.0,126.5,2.35,21.0,981.5,946.92,699.55
2017,7,23,13,0,897.0,131.0,2.4,21.0,972.0,965.24,712.15
2017,7,23,13,15,894.0,130.5,2.4,21.0,958.0,980.9,722.62
2017,7,23,13,30,891.0,130.0,2.4,21.0,944.0,992.88,730.8
2017,7,23,13,45,884.0,130.0,2.45,21.0,922.0,997.74,734.99
2017,7,23,14,0,877.0,130.0,2.5,21.0,900.0,998.81,736.91
2017,7,23,14,15,870.0,128.5,2.55,20.5,872.0,994.65,736.96
2017,7,23,14,30,863.0,127.0,2.6,20.0,844.0,986.77,734.71
2017,7,23,14,45,851.5,126.0,2.65,20.0,809.0,971.42,726.2
2017,7,23,15,0,840.0,125.0,2.7,20.0,774.0,964.61,723.55
2017,7,23,15,15,827.5,122.5,2.7,19.5,734.5,939.63,709.58
2017,7,23,15,30,815.0,120.0,2.7,19.0,695.0,911.51,693.55
2017,7,23,15,45,798.0,117.5,2.75,19.0,650.5,876.39,671.66
2017,7,23,16,0,781.0,115.0,2.8,19.0,606.0,838.78,647.83
2017,7,23,16,15,760.0,111.5,2.8,18.5,558.0,794.45,619.76
2017,7,23,16,30,739.0,108.0,2.8,18.0,510.0,752.7,593.08
2017,7,23,16,45,712.5,103.0,2.8,17.5,460.0,699.4,557.3
2017,7,23,17,0,686.0,98.0,2.8,17.0,410.0,645.57,520.25
2017,7,23,17,15,649.0,92.5,2.75,16.5,359.0,583.65,474.38
2017,7,23,17,30,612.0,87.0,2.7,16.0,308.0,522.87,427.86
2017,7,23,17,45,563.5,79.0,2.7,16.0,258.0,453.91,372.57
2017,7,23,18,0,515.0,71.0,2.7,16.0,208.0,388.13,317.96
2017,7,23,18,15,442.0,62.0,2.6,15.5,161.5,312.69,254.11
2017,7,23,18,30,369.0,53.0,2.5,15.0,115.0,243.93,194.15
2017,7,23,18,45,264.5,39.5,2.45,14.5,76.5,164.81,125.02
2017,7,23,19,0,160.0,26.0,2.4,14.0,38.0,96.69,54.21
2017,7,23,19,15,80.0,13.0,2.35,13.5,19.0,32.8,0.0
2017,7,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,72.0,10.0,1.6,11.5,14.0,8.54,0.0
2017,7,24,5,30,144.0,20.0,1.7,12.0,28.0,15.58,0.0
2017,7,24,5,45,257.0,32.5,1.8,12.5,64.5,26.51,16.72
2017,7,24,6,0,370.0,45.0,1.9,13.0,101.0,36.38,26.39
2017,7,24,6,15,444.5,54.0,1.9,13.0,146.5,42.87,32.65
2017,7,24,6,30,519.0,63.0,1.9,13.0,192.0,49.24,38.61
2017,7,24,6,45,282.0,96.0,1.95,13.5,168.5,71.52,58.47
2017,7,24,7,0,45.0,129.0,2.0,14.0,145.0,96.66,80.49
2017,7,24,7,15,82.5,155.0,2.0,14.5,189.5,114.36,95.58
2017,7,24,7,30,120.0,181.0,2.0,15.0,234.0,126.87,105.91
2017,7,24,7,45,132.0,204.5,2.05,15.5,269.0,140.99,117.46
2017,7,24,8,0,144.0,228.0,2.1,16.0,304.0,154.62,128.42
2017,7,24,8,15,119.0,248.5,2.1,16.0,315.5,166.48,138.0
2017,7,24,8,30,94.0,269.0,2.1,16.0,327.0,198.39,153.83
2017,7,24,8,45,106.5,293.0,2.15,16.5,363.5,226.39,173.93
2017,7,24,9,0,119.0,317.0,2.2,17.0,400.0,249.44,190.97
2017,7,24,9,15,132.0,338.5,2.2,17.0,435.5,280.67,215.24
2017,7,24,9,30,145.0,360.0,2.2,17.0,471.0,313.84,241.15
2017,7,24,9,45,123.0,374.5,2.25,17.5,471.5,330.62,254.62
2017,7,24,10,0,101.0,389.0,2.3,18.0,472.0,348.21,268.21
2017,7,24,10,15,98.0,402.5,2.35,18.0,485.5,367.7,283.24
2017,7,24,10,30,95.0,416.0,2.4,18.0,499.0,386.86,297.84
2017,7,24,10,45,118.0,433.5,2.45,18.0,539.5,425.04,326.75
2017,7,24,11,0,141.0,451.0,2.5,18.0,580.0,466.58,357.92
2017,7,24,11,15,193.5,455.5,2.5,18.0,635.0,520.57,398.46
2017,7,24,11,30,246.0,460.0,2.5,18.0,690.0,582.97,444.6
2017,7,24,11,45,279.5,455.0,2.55,18.0,719.0,623.35,474.42
2017,7,24,12,0,313.0,450.0,2.6,18.0,748.0,665.0,505.1
2017,7,24,12,15,281.0,459.5,2.65,18.0,727.0,664.65,504.32
2017,7,24,12,30,249.0,469.0,2.7,18.0,706.0,661.35,501.63
2017,7,24,12,45,295.5,450.5,2.75,18.0,729.5,700.57,531.32
2017,7,24,13,0,342.0,432.0,2.8,18.0,753.0,739.77,560.61
2017,7,24,13,15,335.5,428.0,2.8,18.0,738.5,742.25,562.42
2017,7,24,13,30,329.0,424.0,2.8,18.0,724.0,742.65,563.08
2017,7,24,13,45,352.0,402.5,2.8,18.0,717.0,752.29,571.33
2017,7,24,14,0,375.0,381.0,2.8,18.0,710.0,759.9,578.17
2017,7,24,14,15,235.0,386.5,2.75,17.5,590.5,633.26,485.95
2017,7,24,14,30,95.0,392.0,2.7,17.0,471.0,467.38,362.32
2017,7,24,14,45,54.5,320.0,2.7,17.0,365.0,355.85,278.47
2017,7,24,15,0,14.0,248.0,2.7,17.0,259.0,230.13,180.4
2017,7,24,15,15,26.5,266.0,2.7,17.0,285.5,276.69,218.16
2017,7,24,15,30,39.0,284.0,2.7,17.0,312.0,308.86,244.04
2017,7,24,15,45,35.5,263.0,2.7,17.0,287.0,285.03,225.82
2017,7,24,16,0,32.0,242.0,2.7,17.0,262.0,261.08,207.55
2017,7,24,16,15,83.0,238.5,2.65,16.5,285.0,302.59,243.26
2017,7,24,16,30,134.0,235.0,2.6,16.0,308.0,357.23,288.72
2017,7,24,16,45,91.5,206.0,2.6,16.0,254.0,274.01,222.23
2017,7,24,17,0,49.0,177.0,2.6,16.0,200.0,209.59,169.86
2017,7,24,17,15,24.5,134.0,2.55,15.5,145.5,145.27,117.22
2017,7,24,17,30,0.0,91.0,2.5,15.0,91.0,77.76,60.57
2017,7,24,17,45,0.0,76.0,2.45,14.5,76.0,64.49,49.58
2017,7,24,18,0,0.0,61.0,2.4,14.0,61.0,51.2,38.31
2017,7,24,18,15,195.5,54.5,2.3,13.5,87.0,175.98,144.31
2017,7,24,18,30,391.0,48.0,2.2,13.0,113.0,249.25,199.98
2017,7,24,18,45,284.0,36.0,2.15,13.0,75.0,170.98,130.06
2017,7,24,19,0,177.0,24.0,2.1,13.0,37.0,99.39,53.18
2017,7,24,19,15,88.5,12.0,2.0,13.0,18.5,34.28,0.0
2017,7,24,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,5,15,66.5,9.5,1.4,11.5,13.0,8.11,0.0
2017,7,25,5,30,133.0,19.0,1.4,12.0,26.0,14.8,0.0
2017,7,25,5,45,245.0,31.5,1.45,12.5,62.0,25.65,15.89
2017,7,25,6,0,357.0,44.0,1.5,13.0,98.0,35.53,25.62
2017,7,25,6,15,431.5,53.5,1.45,13.5,143.0,42.45,32.2
2017,7,25,6,30,506.0,63.0,1.4,14.0,188.0,49.21,38.43
2017,7,25,6,45,253.0,82.0,1.35,14.5,144.5,58.94,47.09
2017,7,25,7,0,0.0,101.0,1.3,15.0,101.0,80.52,65.99
2017,7,25,7,15,9.5,128.0,1.25,15.0,132.5,100.49,83.27
2017,7,25,7,30,19.0,155.0,1.2,15.0,164.0,120.11,99.97
2017,7,25,7,45,29.5,180.5,1.15,15.5,195.5,131.93,109.51
2017,7,25,8,0,40.0,206.0,1.1,16.0,227.0,148.18,122.68
2017,7,25,8,15,45.5,228.5,1.1,16.0,255.0,162.67,134.43
2017,7,25,8,30,51.0,251.0,1.1,16.0,283.0,184.5,143.75
2017,7,25,8,45,91.5,284.0,1.15,16.5,346.0,218.86,167.99
2017,7,25,9,0,132.0,317.0,1.2,17.0,409.0,252.2,191.72
2017,7,25,9,15,483.5,215.0,1.2,17.5,577.5,282.4,203.66
2017,7,25,9,30,835.0,113.0,1.2,18.0,746.0,365.48,261.97
2017,7,25,9,45,838.0,118.5,1.3,18.5,779.0,421.65,309.84
2017,7,25,10,0,841.0,124.0,1.4,19.0,812.0,476.87,355.78
2017,7,25,10,15,848.0,125.5,1.5,19.0,841.0,529.98,399.44
2017,7,25,10,30,855.0,127.0,1.6,19.0,870.0,582.1,441.17
2017,7,25,10,45,859.5,129.0,1.7,19.0,892.0,631.87,480.1
2017,7,25,11,0,864.0,131.0,1.8,19.0,914.0,680.0,516.9
2017,7,25,11,15,867.0,131.5,1.85,19.0,929.0,724.05,549.7
2017,7,25,11,30,870.0,132.0,1.9,19.0,944.0,765.92,580.32
2017,7,25,11,45,871.0,133.0,2.0,19.5,951.5,804.3,605.99
2017,7,25,12,0,872.0,134.0,2.1,20.0,959.0,840.08,629.5
2017,7,25,12,15,872.0,134.0,2.15,19.5,959.5,871.39,651.92
2017,7,25,12,30,872.0,134.0,2.2,19.0,960.0,899.74,672.43
2017,7,25,12,45,880.5,127.0,2.3,19.0,956.0,926.39,691.08
2017,7,25,13,0,889.0,120.0,2.4,19.0,952.0,949.84,707.67
2017,7,25,13,15,886.0,119.5,2.45,19.0,938.0,965.19,718.49
2017,7,25,13,30,883.0,119.0,2.5,19.0,924.0,976.88,727.08
2017,7,25,13,45,881.0,116.5,2.55,19.0,903.5,983.87,732.72
2017,7,25,14,0,879.0,114.0,2.6,19.0,883.0,987.09,736.02
2017,7,25,14,15,872.5,112.5,2.65,18.5,855.5,983.14,736.12
2017,7,25,14,30,866.0,111.0,2.7,18.0,828.0,975.47,733.91
2017,7,25,14,45,859.0,108.5,2.75,18.0,794.5,962.62,726.94
2017,7,25,15,0,852.0,106.0,2.8,18.0,761.0,946.21,717.67
2017,7,25,15,15,841.0,104.0,2.8,17.5,722.0,923.14,704.82
2017,7,25,15,30,830.0,102.0,2.8,17.0,683.0,896.95,689.81
2017,7,25,15,45,817.0,98.5,2.8,17.0,640.0,874.0,675.73
2017,7,25,16,0,804.0,95.0,2.8,17.0,597.0,838.22,652.51
2017,7,25,16,15,785.5,92.0,2.8,16.5,550.0,795.88,625.64
2017,7,25,16,30,767.0,89.0,2.8,16.0,503.0,751.7,596.96
2017,7,25,16,45,742.5,85.0,2.8,16.0,454.0,700.1,561.11
2017,7,25,17,0,718.0,81.0,2.8,16.0,405.0,647.72,523.97
2017,7,25,17,15,684.5,76.5,2.75,15.5,355.0,590.82,482.63
2017,7,25,17,30,651.0,72.0,2.7,15.0,305.0,532.08,437.45
2017,7,25,17,45,604.5,66.0,2.65,15.0,255.5,464.88,383.11
2017,7,25,18,0,558.0,60.0,2.6,15.0,206.0,400.66,329.28
2017,7,25,18,15,489.5,52.0,2.5,14.5,159.5,326.52,266.07
2017,7,25,18,30,421.0,44.0,2.4,14.0,113.0,258.76,206.3
2017,7,25,18,45,318.0,33.0,2.35,14.0,75.0,181.43,137.18
2017,7,25,19,0,215.0,22.0,2.3,14.0,37.0,111.29,55.97
2017,7,25,19,15,107.5,11.0,2.2,13.5,18.5,38.63,0.0
2017,7,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,88.0,9.0,1.85,12.0,13.5,7.68,0.0
2017,7,26,5,30,176.0,18.0,1.9,12.0,27.0,14.77,0.0
2017,7,26,5,45,297.0,29.0,2.0,12.5,64.5,23.67,14.09
2017,7,26,6,0,418.0,40.0,2.1,13.0,102.0,32.42,22.85
2017,7,26,6,15,493.5,48.0,2.05,13.5,148.5,38.31,28.5
2017,7,26,6,30,569.0,56.0,2.0,14.0,195.0,44.12,33.87
2017,7,26,6,45,284.5,62.0,2.0,14.5,131.5,45.37,35.01
2017,7,26,7,0,0.0,68.0,2.0,15.0,68.0,56.33,44.65
2017,7,26,7,15,0.0,83.5,1.95,15.0,83.5,68.57,55.35
2017,7,26,7,30,0.0,99.0,1.9,15.0,99.0,80.7,65.8
2017,7,26,7,45,3.0,133.0,1.85,15.5,134.5,106.04,87.44
2017,7,26,8,0,6.0,167.0,1.8,16.0,170.0,130.59,107.98
2017,7,26,8,15,23.0,204.5,1.75,16.5,218.5,157.14,129.85
2017,7,26,8,30,40.0,242.0,1.7,17.0,267.0,178.29,138.99
2017,7,26,8,45,90.5,279.5,1.7,17.5,340.5,216.01,165.62
2017,7,26,9,0,141.0,317.0,1.7,18.0,414.0,254.15,192.71
2017,7,26,9,15,515.5,207.0,1.65,18.0,592.5,285.78,205.47
2017,7,26,9,30,890.0,97.0,1.6,18.0,771.0,372.22,266.73
2017,7,26,9,45,884.0,106.5,1.6,18.5,802.5,431.05,317.09
2017,7,26,10,0,878.0,116.0,1.6,19.0,834.0,487.88,364.31
2017,7,26,10,15,885.5,117.5,1.6,19.0,863.5,543.26,409.41
2017,7,26,10,30,893.0,119.0,1.6,19.0,893.0,597.63,452.29
2017,7,26,10,45,899.0,120.0,1.65,19.5,916.5,649.45,491.42
2017,7,26,11,0,905.0,121.0,1.7,20.0,940.0,699.64,528.18
2017,7,26,11,15,908.0,121.5,1.75,20.0,955.5,745.5,561.96
2017,7,26,11,30,911.0,122.0,1.8,20.0,971.0,789.05,593.2
2017,7,26,11,45,913.5,122.0,1.9,20.5,979.5,829.33,619.61
2017,7,26,12,0,916.0,122.0,2.0,21.0,988.0,866.92,644.03
2017,7,26,12,15,916.0,122.0,2.05,21.0,988.0,899.54,665.79
2017,7,26,12,30,916.0,122.0,2.1,21.0,988.0,929.02,685.49
2017,7,26,12,45,918.0,119.0,2.15,21.0,982.0,954.27,702.45
2017,7,26,13,0,920.0,116.0,2.2,21.0,976.0,976.07,717.24
2017,7,26,13,15,916.5,115.5,2.25,21.0,961.0,991.45,727.96
2017,7,26,13,30,913.0,115.0,2.3,21.0,946.0,1003.03,736.39
2017,7,26,13,45,908.5,113.5,2.35,21.0,924.0,1008.82,741.21
2017,7,26,14,0,904.0,112.0,2.4,21.0,902.0,1010.71,743.68
2017,7,26,14,15,897.0,110.5,2.45,20.5,873.0,1006.27,743.62
2017,7,26,14,30,890.0,109.0,2.5,20.0,844.0,998.02,741.22
2017,7,26,14,45,881.0,107.0,2.55,20.0,809.5,983.55,733.41
2017,7,26,15,0,872.0,105.0,2.6,20.0,775.0,965.5,723.31
2017,7,26,15,15,860.0,103.0,2.55,20.0,735.0,941.15,708.12
2017,7,26,15,30,848.0,101.0,2.5,20.0,695.0,913.63,690.87
2017,7,26,15,45,833.0,98.5,2.5,20.0,650.0,889.57,676.41
2017,7,26,16,0,818.0,96.0,2.5,20.0,605.0,852.74,653.03
2017,7,26,16,15,798.5,92.5,2.45,19.5,557.5,808.5,625.13
2017,7,26,16,30,779.0,89.0,2.4,19.0,510.0,762.42,595.5
2017,7,26,16,45,754.0,85.5,2.4,19.0,459.5,710.5,560.26
2017,7,26,17,0,729.0,82.0,2.4,19.0,409.0,657.79,523.71
2017,7,26,17,15,694.5,77.0,2.35,18.5,358.0,599.17,481.99
2017,7,26,17,30,660.0,72.0,2.3,18.0,307.0,538.63,436.32
2017,7,26,17,45,611.5,66.0,2.25,17.5,256.5,469.71,382.28
2017,7,26,18,0,563.0,60.0,2.2,17.0,206.0,403.94,328.59
2017,7,26,18,15,491.5,52.5,2.15,16.5,159.5,328.52,265.1
2017,7,26,18,30,420.0,45.0,2.1,16.0,113.0,259.71,205.09
2017,7,26,18,45,308.5,33.5,2.05,15.5,74.0,178.52,133.69
2017,7,26,19,0,197.0,22.0,2.0,15.0,35.0,104.84,47.99
2017,7,26,19,15,98.5,11.0,2.0,14.5,17.5,36.22,0.0
2017,7,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,27,5,15,77.0,8.5,2.05,12.0,12.5,7.26,0.0
2017,7,27,5,30,154.0,17.0,2.1,12.0,25.0,13.89,0.0
2017,7,27,5,45,276.0,28.5,2.15,12.5,61.5,23.23,13.58
2017,7,27,6,0,398.0,40.0,2.2,13.0,98.0,32.39,22.79
2017,7,27,6,15,474.5,48.5,2.1,13.5,144.0,38.67,28.8
2017,7,27,6,30,551.0,57.0,2.0,14.0,190.0,44.84,34.5
2017,7,27,6,45,604.0,62.5,1.9,14.5,240.5,48.39,37.7
2017,7,27,7,0,657.0,68.0,1.8,15.0,291.0,51.91,40.73
2017,7,27,7,15,693.5,73.0,1.7,15.5,342.5,59.77,47.49
2017,7,27,7,30,730.0,78.0,1.6,16.0,394.0,62.87,49.95
2017,7,27,7,45,758.0,81.5,1.5,16.5,445.0,64.64,51.22
2017,7,27,8,0,786.0,85.0,1.4,17.0,496.0,66.36,52.42
2017,7,27,8,15,806.0,88.0,1.3,17.5,544.5,70.41,55.61
2017,7,27,8,30,826.0,91.0,1.2,18.0,593.0,127.72,70.25
2017,7,27,8,45,842.5,93.0,1.2,18.5,638.5,193.6,114.78
2017,7,27,9,0,859.0,95.0,1.2,19.0,684.0,252.8,161.94
2017,7,27,9,15,871.0,97.0,1.2,19.0,725.0,312.04,212.78
2017,7,27,9,30,883.0,99.0,1.2,19.0,766.0,371.72,264.5
2017,7,27,9,45,893.5,100.0,1.2,19.5,802.5,430.28,313.99
2017,7,27,10,0,904.0,101.0,1.2,20.0,839.0,488.59,361.72
2017,7,27,10,15,911.0,102.5,1.2,20.5,868.5,545.04,406.37
2017,7,27,10,30,918.0,104.0,1.2,21.0,898.0,600.37,448.51
2017,7,27,10,45,924.0,104.0,1.2,21.5,921.5,652.53,486.89
2017,7,27,11,0,930.0,104.0,1.2,22.0,945.0,702.98,522.74
2017,7,27,11,15,933.5,105.0,1.25,22.0,961.0,750.58,557.06
2017,7,27,11,30,937.0,106.0,1.3,22.0,977.0,795.86,588.27
2017,7,27,11,45,939.5,105.5,1.4,22.5,985.5,836.55,614.48
2017,7,27,12,0,942.0,105.0,1.5,23.0,994.0,874.43,638.69
2017,7,27,12,15,942.5,105.0,1.6,23.0,995.0,908.1,661.31
2017,7,27,12,30,943.0,105.0,1.7,23.0,996.0,938.54,681.88
2017,7,27,12,45,936.0,108.5,1.8,23.0,987.5,962.06,698.06
2017,7,27,13,0,929.0,112.0,1.9,23.0,979.0,981.85,711.98
2017,7,27,13,15,926.0,111.0,1.95,22.5,964.0,997.32,724.06
2017,7,27,13,30,923.0,110.0,2.0,22.0,949.0,1008.95,733.88
2017,7,27,13,45,919.0,109.0,2.15,22.0,927.5,1015.74,740.56
2017,7,27,14,0,915.0,108.0,2.3,22.0,906.0,1018.61,744.83
2017,7,27,14,15,908.5,106.5,2.35,22.0,877.5,1014.6,743.67
2017,7,27,14,30,902.0,105.0,2.4,22.0,849.0,1006.73,740.18
2017,7,27,14,45,893.5,103.5,2.45,22.0,814.5,993.13,733.08
2017,7,27,15,0,885.0,102.0,2.5,22.0,780.0,975.89,723.69
2017,7,27,15,15,873.5,100.0,2.55,21.5,739.5,951.76,711.14
2017,7,27,15,30,862.0,98.0,2.6,21.0,699.0,924.39,696.35
2017,7,27,15,45,847.5,95.0,2.65,21.0,654.5,890.12,675.4
2017,7,27,16,0,833.0,92.0,2.7,21.0,610.0,862.26,658.71
2017,7,27,16,15,814.0,89.5,2.65,20.5,561.5,819.13,631.63
2017,7,27,16,30,795.0,87.0,2.6,20.0,513.0,774.07,602.86
2017,7,27,16,45,770.0,83.0,2.6,20.0,462.5,720.93,566.85
2017,7,27,17,0,745.0,79.0,2.6,20.0,412.0,666.97,529.5
2017,7,27,17,15,710.5,74.5,2.55,19.5,360.5,605.3,485.93
2017,7,27,17,30,676.0,70.0,2.5,19.0,309.0,547.3,442.19
2017,7,27,17,45,627.5,64.5,2.45,18.5,258.0,478.17,388.05
2017,7,27,18,0,579.0,59.0,2.4,18.0,207.0,412.14,334.22
2017,7,27,18,15,506.0,51.5,2.3,17.5,160.0,335.06,269.39
2017,7,27,18,30,433.0,44.0,2.2,17.0,113.0,264.77,208.16
2017,7,27,18,45,317.0,33.0,2.15,16.5,74.0,181.57,135.01
2017,7,27,19,0,201.0,22.0,2.1,16.0,35.0,105.63,42.8
2017,7,27,19,15,100.5,11.0,2.1,15.5,17.5,36.79,0.0
2017,7,27,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,28,5,15,92.0,8.5,2.25,12.5,12.5,7.26,0.0
2017,7,28,5,30,184.0,17.0,2.3,13.0,25.0,13.99,0.0
2017,7,28,5,45,311.5,27.5,2.4,13.5,63.0,22.51,12.76
2017,7,28,6,0,439.0,38.0,2.5,14.0,101.0,30.91,21.36
2017,7,28,6,15,516.0,45.5,2.45,14.0,148.0,36.49,26.78
2017,7,28,6,30,593.0,53.0,2.4,14.0,195.0,42.01,31.97
2017,7,28,6,45,320.5,90.0,2.35,14.5,169.0,65.21,52.64
2017,7,28,7,0,48.0,127.0,2.3,15.0,143.0,95.16,78.9
2017,7,28,7,15,136.0,149.0,2.25,15.5,205.5,107.49,89.3
2017,7,28,7,30,224.0,171.0,2.2,16.0,268.0,117.38,97.4
2017,7,28,7,45,220.0,195.5,2.2,16.5,300.0,137.16,113.85
2017,7,28,8,0,216.0,220.0,2.2,17.0,332.0,151.36,125.27
2017,7,28,8,15,535.5,152.5,2.2,17.0,468.0,102.28,83.06
2017,7,28,8,30,855.0,85.0,2.2,17.0,604.0,134.27,74.96
2017,7,28,8,45,869.5,87.5,2.2,17.5,650.0,193.84,114.62
2017,7,28,9,0,884.0,90.0,2.2,18.0,696.0,254.65,163.81
2017,7,28,9,15,895.5,92.0,2.2,18.0,737.0,315.28,216.67
2017,7,28,9,30,907.0,94.0,2.2,18.0,778.0,376.28,270.47
2017,7,28,9,45,903.0,102.5,2.25,18.5,811.0,436.31,322.47
2017,7,28,10,0,899.0,111.0,2.3,19.0,844.0,494.53,371.42
2017,7,28,10,15,906.5,112.5,2.35,19.0,874.0,551.17,418.22
2017,7,28,10,30,914.0,114.0,2.4,19.0,904.0,606.75,462.84
2017,7,28,10,45,920.0,114.5,2.45,19.0,927.5,659.33,504.02
2017,7,28,11,0,926.0,115.0,2.5,19.0,951.0,710.22,542.9
2017,7,28,11,15,929.5,116.0,2.55,19.0,967.5,757.86,578.52
2017,7,28,11,30,933.0,117.0,2.6,19.0,984.0,803.18,611.23
2017,7,28,11,45,936.0,117.0,2.65,19.5,992.5,844.76,638.47
2017,7,28,12,0,939.0,117.0,2.7,20.0,1001.0,883.61,663.59
2017,7,28,12,15,939.5,117.0,2.75,20.0,1002.0,917.43,686.44
2017,7,28,12,30,940.0,117.0,2.8,20.0,1003.0,948.03,707.13
2017,7,28,12,45,940.5,115.5,2.85,20.0,997.0,973.88,724.67
2017,7,28,13,0,941.0,114.0,2.9,20.0,991.0,996.16,739.93
2017,7,28,13,15,938.5,113.0,2.95,20.0,976.0,1012.37,751.29
2017,7,28,13,30,936.0,112.0,3.0,20.0,961.0,1024.71,760.25
2017,7,28,13,45,932.5,110.5,3.05,20.0,939.5,1031.65,765.82
2017,7,28,14,0,929.0,109.0,3.1,20.0,918.0,1034.6,768.95
2017,7,28,14,15,923.0,107.5,3.1,19.5,889.5,1031.13,769.03
2017,7,28,14,30,917.0,106.0,3.1,19.0,861.0,1023.72,766.68
2017,7,28,14,45,909.5,104.0,3.1,19.0,826.0,1010.45,759.11
2017,7,28,15,0,902.0,102.0,3.1,19.0,791.0,993.45,749.17
2017,7,28,15,15,890.5,100.0,3.1,19.0,750.5,969.04,734.31
2017,7,28,15,30,879.0,98.0,3.1,19.0,710.0,941.31,717.24
2017,7,28,15,45,865.0,95.5,3.15,19.0,665.0,907.65,696.37
2017,7,28,16,0,851.0,93.0,3.2,19.0,620.0,880.38,679.84
2017,7,28,16,15,832.0,90.0,3.15,18.5,571.0,836.05,651.65
2017,7,28,16,30,813.0,87.0,3.1,18.0,522.0,789.75,621.68
2017,7,28,16,45,788.5,83.0,3.1,18.0,470.5,736.27,585.0
2017,7,28,17,0,764.0,79.0,3.1,18.0,419.0,681.87,546.88
2017,7,28,17,15,729.5,74.5,3.05,17.5,366.5,619.3,502.28
2017,7,28,17,30,695.0,70.0,3.0,17.0,314.0,560.41,457.34
2017,7,28,17,45,647.0,64.5,3.0,17.0,262.5,490.57,401.38
2017,7,28,18,0,599.0,59.0,3.0,17.0,211.0,423.75,345.73
2017,7,28,18,15,524.5,51.5,2.9,16.5,162.5,344.76,278.73
2017,7,28,18,30,450.0,44.0,2.8,16.0,114.0,272.66,215.39
2017,7,28,18,45,329.0,33.0,2.75,15.5,74.0,186.49,138.84
2017,7,28,19,0,208.0,22.0,2.7,15.0,34.0,107.36,36.97
2017,7,28,19,15,104.0,11.0,2.75,14.5,17.0,37.78,0.0
2017,7,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,15,73.0,9.0,2.35,11.5,12.0,7.68,0.0
2017,7,29,5,30,146.0,18.0,2.4,12.0,24.0,14.07,0.0
2017,7,29,5,45,282.0,29.0,2.45,12.5,61.5,23.82,13.71
2017,7,29,6,0,418.0,40.0,2.5,13.0,99.0,32.6,22.9
2017,7,29,6,15,499.0,48.0,2.45,13.0,146.5,38.51,28.67
2017,7,29,6,30,580.0,56.0,2.4,13.0,194.0,44.35,34.19
2017,7,29,6,45,389.0,91.5,2.35,13.5,193.5,66.87,54.33
2017,7,29,7,0,198.0,127.0,2.3,14.0,193.0,90.69,75.27
2017,7,29,7,15,158.0,151.5,2.25,14.5,210.0,109.13,91.1
2017,7,29,7,30,118.0,176.0,2.2,15.0,227.0,123.82,103.37
2017,7,29,7,45,188.0,194.5,2.15,15.5,287.0,136.12,113.38
2017,7,29,8,0,258.0,213.0,2.1,16.0,347.0,140.84,116.78
2017,7,29,8,15,217.5,241.0,2.05,16.0,361.5,164.25,136.23
2017,7,29,8,30,177.0,269.0,2.0,16.0,376.0,197.15,149.96
2017,7,29,8,45,534.5,178.5,2.0,16.5,537.0,196.03,131.18
2017,7,29,9,0,892.0,88.0,2.0,17.0,698.0,255.11,164.4
2017,7,29,9,15,903.0,90.0,2.0,17.0,739.5,316.15,217.78
2017,7,29,9,30,914.0,92.0,2.0,17.0,781.0,377.5,272.02
2017,7,29,9,45,916.0,97.5,2.0,17.5,815.0,438.08,324.37
2017,7,29,10,0,918.0,103.0,2.0,18.0,849.0,497.49,374.11
2017,7,29,10,15,924.5,104.0,2.0,18.0,879.0,554.27,420.88
2017,7,29,10,30,931.0,105.0,2.0,18.0,909.0,609.83,465.23
2017,7,29,10,45,937.0,105.5,2.05,18.5,932.5,663.23,505.96
2017,7,29,11,0,943.0,106.0,2.1,19.0,956.0,714.89,544.16
2017,7,29,11,15,946.0,106.5,2.15,19.0,972.0,762.49,579.51
2017,7,29,11,30,949.0,107.0,2.2,19.0,988.0,807.65,611.49
2017,7,29,11,45,951.5,107.0,2.25,19.0,996.5,849.38,639.8
2017,7,29,12,0,954.0,107.0,2.3,19.0,1005.0,888.28,666.05
2017,7,29,12,15,954.0,107.0,2.35,19.0,1005.5,922.04,688.75
2017,7,29,12,30,954.0,107.0,2.4,19.0,1006.0,952.48,709.24
2017,7,29,12,45,943.5,113.0,2.45,19.5,996.5,975.52,723.49
2017,7,29,13,0,933.0,119.0,2.5,20.0,987.0,994.66,735.24
2017,7,29,13,15,930.0,118.0,2.5,19.5,972.0,1010.36,747.17
2017,7,29,13,30,927.0,117.0,2.5,19.0,957.0,1022.2,756.72
2017,7,29,13,45,923.5,115.5,2.55,19.0,935.5,1029.14,762.34
2017,7,29,14,0,920.0,114.0,2.6,19.0,914.0,1032.13,765.55
2017,7,29,14,15,913.5,112.5,2.6,19.0,885.0,1028.22,763.88
2017,7,29,14,30,907.0,111.0,2.6,19.0,856.0,1020.4,759.85
2017,7,29,14,45,899.5,108.5,2.65,19.0,821.5,1006.72,752.6
2017,7,29,15,0,892.0,106.0,2.7,19.0,787.0,989.32,742.97
2017,7,29,15,15,880.0,104.0,2.7,18.5,746.0,964.59,729.41
2017,7,29,15,30,868.0,102.0,2.7,18.0,705.0,936.6,713.62
2017,7,29,15,45,854.5,99.0,2.7,18.0,660.0,903.07,692.59
2017,7,29,16,0,841.0,96.0,2.7,18.0,615.0,876.09,676.01
2017,7,29,16,15,821.0,93.0,2.65,17.5,566.0,831.14,647.46
2017,7,29,16,30,801.0,90.0,2.6,17.0,517.0,784.29,617.19
2017,7,29,16,45,776.5,85.5,2.6,17.0,465.5,730.58,580.48
2017,7,29,17,0,752.0,81.0,2.6,17.0,414.0,675.97,542.34
2017,7,29,17,15,716.5,76.5,2.55,16.5,361.5,613.09,497.45
2017,7,29,17,30,681.0,72.0,2.5,16.0,309.0,554.33,452.66
2017,7,29,17,45,632.0,65.5,2.5,15.5,257.5,483.24,396.56
2017,7,29,18,0,583.0,59.0,2.5,15.0,206.0,415.33,340.65
2017,7,29,18,15,506.5,51.5,2.4,14.5,158.0,336.1,273.18
2017,7,29,18,30,430.0,44.0,2.3,14.0,110.0,264.0,209.6
2017,7,29,18,45,309.5,32.5,2.25,14.0,71.0,178.61,132.87
2017,7,29,19,0,189.0,21.0,2.2,14.0,32.0,99.58,26.1
2017,7,29,19,15,94.5,10.5,2.15,13.5,16.0,34.79,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,15,80.5,7.5,1.45,11.5,11.0,6.4,0.0
2017,7,30,5,30,161.0,15.0,1.5,12.0,22.0,12.27,0.0
2017,7,30,5,45,291.5,26.0,1.55,12.5,58.5,21.25,11.44
2017,7,30,6,0,422.0,37.0,1.6,13.0,95.0,30.1,20.7
2017,7,30,6,15,500.5,44.5,1.55,13.5,142.0,35.68,26.11
2017,7,30,6,30,579.0,52.0,1.5,14.0,189.0,41.21,31.26
2017,7,30,6,45,380.0,89.5,1.45,14.5,188.0,65.44,52.85
2017,7,30,7,0,181.0,127.0,1.4,15.0,187.0,93.57,77.46
2017,7,30,7,15,155.0,151.0,1.35,15.0,208.5,108.75,90.5
2017,7,30,7,30,129.0,175.0,1.3,15.0,230.0,123.34,102.83
2017,7,30,7,45,102.0,195.0,1.3,15.5,242.5,140.82,117.24
2017,7,30,8,0,75.0,215.0,1.3,16.0,255.0,153.36,127.21
2017,7,30,8,15,82.0,238.5,1.3,16.5,285.5,168.44,139.2
2017,7,30,8,30,89.0,262.0,1.3,17.0,316.0,193.74,149.42
2017,7,30,8,45,167.5,283.5,1.35,17.5,394.5,222.51,167.16
2017,7,30,9,0,246.0,305.0,1.4,18.0,473.0,262.6,194.81
2017,7,30,9,15,571.0,199.0,1.45,18.0,619.5,295.87,211.33
2017,7,30,9,30,896.0,93.0,1.5,18.0,766.0,372.76,267.06
2017,7,30,9,45,885.5,105.0,1.55,18.5,796.5,432.4,318.29
2017,7,30,10,0,875.0,117.0,1.6,19.0,827.0,489.52,365.89
2017,7,30,10,15,882.0,118.5,1.65,19.0,856.5,544.82,411.13
2017,7,30,10,30,889.0,120.0,1.7,19.0,886.0,599.05,454.21
2017,7,30,10,45,895.5,120.5,1.75,19.5,909.0,650.89,493.41
2017,7,30,11,0,902.0,121.0,1.8,20.0,932.0,701.14,530.26
2017,7,30,11,15,905.0,121.5,1.85,20.0,947.5,747.12,564.17
2017,7,30,11,30,908.0,122.0,1.9,20.0,963.0,790.8,595.4
2017,7,30,11,45,911.0,121.5,2.0,20.0,971.5,831.14,623.07
2017,7,30,12,0,914.0,121.0,2.1,20.0,980.0,868.81,648.85
2017,7,30,12,15,914.5,121.0,2.15,20.0,980.5,901.95,671.08
2017,7,30,12,30,915.0,121.0,2.2,20.0,981.0,931.94,691.22
2017,7,30,12,45,907.0,124.5,2.25,20.5,972.0,954.1,704.88
2017,7,30,13,0,899.0,128.0,2.3,21.0,963.0,972.57,716.2
2017,7,30,13,15,896.0,127.5,2.3,20.5,949.0,988.3,728.08
2017,7,30,13,30,893.0,127.0,2.3,20.0,935.0,1000.31,737.69
2017,7,30,13,45,891.0,124.0,2.3,20.0,914.0,1007.08,742.62
2017,7,30,14,0,889.0,121.0,2.3,20.0,893.0,1009.98,745.22
2017,7,30,14,15,882.0,119.5,2.3,20.0,864.5,1005.62,743.26
2017,7,30,14,30,875.0,118.0,2.3,20.0,836.0,997.47,739.02
2017,7,30,14,45,868.5,115.0,2.35,20.0,802.0,984.53,732.31
2017,7,30,15,0,862.0,112.0,2.4,20.0,768.0,967.95,723.29
2017,7,30,15,15,850.0,110.0,2.4,19.5,728.0,943.69,710.07
2017,7,30,15,30,838.0,108.0,2.4,19.0,688.0,926.92,701.94
2017,7,30,15,45,824.0,104.5,2.45,19.0,643.5,892.54,680.81
2017,7,30,16,0,810.0,101.0,2.5,19.0,599.0,855.46,657.73
2017,7,30,16,15,790.0,97.5,2.55,18.5,551.0,810.77,630.17
2017,7,30,16,30,770.0,94.0,2.6,18.0,503.0,764.27,600.73
2017,7,30,16,45,744.0,89.5,2.65,18.0,452.5,710.42,564.06
2017,7,30,17,0,718.0,85.0,2.7,18.0,402.0,659.23,528.54
2017,7,30,17,15,682.0,80.0,2.7,17.5,350.5,596.89,483.68
2017,7,30,17,30,646.0,75.0,2.7,17.0,299.0,535.59,437.07
2017,7,30,17,45,594.5,68.5,2.75,16.5,248.0,464.55,380.94
2017,7,30,18,0,543.0,62.0,2.8,16.0,197.0,396.97,325.24
2017,7,30,18,15,467.0,53.0,2.7,15.5,150.5,318.25,258.19
2017,7,30,18,30,391.0,44.0,2.6,15.0,104.0,246.8,195.31
2017,7,30,18,45,274.5,31.5,2.55,15.0,66.0,164.19,120.92
2017,7,30,19,0,158.0,19.0,2.5,15.0,28.0,86.83,13.09
2017,7,30,19,15,79.0,9.5,2.5,14.5,14.0,29.72,0.0
2017,7,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,5,15,48.5,7.0,2.0,12.0,9.0,5.97,0.0
2017,7,31,5,30,97.0,14.0,2.0,12.0,18.0,11.95,0.0
2017,7,31,5,45,216.5,28.0,2.05,12.5,52.5,21.77,11.61
2017,7,31,6,0,336.0,42.0,2.1,13.0,87.0,34.17,24.18
2017,7,31,6,15,417.0,51.5,2.05,13.5,132.0,41.13,30.89
2017,7,31,6,30,498.0,61.0,2.0,14.0,177.0,47.96,37.24
2017,7,31,6,45,285.5,94.0,2.0,14.5,164.0,70.17,57.02
2017,7,31,7,0,73.0,127.0,2.0,15.0,151.0,95.14,78.87
2017,7,31,7,15,88.5,150.0,1.9,15.0,184.5,110.91,92.45
2017,7,31,7,30,104.0,173.0,1.8,15.0,218.0,121.86,101.65
2017,7,31,7,45,183.0,191.5,1.75,15.5,282.0,134.31,111.79
2017,7,31,8,0,262.0,210.0,1.7,16.0,346.0,139.29,115.41
2017,7,31,8,15,160.0,230.5,1.65,16.5,316.0,157.55,130.23
2017,7,31,8,30,58.0,251.0,1.6,17.0,286.0,184.88,143.67
2017,7,31,8,45,448.0,177.5,1.6,17.5,480.0,183.22,124.12
2017,7,31,9,0,838.0,104.0,1.6,18.0,674.0,249.45,161.33
2017,7,31,9,15,851.0,106.5,1.6,18.5,715.5,314.81,216.85
2017,7,31,9,30,864.0,109.0,1.6,19.0,757.0,374.48,268.25
2017,7,31,9,45,867.0,115.0,1.6,19.5,791.0,433.19,318.13
2017,7,31,10,0,870.0,121.0,1.6,20.0,825.0,490.92,365.64
2017,7,31,10,15,878.0,122.5,1.65,20.0,855.5,546.59,410.91
2017,7,31,10,30,886.0,124.0,1.7,20.0,886.0,601.29,454.11
2017,7,31,10,45,894.5,123.5,1.8,20.5,910.0,653.54,493.73
2017,7,31,11,0,903.0,123.0,1.9,21.0,934.0,704.37,531.2
2017,7,31,11,15,907.0,123.5,1.95,21.0,950.0,751.2,565.6
2017,7,31,11,30,911.0,124.0,2.0,21.0,966.0,795.79,597.37
2017,7,31,11,45,915.5,123.0,2.1,21.0,975.5,837.1,625.58
2017,7,31,12,0,920.0,122.0,2.2,21.0,985.0,875.81,651.96
2017,7,31,12,15,920.5,122.0,2.3,21.0,986.0,909.2,674.73
2017,7,31,12,30,921.0,122.0,2.4,21.0,987.0,939.41,695.43
2017,7,31,12,45,687.5,252.0,2.5,21.0,895.0,894.48,665.17
2017,7,31,13,0,454.0,382.0,2.6,21.0,803.0,815.64,606.99
2017,7,31,13,15,691.0,246.0,2.65,21.0,875.5,930.9,693.25
2017,7,31,13,30,928.0,110.0,2.7,21.0,948.0,1018.83,751.69
2017,7,31,13,45,925.0,108.0,2.8,21.0,926.5,1025.61,756.87
2017,7,31,14,0,922.0,106.0,2.9,21.0,905.0,1028.41,760.38
2017,7,31,14,15,916.0,105.0,2.95,20.5,876.5,1025.34,761.19
2017,7,31,14,30,910.0,104.0,3.0,20.0,848.0,1018.37,759.6
2017,7,31,14,45,902.5,101.5,3.05,20.0,813.5,1004.49,752.08
2017,7,31,15,0,895.0,99.0,3.1,20.0,779.0,986.86,742.18
2017,7,31,15,15,884.0,97.0,3.15,19.5,738.5,962.86,729.41
2017,7,31,15,30,873.0,95.0,3.2,19.0,698.0,935.55,714.33
2017,7,31,15,45,860.0,92.0,3.25,19.0,653.0,902.16,693.57
2017,7,31,16,0,847.0,89.0,3.3,19.0,608.0,865.97,670.67
2017,7,31,16,15,828.0,86.0,3.25,18.5,559.5,830.66,648.8
2017,7,31,16,30,809.0,83.0,3.2,18.0,511.0,784.31,618.62
2017,7,31,16,45,784.5,79.5,3.2,18.0,460.0,731.37,582.19
2017,7,31,17,0,760.0,76.0,3.2,18.0,409.0,677.54,544.34
2017,7,31,17,15,725.0,71.5,3.15,17.5,356.5,614.59,499.35
2017,7,31,17,30,690.0,67.0,3.1,17.0,304.0,552.4,451.82
2017,7,31,17,45,640.0,61.5,3.05,16.5,253.0,484.28,397.47
2017,7,31,18,0,590.0,56.0,3.0,16.0,202.0,416.57,341.28
2017,7,31,18,15,514.5,48.0,2.9,15.5,154.0,336.83,273.15
2017,7,31,18,30,439.0,40.0,2.8,15.0,106.0,264.31,208.94
2017,7,31,18,45,316.5,29.0,2.7,15.0,67.0,178.23,130.43
2017,7,31,19,0,194.0,18.0,2.6,15.0,28.0,97.21,2.49
2017,7,31,19,15,97.0,9.0,2.6,14.5,14.0,34.24,0.0
2017,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,15,57.5,7.0,2.05,12.5,9.0,5.97,0.0
2017,8,1,5,30,115.0,14.0,2.1,13.0,18.0,11.95,0.0
2017,8,1,5,45,236.0,26.5,2.15,13.5,52.0,21.67,11.18
2017,8,1,6,0,357.0,39.0,2.2,14.0,86.0,31.7,21.89
2017,8,1,6,15,437.5,48.5,2.15,14.5,131.5,38.78,28.67
2017,8,1,6,30,518.0,58.0,2.1,15.0,177.0,45.72,35.09
2017,8,1,6,45,572.5,64.5,2.05,15.5,227.0,49.95,38.91
2017,8,1,7,0,627.0,71.0,2.0,16.0,277.0,54.11,42.51
2017,8,1,7,15,665.0,76.5,1.9,16.5,328.0,57.28,45.13
2017,8,1,7,30,703.0,82.0,1.8,17.0,379.0,60.35,47.58
2017,8,1,7,45,731.5,86.0,1.7,17.5,430.0,67.89,53.87
2017,8,1,8,0,760.0,90.0,1.6,18.0,481.0,69.82,55.23
2017,8,1,8,15,781.5,93.5,1.55,18.5,529.5,73.98,58.49
2017,8,1,8,30,803.0,97.0,1.5,19.0,578.0,130.7,73.19
2017,8,1,8,45,819.5,99.5,1.45,19.5,623.5,188.5,111.44
2017,8,1,9,0,836.0,102.0,1.4,20.0,669.0,247.95,158.87
2017,8,1,9,15,848.5,104.0,1.4,20.0,710.0,312.79,213.94
2017,8,1,9,30,861.0,106.0,1.4,20.0,751.0,371.83,264.98
2017,8,1,9,45,830.5,129.5,1.45,20.5,775.5,427.68,313.03
2017,8,1,10,0,800.0,153.0,1.5,21.0,800.0,483.61,359.07
2017,8,1,10,15,809.0,155.0,1.6,21.0,829.5,538.02,403.03
2017,8,1,10,30,818.0,157.0,1.7,21.0,859.0,591.81,445.35
2017,8,1,10,45,827.5,156.5,1.8,21.5,883.0,643.0,483.86
2017,8,1,11,0,837.0,156.0,1.9,22.0,907.0,693.08,520.52
2017,8,1,11,15,841.5,157.0,1.95,22.0,923.0,739.55,554.41
2017,8,1,11,30,846.0,158.0,2.0,22.0,939.0,784.03,586.26
2017,8,1,11,45,852.0,156.0,2.1,22.5,948.5,824.84,613.88
2017,8,1,12,0,858.0,154.0,2.2,23.0,958.0,852.93,631.84
2017,8,1,12,15,858.0,154.0,2.25,22.5,958.5,884.39,654.19
2017,8,1,12,30,858.0,154.0,2.3,22.0,959.0,912.88,674.58
2017,8,1,12,45,863.5,149.0,2.35,22.0,954.0,938.91,692.13
2017,8,1,13,0,869.0,144.0,2.4,22.0,949.0,961.73,707.62
2017,8,1,13,15,865.5,143.5,2.45,22.0,934.5,976.73,718.1
2017,8,1,13,30,862.0,143.0,2.5,22.0,920.0,988.1,726.39
2017,8,1,13,45,861.5,138.5,2.55,22.0,899.5,994.89,731.85
2017,8,1,14,0,861.0,134.0,2.6,22.0,879.0,997.88,735.0
2017,8,1,14,15,853.5,132.5,2.6,21.5,850.0,993.14,734.19
2017,8,1,14,30,846.0,131.0,2.6,21.0,821.0,997.7,739.72
2017,8,1,14,45,840.5,126.0,2.65,21.0,787.5,983.53,731.98
2017,8,1,15,0,835.0,121.0,2.7,21.0,754.0,965.68,722.03
2017,8,1,15,15,822.0,118.5,2.7,21.0,714.0,939.92,706.39
2017,8,1,15,30,809.0,116.0,2.7,21.0,674.0,911.05,688.67
2017,8,1,15,45,797.0,111.0,2.7,21.0,630.0,877.36,667.59
2017,8,1,16,0,785.0,106.0,2.7,21.0,586.0,840.93,644.47
2017,8,1,16,15,763.5,102.5,2.65,20.5,538.0,795.54,615.65
2017,8,1,16,30,742.0,99.0,2.6,20.0,490.0,748.5,585.19
2017,8,1,16,45,717.5,93.5,2.6,20.0,440.0,699.34,551.77
2017,8,1,17,0,693.0,88.0,2.6,20.0,390.0,645.68,514.28
2017,8,1,17,15,654.5,82.5,2.5,19.5,338.5,581.87,467.91
2017,8,1,17,30,616.0,77.0,2.4,19.0,287.0,519.38,420.36
2017,8,1,17,45,564.0,69.5,2.35,18.5,237.5,448.12,364.24
2017,8,1,18,0,512.0,62.0,2.3,18.0,188.0,380.49,308.81
2017,8,1,18,15,434.5,53.0,2.15,17.5,142.0,302.5,242.88
2017,8,1,18,30,357.0,44.0,2.0,17.0,96.0,231.97,181.36
2017,8,1,18,45,242.0,30.5,1.95,16.5,60.0,150.91,108.44
2017,8,1,19,0,127.0,17.0,1.9,16.0,24.0,71.3,0.0
2017,8,1,19,15,63.5,8.5,1.9,16.0,12.0,24.65,0.0
2017,8,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
