Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,36.0,6.0,1.35,14.5,7.0,0.0,0.0
2017,8,2,5,30,72.0,12.0,1.4,15.0,14.0,10.24,0.0
2017,8,2,5,45,178.0,27.0,1.45,15.5,46.5,20.93,10.18
2017,8,2,6,0,284.0,42.0,1.5,16.0,79.0,32.35,22.22
2017,8,2,6,15,363.0,53.5,1.55,16.0,122.5,40.91,30.34
2017,8,2,6,30,442.0,65.0,1.6,16.0,166.0,51.05,39.64
2017,8,2,6,45,320.0,94.0,1.65,16.5,177.0,68.23,54.85
2017,8,2,7,0,198.0,123.0,1.7,17.0,188.0,88.17,72.18
2017,8,2,7,15,159.0,147.5,1.8,17.5,205.5,106.59,87.85
2017,8,2,7,30,120.0,172.0,1.9,18.0,223.0,121.39,100.12
2017,8,2,7,45,152.5,195.0,2.05,18.5,267.5,135.71,111.78
2017,8,2,8,0,185.0,218.0,2.2,19.0,312.0,149.61,122.93
2017,8,2,8,15,222.5,236.5,2.15,19.0,361.5,161.94,132.81
2017,8,2,8,30,260.0,255.0,2.1,19.0,411.0,188.71,138.72
2017,8,2,8,45,277.0,274.0,2.05,19.5,451.5,226.1,164.53
2017,8,2,9,0,294.0,293.0,2.0,20.0,492.0,265.92,194.66
2017,8,2,9,15,252.0,321.0,2.0,20.0,499.0,297.97,222.22
2017,8,2,9,30,210.0,349.0,2.0,20.0,506.0,330.11,249.27
2017,8,2,9,45,278.5,352.0,2.0,20.5,570.5,374.47,282.4
2017,8,2,10,0,347.0,355.0,2.0,21.0,635.0,430.87,324.71
2017,8,2,10,15,335.0,373.5,2.0,21.0,652.0,465.19,351.35
2017,8,2,10,30,323.0,392.0,2.0,21.0,669.0,498.09,376.34
2017,8,2,10,45,393.5,375.0,2.05,21.5,721.5,552.19,416.31
2017,8,2,11,0,464.0,358.0,2.1,22.0,774.0,614.33,461.4
2017,8,2,11,15,633.5,265.5,2.1,22.0,844.0,687.58,516.47
2017,8,2,11,30,803.0,173.0,2.1,22.0,914.0,765.92,574.56
2017,8,2,11,45,804.0,174.5,2.1,22.5,921.5,804.45,600.03
2017,8,2,12,0,805.0,176.0,2.1,23.0,929.0,840.47,622.9
2017,8,2,12,15,805.5,176.0,2.15,23.0,929.5,872.06,644.02
2017,8,2,12,30,806.0,176.0,2.2,23.0,930.0,900.76,663.23
2017,8,2,12,45,815.0,168.5,2.25,23.0,926.0,927.14,680.95
2017,8,2,13,0,824.0,161.0,2.3,23.0,922.0,950.4,696.68
2017,8,2,13,15,820.0,160.0,2.4,23.0,907.5,964.31,706.91
2017,8,2,13,30,816.0,159.0,2.5,23.0,893.0,974.59,714.95
2017,8,2,13,45,812.0,156.5,2.65,23.0,872.0,979.68,720.22
2017,8,2,14,0,808.0,154.0,2.8,23.0,851.0,981.05,723.18
2017,8,2,14,15,800.0,152.0,2.9,22.5,823.0,975.31,722.53
2017,8,2,14,30,792.0,150.0,3.0,22.0,795.0,965.94,719.6
2017,8,2,14,45,785.5,145.0,3.1,22.0,762.0,951.35,711.86
2017,8,2,15,0,779.0,140.0,3.2,22.0,729.0,933.29,701.82
2017,8,2,15,15,765.5,137.0,3.2,21.5,689.5,907.33,687.06
2017,8,2,15,30,752.0,134.0,3.2,21.0,650.0,878.42,670.22
2017,8,2,15,45,739.5,128.0,3.2,21.0,607.0,850.05,652.37
2017,8,2,16,0,727.0,122.0,3.2,21.0,564.0,813.35,628.54
2017,8,2,16,15,704.0,117.5,3.0,20.5,517.0,767.14,597.8
2017,8,2,16,30,681.0,113.0,2.8,20.0,470.0,719.58,565.7
2017,8,2,16,45,654.0,106.5,2.65,20.0,421.0,665.55,527.5
2017,8,2,17,0,627.0,100.0,2.5,20.0,372.0,611.21,488.16
2017,8,2,17,15,587.5,93.0,2.25,19.5,322.0,547.54,440.41
2017,8,2,17,30,548.0,86.0,2.0,19.0,272.0,485.43,392.47
2017,8,2,17,45,493.0,77.5,1.75,19.0,223.5,414.22,335.17
2017,8,2,18,0,438.0,69.0,1.5,19.0,175.0,347.03,279.43
2017,8,2,18,15,362.0,57.5,1.3,18.5,131.0,267.21,212.81
2017,8,2,18,30,286.0,46.0,1.1,18.0,87.0,200.21,155.01
2017,8,2,18,45,143.0,32.5,0.95,18.0,53.0,113.24,79.17
2017,8,2,19,0,0.0,19.0,0.8,18.0,19.0,17.24,0.0
2017,8,2,19,15,0.0,9.5,0.8,18.0,9.5,8.11,0.0
2017,8,2,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.5,2.2,16.0,1.5,0.0,0.0
2017,8,3,5,30,0.0,3.0,2.2,16.0,3.0,2.56,0.0
2017,8,3,5,45,0.0,15.5,2.25,16.5,15.5,12.77,3.73
2017,8,3,6,0,0.0,28.0,2.3,17.0,28.0,23.13,14.16
2017,8,3,6,15,0.0,46.5,2.25,17.0,46.5,37.96,27.6
2017,8,3,6,30,0.0,65.0,2.2,17.0,65.0,52.35,40.59
2017,8,3,6,45,0.5,85.5,2.2,17.0,86.0,67.99,54.52
2017,8,3,7,0,1.0,106.0,2.2,17.0,107.0,83.47,68.09
2017,8,3,7,15,0.5,71.0,2.1,17.0,71.5,58.88,46.43
2017,8,3,7,30,0.0,36.0,2.0,17.0,36.0,29.74,20.69
2017,8,3,7,45,21.5,118.0,1.9,17.5,129.5,92.07,74.9
2017,8,3,8,0,43.0,200.0,1.8,18.0,223.0,144.25,118.89
2017,8,3,8,15,110.5,232.0,1.55,18.0,297.0,157.38,129.35
2017,8,3,8,30,178.0,264.0,1.3,18.0,371.0,194.73,146.58
2017,8,3,8,45,104.0,261.5,1.1,18.5,325.5,200.63,151.97
2017,8,3,9,0,30.0,259.0,0.9,19.0,280.0,201.46,154.99
2017,8,3,9,15,169.5,294.0,1.05,19.5,419.5,264.0,198.44
2017,8,3,9,30,309.0,329.0,1.2,20.0,559.0,345.32,257.27
2017,8,3,9,45,350.0,332.5,1.35,20.5,605.0,389.34,291.01
2017,8,3,10,0,391.0,336.0,1.5,21.0,651.0,437.48,327.94
2017,8,3,10,15,317.5,373.5,1.65,21.0,635.5,456.98,344.34
2017,8,3,10,30,244.0,411.0,1.8,21.0,620.0,468.98,354.19
2017,8,3,10,45,164.0,418.0,1.95,21.0,560.0,445.26,337.25
2017,8,3,11,0,84.0,425.0,2.1,21.0,500.0,409.77,310.83
2017,8,3,11,15,84.5,433.5,1.95,21.0,510.5,426.19,322.74
2017,8,3,11,30,85.0,442.0,1.8,21.0,521.0,442.56,334.2
2017,8,3,11,45,91.0,440.0,1.65,21.0,525.0,454.01,342.16
2017,8,3,12,0,97.0,438.0,1.5,21.0,529.0,465.38,350.03
2017,8,3,12,15,157.5,452.0,1.2,21.0,599.5,549.4,409.7
2017,8,3,12,30,218.0,466.0,0.9,21.0,670.0,627.26,462.02
2017,8,3,12,45,141.0,446.5,0.65,21.0,578.0,550.18,404.61
2017,8,3,13,0,64.0,427.0,0.4,21.0,486.0,452.17,333.38
2017,8,3,13,15,115.5,437.0,0.7,21.0,541.5,533.16,394.92
2017,8,3,13,30,167.0,447.0,1.0,21.0,597.0,599.83,444.41
2017,8,3,13,45,104.5,406.0,1.3,21.5,499.0,484.98,363.59
2017,8,3,14,0,42.0,365.0,1.6,22.0,401.0,385.49,291.36
2017,8,3,14,15,65.5,372.5,1.6,21.5,426.5,419.54,318.68
2017,8,3,14,30,89.0,380.0,1.6,21.0,452.0,453.8,345.36
2017,8,3,14,45,65.5,346.5,1.6,21.0,398.5,398.04,304.23
2017,8,3,15,0,42.0,313.0,1.6,21.0,345.0,341.97,262.66
2017,8,3,15,15,119.0,313.5,1.45,20.5,396.5,438.2,337.98
2017,8,3,15,30,196.0,314.0,1.3,20.0,448.0,512.0,394.43
2017,8,3,15,45,145.5,290.0,1.2,20.0,386.0,437.88,338.79
2017,8,3,16,0,95.0,266.0,1.1,20.0,324.0,347.33,270.89
2017,8,3,16,15,91.0,243.0,1.3,19.5,295.0,318.89,251.52
2017,8,3,16,30,87.0,220.0,1.5,19.0,266.0,290.25,231.0
2017,8,3,16,45,95.5,198.0,1.7,19.0,244.0,272.49,218.45
2017,8,3,17,0,104.0,176.0,1.9,19.0,222.0,267.98,215.95
2017,8,3,17,15,91.5,155.0,2.05,18.5,191.0,220.09,178.29
2017,8,3,17,30,79.0,134.0,2.2,18.0,160.0,187.31,152.03
2017,8,3,17,45,63.5,111.5,2.35,18.0,130.5,151.69,122.41
2017,8,3,18,0,48.0,89.0,2.5,18.0,101.0,117.19,93.17
2017,8,3,18,15,30.0,67.5,2.45,17.5,74.5,83.84,64.63
2017,8,3,18,30,12.0,46.0,2.4,17.0,48.0,47.39,33.45
2017,8,3,18,45,6.0,27.0,2.35,17.0,28.0,25.88,14.05
2017,8,3,19,0,0.0,8.0,2.3,17.0,8.0,6.58,0.0
2017,8,3,19,15,0.0,4.0,2.05,16.5,4.0,3.41,0.0
2017,8,3,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.5,1.7,17.0,1.5,0.0,0.0
2017,8,4,5,30,0.0,3.0,1.8,17.0,3.0,2.56,0.0
2017,8,4,5,45,0.0,18.0,1.9,17.0,18.0,14.85,4.92
2017,8,4,6,0,0.0,33.0,2.0,17.0,33.0,27.09,17.5
2017,8,4,6,15,2.0,54.0,2.1,17.0,54.5,43.3,32.22
2017,8,4,6,30,4.0,75.0,2.2,17.0,76.0,59.28,46.65
2017,8,4,6,45,16.5,96.0,2.3,17.5,101.0,75.2,60.71
2017,8,4,7,0,29.0,117.0,2.4,18.0,126.0,88.33,72.05
2017,8,4,7,15,66.0,143.0,2.4,18.0,169.5,106.21,87.41
2017,8,4,7,30,103.0,169.0,2.4,18.0,213.0,119.39,98.49
2017,8,4,7,45,58.5,172.0,2.4,18.5,197.5,126.71,104.21
2017,8,4,8,0,14.0,175.0,2.4,19.0,182.0,135.57,111.15
2017,8,4,8,15,82.5,219.5,2.4,19.0,268.0,157.81,129.49
2017,8,4,8,30,151.0,264.0,2.4,19.0,354.0,192.55,145.75
2017,8,4,8,45,75.5,182.5,2.4,19.5,227.5,146.54,110.4
2017,8,4,9,0,0.0,101.0,2.4,20.0,101.0,83.91,62.97
2017,8,4,9,15,0.0,106.5,2.4,20.0,106.5,88.43,66.52
2017,8,4,9,30,0.0,112.0,2.4,20.0,112.0,92.98,70.02
2017,8,4,9,45,0.0,113.0,2.4,20.5,113.0,93.91,70.47
2017,8,4,10,0,0.0,114.0,2.4,21.0,114.0,94.83,70.94
2017,8,4,10,15,1.0,130.5,2.4,21.0,131.5,108.98,82.08
2017,8,4,10,30,2.0,147.0,2.4,21.0,149.0,123.34,93.34
2017,8,4,10,45,4.5,168.0,2.45,21.0,172.5,142.56,108.41
2017,8,4,11,0,7.0,189.0,2.5,21.0,196.0,162.21,123.74
2017,8,4,11,15,3.5,151.0,2.5,21.0,154.5,128.78,97.35
2017,8,4,11,30,0.0,113.0,2.5,21.0,113.0,94.66,70.29
2017,8,4,11,45,4.0,154.0,2.5,21.5,158.0,132.49,100.11
2017,8,4,12,0,8.0,195.0,2.5,22.0,203.0,171.04,130.0
2017,8,4,12,15,9.0,203.5,2.5,22.0,212.5,179.86,136.79
2017,8,4,12,30,10.0,212.0,2.5,22.0,222.0,188.77,143.73
2017,8,4,12,45,5.0,122.0,2.5,22.5,127.0,107.35,79.96
2017,8,4,13,0,0.0,32.0,2.5,23.0,32.0,26.74,15.81
2017,8,4,13,15,0.0,33.5,2.5,23.0,33.5,27.99,16.85
2017,8,4,13,30,0.0,35.0,2.5,23.0,35.0,29.22,17.86
2017,8,4,13,45,0.0,31.0,2.5,23.0,31.0,25.86,15.18
2017,8,4,14,0,0.0,27.0,2.5,23.0,27.0,22.5,12.5
2017,8,4,14,15,0.0,28.0,2.5,22.5,28.0,23.32,13.21
2017,8,4,14,30,0.0,29.0,2.5,22.0,29.0,24.14,13.94
2017,8,4,14,45,39.0,184.5,2.5,22.0,214.0,207.8,161.59
2017,8,4,15,0,78.0,340.0,2.5,22.0,399.0,406.34,313.46
2017,8,4,15,15,52.0,298.5,2.5,22.0,337.0,338.73,261.68
2017,8,4,15,30,26.0,257.0,2.5,22.0,275.0,253.87,196.77
2017,8,4,15,45,48.0,257.0,2.5,22.0,287.5,293.8,229.18
2017,8,4,16,0,70.0,257.0,2.5,22.0,300.0,315.44,247.08
2017,8,4,16,15,325.5,198.5,2.45,21.5,371.0,505.51,400.19
2017,8,4,16,30,581.0,140.0,2.4,21.0,442.0,668.5,526.2
2017,8,4,16,45,556.0,130.0,2.4,21.0,395.0,615.55,487.04
2017,8,4,17,0,531.0,120.0,2.4,21.0,348.0,554.92,442.98
2017,8,4,17,15,490.5,111.0,2.35,20.5,300.0,493.13,396.98
2017,8,4,17,30,450.0,102.0,2.3,20.0,252.0,433.48,351.1
2017,8,4,17,45,400.0,89.5,2.3,19.5,205.5,366.56,297.91
2017,8,4,18,0,350.0,77.0,2.3,19.0,159.0,303.73,246.11
2017,8,4,18,15,280.5,62.0,2.25,18.5,117.5,232.66,185.99
2017,8,4,18,30,211.0,47.0,2.2,18.0,76.0,168.89,130.66
2017,8,4,18,45,131.0,29.5,2.15,17.5,45.0,105.52,71.62
2017,8,4,19,0,51.0,12.0,2.1,17.0,14.0,27.1,0.0
2017,8,4,19,15,25.5,6.0,2.1,16.5,7.0,12.12,0.0
2017,8,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.5,2.35,14.0,4.5,0.0,0.0
2017,8,5,5,30,0.0,9.0,2.4,14.0,9.0,7.68,0.0
2017,8,5,5,45,105.5,25.0,2.5,14.5,38.0,19.74,8.02
2017,8,5,6,0,211.0,41.0,2.6,15.0,67.0,31.38,21.29
2017,8,5,6,15,285.5,56.0,2.6,15.0,108.5,42.4,31.67
2017,8,5,6,30,360.0,71.0,2.6,15.0,150.0,53.17,41.61
2017,8,5,6,45,413.0,82.5,2.6,15.5,196.5,61.04,48.7
2017,8,5,7,0,466.0,94.0,2.6,16.0,243.0,68.69,55.38
2017,8,5,7,15,508.0,103.0,2.55,16.5,291.5,74.32,60.11
2017,8,5,7,30,550.0,112.0,2.5,17.0,340.0,80.55,65.25
2017,8,5,7,45,399.0,160.0,2.5,17.5,336.5,107.31,88.03
2017,8,5,8,0,248.0,208.0,2.5,18.0,333.0,138.13,113.83
2017,8,5,8,15,206.0,235.5,2.45,18.0,346.5,161.17,132.84
2017,8,5,8,30,164.0,263.0,2.4,18.0,360.0,193.18,146.35
2017,8,5,8,45,136.5,283.5,2.4,18.5,368.5,218.66,165.61
2017,8,5,9,0,109.0,304.0,2.4,19.0,377.0,247.03,188.52
2017,8,5,9,15,74.5,304.0,2.35,19.0,355.5,250.08,192.29
2017,8,5,9,30,40.0,304.0,2.3,19.0,334.0,247.97,191.67
2017,8,5,9,45,415.0,223.5,2.3,19.5,555.0,335.51,253.58
2017,8,5,10,0,790.0,143.0,2.3,20.0,776.0,474.54,357.47
2017,8,5,10,15,506.5,278.0,2.3,20.0,689.5,482.44,366.7
2017,8,5,10,30,223.0,413.0,2.3,20.0,603.0,460.08,350.29
2017,8,5,10,45,227.5,424.5,2.35,20.5,623.0,490.34,372.65
2017,8,5,11,0,232.0,436.0,2.4,21.0,643.0,520.74,394.48
2017,8,5,11,15,532.0,292.0,2.45,21.0,777.0,641.17,487.05
2017,8,5,11,30,832.0,148.0,2.5,21.0,911.0,762.04,578.36
2017,8,5,11,45,837.0,146.5,2.55,21.5,919.5,800.81,603.54
2017,8,5,12,0,842.0,145.0,2.6,22.0,928.0,837.23,627.15
2017,8,5,12,15,474.5,302.0,2.65,21.5,744.0,709.82,534.83
2017,8,5,12,30,107.0,459.0,2.7,21.0,560.0,510.21,385.1
2017,8,5,12,45,469.5,303.5,2.75,21.0,736.5,745.9,564.77
2017,8,5,13,0,832.0,148.0,2.8,21.0,913.0,935.87,698.72
2017,8,5,13,15,443.0,274.0,2.85,21.0,681.0,721.7,546.36
2017,8,5,13,30,54.0,400.0,2.9,21.0,449.0,426.23,323.86
2017,8,5,13,45,437.5,269.5,2.95,21.0,645.5,731.37,558.39
2017,8,5,14,0,821.0,139.0,3.0,21.0,842.0,982.04,733.65
2017,8,5,14,15,813.0,137.0,3.0,21.0,814.0,976.06,728.28
2017,8,5,14,30,805.0,135.0,3.0,21.0,786.0,966.42,722.94
2017,8,5,14,45,540.5,237.5,3.05,21.0,666.5,811.34,616.62
2017,8,5,15,0,276.0,340.0,3.1,21.0,547.0,639.78,489.97
2017,8,5,15,15,238.0,325.5,3.1,20.5,497.0,566.7,439.25
2017,8,5,15,30,200.0,311.0,3.1,20.0,447.0,513.84,401.39
2017,8,5,15,45,154.0,288.5,3.1,20.0,389.0,445.28,349.95
2017,8,5,16,0,108.0,266.0,3.1,20.0,331.0,360.01,284.81
2017,8,5,16,15,96.5,241.5,3.05,19.5,296.0,322.98,257.37
2017,8,5,16,30,85.0,217.0,3.0,19.0,261.0,286.16,229.42
2017,8,5,16,45,368.5,152.5,3.0,19.0,313.0,485.66,393.43
2017,8,5,17,0,652.0,88.0,3.0,19.0,365.0,617.62,498.53
2017,8,5,17,15,613.0,82.0,2.95,18.5,315.5,554.31,450.43
2017,8,5,17,30,574.0,76.0,2.9,18.0,266.0,492.53,402.66
2017,8,5,17,45,525.5,68.0,2.85,17.5,218.0,424.57,348.13
2017,8,5,18,0,477.0,60.0,2.8,17.0,170.0,360.04,294.21
2017,8,5,18,15,399.0,50.0,2.7,16.5,126.5,282.36,227.69
2017,8,5,18,30,321.0,40.0,2.6,16.0,83.0,212.5,165.9
2017,8,5,18,45,211.5,26.5,2.55,16.0,50.0,135.75,91.56
2017,8,5,19,0,102.0,13.0,2.5,16.0,17.0,44.81,0.0
2017,8,5,19,15,51.0,6.5,2.5,15.5,8.5,5.55,0.0
2017,8,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,56.0,5.0,2.3,14.0,6.0,0.0,0.0
2017,8,6,5,30,112.0,10.0,2.4,14.0,12.0,8.54,0.0
2017,8,6,5,45,247.5,21.0,2.5,14.5,45.0,17.14,5.68
2017,8,6,6,0,383.0,32.0,2.6,15.0,78.0,26.06,16.68
2017,8,6,6,15,466.0,40.0,2.55,15.0,123.0,32.14,22.65
2017,8,6,6,30,549.0,48.0,2.5,15.0,168.0,38.16,28.32
2017,8,6,6,45,293.5,82.5,2.45,15.5,149.0,60.13,47.91
2017,8,6,7,0,38.0,117.0,2.4,16.0,130.0,88.24,72.57
2017,8,6,7,15,43.0,138.0,2.35,16.0,154.5,102.82,85.16
2017,8,6,7,30,48.0,159.0,2.3,16.0,179.0,117.12,97.31
2017,8,6,7,45,24.0,132.5,2.25,16.5,142.5,101.67,83.44
2017,8,6,8,0,0.0,106.0,2.2,17.0,106.0,86.68,70.07
2017,8,6,8,15,0.0,100.5,2.2,17.0,100.5,82.88,66.57
2017,8,6,8,30,0.0,95.0,2.2,17.0,95.0,78.88,60.05
2017,8,6,8,45,8.0,162.0,2.2,17.5,167.5,131.77,102.53
2017,8,6,9,0,16.0,229.0,2.2,18.0,240.0,184.56,143.9
2017,8,6,9,15,16.0,239.0,2.2,18.0,250.5,194.92,151.74
2017,8,6,9,30,16.0,249.0,2.2,18.0,261.0,205.23,159.66
2017,8,6,9,45,42.0,305.5,2.25,18.5,338.5,256.63,198.87
2017,8,6,10,0,68.0,362.0,2.3,19.0,416.0,316.58,244.15
2017,8,6,10,15,94.0,387.5,2.35,19.0,465.5,357.78,275.32
2017,8,6,10,30,120.0,413.0,2.4,19.0,515.0,402.73,309.27
2017,8,6,10,45,121.5,425.0,2.45,19.5,531.0,426.24,326.25
2017,8,6,11,0,123.0,437.0,2.5,20.0,547.0,449.88,343.22
2017,8,6,11,15,148.0,447.5,2.55,20.0,582.0,489.09,372.52
2017,8,6,11,30,173.0,458.0,2.6,20.0,617.0,530.37,403.08
2017,8,6,11,45,243.0,449.0,2.65,20.0,674.0,599.76,454.68
2017,8,6,12,0,313.0,440.0,2.7,20.0,731.0,667.32,504.29
2017,8,6,12,15,197.5,443.0,2.75,20.0,627.0,577.83,438.13
2017,8,6,12,30,82.0,446.0,2.8,20.0,523.0,476.17,362.1
2017,8,6,12,45,85.5,438.5,2.9,20.0,518.0,478.87,365.14
2017,8,6,13,0,89.0,431.0,3.0,20.0,513.0,481.02,367.31
2017,8,6,13,15,477.5,280.5,3.05,20.0,708.0,762.35,581.85
2017,8,6,13,30,866.0,130.0,3.1,20.0,903.0,986.15,738.34
2017,8,6,13,45,858.5,130.5,3.15,20.0,880.5,990.63,740.37
2017,8,6,14,0,851.0,131.0,3.2,20.0,858.0,991.37,742.02
2017,8,6,14,15,605.0,241.0,3.25,20.0,749.5,886.56,671.0
2017,8,6,14,30,359.0,351.0,3.3,20.0,641.0,732.66,558.71
2017,8,6,14,45,379.0,327.5,3.35,20.0,621.0,728.4,558.78
2017,8,6,15,0,399.0,304.0,3.4,20.0,601.0,721.52,556.04
2017,8,6,15,15,321.0,304.0,3.4,19.5,535.0,643.56,499.99
2017,8,6,15,30,243.0,304.0,3.4,19.0,469.0,566.89,443.88
2017,8,6,15,45,198.0,285.5,3.45,19.0,414.0,482.99,381.7
2017,8,6,16,0,153.0,267.0,3.5,19.0,359.0,419.99,333.84
2017,8,6,16,15,157.5,243.5,3.5,18.5,331.0,395.73,317.18
2017,8,6,16,30,162.0,220.0,3.5,18.0,303.0,370.36,299.19
2017,8,6,16,45,108.5,193.0,3.5,18.0,246.0,293.89,238.1
2017,8,6,17,0,55.0,166.0,3.5,18.0,189.0,206.61,167.07
2017,8,6,17,15,47.5,144.5,3.5,17.5,163.0,177.91,144.22
2017,8,6,17,30,40.0,123.0,3.5,17.0,137.0,149.62,121.11
2017,8,6,17,45,217.5,97.0,3.5,17.0,149.5,251.63,208.02
2017,8,6,18,0,395.0,71.0,3.5,17.0,162.0,322.42,264.73
2017,8,6,18,15,320.5,57.0,3.4,16.5,118.5,247.45,199.76
2017,8,6,18,30,246.0,43.0,3.3,16.0,75.0,180.32,140.4
2017,8,6,18,45,151.0,26.5,3.2,15.5,43.5,108.92,70.89
2017,8,6,19,0,56.0,10.0,3.1,15.0,12.0,27.04,0.0
2017,8,6,19,15,28.0,5.0,3.05,15.0,6.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,5,15,15.5,3.0,2.2,14.0,3.5,0.0,0.0
2017,8,7,5,30,31.0,6.0,2.3,14.0,7.0,5.12,0.0
2017,8,7,5,45,122.0,23.0,2.4,14.5,36.0,17.8,5.44
2017,8,7,6,0,213.0,40.0,2.5,15.0,65.0,30.67,20.54
2017,8,7,6,15,290.0,55.0,2.45,15.0,107.0,41.74,31.03
2017,8,7,6,30,367.0,70.0,2.4,15.0,149.0,52.55,41.04
2017,8,7,6,45,422.5,81.5,2.4,15.5,196.0,60.48,48.2
2017,8,7,7,0,478.0,93.0,2.4,16.0,243.0,68.19,54.95
2017,8,7,7,15,239.0,111.5,2.35,16.0,186.5,81.2,66.28
2017,8,7,7,30,0.0,130.0,2.3,16.0,130.0,102.3,84.5
2017,8,7,7,45,3.5,147.0,2.3,16.5,148.5,115.18,95.15
2017,8,7,8,0,7.0,164.0,2.3,17.0,167.0,127.96,105.57
2017,8,7,8,15,25.5,200.0,2.3,17.0,214.5,153.57,126.95
2017,8,7,8,30,44.0,236.0,2.3,17.0,262.0,174.93,136.57
2017,8,7,8,45,69.5,267.5,2.3,17.5,312.5,206.02,159.2
2017,8,7,9,0,95.0,299.0,2.3,18.0,363.0,241.19,185.27
2017,8,7,9,15,137.0,323.0,2.35,18.0,421.5,274.91,210.42
2017,8,7,9,30,179.0,347.0,2.4,18.0,480.0,320.13,245.08
2017,8,7,9,45,496.5,242.0,2.45,18.5,633.5,382.47,289.07
2017,8,7,10,0,814.0,137.0,2.5,19.0,787.0,482.46,365.03
2017,8,7,10,15,822.0,139.0,2.55,19.0,816.0,537.38,410.04
2017,8,7,10,30,830.0,141.0,2.6,19.0,845.0,591.53,453.4
2017,8,7,10,45,836.5,142.0,2.65,19.5,868.0,642.9,492.64
2017,8,7,11,0,843.0,143.0,2.7,20.0,891.0,688.19,526.49
2017,8,7,11,15,847.0,144.0,2.75,20.0,906.5,733.34,560.32
2017,8,7,11,30,851.0,145.0,2.8,20.0,922.0,776.43,592.01
2017,8,7,11,45,853.0,145.5,2.9,20.0,930.5,815.27,619.22
2017,8,7,12,0,855.0,146.0,3.0,20.0,939.0,851.53,644.45
2017,8,7,12,15,855.0,146.0,3.0,20.0,939.5,882.91,665.63
2017,8,7,12,30,855.0,146.0,3.0,20.0,940.0,911.28,684.74
2017,8,7,12,45,862.0,140.5,3.05,20.0,935.0,938.01,703.11
2017,8,7,13,0,869.0,135.0,3.1,20.0,930.0,961.54,719.38
2017,8,7,13,15,615.0,266.5,3.1,20.0,824.5,886.18,666.64
2017,8,7,13,30,361.0,398.0,3.1,20.0,719.0,760.91,574.02
2017,8,7,13,45,607.0,264.0,3.15,20.0,788.0,900.12,679.4
2017,8,7,14,0,853.0,130.0,3.2,20.0,857.0,993.63,744.44
2017,8,7,14,15,845.5,128.0,3.2,19.5,828.5,988.1,742.25
2017,8,7,14,30,838.0,126.0,3.2,19.0,800.0,978.87,738.58
2017,8,7,14,45,828.5,123.5,3.2,19.0,765.5,976.1,738.03
2017,8,7,15,0,819.0,121.0,3.2,19.0,731.0,956.97,726.42
2017,8,7,15,15,806.0,118.0,3.2,19.0,690.5,930.53,709.99
2017,8,7,15,30,793.0,115.0,3.2,19.0,650.0,901.02,691.46
2017,8,7,15,45,420.0,178.5,3.2,19.0,460.5,608.06,480.0
2017,8,7,16,0,47.0,242.0,3.2,19.0,271.0,279.52,220.9
2017,8,7,16,15,46.0,222.0,3.2,18.5,248.0,258.22,206.08
2017,8,7,16,30,45.0,202.0,3.2,18.0,225.0,236.74,190.0
2017,8,7,16,45,22.5,164.0,3.2,18.0,175.5,165.06,131.9
2017,8,7,17,0,0.0,126.0,3.2,18.0,126.0,110.73,86.99
2017,8,7,17,15,0.0,108.5,3.2,17.5,108.5,95.02,74.4
2017,8,7,17,30,0.0,91.0,3.2,17.0,91.0,79.26,61.49
2017,8,7,17,45,232.5,76.0,3.2,16.5,128.5,234.85,195.18
2017,8,7,18,0,465.0,61.0,3.2,16.0,166.0,354.94,292.15
2017,8,7,18,15,384.5,50.0,3.1,15.5,122.0,275.41,222.82
2017,8,7,18,30,304.0,39.0,3.0,15.0,78.0,204.11,159.25
2017,8,7,18,45,190.0,25.0,2.9,15.0,45.5,121.37,76.5
2017,8,7,19,0,76.0,11.0,2.8,15.0,13.0,34.5,0.0
2017,8,7,19,15,38.0,5.5,2.75,14.5,6.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,5,45,131.0,18.5,2.65,14.5,33.5,14.39,2.65
2017,8,8,6,0,262.0,37.0,2.8,15.0,67.0,28.6,18.71
2017,8,8,6,15,346.5,49.0,2.75,15.0,110.0,39.29,28.86
2017,8,8,6,30,431.0,61.0,2.7,15.0,153.0,48.18,37.15
2017,8,8,6,45,488.0,70.0,2.7,15.5,201.0,54.16,42.6
2017,8,8,7,0,545.0,79.0,2.7,16.0,249.0,59.98,47.7
2017,8,8,7,15,272.5,104.0,2.6,16.0,189.0,76.69,62.34
2017,8,8,7,30,0.0,129.0,2.5,16.0,129.0,101.56,83.88
2017,8,8,7,45,1.5,143.0,2.45,16.5,144.0,112.38,92.76
2017,8,8,8,0,3.0,157.0,2.4,17.0,159.0,123.11,101.45
2017,8,8,8,15,6.0,173.5,2.35,17.0,177.5,135.59,111.72
2017,8,8,8,30,9.0,190.0,2.3,17.0,196.0,149.89,117.71
2017,8,8,8,45,11.5,207.5,2.3,17.5,215.5,165.33,129.35
2017,8,8,9,0,14.0,225.0,2.3,18.0,235.0,181.27,141.35
2017,8,8,9,15,17.0,244.5,2.3,18.0,257.5,199.29,155.26
2017,8,8,9,30,20.0,264.0,2.3,18.0,280.0,217.9,169.6
2017,8,8,9,45,78.0,323.0,2.35,18.5,385.5,283.87,219.54
2017,8,8,10,0,136.0,382.0,2.4,19.0,491.0,360.59,277.26
2017,8,8,10,15,198.5,392.5,2.45,19.0,557.5,414.82,318.35
2017,8,8,10,30,261.0,403.0,2.5,19.0,624.0,476.06,364.73
2017,8,8,10,45,347.5,381.5,2.55,19.5,684.0,534.02,408.15
2017,8,8,11,0,434.0,360.0,2.6,20.0,744.0,602.01,458.45
2017,8,8,11,15,638.5,255.0,2.6,20.0,831.5,689.61,525.33
2017,8,8,11,30,843.0,150.0,2.6,20.0,919.0,775.73,590.64
2017,8,8,11,45,845.0,150.5,2.65,20.0,927.0,814.36,617.1
2017,8,8,12,0,847.0,151.0,2.7,20.0,935.0,850.44,641.79
2017,8,8,12,15,650.5,266.5,2.75,20.0,869.0,835.17,628.77
2017,8,8,12,30,454.0,382.0,2.8,20.0,803.0,788.34,591.96
2017,8,8,12,45,638.0,273.0,2.85,20.0,858.5,878.54,660.34
2017,8,8,13,0,822.0,164.0,2.9,20.0,914.0,959.64,717.15
2017,8,8,13,15,817.5,163.0,2.95,20.0,899.0,973.01,726.16
2017,8,8,13,30,813.0,162.0,3.0,20.0,884.0,982.69,733.46
2017,8,8,13,45,803.5,162.0,3.05,20.0,861.0,984.74,735.82
2017,8,8,14,0,794.0,162.0,3.1,20.0,838.0,983.04,735.87
2017,8,8,14,15,785.0,160.0,3.1,19.5,809.0,976.11,733.58
2017,8,8,14,30,776.0,158.0,3.1,19.0,780.0,965.58,729.0
2017,8,8,14,45,758.5,157.5,3.15,19.0,743.5,944.69,716.48
2017,8,8,15,0,741.0,157.0,3.2,19.0,707.0,928.4,707.23
2017,8,8,15,15,725.5,153.5,3.2,19.0,667.0,900.2,689.38
2017,8,8,15,30,710.0,150.0,3.2,19.0,627.0,869.24,669.63
2017,8,8,15,45,683.0,148.0,3.2,19.0,581.5,826.86,641.7
2017,8,8,16,0,656.0,146.0,3.2,19.0,536.0,782.76,612.28
2017,8,8,16,15,415.0,181.5,3.15,18.5,420.5,585.6,466.62
2017,8,8,16,30,174.0,217.0,3.1,18.0,305.0,378.06,304.52
2017,8,8,16,45,94.0,181.0,3.1,18.0,228.0,254.0,205.77
2017,8,8,17,0,14.0,145.0,3.1,18.0,151.0,140.98,112.26
2017,8,8,17,15,8.0,126.0,3.1,17.5,129.5,119.04,94.6
2017,8,8,17,30,2.0,107.0,3.1,17.0,108.0,97.57,76.87
2017,8,8,17,45,158.5,92.5,3.1,16.5,128.0,210.96,174.11
2017,8,8,18,0,315.0,78.0,3.1,16.0,148.0,287.09,236.08
2017,8,8,18,15,245.0,61.0,3.05,15.5,106.5,215.29,173.7
2017,8,8,18,30,175.0,44.0,3.0,15.0,65.0,150.93,116.76
2017,8,8,18,45,100.5,25.5,2.95,15.0,36.5,77.98,45.1
2017,8,8,19,0,26.0,7.0,2.9,15.0,8.0,14.56,0.0
2017,8,8,19,15,13.0,3.5,2.85,14.5,4.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,5,45,98.5,19.5,2.25,14.5,30.5,15.1,2.22
2017,8,9,6,0,197.0,39.0,2.4,15.0,61.0,29.9,19.72
2017,8,9,6,15,276.0,54.0,2.4,15.0,102.5,40.98,30.31
2017,8,9,6,30,355.0,69.0,2.4,15.0,144.0,51.82,40.35
2017,8,9,6,45,414.5,80.5,2.4,15.5,191.5,59.78,47.56
2017,8,9,7,0,474.0,92.0,2.4,16.0,239.0,67.55,54.38
2017,8,9,7,15,237.0,104.5,2.35,16.0,178.0,76.65,62.3
2017,8,9,7,30,0.0,117.0,2.3,16.0,117.0,93.19,76.59
2017,8,9,7,45,5.0,142.5,2.3,16.5,145.0,112.03,92.47
2017,8,9,8,0,10.0,168.0,2.3,17.0,173.0,130.56,107.83
2017,8,9,8,15,24.5,199.5,2.25,17.0,213.5,153.13,126.6
2017,8,9,8,30,39.0,231.0,2.2,17.0,254.0,171.56,134.05
2017,8,9,8,45,38.0,247.5,2.2,17.5,271.5,189.1,147.12
2017,8,9,9,0,37.0,264.0,2.2,18.0,289.0,206.66,160.47
2017,8,9,9,15,44.5,289.0,2.2,18.0,320.5,232.37,180.29
2017,8,9,9,30,52.0,314.0,2.2,18.0,352.0,259.57,201.26
2017,8,9,9,45,89.0,347.0,2.25,18.5,416.5,305.65,235.89
2017,8,9,10,0,126.0,380.0,2.3,19.0,481.0,355.06,272.96
2017,8,9,10,15,432.0,285.5,2.3,19.0,648.0,453.6,347.83
2017,8,9,10,30,738.0,191.0,2.3,19.0,815.0,582.23,445.55
2017,8,9,10,45,584.0,275.5,2.35,19.5,777.5,598.88,456.79
2017,8,9,11,0,430.0,360.0,2.4,20.0,740.0,600.41,456.15
2017,8,9,11,15,399.5,382.0,2.45,20.0,740.0,624.8,473.98
2017,8,9,11,30,369.0,404.0,2.5,20.0,740.0,641.15,485.6
2017,8,9,11,45,256.5,433.5,2.55,20.0,668.0,599.81,454.27
2017,8,9,12,0,144.0,463.0,2.6,20.0,596.0,540.3,409.39
2017,8,9,12,15,449.0,334.5,2.65,20.0,749.5,721.64,547.58
2017,8,9,12,30,754.0,206.0,2.7,20.0,903.0,899.15,675.88
2017,8,9,12,45,753.0,204.5,2.75,20.0,895.5,921.67,690.03
2017,8,9,13,0,752.0,203.0,2.8,20.0,888.0,940.9,703.45
2017,8,9,13,15,747.5,201.5,2.8,20.0,873.5,953.38,712.04
2017,8,9,13,30,743.0,200.0,2.8,20.0,859.0,962.32,718.43
2017,8,9,13,45,730.5,201.5,2.85,20.0,835.5,962.9,719.82
2017,8,9,14,0,718.0,203.0,2.9,20.0,812.0,959.89,719.0
2017,8,9,14,15,537.5,275.5,2.9,19.5,723.0,851.91,644.75
2017,8,9,14,30,357.0,348.0,2.9,19.0,634.0,730.39,557.81
2017,8,9,14,45,304.5,343.5,2.95,19.0,580.0,674.84,519.02
2017,8,9,15,0,252.0,339.0,3.0,19.0,526.0,618.73,478.6
2017,8,9,15,15,171.0,319.5,3.0,18.5,443.0,498.62,390.25
2017,8,9,15,30,90.0,300.0,3.0,18.0,360.0,381.11,300.83
2017,8,9,15,45,74.0,273.0,3.05,18.0,320.5,337.83,268.22
2017,8,9,16,0,58.0,246.0,3.1,18.0,281.0,294.82,235.0
2017,8,9,16,15,46.0,219.5,3.1,18.0,246.0,256.31,204.97
2017,8,9,16,30,34.0,193.0,3.1,18.0,211.0,218.22,174.82
2017,8,9,16,45,33.5,174.0,3.15,18.0,189.5,198.43,159.47
2017,8,9,17,0,33.0,155.0,3.2,18.0,168.0,178.53,143.77
2017,8,9,17,15,24.5,134.5,3.2,17.5,143.5,151.09,121.58
2017,8,9,17,30,16.0,114.0,3.2,17.0,119.0,114.78,91.58
2017,8,9,17,45,129.0,99.0,3.2,17.0,128.0,189.98,155.97
2017,8,9,18,0,242.0,84.0,3.2,17.0,137.0,242.8,198.69
2017,8,9,18,15,183.0,63.0,3.15,16.5,97.0,176.55,141.33
2017,8,9,18,30,124.0,42.0,3.1,16.0,57.0,115.81,88.03
2017,8,9,18,45,68.5,23.0,3.05,15.5,31.0,61.42,31.85
2017,8,9,19,0,13.0,4.0,3.0,15.0,5.0,7.71,0.0
2017,8,9,19,15,6.5,2.0,3.0,15.0,2.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,5,45,68.0,19.5,2.35,14.5,27.0,15.52,1.38
2017,8,10,6,0,136.0,39.0,2.4,15.0,54.0,30.25,19.92
2017,8,10,6,15,203.0,58.5,2.35,15.0,94.0,44.67,33.49
2017,8,10,6,30,270.0,78.0,2.3,15.0,134.0,57.82,45.62
2017,8,10,6,45,329.5,93.0,2.25,15.5,180.5,67.99,54.8
2017,8,10,7,0,389.0,108.0,2.2,16.0,227.0,77.86,63.44
2017,8,10,7,15,195.0,119.0,2.15,16.0,178.5,85.57,70.12
2017,8,10,7,30,1.0,130.0,2.1,16.0,130.0,102.13,84.37
2017,8,10,7,45,11.0,154.5,2.05,16.5,160.0,120.12,99.43
2017,8,10,8,0,21.0,179.0,2.0,17.0,190.0,137.88,114.04
2017,8,10,8,15,32.5,206.5,1.95,17.0,225.0,149.3,123.29
2017,8,10,8,30,44.0,234.0,1.9,17.0,260.0,173.8,135.6
2017,8,10,8,45,154.0,262.5,1.9,17.5,363.0,209.71,158.32
2017,8,10,9,0,264.0,291.0,1.9,18.0,466.0,261.36,194.12
2017,8,10,9,15,474.0,238.5,1.9,18.0,576.5,303.31,221.48
2017,8,10,9,30,684.0,186.0,1.9,18.0,687.0,371.25,272.53
2017,8,10,9,45,674.0,202.5,1.95,18.5,716.5,425.95,318.54
2017,8,10,10,0,664.0,219.0,2.0,19.0,746.0,478.85,361.7
2017,8,10,10,15,674.5,223.0,2.05,19.0,775.0,530.61,403.31
2017,8,10,10,30,685.0,227.0,2.1,19.0,804.0,582.3,443.79
2017,8,10,10,45,691.0,230.5,2.15,19.5,826.0,630.5,479.84
2017,8,10,11,0,697.0,234.0,2.2,20.0,848.0,677.7,514.19
2017,8,10,11,15,701.5,236.0,2.25,20.0,863.5,721.35,546.25
2017,8,10,11,30,706.0,238.0,2.3,20.0,879.0,763.4,576.61
2017,8,10,11,45,706.5,240.0,2.35,20.0,886.5,800.44,603.02
2017,8,10,12,0,707.0,242.0,2.4,20.0,894.0,835.15,627.51
2017,8,10,12,15,707.0,242.0,2.45,20.0,894.5,865.12,648.58
2017,8,10,12,30,707.0,242.0,2.5,20.0,895.0,892.32,667.65
2017,8,10,12,45,747.0,215.0,2.55,20.0,899.0,927.81,692.64
2017,8,10,13,0,787.0,188.0,2.6,20.0,903.0,952.24,709.35
2017,8,10,13,15,782.5,187.0,2.65,20.0,888.0,965.25,718.63
2017,8,10,13,30,778.0,186.0,2.7,20.0,873.0,974.66,725.76
2017,8,10,13,45,770.5,184.5,2.8,20.0,850.5,976.99,728.78
2017,8,10,14,0,763.0,183.0,2.9,20.0,828.0,975.64,729.52
2017,8,10,14,15,753.5,180.0,2.95,19.5,799.0,976.48,732.86
2017,8,10,14,30,744.0,177.0,3.0,19.0,770.0,964.55,727.7
2017,8,10,14,45,731.0,174.0,3.05,19.0,735.0,945.74,716.66
2017,8,10,15,0,718.0,171.0,3.1,19.0,700.0,923.72,703.5
2017,8,10,15,15,702.0,166.5,3.1,18.5,660.0,894.15,686.07
2017,8,10,15,30,686.0,162.0,3.1,18.0,620.0,861.88,666.64
2017,8,10,15,45,666.0,156.5,3.15,18.0,575.5,822.36,640.94
2017,8,10,16,0,646.0,151.0,3.2,18.0,531.0,780.87,613.52
2017,8,10,16,15,620.0,144.0,3.15,17.5,483.5,730.87,580.08
2017,8,10,16,30,594.0,137.0,3.1,17.0,436.0,679.9,545.23
2017,8,10,16,45,562.0,128.5,3.1,17.0,387.0,621.98,502.86
2017,8,10,17,0,530.0,120.0,3.1,17.0,338.0,557.69,454.69
2017,8,10,17,15,487.0,109.5,3.05,16.5,288.5,492.05,404.44
2017,8,10,17,30,444.0,99.0,3.0,16.0,239.0,428.85,354.41
2017,8,10,17,45,390.0,86.0,2.95,16.0,192.0,358.93,296.54
2017,8,10,18,0,336.0,73.0,2.9,16.0,145.0,293.62,240.71
2017,8,10,18,15,262.5,56.5,2.8,15.5,103.5,219.38,176.56
2017,8,10,18,30,189.0,40.0,2.7,15.0,62.0,152.95,117.37
2017,8,10,18,45,94.5,20.0,2.65,15.0,31.0,75.05,35.99
2017,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,5,45,109.5,18.0,2.1,13.5,29.5,13.98,0.0
2017,8,11,6,0,219.0,36.0,2.2,14.0,59.0,27.75,17.8
2017,8,11,6,15,301.5,50.0,2.2,14.0,101.0,38.19,27.93
2017,8,11,6,30,384.0,64.0,2.2,14.0,143.0,48.44,37.49
2017,8,11,6,45,447.0,74.0,2.2,14.5,191.5,57.42,45.65
2017,8,11,7,0,510.0,84.0,2.2,15.0,240.0,63.91,51.38
2017,8,11,7,15,308.5,123.5,2.15,15.5,223.0,89.61,73.83
2017,8,11,7,30,107.0,163.0,2.1,16.0,206.0,115.65,96.11
2017,8,11,7,45,388.5,137.0,2.1,16.5,324.0,92.94,75.93
2017,8,11,8,0,670.0,111.0,2.1,17.0,442.0,77.34,62.05
2017,8,11,8,15,695.0,116.0,2.1,17.0,490.5,83.91,67.52
2017,8,11,8,30,720.0,121.0,2.1,17.0,539.0,138.26,82.34
2017,8,11,8,45,742.0,124.0,2.1,17.5,585.0,193.87,120.32
2017,8,11,9,0,764.0,127.0,2.1,18.0,631.0,257.27,171.48
2017,8,11,9,15,779.0,130.5,2.1,18.5,672.5,315.16,221.1
2017,8,11,9,30,794.0,134.0,2.1,19.0,714.0,374.14,271.8
2017,8,11,9,45,783.5,148.5,2.15,19.5,744.0,432.41,321.45
2017,8,11,10,0,773.0,163.0,2.2,20.0,774.0,488.45,367.67
2017,8,11,10,15,782.0,165.5,2.2,20.0,803.5,542.59,411.45
2017,8,11,10,30,791.0,168.0,2.2,20.0,833.0,596.17,453.52
2017,8,11,10,45,800.0,168.5,2.25,20.0,857.0,647.31,492.9
2017,8,11,11,0,809.0,169.0,2.3,20.0,881.0,697.35,530.54
2017,8,11,11,15,813.5,170.0,2.3,20.0,896.5,743.25,564.1
2017,8,11,11,30,818.0,171.0,2.3,20.0,912.0,787.2,595.57
2017,8,11,11,45,822.5,170.5,2.35,20.5,921.0,827.65,623.03
2017,8,11,12,0,827.0,170.0,2.4,21.0,930.0,865.69,647.54
2017,8,11,12,15,827.0,170.0,2.45,21.0,930.5,897.65,669.06
2017,8,11,12,30,827.0,170.0,2.5,21.0,931.0,926.53,688.56
2017,8,11,12,45,822.5,171.0,2.55,21.0,922.5,948.97,703.82
2017,8,11,13,0,818.0,172.0,2.6,21.0,914.0,967.87,716.87
2017,8,11,13,15,814.0,171.0,2.65,21.0,899.0,981.7,726.7
2017,8,11,13,30,810.0,170.0,2.7,21.0,884.0,991.84,734.27
2017,8,11,13,45,805.0,167.5,2.75,21.0,862.0,995.77,737.9
2017,8,11,14,0,800.0,165.0,2.8,21.0,840.0,995.93,739.25
2017,8,11,14,15,791.0,162.5,2.85,20.5,810.5,988.37,737.06
2017,8,11,14,30,782.0,160.0,2.9,20.0,781.0,977.15,732.58
2017,8,11,14,45,771.5,156.0,3.0,20.0,746.0,959.34,722.76
2017,8,11,15,0,761.0,152.0,3.1,20.0,711.0,945.61,715.78
2017,8,11,15,15,746.0,148.5,3.15,19.5,670.5,917.37,699.8
2017,8,11,15,30,731.0,145.0,3.2,19.0,630.0,886.28,681.79
2017,8,11,15,45,712.5,139.5,3.3,19.0,585.5,847.07,656.86
2017,8,11,16,0,694.0,134.0,3.4,19.0,541.0,805.69,630.05
2017,8,11,16,15,669.0,128.5,3.45,18.5,492.5,756.8,598.22
2017,8,11,16,30,644.0,123.0,3.5,18.0,444.0,706.78,564.84
2017,8,11,16,45,613.0,115.5,3.55,18.0,394.5,648.97,523.7
2017,8,11,17,0,582.0,108.0,3.6,18.0,345.0,591.23,480.81
2017,8,11,17,15,538.0,99.0,3.6,17.5,294.5,523.15,429.01
2017,8,11,17,30,494.0,90.0,3.6,17.0,244.0,451.45,372.62
2017,8,11,17,45,437.5,78.5,3.6,17.0,196.0,379.19,312.86
2017,8,11,18,0,381.0,67.0,3.6,17.0,148.0,311.73,255.1
2017,8,11,18,15,300.0,52.5,3.5,16.5,105.5,233.56,187.48
2017,8,11,18,30,219.0,38.0,3.4,16.0,63.0,164.18,125.22
2017,8,11,18,45,109.5,19.0,3.35,16.0,31.5,78.89,32.13
2017,8,11,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
