Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,45,129.0,17.0,2.65,13.5,30.5,13.25,0.0
2017,8,12,6,0,258.0,34.0,2.8,14.0,61.0,26.37,16.52
2017,8,12,6,15,347.0,46.5,2.75,14.0,104.5,37.49,27.27
2017,8,12,6,30,436.0,59.0,2.7,14.0,148.0,46.89,36.09
2017,8,12,6,45,336.0,87.0,2.7,14.5,167.5,63.9,51.38
2017,8,12,7,0,236.0,115.0,2.7,15.0,187.0,83.41,68.6
2017,8,12,7,15,264.5,131.5,2.7,15.5,226.0,94.17,77.83
2017,8,12,7,30,293.0,148.0,2.7,16.0,265.0,104.58,86.55
2017,8,12,7,45,501.5,125.5,2.7,16.5,359.0,87.1,70.91
2017,8,12,8,0,710.0,103.0,2.7,17.0,453.0,72.55,57.92
2017,8,12,8,15,734.0,107.5,2.7,17.0,502.0,79.67,63.89
2017,8,12,8,30,758.0,112.0,2.7,17.0,551.0,142.49,84.4
2017,8,12,8,45,776.5,116.0,2.7,17.5,596.5,199.95,123.88
2017,8,12,9,0,795.0,120.0,2.7,18.0,642.0,259.4,172.34
2017,8,12,9,15,809.0,123.0,2.75,18.0,683.5,318.59,223.98
2017,8,12,9,30,823.0,126.0,2.8,18.0,725.0,378.69,276.8
2017,8,12,9,45,834.0,128.0,2.85,18.5,760.5,437.44,327.31
2017,8,12,10,0,845.0,130.0,2.9,19.0,796.0,496.17,376.38
2017,8,12,10,15,852.5,132.0,2.95,19.0,825.5,552.84,423.14
2017,8,12,10,30,860.0,134.0,3.0,19.0,855.0,606.83,466.6
2017,8,12,10,45,866.0,134.5,3.15,19.0,878.0,657.94,507.16
2017,8,12,11,0,872.0,135.0,3.3,19.0,901.0,707.44,545.62
2017,8,12,11,15,875.0,136.0,3.35,19.0,916.0,753.37,580.29
2017,8,12,11,30,878.0,137.0,3.4,19.0,931.0,797.02,612.22
2017,8,12,11,45,881.0,136.5,3.5,19.0,939.0,836.94,640.23
2017,8,12,12,0,884.0,136.0,3.6,19.0,947.0,874.21,666.31
2017,8,12,12,15,883.5,136.0,3.6,19.0,946.5,906.03,688.01
2017,8,12,12,30,883.0,136.0,3.6,19.0,946.0,934.66,707.5
2017,8,12,12,45,889.5,130.0,3.65,19.0,940.5,960.91,725.69
2017,8,12,13,0,896.0,124.0,3.7,19.0,935.0,983.75,741.65
2017,8,12,13,15,892.5,123.0,3.7,19.0,919.5,998.25,751.71
2017,8,12,13,30,889.0,122.0,3.7,19.0,904.0,1008.93,759.38
2017,8,12,13,45,887.5,118.5,3.7,19.5,882.0,1015.21,762.78
2017,8,12,14,0,886.0,115.0,3.7,20.0,860.0,1017.57,763.71
2017,8,12,14,15,878.5,113.5,3.7,20.0,830.5,1012.11,761.02
2017,8,12,14,30,871.0,112.0,3.7,20.0,801.0,1002.84,755.95
2017,8,12,14,45,866.5,107.0,3.7,20.0,767.0,989.0,747.94
2017,8,12,15,0,862.0,102.0,3.7,20.0,733.0,971.37,737.47
2017,8,12,15,15,849.0,100.0,3.7,19.5,692.0,945.27,722.65
2017,8,12,15,30,836.0,98.0,3.7,19.0,651.0,916.04,705.63
2017,8,12,15,45,825.5,93.0,3.7,19.0,606.5,892.71,691.34
2017,8,12,16,0,815.0,88.0,3.7,19.0,562.0,855.94,667.4
2017,8,12,16,15,793.5,84.5,3.7,18.5,513.0,808.82,637.04
2017,8,12,16,30,772.0,81.0,3.7,18.0,464.0,760.01,604.88
2017,8,12,16,45,748.5,76.0,3.7,18.0,414.0,706.45,567.32
2017,8,12,17,0,725.0,71.0,3.7,18.0,364.0,652.07,528.27
2017,8,12,17,15,686.0,66.0,3.6,17.5,312.0,586.24,479.91
2017,8,12,17,30,647.0,61.0,3.5,17.0,260.0,525.0,432.01
2017,8,12,17,45,593.0,54.5,3.4,17.0,210.0,451.64,371.45
2017,8,12,18,0,539.0,48.0,3.3,17.0,160.0,382.29,311.88
2017,8,12,18,15,449.5,39.5,3.2,16.5,115.0,297.21,238.13
2017,8,12,18,30,360.0,31.0,3.1,16.0,70.0,221.49,168.51
2017,8,12,18,45,180.0,15.5,3.05,15.5,35.0,104.18,33.84
2017,8,12,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,45,160.0,15.5,3.0,13.5,31.5,12.51,0.0
2017,8,13,6,0,320.0,31.0,3.1,14.0,63.0,25.42,15.59
2017,8,13,6,15,413.5,40.0,3.1,14.0,107.5,32.28,22.67
2017,8,13,6,30,507.0,49.0,3.1,14.0,152.0,39.06,29.14
2017,8,13,6,45,566.0,56.0,3.15,14.5,201.5,43.94,33.65
2017,8,13,7,0,625.0,63.0,3.2,15.0,251.0,48.72,37.91
2017,8,13,7,15,665.5,68.0,3.2,15.5,302.5,51.76,40.48
2017,8,13,7,30,706.0,73.0,3.2,16.0,354.0,59.64,47.24
2017,8,13,7,45,737.5,76.5,3.2,16.5,405.0,61.56,48.66
2017,8,13,8,0,769.0,80.0,3.2,17.0,456.0,63.44,50.02
2017,8,13,8,15,790.5,83.0,3.15,17.0,505.0,71.01,56.42
2017,8,13,8,30,812.0,86.0,3.1,17.0,554.0,128.92,71.23
2017,8,13,8,45,830.0,87.5,3.1,17.5,599.5,194.63,117.42
2017,8,13,9,0,848.0,89.0,3.1,18.0,645.0,254.44,166.65
2017,8,13,9,15,860.5,91.0,3.1,18.0,686.0,314.52,219.67
2017,8,13,9,30,873.0,93.0,3.1,18.0,727.0,375.11,273.58
2017,8,13,9,45,876.5,98.0,3.1,18.5,761.0,434.71,325.41
2017,8,13,10,0,880.0,103.0,3.1,19.0,795.0,493.34,374.84
2017,8,13,10,15,886.5,104.5,3.15,19.0,824.5,549.51,421.63
2017,8,13,10,30,893.0,106.0,3.2,19.0,854.0,604.5,466.16
2017,8,13,10,45,901.0,105.0,3.25,19.5,877.0,656.94,506.65
2017,8,13,11,0,909.0,104.0,3.3,20.0,900.0,707.82,544.8
2017,8,13,11,15,912.0,104.5,3.35,20.0,915.5,754.62,580.06
2017,8,13,11,30,915.0,105.0,3.4,20.0,931.0,799.01,611.35
2017,8,13,11,45,919.5,103.5,3.45,20.5,939.5,840.21,638.64
2017,8,13,12,0,924.0,102.0,3.5,21.0,948.0,878.66,663.8
2017,8,13,12,15,924.0,102.0,3.55,21.0,947.5,911.68,686.38
2017,8,13,12,30,924.0,102.0,3.6,21.0,947.0,941.37,706.7
2017,8,13,12,45,914.0,106.5,3.65,21.0,937.0,962.7,721.4
2017,8,13,13,0,904.0,111.0,3.7,21.0,927.0,980.14,733.63
2017,8,13,13,15,900.0,110.5,3.75,20.5,911.5,994.51,745.35
2017,8,13,13,30,896.0,110.0,3.8,20.0,896.0,1005.05,754.68
2017,8,13,13,45,893.5,107.0,3.85,20.0,874.0,1010.61,759.4
2017,8,13,14,0,891.0,104.0,3.9,20.0,852.0,1012.23,761.64
2017,8,13,14,15,883.0,103.0,3.9,20.0,822.0,1006.57,758.8
2017,8,13,14,30,875.0,102.0,3.9,20.0,792.0,997.11,753.57
2017,8,13,14,45,869.0,98.0,3.95,20.0,757.5,982.57,745.36
2017,8,13,15,0,863.0,94.0,4.0,20.0,723.0,964.31,734.69
2017,8,13,15,15,849.5,92.0,4.0,19.5,681.5,937.52,719.27
2017,8,13,15,30,836.0,90.0,4.0,19.0,640.0,907.63,701.63
2017,8,13,15,45,823.0,86.0,4.0,19.0,595.5,872.96,679.16
2017,8,13,16,0,810.0,82.0,4.0,19.0,551.0,844.79,661.21
2017,8,13,16,15,788.0,79.0,4.0,18.5,502.5,797.92,630.7
2017,8,13,16,30,766.0,76.0,4.0,18.0,454.0,749.44,598.49
2017,8,13,16,45,451.5,119.5,4.0,18.0,336.0,517.52,422.38
2017,8,13,17,0,137.0,163.0,4.0,18.0,218.0,282.94,231.09
2017,8,13,17,15,383.5,111.0,4.0,17.5,234.5,422.0,349.25
2017,8,13,17,30,630.0,59.0,4.0,17.0,251.0,511.5,423.16
2017,8,13,17,45,568.0,53.5,4.0,16.5,201.0,435.38,359.98
2017,8,13,18,0,506.0,48.0,4.0,16.0,151.0,364.11,298.96
2017,8,13,18,15,413.0,39.0,3.9,15.5,107.5,278.44,224.1
2017,8,13,18,30,320.0,30.0,3.8,15.0,64.0,202.71,153.76
2017,8,13,18,45,160.0,15.0,3.75,15.0,32.0,95.0,17.9
2017,8,13,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,12.5,4.0,13.0,12.5,10.3,0.0
2017,8,14,6,0,0.0,25.0,4.1,13.0,25.0,20.66,11.55
2017,8,14,6,15,0.0,43.5,4.1,13.0,43.5,35.22,25.31
2017,8,14,6,30,0.0,62.0,4.1,13.0,62.0,49.56,38.56
2017,8,14,6,45,4.0,82.5,4.1,13.5,83.5,65.19,52.71
2017,8,14,7,0,8.0,103.0,4.1,14.0,105.0,80.7,66.49
2017,8,14,7,15,14.5,122.5,4.05,14.0,127.5,95.45,79.47
2017,8,14,7,30,21.0,142.0,4.0,14.0,150.0,110.09,92.14
2017,8,14,7,45,19.0,157.5,4.0,14.5,165.5,121.91,101.97
2017,8,14,8,0,17.0,173.0,4.0,15.0,181.0,133.61,111.55
2017,8,14,8,15,45.0,208.5,3.95,15.0,233.5,150.68,125.83
2017,8,14,8,30,73.0,244.0,3.9,15.0,286.0,182.34,143.02
2017,8,14,8,45,72.0,264.5,3.9,15.0,309.0,205.15,160.54
2017,8,14,9,0,71.0,285.0,3.9,15.0,332.0,228.14,178.85
2017,8,14,9,15,68.5,302.0,3.85,15.0,349.5,248.55,195.3
2017,8,14,9,30,66.0,319.0,3.8,15.0,367.0,268.8,211.57
2017,8,14,9,45,47.5,312.0,3.8,15.0,347.0,265.09,209.04
2017,8,14,10,0,29.0,305.0,3.8,15.0,327.0,258.18,203.71
2017,8,14,10,15,32.5,324.0,3.75,15.0,350.5,280.0,220.78
2017,8,14,10,30,36.0,343.0,3.7,15.0,374.0,302.63,238.34
2017,8,14,10,45,37.5,351.5,3.65,15.0,384.0,316.25,248.79
2017,8,14,11,0,39.0,360.0,3.6,15.0,394.0,330.06,259.38
2017,8,14,11,15,27.0,321.0,3.55,15.0,344.5,293.79,230.88
2017,8,14,11,30,15.0,282.0,3.5,15.0,295.0,248.89,195.48
2017,8,14,11,45,16.0,284.0,3.5,15.5,298.5,253.09,198.52
2017,8,14,12,0,17.0,286.0,3.5,16.0,302.0,257.31,201.46
2017,8,14,12,15,20.0,311.5,3.5,16.0,330.5,283.89,222.25
2017,8,14,12,30,23.0,337.0,3.5,16.0,359.0,311.09,243.38
2017,8,14,12,45,25.5,345.0,3.55,16.5,369.0,337.61,263.46
2017,8,14,13,0,28.0,353.0,3.6,17.0,379.0,351.1,273.46
2017,8,14,13,15,29.0,346.5,3.6,17.0,372.5,349.06,272.12
2017,8,14,13,30,30.0,340.0,3.6,17.0,366.0,346.73,270.63
2017,8,14,13,45,24.5,315.0,3.65,17.0,336.5,319.08,249.53
2017,8,14,14,0,19.0,290.0,3.7,17.0,307.0,273.51,214.38
2017,8,14,14,15,18.5,280.5,3.7,17.0,296.0,265.25,208.33
2017,8,14,14,30,18.0,271.0,3.7,17.0,285.0,256.88,202.12
2017,8,14,14,45,17.0,259.0,3.7,17.0,272.0,245.55,193.55
2017,8,14,15,0,16.0,247.0,3.7,17.0,259.0,234.14,184.91
2017,8,14,15,15,21.5,247.0,3.7,16.5,262.0,240.72,191.19
2017,8,14,15,30,27.0,247.0,3.7,16.0,265.0,265.43,211.91
2017,8,14,15,45,42.0,242.5,3.7,16.0,268.0,276.67,221.99
2017,8,14,16,0,57.0,238.0,3.7,16.0,271.0,287.47,231.79
2017,8,14,16,15,35.5,203.5,3.65,15.5,223.5,231.38,187.0
2017,8,14,16,30,14.0,169.0,3.6,15.0,176.0,163.3,131.56
2017,8,14,16,45,10.0,151.0,3.6,15.0,156.0,143.52,115.56
2017,8,14,17,0,6.0,133.0,3.6,15.0,136.0,124.0,99.52
2017,8,14,17,15,272.5,106.0,3.55,14.5,188.5,321.24,270.09
2017,8,14,17,30,539.0,79.0,3.5,14.0,241.0,475.88,397.72
2017,8,14,17,45,466.5,71.0,3.5,14.0,191.5,394.06,328.26
2017,8,14,18,0,394.0,63.0,3.5,14.0,142.0,315.11,260.18
2017,8,14,18,15,297.0,50.0,3.4,13.5,100.0,230.16,185.88
2017,8,14,18,30,200.0,37.0,3.3,13.0,58.0,156.25,117.65
2017,8,14,18,45,100.0,18.5,3.2,13.0,29.0,73.14,0.0
2017,8,14,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,111.0,17.5,2.1,12.5,28.0,13.63,0.0
2017,8,15,6,0,222.0,35.0,2.2,13.0,56.0,27.05,16.72
2017,8,15,6,15,322.0,47.0,2.2,13.0,99.0,36.14,26.1
2017,8,15,6,30,422.0,59.0,2.2,13.0,142.0,47.1,36.37
2017,8,15,6,45,484.5,68.5,2.2,13.5,191.0,53.56,42.36
2017,8,15,7,0,547.0,78.0,2.2,14.0,240.0,59.84,47.97
2017,8,15,7,15,292.0,113.0,2.15,14.0,201.5,82.75,68.24
2017,8,15,7,30,37.0,148.0,2.1,14.0,163.0,109.75,91.76
2017,8,15,7,45,34.5,166.0,2.1,14.5,181.5,122.05,101.95
2017,8,15,8,0,32.0,184.0,2.1,15.0,200.0,134.07,111.75
2017,8,15,8,15,123.5,216.0,2.1,15.0,286.0,149.82,124.83
2017,8,15,8,30,215.0,248.0,2.1,15.0,372.0,190.82,144.17
2017,8,15,8,45,114.0,232.5,2.1,15.5,299.0,186.26,142.66
2017,8,15,9,0,13.0,217.0,2.1,16.0,226.0,175.33,137.75
2017,8,15,9,15,420.0,168.5,2.1,16.0,471.5,242.45,178.22
2017,8,15,9,30,827.0,120.0,2.1,16.0,717.0,378.41,278.48
2017,8,15,9,45,818.5,132.5,2.15,16.5,748.5,438.07,329.62
2017,8,15,10,0,810.0,145.0,2.2,17.0,780.0,495.67,377.72
2017,8,15,10,15,819.0,147.0,2.25,17.0,809.5,551.55,423.6
2017,8,15,10,30,828.0,149.0,2.3,17.0,839.0,606.74,467.64
2017,8,15,10,45,836.0,149.5,2.4,17.5,862.5,659.12,507.73
2017,8,15,11,0,844.0,150.0,2.5,18.0,886.0,710.17,545.76
2017,8,15,11,15,848.0,151.0,2.55,18.0,901.5,757.21,580.76
2017,8,15,11,30,852.0,152.0,2.6,18.0,917.0,802.11,613.58
2017,8,15,11,45,856.0,151.5,2.65,18.0,925.5,843.29,642.12
2017,8,15,12,0,860.0,151.0,2.7,18.0,934.0,871.38,661.33
2017,8,15,12,15,860.0,151.0,2.75,18.0,934.0,903.11,683.14
2017,8,15,12,30,860.0,151.0,2.8,18.0,934.0,931.74,702.79
2017,8,15,12,45,861.5,148.0,2.85,18.0,927.5,955.82,719.41
2017,8,15,13,0,863.0,145.0,2.9,18.0,921.0,976.49,733.84
2017,8,15,13,15,859.5,144.5,2.95,18.0,905.5,991.16,744.36
2017,8,15,13,30,856.0,144.0,3.0,18.0,890.0,1002.13,752.59
2017,8,15,13,45,442.5,235.0,3.05,18.0,620.5,710.49,547.99
2017,8,15,14,0,29.0,326.0,3.1,18.0,351.0,337.62,261.59
2017,8,15,14,15,101.5,351.5,3.1,18.0,432.0,439.76,343.61
2017,8,15,14,30,174.0,377.0,3.1,18.0,513.0,563.68,438.0
2017,8,15,14,45,488.5,254.5,3.1,18.0,613.0,787.96,610.18
2017,8,15,15,0,803.0,132.0,3.1,18.0,713.0,962.07,734.61
2017,8,15,15,15,624.0,185.5,3.1,17.5,621.0,844.0,653.75
2017,8,15,15,30,445.0,239.0,3.1,17.0,529.0,712.93,559.36
2017,8,15,15,45,230.0,219.0,3.1,17.0,368.5,462.6,370.2
2017,8,15,16,0,15.0,199.0,3.1,17.0,208.0,191.42,151.94
2017,8,15,16,15,15.0,184.5,3.05,16.5,192.5,178.43,142.73
2017,8,15,16,30,15.0,170.0,3.0,16.0,177.0,165.45,132.87
2017,8,15,16,45,7.5,128.5,3.0,16.0,132.0,118.74,94.48
2017,8,15,17,0,0.0,87.0,3.0,16.0,87.0,73.51,56.68
2017,8,15,17,15,0.0,73.5,2.95,15.5,73.5,61.56,46.86
2017,8,15,17,30,0.0,60.0,2.9,15.0,60.0,49.7,36.92
2017,8,15,17,45,189.5,61.5,2.9,14.5,99.0,193.17,161.24
2017,8,15,18,0,379.0,63.0,2.9,14.0,138.0,307.14,253.61
2017,8,15,18,15,285.0,49.0,2.85,13.5,96.0,223.28,179.7
2017,8,15,18,30,191.0,35.0,2.8,13.0,54.0,150.11,111.48
2017,8,15,18,45,95.5,17.5,2.75,13.0,27.0,69.41,0.0
2017,8,15,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,5,45,74.5,17.0,1.4,13.5,24.0,13.53,0.0
2017,8,16,6,0,149.0,34.0,1.5,14.0,48.0,26.1,15.68
2017,8,16,6,15,233.0,50.0,1.5,14.0,88.0,38.0,27.58
2017,8,16,6,30,317.0,66.0,1.5,14.0,128.0,49.63,38.44
2017,8,16,6,45,378.5,79.0,1.5,14.5,174.5,58.7,46.74
2017,8,16,7,0,440.0,92.0,1.5,15.0,221.0,67.53,54.57
2017,8,16,7,15,223.0,111.5,1.45,15.5,177.5,81.09,66.35
2017,8,16,7,30,6.0,131.0,1.4,16.0,134.0,102.46,84.67
2017,8,16,7,45,4.0,141.0,1.4,16.5,143.5,110.57,91.21
2017,8,16,8,0,2.0,151.0,1.4,17.0,153.0,118.57,97.55
2017,8,16,8,15,28.0,192.5,1.35,17.0,209.0,141.02,110.93
2017,8,16,8,30,54.0,234.0,1.3,17.0,265.0,174.9,135.98
2017,8,16,8,45,83.5,264.0,1.3,17.5,316.5,206.83,158.89
2017,8,16,9,0,113.0,294.0,1.3,18.0,368.0,243.33,185.75
2017,8,16,9,15,428.0,222.5,1.3,18.0,527.0,283.73,207.7
2017,8,16,9,30,743.0,151.0,1.3,18.0,686.0,370.89,270.81
2017,8,16,9,45,771.0,145.5,1.3,18.5,725.0,430.39,319.84
2017,8,16,10,0,799.0,140.0,1.3,19.0,764.0,487.77,366.2
2017,8,16,10,15,609.0,239.0,1.35,19.0,725.0,516.37,390.66
2017,8,16,10,30,419.0,338.0,1.4,19.0,686.0,524.31,397.42
2017,8,16,10,45,455.0,337.5,1.45,19.5,725.0,576.5,435.85
2017,8,16,11,0,491.0,337.0,1.5,20.0,764.0,631.1,474.92
2017,8,16,11,15,666.5,241.5,1.55,20.0,832.0,709.18,533.55
2017,8,16,11,30,842.0,146.0,1.6,20.0,900.0,782.72,588.5
2017,8,16,11,45,569.0,290.0,1.7,20.5,801.5,740.77,553.78
2017,8,16,12,0,296.0,434.0,1.8,21.0,703.0,658.25,490.64
2017,8,16,12,15,573.5,289.0,1.85,21.0,810.0,798.65,595.7
2017,8,16,12,30,851.0,144.0,1.9,21.0,917.0,918.79,679.0
2017,8,16,12,45,852.0,142.0,2.0,21.0,910.0,942.91,694.83
2017,8,16,13,0,853.0,140.0,2.1,21.0,903.0,963.68,709.58
2017,8,16,13,15,849.5,139.0,2.15,21.0,888.0,977.56,719.41
2017,8,16,13,30,846.0,138.0,2.2,21.0,873.0,987.77,727.05
2017,8,16,13,45,841.0,136.0,2.25,21.0,851.0,991.8,730.82
2017,8,16,14,0,836.0,134.0,2.3,21.0,829.0,1005.74,741.28
2017,8,16,14,15,828.5,132.0,2.35,20.5,800.0,999.67,740.12
2017,8,16,14,30,821.0,130.0,2.4,20.0,771.0,989.85,736.8
2017,8,16,14,45,811.5,127.0,2.5,20.0,736.0,973.26,728.19
2017,8,16,15,0,802.0,124.0,2.6,20.0,701.0,953.17,717.28
2017,8,16,15,15,787.5,121.0,2.65,19.5,660.5,924.89,701.69
2017,8,16,15,30,773.0,118.0,2.7,19.0,620.0,893.62,683.93
2017,8,16,15,45,755.5,114.0,2.75,19.0,575.0,855.69,660.02
2017,8,16,16,0,738.0,110.0,2.8,19.0,530.0,820.47,637.77
2017,8,16,16,15,714.0,105.5,2.8,18.5,481.5,771.98,606.48
2017,8,16,16,30,690.0,101.0,2.8,18.0,433.0,722.23,573.66
2017,8,16,16,45,658.0,95.0,2.85,17.5,383.0,663.41,533.42
2017,8,16,17,0,626.0,89.0,2.9,17.0,333.0,604.72,492.0
2017,8,16,17,15,580.5,82.0,2.85,16.5,282.5,535.83,439.77
2017,8,16,17,30,535.0,75.0,2.8,16.0,232.0,469.16,387.05
2017,8,16,17,45,470.0,66.0,2.8,15.5,183.5,391.07,322.98
2017,8,16,18,0,405.0,57.0,2.8,15.0,135.0,318.22,260.75
2017,8,16,18,15,311.0,44.0,2.65,14.5,93.0,229.99,184.03
2017,8,16,18,30,217.0,31.0,2.5,14.0,51.0,156.48,114.08
2017,8,16,18,45,108.5,15.5,2.4,14.0,25.5,70.93,0.0
2017,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,45,83.0,16.0,1.2,14.5,23.5,12.44,0.0
2017,8,17,6,0,166.0,32.0,1.2,15.0,47.0,24.65,14.21
2017,8,17,6,15,253.0,47.5,1.15,15.0,87.5,36.25,25.91
2017,8,17,6,30,340.0,63.0,1.1,15.0,128.0,47.61,36.49
2017,8,17,6,45,408.5,73.5,1.1,15.5,175.5,55.04,43.31
2017,8,17,7,0,477.0,84.0,1.1,16.0,223.0,62.32,49.77
2017,8,17,7,15,238.5,93.5,1.05,16.5,163.0,69.48,55.92
2017,8,17,7,30,0.0,103.0,1.0,17.0,103.0,82.89,67.35
2017,8,17,7,45,18.5,144.0,0.95,17.5,153.0,112.72,92.67
2017,8,17,8,0,37.0,185.0,0.9,18.0,203.0,134.57,110.64
2017,8,17,8,15,61.5,214.5,0.9,18.0,248.0,154.46,120.82
2017,8,17,8,30,86.0,244.0,0.9,18.0,293.0,183.7,140.97
2017,8,17,8,45,133.0,269.0,0.95,18.5,352.0,212.02,159.88
2017,8,17,9,0,180.0,294.0,1.0,19.0,411.0,253.25,189.73
2017,8,17,9,15,237.5,306.0,1.0,19.5,470.5,295.43,220.62
2017,8,17,9,30,295.0,318.0,1.0,20.0,530.0,341.35,254.97
2017,8,17,9,45,317.5,330.0,1.05,20.5,568.5,384.04,287.78
2017,8,17,10,0,340.0,342.0,1.1,21.0,607.0,429.17,321.94
2017,8,17,10,15,390.5,334.5,1.15,21.0,650.0,476.12,357.65
2017,8,17,10,30,441.0,327.0,1.2,21.0,693.0,529.59,397.72
2017,8,17,10,45,470.0,330.0,1.25,21.5,729.5,581.16,434.84
2017,8,17,11,0,499.0,333.0,1.3,22.0,766.0,634.52,472.45
2017,8,17,11,15,427.5,368.5,1.4,22.0,744.5,643.39,478.43
2017,8,17,11,30,356.0,404.0,1.5,22.0,723.0,639.88,475.78
2017,8,17,11,45,568.0,297.5,1.6,22.0,810.5,748.0,555.97
2017,8,17,12,0,780.0,191.0,1.7,22.0,898.0,853.86,631.99
2017,8,17,12,15,780.5,190.5,1.8,22.0,898.0,884.56,652.21
2017,8,17,12,30,781.0,190.0,1.9,22.0,898.0,912.31,671.29
2017,8,17,12,45,796.0,179.0,2.0,22.0,895.0,940.66,690.85
2017,8,17,13,0,811.0,168.0,2.1,22.0,892.0,965.94,708.45
2017,8,17,13,15,807.0,167.0,2.15,22.0,877.0,979.37,717.91
2017,8,17,13,30,803.0,166.0,2.2,22.0,862.0,989.12,725.22
2017,8,17,13,45,797.0,163.5,2.3,22.0,839.0,991.64,728.54
2017,8,17,14,0,791.0,161.0,2.4,22.0,816.0,990.39,729.6
2017,8,17,14,15,781.5,159.0,2.45,21.5,787.0,982.42,727.28
2017,8,17,14,30,772.0,157.0,2.5,21.0,758.0,970.82,722.7
2017,8,17,14,45,760.0,153.5,2.55,21.0,722.0,951.65,711.79
2017,8,17,15,0,748.0,150.0,2.6,21.0,686.0,936.84,703.91
2017,8,17,15,15,732.0,146.5,2.65,20.5,645.5,907.37,687.38
2017,8,17,15,30,716.0,143.0,2.7,20.0,605.0,875.13,668.88
2017,8,17,15,45,694.5,138.0,2.75,20.0,559.5,833.56,642.34
2017,8,17,16,0,673.0,133.0,2.8,20.0,514.0,790.04,614.09
2017,8,17,16,15,646.0,127.5,2.8,19.5,466.0,739.53,581.15
2017,8,17,16,30,619.0,122.0,2.8,19.0,418.0,688.08,546.77
2017,8,17,16,45,583.0,114.5,2.8,19.0,368.0,626.69,502.99
2017,8,17,17,0,547.0,107.0,2.8,19.0,318.0,565.84,457.63
2017,8,17,17,15,499.5,97.5,2.8,18.5,268.0,489.52,399.68
2017,8,17,17,30,452.0,88.0,2.8,18.0,218.0,423.67,347.65
2017,8,17,17,45,387.5,75.5,2.8,17.5,171.0,347.27,284.97
2017,8,17,18,0,323.0,63.0,2.8,17.0,124.0,276.77,224.95
2017,8,17,18,15,235.5,47.0,2.75,16.5,84.0,196.8,155.63
2017,8,17,18,30,148.0,31.0,2.7,16.0,44.0,126.66,89.15
2017,8,17,18,45,74.0,15.5,2.65,15.5,22.0,41.69,0.0
2017,8,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,68.5,15.5,1.7,14.5,22.0,13.23,0.0
2017,8,18,6,0,137.0,31.0,1.8,15.0,44.0,23.83,13.29
2017,8,18,6,15,221.0,48.5,1.75,15.0,84.0,36.88,26.39
2017,8,18,6,30,305.0,66.0,1.7,15.0,124.0,49.62,38.22
2017,8,18,6,45,378.0,77.5,1.7,15.5,171.5,57.7,45.64
2017,8,18,7,0,451.0,89.0,1.7,16.0,219.0,65.62,52.67
2017,8,18,7,15,227.5,108.5,1.65,16.0,174.5,79.21,64.59
2017,8,18,7,30,4.0,128.0,1.6,16.0,130.0,100.28,82.82
2017,8,18,7,45,7.5,145.5,1.55,16.5,149.0,113.52,93.8
2017,8,18,8,0,11.0,163.0,1.5,17.0,168.0,126.65,104.51
2017,8,18,8,15,30.0,196.0,1.45,17.5,212.5,143.12,112.41
2017,8,18,8,30,49.0,229.0,1.4,18.0,257.0,171.58,133.06
2017,8,18,8,45,391.5,183.0,1.4,18.5,433.5,186.42,128.91
2017,8,18,9,0,734.0,137.0,1.4,19.0,610.0,258.75,173.31
2017,8,18,9,15,750.0,140.5,1.4,19.0,651.5,316.59,222.7
2017,8,18,9,30,766.0,144.0,1.4,19.0,693.0,379.54,276.17
2017,8,18,9,45,447.5,257.5,1.4,19.5,582.5,383.61,288.19
2017,8,18,10,0,129.0,371.0,1.4,20.0,472.0,354.39,269.87
2017,8,18,10,15,459.5,268.0,1.45,20.0,645.0,463.05,352.05
2017,8,18,10,30,790.0,165.0,1.5,20.0,818.0,602.2,455.98
2017,8,18,10,45,618.5,255.0,1.6,20.5,775.0,615.54,464.45
2017,8,18,11,0,447.0,345.0,1.7,21.0,732.0,610.28,459.07
2017,8,18,11,15,452.0,351.5,1.75,21.0,749.0,648.45,487.02
2017,8,18,11,30,457.0,358.0,1.8,21.0,766.0,685.83,513.66
2017,8,18,11,45,465.5,361.5,1.85,21.5,779.5,722.51,538.56
2017,8,18,12,0,474.0,365.0,1.9,22.0,793.0,758.17,562.42
2017,8,18,12,15,462.0,366.5,1.95,22.0,784.5,772.77,572.58
2017,8,18,12,30,450.0,368.0,2.0,22.0,776.0,784.59,580.99
2017,8,18,12,45,647.0,260.0,2.15,22.0,840.0,888.9,658.07
2017,8,18,13,0,844.0,152.0,2.3,22.0,904.0,983.06,722.39
2017,8,18,13,15,840.0,151.0,2.35,21.5,888.5,996.82,732.75
2017,8,18,13,30,836.0,150.0,2.4,21.0,873.0,1006.78,741.63
2017,8,18,13,45,561.0,268.0,2.45,21.0,747.5,866.61,647.2
2017,8,18,14,0,286.0,386.0,2.5,21.0,622.0,700.6,527.3
2017,8,18,14,15,380.0,336.0,2.55,21.0,637.5,746.71,565.07
2017,8,18,14,30,474.0,286.0,2.6,21.0,653.0,810.36,612.73
2017,8,18,14,45,628.5,211.5,2.65,21.0,674.5,892.18,674.1
2017,8,18,15,0,783.0,137.0,2.7,21.0,696.0,950.73,714.84
2017,8,18,15,15,767.5,134.0,2.7,20.5,655.0,921.6,697.52
2017,8,18,15,30,752.0,131.0,2.7,20.0,614.0,896.11,683.38
2017,8,18,15,45,551.0,175.5,2.75,19.5,515.5,733.74,572.26
2017,8,18,16,0,350.0,220.0,2.8,19.0,417.0,569.64,451.17
2017,8,18,16,15,502.5,166.5,2.75,18.5,420.5,650.9,518.32
2017,8,18,16,30,655.0,113.0,2.7,18.0,424.0,708.32,564.13
2017,8,18,16,45,616.0,107.5,2.7,18.0,373.0,645.48,518.67
2017,8,18,17,0,577.0,102.0,2.7,18.0,322.0,583.29,472.78
2017,8,18,17,15,529.0,93.0,2.65,17.5,271.5,512.06,418.53
2017,8,18,17,30,481.0,84.0,2.6,17.0,221.0,438.19,360.26
2017,8,18,17,45,407.5,73.0,2.6,16.5,172.5,356.67,293.33
2017,8,18,18,0,334.0,62.0,2.6,16.0,124.0,282.01,229.66
2017,8,18,18,15,244.0,46.0,2.5,15.5,83.5,200.24,158.47
2017,8,18,18,30,154.0,30.0,2.4,15.0,43.0,128.58,88.43
2017,8,18,18,45,77.0,15.0,2.35,15.0,21.5,42.39,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,5,45,67.0,15.0,1.6,14.5,21.0,12.8,0.0
2017,8,19,6,0,134.0,30.0,1.7,15.0,42.0,23.08,12.41
2017,8,19,6,15,218.0,48.0,1.65,15.0,82.0,36.52,26.03
2017,8,19,6,30,302.0,66.0,1.6,15.0,122.0,49.64,38.21
2017,8,19,6,45,366.5,79.5,1.6,15.5,169.0,59.08,46.84
2017,8,19,7,0,431.0,93.0,1.6,16.0,216.0,68.28,55.01
2017,8,19,7,15,215.5,106.0,1.55,16.5,167.5,77.47,62.94
2017,8,19,7,30,0.0,119.0,1.5,17.0,119.0,94.03,77.08
2017,8,19,7,45,0.0,124.5,1.5,17.5,124.5,98.98,80.94
2017,8,19,8,0,0.0,130.0,1.5,18.0,130.0,103.78,84.61
2017,8,19,8,15,3.5,154.5,1.45,18.0,156.5,122.1,95.47
2017,8,19,8,30,7.0,179.0,1.4,18.0,183.0,141.81,110.82
2017,8,19,8,45,18.5,213.0,1.4,18.5,224.5,170.29,132.44
2017,8,19,9,0,30.0,247.0,1.4,19.0,266.0,194.92,150.79
2017,8,19,9,15,39.5,274.5,1.4,19.0,301.5,222.6,171.93
2017,8,19,9,30,49.0,302.0,1.4,19.0,337.0,252.15,194.48
2017,8,19,9,45,64.5,328.5,1.4,19.5,377.5,285.26,219.18
2017,8,19,10,0,80.0,355.0,1.4,20.0,418.0,320.86,245.55
2017,8,19,10,15,135.5,378.5,1.45,20.0,489.0,378.16,288.57
2017,8,19,10,30,191.0,402.0,1.5,20.0,560.0,442.58,336.52
2017,8,19,10,45,251.0,402.0,1.55,20.5,615.5,500.51,378.79
2017,8,19,11,0,311.0,402.0,1.6,21.0,671.0,561.82,423.02
2017,8,19,11,15,372.0,383.5,1.65,21.0,710.0,612.81,460.52
2017,8,19,11,30,433.0,365.0,1.7,21.0,749.0,674.54,505.11
2017,8,19,11,45,361.5,398.5,1.8,21.0,721.5,663.82,496.73
2017,8,19,12,0,290.0,432.0,1.9,21.0,694.0,654.71,489.55
2017,8,19,12,15,252.5,440.0,1.95,21.0,668.0,646.7,483.67
2017,8,19,12,30,215.0,448.0,2.0,21.0,642.0,621.32,465.66
2017,8,19,12,45,201.5,445.0,2.1,21.0,625.5,617.46,463.61
2017,8,19,13,0,188.0,442.0,2.2,21.0,609.0,611.81,460.11
2017,8,19,13,15,130.0,421.5,2.25,21.0,536.0,543.34,410.5
2017,8,19,13,30,72.0,401.0,2.3,21.0,463.0,452.31,343.84
2017,8,19,13,45,208.0,384.5,2.4,21.0,557.0,595.8,453.44
2017,8,19,14,0,344.0,368.0,2.5,21.0,651.0,740.95,559.41
2017,8,19,14,15,382.0,338.0,2.55,20.5,642.0,751.87,569.53
2017,8,19,14,30,420.0,308.0,2.6,20.0,633.0,779.7,592.23
2017,8,19,14,45,370.5,308.0,2.65,20.0,585.0,710.96,544.31
2017,8,19,15,0,321.0,308.0,2.7,20.0,537.0,661.17,509.33
2017,8,19,15,15,312.5,290.0,2.7,19.5,501.5,630.87,489.92
2017,8,19,15,30,304.0,272.0,2.7,19.0,466.0,599.18,469.09
2017,8,19,15,45,176.0,249.0,2.7,19.0,359.5,429.99,340.83
2017,8,19,16,0,48.0,226.0,2.7,19.0,253.0,268.37,213.03
2017,8,19,16,15,49.0,206.5,2.7,18.5,232.0,249.17,199.44
2017,8,19,16,30,50.0,187.0,2.7,18.0,211.0,229.68,184.94
2017,8,19,16,45,25.0,135.0,2.7,18.0,147.0,151.0,120.86
2017,8,19,17,0,0.0,83.0,2.7,18.0,83.0,70.02,53.33
2017,8,19,17,15,0.0,69.5,2.65,17.5,69.5,58.05,43.55
2017,8,19,17,30,0.0,56.0,2.6,17.0,56.0,46.37,33.78
2017,8,19,17,45,113.0,62.5,2.6,16.5,83.0,149.48,122.25
2017,8,19,18,0,226.0,69.0,2.6,16.0,110.0,220.07,179.17
2017,8,19,18,15,155.5,48.0,2.55,15.5,72.0,148.42,116.31
2017,8,19,18,30,85.0,27.0,2.5,15.0,34.0,81.69,52.43
2017,8,19,18,45,42.5,13.5,2.45,15.0,17.0,27.83,0.0
2017,8,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,36.5,14.5,1.85,13.5,17.5,12.38,0.0
2017,8,20,6,0,73.0,29.0,2.0,14.0,35.0,22.65,11.8
2017,8,20,6,15,138.0,51.5,2.0,14.0,73.5,39.24,28.43
2017,8,20,6,30,203.0,74.0,2.0,14.0,112.0,55.41,43.4
2017,8,20,6,45,264.5,92.5,2.0,14.5,158.0,68.6,55.42
2017,8,20,7,0,326.0,111.0,2.0,15.0,204.0,81.5,66.88
2017,8,20,7,15,163.0,96.5,1.95,15.5,143.0,70.74,57.26
2017,8,20,7,30,0.0,82.0,1.9,16.0,82.0,67.36,54.07
2017,8,20,7,45,0.0,112.0,1.85,16.5,112.0,90.07,73.6
2017,8,20,8,0,0.0,142.0,1.8,17.0,142.0,112.14,92.2
2017,8,20,8,15,3.5,160.0,1.75,17.0,162.0,125.87,98.97
2017,8,20,8,30,7.0,178.0,1.7,17.0,182.0,141.09,110.75
2017,8,20,8,45,8.0,190.5,1.7,17.5,196.0,152.6,119.36
2017,8,20,9,0,9.0,203.0,1.7,18.0,210.0,164.27,128.09
2017,8,20,9,15,11.5,219.0,1.7,18.0,227.5,179.17,139.58
2017,8,20,9,30,14.0,235.0,1.7,18.0,245.0,194.53,151.4
2017,8,20,9,45,13.0,237.0,1.7,18.5,246.5,198.05,153.66
2017,8,20,10,0,12.0,239.0,1.7,19.0,248.0,201.25,155.69
2017,8,20,10,15,26.0,292.0,1.75,19.0,313.0,252.99,195.7
2017,8,20,10,30,40.0,345.0,1.8,19.0,378.0,308.38,237.84
2017,8,20,10,45,48.0,365.5,1.9,19.5,406.5,336.37,258.43
2017,8,20,11,0,56.0,386.0,2.0,20.0,435.0,365.66,279.94
2017,8,20,11,15,41.0,364.0,2.05,20.0,400.5,342.78,262.5
2017,8,20,11,30,26.0,342.0,2.1,20.0,366.0,317.44,243.24
2017,8,20,11,45,54.5,386.5,2.2,20.0,436.0,384.96,294.73
2017,8,20,12,0,83.0,431.0,2.3,20.0,506.0,456.21,347.85
2017,8,20,12,15,81.0,429.5,2.4,20.0,503.0,460.48,350.89
2017,8,20,12,30,79.0,428.0,2.5,20.0,500.0,464.15,353.87
2017,8,20,12,45,115.5,434.5,2.6,20.0,538.0,527.41,401.45
2017,8,20,13,0,152.0,441.0,2.7,20.0,576.0,577.14,438.64
2017,8,20,13,15,94.5,398.5,2.7,20.0,482.0,467.59,357.74
2017,8,20,13,30,37.0,356.0,2.7,20.0,388.0,372.2,285.83
2017,8,20,13,45,58.0,368.5,2.75,20.0,417.5,409.6,315.38
2017,8,20,14,0,79.0,381.0,2.8,20.0,447.0,447.75,344.82
2017,8,20,14,15,231.5,352.5,2.85,19.5,533.5,616.65,474.92
2017,8,20,14,30,384.0,324.0,2.9,19.0,620.0,742.28,570.21
2017,8,20,14,45,245.5,325.0,2.95,19.0,511.0,605.85,468.86
2017,8,20,15,0,107.0,326.0,3.0,19.0,402.0,429.22,335.52
2017,8,20,15,15,138.5,307.5,2.95,18.5,399.5,461.85,363.41
2017,8,20,15,30,170.0,289.0,2.9,18.0,397.0,471.75,373.45
2017,8,20,15,45,159.0,266.5,2.9,18.0,361.5,435.31,346.46
2017,8,20,16,0,148.0,244.0,2.9,18.0,326.0,398.53,319.09
2017,8,20,16,15,134.5,225.0,2.85,17.5,294.0,363.67,293.18
2017,8,20,16,30,121.0,206.0,2.8,17.0,262.0,329.17,267.07
2017,8,20,16,45,67.0,168.5,2.75,17.0,199.0,224.48,182.44
2017,8,20,17,0,13.0,131.0,2.7,17.0,136.0,129.12,103.15
2017,8,20,17,15,6.5,111.0,2.65,16.5,113.5,105.68,83.91
2017,8,20,17,30,0.0,91.0,2.6,16.0,91.0,82.7,64.59
2017,8,20,17,45,100.5,79.0,2.55,16.0,97.0,152.93,124.9
2017,8,20,18,0,201.0,67.0,2.5,16.0,103.0,204.08,165.68
2017,8,20,18,15,136.0,45.5,2.4,15.5,66.0,135.65,105.57
2017,8,20,18,30,71.0,24.0,2.3,15.0,29.0,70.15,41.9
2017,8,20,18,45,35.5,12.0,2.2,15.0,14.5,23.85,0.0
2017,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,45,23.0,11.5,2.3,14.5,13.5,9.82,0.0
2017,8,21,6,0,46.0,23.0,2.4,15.0,27.0,18.76,8.42
2017,8,21,6,15,94.5,48.0,2.4,15.0,63.0,37.3,26.57
2017,8,21,6,30,143.0,73.0,2.4,15.0,99.0,54.38,42.29
2017,8,21,6,45,200.5,95.0,2.45,15.5,144.5,69.73,56.18
2017,8,21,7,0,258.0,117.0,2.5,16.0,190.0,84.69,69.42
2017,8,21,7,15,129.0,72.0,2.5,16.0,108.5,53.9,42.29
2017,8,21,7,30,0.0,27.0,2.5,16.0,27.0,22.27,14.2
2017,8,21,7,45,0.0,54.0,2.5,16.5,54.0,44.7,33.94
2017,8,21,8,0,0.0,81.0,2.5,17.0,81.0,67.25,53.44
2017,8,21,8,15,17.5,149.0,2.45,17.0,159.0,118.59,93.03
2017,8,21,8,30,35.0,217.0,2.4,17.0,237.0,163.21,127.77
2017,8,21,8,45,306.5,207.0,2.4,17.5,401.5,195.76,141.1
2017,8,21,9,0,578.0,197.0,2.4,18.0,566.0,270.13,189.96
2017,8,21,9,15,404.5,261.5,2.4,18.0,528.0,308.45,229.13
2017,8,21,9,30,231.0,326.0,2.4,18.0,490.0,330.21,252.54
2017,8,21,9,45,128.5,310.0,2.4,18.5,402.5,297.31,229.57
2017,8,21,10,0,26.0,294.0,2.4,19.0,315.0,249.94,193.66
2017,8,21,10,15,21.5,287.5,2.4,19.0,305.5,247.06,191.45
2017,8,21,10,30,17.0,281.0,2.4,19.0,296.0,241.99,187.36
2017,8,21,10,45,14.0,258.0,2.4,19.5,270.0,223.41,172.48
2017,8,21,11,0,11.0,235.0,2.4,20.0,244.0,203.9,156.92
2017,8,21,11,15,10.0,223.5,2.4,20.0,232.5,194.79,149.78
2017,8,21,11,30,9.0,212.0,2.4,20.0,221.0,185.34,142.37
2017,8,21,11,45,9.0,212.0,2.45,20.0,221.0,186.27,143.1
2017,8,21,12,0,9.0,212.0,2.5,20.0,221.0,187.13,143.77
2017,8,21,12,15,11.0,235.5,2.55,20.0,245.5,210.15,161.76
2017,8,21,12,30,13.0,259.0,2.6,20.0,270.0,233.65,179.99
2017,8,21,12,45,15.5,281.5,2.65,20.0,295.5,257.23,198.25
2017,8,21,13,0,18.0,304.0,2.7,20.0,321.0,281.35,216.88
2017,8,21,13,15,22.5,317.5,2.75,20.0,337.5,299.71,231.17
2017,8,21,13,30,27.0,331.0,2.8,20.0,354.0,337.48,260.18
2017,8,21,13,45,26.0,320.0,2.85,20.0,342.0,328.19,253.33
2017,8,21,14,0,25.0,309.0,2.9,20.0,330.0,318.54,246.38
2017,8,21,14,15,37.0,318.5,2.9,19.5,347.5,343.18,266.52
2017,8,21,14,30,49.0,328.0,2.9,19.0,365.0,368.31,286.97
2017,8,21,14,45,43.0,306.0,2.9,19.0,337.5,341.36,266.68
2017,8,21,15,0,37.0,284.0,2.9,19.0,310.0,314.06,246.17
2017,8,21,15,15,41.5,271.5,2.85,18.5,299.0,307.26,242.22
2017,8,21,15,30,46.0,259.0,2.8,18.0,288.0,300.18,237.97
2017,8,21,15,45,29.0,223.0,2.8,18.0,241.0,246.12,195.49
2017,8,21,16,0,12.0,187.0,2.8,18.0,194.0,178.11,141.15
2017,8,21,16,15,6.0,159.0,2.75,17.5,162.5,146.19,115.82
2017,8,21,16,30,0.0,131.0,2.7,17.0,131.0,114.67,90.29
2017,8,21,16,45,0.0,108.5,2.7,17.0,108.5,93.87,73.36
2017,8,21,17,0,0.0,86.0,2.7,17.0,86.0,73.11,56.21
2017,8,21,17,15,0.0,71.5,2.65,16.5,71.5,60.16,45.52
2017,8,21,17,30,0.0,57.0,2.6,16.0,57.0,47.21,34.62
2017,8,21,17,45,0.0,43.5,2.6,16.0,43.5,35.97,24.94
2017,8,21,18,0,0.0,30.0,2.6,16.0,30.0,24.76,15.19
2017,8,21,18,15,0.0,19.0,2.55,15.5,19.0,15.65,7.2
2017,8,21,18,30,0.0,8.0,2.5,15.0,8.0,6.57,0.0
2017,8,21,18,45,0.0,4.0,2.5,15.0,4.0,3.41,0.0
2017,8,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
