Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,5,45,63.0,13.5,2.05,13.5,18.5,11.52,0.0
2017,8,22,6,0,126.0,27.0,2.1,14.0,37.0,20.82,9.59
2017,8,22,6,15,211.5,44.5,2.1,14.0,76.0,33.96,23.74
2017,8,22,6,30,297.0,62.0,2.1,14.0,115.0,46.79,35.75
2017,8,22,6,45,362.0,75.5,2.1,14.5,161.5,56.31,44.53
2017,8,22,7,0,427.0,89.0,2.1,15.0,208.0,65.58,52.84
2017,8,22,7,15,214.0,106.0,2.0,15.5,165.5,77.47,63.21
2017,8,22,7,30,1.0,123.0,1.9,16.0,123.0,96.58,79.66
2017,8,22,7,45,39.5,158.0,1.85,16.5,176.5,116.82,96.76
2017,8,22,8,0,78.0,193.0,1.8,17.0,230.0,139.2,115.36
2017,8,22,8,15,361.5,167.0,1.75,17.5,365.0,115.43,86.14
2017,8,22,8,30,645.0,141.0,1.7,18.0,500.0,153.69,96.08
2017,8,22,8,45,662.5,148.0,1.7,18.5,543.5,207.85,134.53
2017,8,22,9,0,680.0,155.0,1.7,19.0,587.0,264.08,180.18
2017,8,22,9,15,696.5,159.5,1.75,19.0,627.5,319.99,228.01
2017,8,22,9,30,713.0,164.0,1.8,19.0,668.0,377.32,277.12
2017,8,22,9,45,726.5,167.0,1.9,19.5,703.0,433.41,324.11
2017,8,22,10,0,740.0,170.0,2.0,20.0,738.0,490.0,370.19
2017,8,22,10,15,749.5,172.5,2.05,20.0,767.0,544.33,413.85
2017,8,22,10,30,759.0,175.0,2.1,20.0,796.0,598.17,455.94
2017,8,22,10,45,763.0,178.5,2.2,20.5,817.5,647.45,492.96
2017,8,22,11,0,767.0,182.0,2.3,21.0,839.0,695.41,528.04
2017,8,22,11,15,771.5,183.5,2.4,21.0,854.0,740.34,561.26
2017,8,22,11,30,776.0,185.0,2.5,21.0,869.0,783.38,592.6
2017,8,22,11,45,775.0,187.5,2.6,21.0,875.5,820.72,619.51
2017,8,22,12,0,774.0,190.0,2.7,21.0,882.0,855.37,643.66
2017,8,22,12,15,774.0,190.0,2.75,21.0,881.5,885.8,664.4
2017,8,22,12,30,774.0,190.0,2.8,21.0,881.0,913.24,683.14
2017,8,22,12,45,788.5,178.5,2.9,21.0,877.5,940.35,702.09
2017,8,22,13,0,803.0,167.0,3.0,21.0,874.0,964.32,719.02
2017,8,22,13,15,799.0,165.5,3.0,21.0,858.0,976.86,727.63
2017,8,22,13,30,795.0,164.0,3.0,21.0,842.0,985.71,734.01
2017,8,22,13,45,790.5,161.5,3.0,21.0,820.0,989.32,737.07
2017,8,22,14,0,786.0,159.0,3.0,21.0,798.0,989.2,737.84
2017,8,22,14,15,776.5,156.5,3.0,20.5,768.0,980.32,734.35
2017,8,22,14,30,767.0,154.0,3.0,20.0,738.0,967.82,728.6
2017,8,22,14,45,758.0,149.0,3.0,20.0,703.5,949.67,717.76
2017,8,22,15,0,749.0,144.0,3.0,20.0,669.0,935.55,709.79
2017,8,22,15,15,733.0,140.0,2.95,20.0,628.0,905.05,690.23
2017,8,22,15,30,717.0,136.0,2.9,20.0,587.0,871.8,668.84
2017,8,22,15,45,699.0,130.5,2.9,20.0,542.5,832.43,643.38
2017,8,22,16,0,681.0,125.0,2.9,20.0,498.0,790.94,616.16
2017,8,22,16,15,654.0,119.0,2.85,19.5,449.5,739.22,581.98
2017,8,22,16,30,627.0,113.0,2.8,19.0,401.0,686.6,546.41
2017,8,22,16,45,591.5,105.5,2.8,19.0,351.5,624.98,502.4
2017,8,22,17,0,556.0,98.0,2.8,19.0,302.0,563.91,457.0
2017,8,22,17,15,506.5,89.0,2.7,18.5,252.5,492.3,401.9
2017,8,22,17,30,457.0,80.0,2.6,18.0,203.0,418.63,343.25
2017,8,22,17,45,388.0,68.0,2.55,17.5,156.0,339.79,278.04
2017,8,22,18,0,319.0,56.0,2.5,17.0,109.0,267.51,215.94
2017,8,22,18,15,224.0,39.5,2.4,16.5,70.5,183.52,142.25
2017,8,22,18,30,129.0,23.0,2.3,16.0,32.0,103.23,52.34
2017,8,22,18,45,64.5,11.5,2.25,16.0,16.0,34.47,0.0
2017,8,22,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,5,45,64.0,13.0,2.5,14.5,18.0,11.1,0.0
2017,8,23,6,0,128.0,26.0,2.6,15.0,36.0,20.08,8.47
2017,8,23,6,15,217.0,43.0,2.6,15.0,75.0,32.88,22.64
2017,8,23,6,30,306.0,60.0,2.6,15.0,114.0,45.4,34.35
2017,8,23,6,45,375.0,73.0,2.65,15.5,161.5,54.64,42.85
2017,8,23,7,0,444.0,86.0,2.7,16.0,209.0,63.66,50.92
2017,8,23,7,15,242.5,114.0,2.65,16.5,183.0,82.89,67.73
2017,8,23,7,30,41.0,142.0,2.6,17.0,157.0,105.5,87.14
2017,8,23,7,45,86.0,169.5,2.55,17.5,207.5,123.97,102.61
2017,8,23,8,0,131.0,197.0,2.5,18.0,258.0,136.49,112.74
2017,8,23,8,15,212.0,212.0,2.45,18.0,324.0,151.35,116.92
2017,8,23,8,30,293.0,227.0,2.4,18.0,390.0,182.21,132.59
2017,8,23,8,45,511.5,182.5,2.4,18.5,495.5,208.56,141.88
2017,8,23,9,0,730.0,138.0,2.4,19.0,601.0,263.78,178.67
2017,8,23,9,15,746.5,142.0,2.35,19.0,642.0,322.3,229.2
2017,8,23,9,30,763.0,146.0,2.3,19.0,683.0,382.13,280.83
2017,8,23,9,45,778.0,147.5,2.3,19.5,720.0,443.28,332.01
2017,8,23,10,0,793.0,149.0,2.3,20.0,757.0,501.21,379.27
2017,8,23,10,15,802.5,151.5,2.3,20.0,786.5,557.32,424.46
2017,8,23,10,30,812.0,154.0,2.3,20.0,816.0,612.82,467.83
2017,8,23,10,45,823.5,153.0,2.35,20.5,840.5,665.73,507.44
2017,8,23,11,0,835.0,152.0,2.4,21.0,865.0,717.61,545.19
2017,8,23,11,15,648.5,251.5,2.4,21.0,811.0,714.75,540.74
2017,8,23,11,30,462.0,351.0,2.4,21.0,757.0,690.3,520.45
2017,8,23,11,45,660.0,250.0,2.45,21.0,835.5,790.82,595.99
2017,8,23,12,0,858.0,149.0,2.5,21.0,914.0,890.57,666.42
2017,8,23,12,15,443.5,251.5,2.55,21.0,647.5,655.61,498.78
2017,8,23,12,30,29.0,354.0,2.6,21.0,381.0,349.0,265.63
2017,8,23,12,45,437.0,253.5,2.7,21.0,637.5,686.96,526.24
2017,8,23,13,0,845.0,153.0,2.8,21.0,894.0,992.15,738.4
2017,8,23,13,15,489.0,285.0,2.85,21.0,712.0,797.23,600.4
2017,8,23,13,30,133.0,417.0,2.9,21.0,530.0,551.84,418.45
2017,8,23,13,45,483.5,279.5,3.0,21.0,674.0,806.35,612.32
2017,8,23,14,0,834.0,142.0,3.1,21.0,818.0,1020.84,761.57
2017,8,23,14,15,825.0,140.0,3.15,20.5,788.0,1012.84,757.2
2017,8,23,14,30,816.0,138.0,3.2,20.0,758.0,1001.05,752.47
2017,8,23,14,45,810.0,132.5,3.25,20.0,722.5,984.75,743.36
2017,8,23,15,0,804.0,127.0,3.3,20.0,687.0,964.79,731.86
2017,8,23,15,15,788.0,124.0,3.3,20.0,645.0,934.4,712.88
2017,8,23,15,30,772.0,121.0,3.3,20.0,603.0,901.04,691.84
2017,8,23,15,45,758.0,114.5,3.35,20.0,558.0,862.92,667.62
2017,8,23,16,0,744.0,108.0,3.4,20.0,513.0,827.72,645.2
2017,8,23,16,15,717.0,103.5,3.35,19.5,463.5,775.83,611.03
2017,8,23,16,30,690.0,99.0,3.3,19.0,414.0,722.89,575.43
2017,8,23,16,45,430.5,121.0,3.25,19.0,309.5,507.26,412.0
2017,8,23,17,0,171.0,143.0,3.2,19.0,205.0,290.12,237.0
2017,8,23,17,15,351.0,106.0,3.1,18.5,207.5,397.03,326.91
2017,8,23,17,30,531.0,69.0,3.0,18.0,210.0,460.4,378.14
2017,8,23,17,45,463.0,59.0,2.95,17.5,161.5,379.31,310.33
2017,8,23,18,0,395.0,49.0,2.9,17.0,113.0,304.02,245.36
2017,8,23,18,15,284.0,35.5,2.85,16.5,73.0,210.67,162.9
2017,8,23,18,30,173.0,22.0,2.8,16.0,33.0,120.24,51.04
2017,8,23,18,45,86.5,11.0,2.75,16.0,16.5,42.41,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,5,45,118.5,12.0,3.15,13.5,20.5,10.24,0.0
2017,8,24,6,0,237.0,24.0,3.3,14.0,41.0,19.76,7.69
2017,8,24,6,15,348.0,35.5,3.4,14.5,84.0,28.9,19.2
2017,8,24,6,30,459.0,47.0,3.5,15.0,127.0,37.86,27.7
2017,8,24,6,45,528.0,55.0,3.6,15.5,176.5,43.54,33.03
2017,8,24,7,0,597.0,63.0,3.7,16.0,226.0,49.14,38.08
2017,8,24,7,15,644.0,69.0,3.7,16.0,278.5,52.91,41.44
2017,8,24,7,30,691.0,75.0,3.7,16.0,331.0,56.61,44.63
2017,8,24,7,45,721.5,80.0,3.75,16.5,383.0,64.71,51.52
2017,8,24,8,0,752.0,85.0,3.8,17.0,435.0,67.57,53.74
2017,8,24,8,15,776.5,89.0,3.7,17.0,485.0,82.8,53.9
2017,8,24,8,30,801.0,93.0,3.6,17.0,535.0,141.92,80.84
2017,8,24,8,45,817.5,97.0,3.55,17.5,581.0,202.72,124.86
2017,8,24,9,0,834.0,101.0,3.5,18.0,627.0,265.19,177.2
2017,8,24,9,15,848.0,103.5,3.45,18.0,669.0,327.18,232.02
2017,8,24,9,30,862.0,106.0,3.4,18.0,711.0,393.24,290.09
2017,8,24,9,45,841.0,124.0,3.4,18.5,739.5,451.54,340.95
2017,8,24,10,0,820.0,142.0,3.4,19.0,768.0,509.56,389.53
2017,8,24,10,15,829.0,144.0,3.35,19.0,798.0,566.49,436.09
2017,8,24,10,30,838.0,146.0,3.3,19.0,828.0,622.67,480.66
2017,8,24,10,45,848.5,145.5,3.3,19.5,852.0,676.63,521.55
2017,8,24,11,0,859.0,145.0,3.3,20.0,876.0,729.4,560.35
2017,8,24,11,15,863.0,146.0,3.3,20.0,891.0,777.3,595.69
2017,8,24,11,30,867.0,147.0,3.3,20.0,906.0,814.7,622.52
2017,8,24,11,45,629.0,266.0,3.3,20.0,819.0,780.97,594.63
2017,8,24,12,0,391.0,385.0,3.3,20.0,732.0,703.15,534.66
2017,8,24,12,15,451.5,365.5,3.25,20.0,766.5,770.4,584.04
2017,8,24,12,30,512.0,346.0,3.2,20.0,801.0,828.83,625.84
2017,8,24,12,45,705.5,237.0,3.2,20.0,857.0,930.69,701.26
2017,8,24,13,0,899.0,128.0,3.2,20.0,913.0,1007.52,752.61
2017,8,24,13,15,895.0,127.0,3.15,20.0,896.5,1021.14,761.06
2017,8,24,13,30,891.0,126.0,3.1,20.0,880.0,1030.86,767.58
2017,8,24,13,45,886.0,124.0,3.1,20.0,857.0,1034.61,770.76
2017,8,24,14,0,881.0,122.0,3.1,20.0,834.0,1034.4,771.52
2017,8,24,14,15,873.0,120.5,3.15,20.0,803.0,1027.76,768.64
2017,8,24,14,30,865.0,119.0,3.2,20.0,772.0,1017.29,763.39
2017,8,24,14,45,853.0,117.0,3.25,20.0,735.0,1011.14,761.19
2017,8,24,15,0,841.0,115.0,3.3,20.0,698.0,988.52,747.95
2017,8,24,15,15,826.0,112.0,3.35,19.5,655.5,958.4,731.1
2017,8,24,15,30,811.0,109.0,3.4,19.0,613.0,925.17,711.96
2017,8,24,15,45,788.5,106.5,3.45,19.0,565.5,882.67,684.73
2017,8,24,16,0,766.0,104.0,3.5,19.0,518.0,837.95,655.58
2017,8,24,16,15,739.5,99.5,3.55,18.5,467.5,790.83,625.37
2017,8,24,16,30,713.0,95.0,3.6,18.0,417.0,737.46,589.77
2017,8,24,16,45,675.0,90.0,3.65,18.0,364.5,673.58,544.16
2017,8,24,17,0,637.0,85.0,3.7,18.0,312.0,610.25,497.65
2017,8,24,17,15,584.5,77.5,3.65,17.5,260.5,534.75,439.72
2017,8,24,17,30,532.0,70.0,3.6,17.0,209.0,462.15,381.24
2017,8,24,17,45,454.5,60.5,3.6,16.5,160.0,375.64,309.02
2017,8,24,18,0,377.0,51.0,3.6,16.0,111.0,295.68,239.61
2017,8,24,18,15,258.0,36.5,3.55,15.5,70.5,197.38,152.14
2017,8,24,18,30,139.0,22.0,3.5,15.0,30.0,104.51,30.72
2017,8,24,18,45,69.5,11.0,3.45,15.0,15.0,35.89,0.0
2017,8,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,45,87.5,13.5,2.15,12.5,19.5,11.52,0.0
2017,8,25,6,0,175.0,27.0,2.2,13.0,39.0,20.97,7.79
2017,8,25,6,15,290.5,40.5,2.15,13.0,81.0,31.31,21.36
2017,8,25,6,30,406.0,54.0,2.1,13.0,123.0,43.71,33.1
2017,8,25,6,45,483.5,63.0,2.1,13.5,173.5,49.94,39.0
2017,8,25,7,0,561.0,72.0,2.1,14.0,224.0,56.08,44.6
2017,8,25,7,15,366.5,109.0,2.0,14.5,217.0,78.03,63.98
2017,8,25,7,30,172.0,146.0,1.9,15.0,210.0,105.71,87.99
2017,8,25,7,45,217.0,165.0,1.8,15.5,258.0,113.85,94.59
2017,8,25,8,0,262.0,184.0,1.7,16.0,306.0,125.2,103.84
2017,8,25,8,15,529.0,142.5,1.6,16.5,422.0,106.86,76.54
2017,8,25,8,30,796.0,101.0,1.5,17.0,538.0,148.41,85.93
2017,8,25,8,45,819.0,103.0,1.45,17.5,586.0,208.59,128.89
2017,8,25,9,0,842.0,105.0,1.4,18.0,634.0,271.25,180.43
2017,8,25,9,15,621.0,194.0,1.4,18.0,598.5,327.73,236.87
2017,8,25,9,30,400.0,283.0,1.4,18.0,563.0,359.46,270.19
2017,8,25,9,45,644.5,199.5,1.4,18.5,677.5,428.97,322.05
2017,8,25,10,0,889.0,116.0,1.4,19.0,792.0,522.72,393.33
2017,8,25,10,15,897.5,117.5,1.4,19.5,822.5,581.35,438.92
2017,8,25,10,30,906.0,119.0,1.4,20.0,853.0,638.94,482.25
2017,8,25,10,45,914.5,118.5,1.45,20.5,877.0,693.56,522.37
2017,8,25,11,0,923.0,118.0,1.5,21.0,901.0,746.57,560.14
2017,8,25,11,15,926.5,119.0,1.55,21.0,916.5,795.39,595.01
2017,8,25,11,30,930.0,120.0,1.6,21.0,932.0,841.73,625.81
2017,8,25,11,45,934.0,119.0,1.65,21.0,940.5,883.98,653.69
2017,8,25,12,0,938.0,118.0,1.7,21.0,949.0,923.34,679.54
2017,8,25,12,15,938.0,118.0,1.75,21.0,948.5,957.0,701.62
2017,8,25,12,30,938.0,118.0,1.8,21.0,948.0,987.19,721.49
2017,8,25,12,45,943.0,113.5,1.9,21.0,941.5,1014.05,739.95
2017,8,25,13,0,948.0,109.0,2.0,21.0,935.0,1037.21,756.15
2017,8,25,13,15,944.5,108.5,2.05,21.0,918.5,1052.29,766.67
2017,8,25,13,30,941.0,108.0,2.1,21.0,902.0,1063.3,774.83
2017,8,25,13,45,937.0,106.5,2.15,21.0,878.0,1068.64,779.57
2017,8,25,14,0,933.0,105.0,2.2,21.0,854.0,1069.84,781.88
2017,8,25,14,15,925.5,103.5,2.25,21.0,823.0,1063.39,779.47
2017,8,25,14,30,918.0,102.0,2.3,21.0,792.0,1052.89,774.66
2017,8,25,14,45,908.0,99.5,2.4,21.0,754.5,1034.8,765.63
2017,8,25,15,0,898.0,97.0,2.5,21.0,717.0,1012.94,754.16
2017,8,25,15,15,884.5,95.0,2.5,20.5,674.0,984.66,738.8
2017,8,25,15,30,871.0,93.0,2.5,20.0,631.0,953.14,721.19
2017,8,25,15,45,853.0,90.0,2.55,20.0,583.0,923.39,703.75
2017,8,25,16,0,835.0,87.0,2.6,20.0,535.0,880.38,676.89
2017,8,25,16,15,811.0,83.5,2.6,19.5,483.5,829.24,644.77
2017,8,25,16,30,787.0,80.0,2.6,19.0,432.0,776.52,610.76
2017,8,25,16,45,752.0,75.5,2.65,19.0,378.5,712.64,566.71
2017,8,25,17,0,717.0,71.0,2.7,19.0,325.0,648.8,521.3
2017,8,25,17,15,668.0,65.5,2.65,18.0,271.0,579.09,471.03
2017,8,25,17,30,619.0,60.0,2.6,17.0,217.0,507.62,415.24
2017,8,25,17,45,539.0,52.0,2.6,16.5,166.0,417.31,340.86
2017,8,25,18,0,459.0,44.0,2.6,16.0,115.0,333.91,268.92
2017,8,25,18,15,329.5,32.0,2.5,15.5,73.0,229.69,175.34
2017,8,25,18,30,200.0,20.0,2.4,15.0,31.0,128.77,15.76
2017,8,25,18,45,100.0,10.0,2.35,14.5,15.5,46.62,0.0
2017,8,25,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,5,45,124.5,11.5,1.85,13.5,20.0,9.82,0.0
2017,8,26,6,0,249.0,23.0,1.8,14.0,40.0,19.02,5.64
2017,8,26,6,15,367.0,34.0,1.8,14.5,83.0,27.8,18.15
2017,8,26,6,30,485.0,45.0,1.8,15.0,126.0,36.44,26.42
2017,8,26,6,45,557.5,52.0,1.8,16.0,177.0,41.43,31.09
2017,8,26,7,0,630.0,59.0,1.8,17.0,228.0,46.4,35.52
2017,8,26,7,15,676.5,64.0,1.7,17.5,281.0,54.0,42.17
2017,8,26,7,30,723.0,69.0,1.6,18.0,334.0,57.41,44.99
2017,8,26,7,45,756.0,73.0,1.55,18.5,386.5,59.85,46.89
2017,8,26,8,0,789.0,77.0,1.5,19.0,439.0,62.24,48.7
2017,8,26,8,15,812.0,80.5,1.45,19.5,489.5,79.53,49.07
2017,8,26,8,30,835.0,84.0,1.4,20.0,540.0,140.53,76.93
2017,8,26,8,45,852.5,86.0,1.35,21.0,587.0,208.4,125.59
2017,8,26,9,0,870.0,88.0,1.3,22.0,634.0,271.03,176.51
2017,8,26,9,15,883.0,90.5,1.3,22.5,675.5,334.06,230.25
2017,8,26,9,30,896.0,93.0,1.3,23.0,717.0,397.61,284.02
2017,8,26,9,45,897.0,98.5,1.35,23.5,751.5,458.85,334.97
2017,8,26,10,0,898.0,104.0,1.4,24.0,786.0,518.74,383.07
2017,8,26,10,15,905.5,105.5,1.45,24.0,815.5,577.2,429.16
2017,8,26,10,30,913.0,107.0,1.5,24.0,845.0,634.49,472.94
2017,8,26,10,45,917.5,108.5,1.6,24.0,867.0,688.45,513.48
2017,8,26,11,0,922.0,110.0,1.7,24.0,889.0,740.46,551.66
2017,8,26,11,15,925.0,110.5,1.75,24.0,904.0,788.3,585.42
2017,8,26,11,30,928.0,111.0,1.8,24.0,919.0,833.6,615.41
2017,8,26,11,45,575.5,274.0,1.85,24.5,776.5,746.98,551.6
2017,8,26,12,0,223.0,437.0,1.9,25.0,634.0,597.95,441.45
2017,8,26,12,15,575.5,274.5,1.95,25.0,782.5,801.46,591.1
2017,8,26,12,30,928.0,112.0,2.0,25.0,931.0,973.61,705.96
2017,8,26,12,45,924.0,112.5,2.05,25.0,921.0,996.51,719.54
2017,8,26,13,0,920.0,113.0,2.1,25.0,911.0,1015.55,732.35
2017,8,26,13,15,916.0,112.5,2.15,25.0,894.5,1029.65,742.18
2017,8,26,13,30,912.0,112.0,2.2,25.0,878.0,1039.79,749.69
2017,8,26,13,45,906.0,110.5,2.25,25.0,853.5,1042.84,752.89
2017,8,26,14,0,900.0,109.0,2.3,25.0,829.0,1041.86,753.74
2017,8,26,14,15,891.5,107.5,2.3,24.5,798.0,1034.35,751.51
2017,8,26,14,30,883.0,106.0,2.3,24.0,767.0,1022.94,746.97
2017,8,26,14,45,872.0,103.5,2.35,24.0,729.5,1004.11,736.85
2017,8,26,15,0,861.0,101.0,2.4,24.0,692.0,981.67,724.47
2017,8,26,15,15,846.5,98.5,2.4,24.0,649.5,963.63,714.52
2017,8,26,15,30,832.0,96.0,2.4,24.0,607.0,930.86,694.76
2017,8,26,15,45,813.0,93.0,2.4,24.0,559.5,890.38,669.78
2017,8,26,16,0,794.0,90.0,2.4,24.0,512.0,847.49,642.9
2017,8,26,16,15,768.5,86.0,2.35,23.5,461.5,795.63,610.16
2017,8,26,16,30,743.0,82.0,2.3,23.0,411.0,742.44,575.76
2017,8,26,16,45,708.0,77.0,2.25,22.5,359.0,683.74,536.38
2017,8,26,17,0,673.0,72.0,2.2,22.0,307.0,621.42,493.01
2017,8,26,17,15,622.0,66.0,2.05,21.5,255.0,547.35,438.41
2017,8,26,17,30,571.0,60.0,1.9,21.0,203.0,476.09,382.41
2017,8,26,17,45,494.5,51.0,1.75,20.5,154.0,389.14,311.66
2017,8,26,18,0,418.0,42.0,1.6,20.0,105.0,309.01,243.57
2017,8,26,18,15,292.5,30.0,1.6,19.5,65.5,209.29,154.85
2017,8,26,18,30,167.0,18.0,1.6,19.0,26.0,110.86,0.0
2017,8,26,18,45,83.5,9.0,1.65,18.5,13.0,39.43,0.0
2017,8,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,89.5,11.0,1.85,16.5,17.0,9.39,0.0
2017,8,27,6,0,179.0,22.0,1.9,17.0,34.0,17.16,3.47
2017,8,27,6,15,290.0,35.0,1.85,17.5,74.0,28.49,18.39
2017,8,27,6,30,401.0,48.0,1.8,18.0,114.0,38.67,27.97
2017,8,27,6,45,471.0,57.0,1.8,18.5,162.0,45.04,33.89
2017,8,27,7,0,541.0,66.0,1.8,19.0,210.0,51.28,39.48
2017,8,27,7,15,590.0,73.0,1.7,19.5,261.0,55.65,43.25
2017,8,27,7,30,639.0,80.0,1.6,20.0,312.0,59.92,46.79
2017,8,27,7,45,673.0,85.5,1.5,20.5,363.0,62.81,49.06
2017,8,27,8,0,707.0,91.0,1.4,21.0,414.0,65.6,51.18
2017,8,27,8,15,732.5,95.0,1.3,21.5,463.0,88.54,56.64
2017,8,27,8,30,758.0,99.0,1.2,22.0,512.0,145.21,82.84
2017,8,27,8,45,776.5,102.5,1.15,23.0,557.0,203.48,123.88
2017,8,27,9,0,795.0,106.0,1.1,24.0,602.0,263.69,172.22
2017,8,27,9,15,809.5,109.0,1.05,24.5,643.0,324.03,222.76
2017,8,27,9,30,824.0,112.0,1.0,25.0,684.0,385.29,273.53
2017,8,27,9,45,834.0,114.5,1.0,25.5,719.5,444.9,321.91
2017,8,27,10,0,844.0,117.0,1.0,26.0,755.0,504.92,368.81
2017,8,27,10,15,852.0,118.5,1.05,26.0,784.0,560.82,412.2
2017,8,27,10,30,860.0,120.0,1.1,26.0,813.0,615.71,453.54
2017,8,27,10,45,866.0,121.5,1.15,26.5,835.5,668.08,490.99
2017,8,27,11,0,872.0,123.0,1.2,27.0,858.0,718.77,526.14
2017,8,27,11,15,875.5,123.5,1.3,27.0,873.0,764.86,558.9
2017,8,27,11,30,879.0,124.0,1.4,27.0,888.0,808.59,588.09
2017,8,27,11,45,880.5,124.5,1.5,27.0,895.0,848.15,614.29
2017,8,27,12,0,882.0,125.0,1.6,27.0,902.0,884.84,638.59
2017,8,27,12,15,882.5,125.0,1.65,27.0,901.5,917.15,659.48
2017,8,27,12,30,883.0,125.0,1.7,27.0,901.0,946.21,678.33
2017,8,27,12,45,885.0,122.0,1.8,27.0,894.0,970.37,694.77
2017,8,27,13,0,887.0,119.0,1.9,27.0,887.0,990.97,709.1
2017,8,27,13,15,884.0,118.5,1.95,27.0,871.0,1005.53,719.14
2017,8,27,13,30,881.0,118.0,2.0,27.0,855.0,1016.27,726.98
2017,8,27,13,45,875.5,116.5,2.1,27.0,831.5,1019.58,730.92
2017,8,27,14,0,870.0,115.0,2.2,27.0,808.0,1018.98,732.59
2017,8,27,14,15,862.5,113.0,2.2,26.5,778.0,1011.94,730.63
2017,8,27,14,30,855.0,111.0,2.2,26.0,748.0,1001.1,726.42
2017,8,27,14,45,845.0,108.5,2.25,26.0,712.0,983.49,717.11
2017,8,27,15,0,835.0,106.0,2.3,26.0,676.0,974.22,713.34
2017,8,27,15,15,820.5,103.5,2.3,26.0,634.0,944.96,695.97
2017,8,27,15,30,806.0,101.0,2.3,26.0,592.0,912.62,676.69
2017,8,27,15,45,787.5,97.5,2.3,26.0,545.5,872.54,652.07
2017,8,27,16,0,769.0,94.0,2.3,26.0,499.0,830.09,625.59
2017,8,27,16,15,742.5,89.5,2.3,25.5,449.5,777.45,592.76
2017,8,27,16,30,716.0,85.0,2.3,25.0,400.0,728.11,561.47
2017,8,27,16,45,680.0,80.0,2.3,24.5,348.5,665.59,519.65
2017,8,27,17,0,644.0,75.0,2.3,24.0,297.0,603.58,476.74
2017,8,27,17,15,592.0,68.0,2.25,23.0,246.0,528.76,422.49
2017,8,27,17,30,540.0,61.0,2.2,22.0,195.0,456.93,366.96
2017,8,27,17,45,460.5,52.0,2.15,21.5,146.5,369.68,295.86
2017,8,27,18,0,381.0,43.0,2.1,21.0,98.0,289.55,227.65
2017,8,27,18,15,257.0,29.5,2.1,20.5,60.0,191.24,138.86
2017,8,27,18,30,133.0,16.0,2.1,20.0,22.0,90.17,0.0
2017,8,27,18,45,66.5,8.0,2.1,19.5,11.0,32.08,0.0
2017,8,27,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,45,108.0,10.5,1.2,16.5,17.0,8.96,0.0
2017,8,28,6,0,216.0,21.0,1.2,17.0,34.0,17.3,2.39
2017,8,28,6,15,332.5,32.0,1.2,17.0,75.0,26.08,16.33
2017,8,28,6,30,449.0,43.0,1.2,17.0,116.0,34.71,24.64
2017,8,28,6,45,521.0,51.0,1.2,17.5,165.5,40.51,30.07
2017,8,28,7,0,593.0,59.0,1.2,18.0,215.0,46.23,35.22
2017,8,28,7,15,313.5,97.0,1.15,18.5,181.0,69.47,55.52
2017,8,28,7,30,34.0,135.0,1.1,19.0,147.0,100.77,82.34
2017,8,28,7,45,34.5,154.5,1.05,19.5,168.5,114.16,93.31
2017,8,28,8,0,35.0,174.0,1.0,20.0,190.0,127.26,103.86
2017,8,28,8,15,419.0,130.0,0.95,20.5,355.5,97.37,68.17
2017,8,28,8,30,803.0,86.0,0.9,21.0,521.0,140.95,77.76
2017,8,28,8,45,821.0,89.0,0.85,22.0,567.0,201.59,120.87
2017,8,28,9,0,839.0,92.0,0.8,23.0,613.0,264.05,171.29
2017,8,28,9,15,852.5,94.0,0.8,23.0,654.5,330.26,227.13
2017,8,28,9,30,866.0,96.0,0.8,23.0,696.0,391.89,279.19
2017,8,28,9,45,876.0,98.0,0.8,23.5,731.5,452.38,328.58
2017,8,28,10,0,886.0,100.0,0.8,24.0,767.0,512.52,375.86
2017,8,28,10,15,893.5,101.5,0.9,24.0,796.5,570.31,421.22
2017,8,28,10,30,901.0,103.0,1.0,24.0,826.0,626.95,464.42
2017,8,28,10,45,906.0,104.0,1.15,24.5,848.5,680.15,503.58
2017,8,28,11,0,911.0,105.0,1.3,25.0,871.0,731.45,540.39
2017,8,28,11,15,914.5,105.5,1.45,25.0,886.0,779.08,574.42
2017,8,28,11,30,918.0,106.0,1.6,25.0,901.0,824.22,605.1
2017,8,28,11,45,918.0,107.0,1.75,25.0,907.5,864.28,632.33
2017,8,28,12,0,918.0,108.0,1.9,25.0,914.0,901.23,657.52
2017,8,28,12,15,918.0,108.0,1.95,25.0,913.0,933.96,678.9
2017,8,28,12,30,918.0,108.0,2.0,25.0,912.0,963.26,698.11
2017,8,28,12,45,911.5,110.5,2.1,25.0,902.0,985.37,713.33
2017,8,28,13,0,905.0,113.0,2.2,25.0,892.0,1003.62,726.26
2017,8,28,13,15,901.0,112.0,2.25,24.5,875.5,1016.82,736.99
2017,8,28,13,30,897.0,111.0,2.3,24.0,859.0,1026.07,745.43
2017,8,28,13,45,891.0,110.0,2.35,24.0,835.0,1029.36,748.79
2017,8,28,14,0,885.0,109.0,2.4,24.0,811.0,1028.68,749.81
2017,8,28,14,15,876.5,107.5,2.45,23.5,780.5,1021.0,747.95
2017,8,28,14,30,868.0,106.0,2.5,23.0,750.0,1009.48,743.76
2017,8,28,14,45,857.5,104.0,2.55,23.0,713.0,991.66,734.11
2017,8,28,15,0,847.0,102.0,2.6,23.0,676.0,970.3,722.21
2017,8,28,15,15,832.0,99.5,2.6,22.5,634.0,951.92,713.26
2017,8,28,15,30,817.0,97.0,2.6,22.0,592.0,918.78,694.29
2017,8,28,15,45,798.0,93.5,2.65,22.0,545.0,877.87,668.97
2017,8,28,16,0,779.0,90.0,2.7,22.0,498.0,834.6,641.66
2017,8,28,16,15,752.5,86.0,2.75,21.5,448.0,782.17,608.5
2017,8,28,16,30,726.0,82.0,2.8,21.0,398.0,728.52,573.54
2017,8,28,16,45,689.5,77.0,2.85,21.0,346.0,669.39,532.34
2017,8,28,17,0,653.0,72.0,2.9,21.0,294.0,606.59,487.02
2017,8,28,17,15,600.5,65.5,2.9,20.5,242.5,531.63,430.94
2017,8,28,17,30,548.0,59.0,2.9,20.0,191.0,459.71,373.56
2017,8,28,17,45,465.5,50.0,2.9,19.5,143.0,370.3,299.54
2017,8,28,18,0,383.0,41.0,2.9,19.0,95.0,288.41,228.69
2017,8,28,18,15,255.5,28.0,2.9,18.5,57.5,189.02,135.7
2017,8,28,18,30,128.0,15.0,2.9,18.0,20.0,68.41,0.0
2017,8,28,18,45,64.0,7.5,2.9,17.5,10.0,6.4,0.0
2017,8,28,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,5,45,84.5,10.0,2.35,14.5,15.0,8.54,0.0
2017,8,29,6,0,169.0,20.0,2.4,15.0,30.0,16.38,0.66
2017,8,29,6,15,281.5,33.0,2.4,15.0,69.5,26.86,17.03
2017,8,29,6,30,394.0,46.0,2.4,15.0,109.0,37.09,26.88
2017,8,29,6,45,472.5,54.5,2.45,15.5,158.0,43.14,32.61
2017,8,29,7,0,551.0,63.0,2.5,16.0,207.0,49.12,38.05
2017,8,29,7,15,403.5,98.5,2.5,16.0,216.5,71.39,57.77
2017,8,29,7,30,256.0,134.0,2.5,16.0,226.0,95.64,78.95
2017,8,29,7,45,295.0,151.0,2.5,16.5,272.5,106.41,87.91
2017,8,29,8,0,334.0,168.0,2.5,17.0,319.0,116.83,96.43
2017,8,29,8,15,332.5,190.5,2.5,17.0,355.5,138.74,104.47
2017,8,29,8,30,331.0,213.0,2.5,17.0,392.0,180.62,130.17
2017,8,29,8,45,577.5,154.0,2.55,17.5,498.5,205.54,137.48
2017,8,29,9,0,824.0,95.0,2.6,18.0,605.0,264.16,177.13
2017,8,29,9,15,838.5,97.0,2.6,18.0,646.5,329.67,234.6
2017,8,29,9,30,853.0,99.0,2.6,18.0,688.0,390.89,288.63
2017,8,29,9,45,851.0,107.5,2.65,18.5,721.0,450.86,340.27
2017,8,29,10,0,849.0,116.0,2.7,19.0,754.0,509.22,388.87
2017,8,29,10,15,857.5,118.0,2.75,19.0,783.5,566.14,435.5
2017,8,29,10,30,866.0,120.0,2.8,19.0,813.0,622.1,480.02
2017,8,29,10,45,875.0,119.5,2.85,19.5,836.5,675.07,520.22
2017,8,29,11,0,884.0,119.0,2.9,20.0,860.0,726.56,558.18
2017,8,29,11,15,888.5,120.0,2.9,20.0,875.5,774.33,593.21
2017,8,29,11,30,893.0,121.0,2.9,20.0,891.0,819.81,624.31
2017,8,29,11,45,697.0,231.0,2.9,20.0,835.0,813.13,617.03
2017,8,29,12,0,501.0,341.0,2.9,20.0,779.0,774.59,585.79
2017,8,29,12,15,704.0,229.0,2.9,20.0,844.0,878.54,663.84
2017,8,29,12,30,907.0,117.0,2.9,20.0,909.0,963.34,721.14
2017,8,29,12,45,911.0,113.5,2.95,20.0,902.0,989.23,738.31
2017,8,29,13,0,915.0,110.0,3.0,20.0,895.0,1011.51,753.69
2017,8,29,13,15,912.0,109.0,3.0,20.0,879.0,1025.75,763.44
2017,8,29,13,30,909.0,108.0,3.0,20.0,863.0,1036.03,770.76
2017,8,29,13,45,906.0,105.5,3.05,20.0,840.0,1040.7,775.03
2017,8,29,14,0,903.0,103.0,3.1,20.0,817.0,1041.32,776.83
2017,8,29,14,15,895.0,101.5,3.15,20.0,786.0,1033.96,773.52
2017,8,29,14,30,887.0,100.0,3.2,20.0,755.0,1022.69,767.8
2017,8,29,14,45,879.0,97.0,3.25,20.0,718.5,1005.88,758.49
2017,8,29,15,0,871.0,94.0,3.3,20.0,682.0,985.36,746.78
2017,8,29,15,15,857.0,92.0,3.3,20.0,639.5,956.63,729.12
2017,8,29,15,30,843.0,90.0,3.3,20.0,597.0,935.42,716.68
2017,8,29,15,45,827.5,86.0,3.35,20.0,550.5,896.38,692.04
2017,8,29,16,0,812.0,82.0,3.4,20.0,504.0,854.72,665.35
2017,8,29,16,15,787.0,78.5,3.4,19.5,453.5,803.1,631.96
2017,8,29,16,30,762.0,75.0,3.4,19.0,403.0,750.1,596.76
2017,8,29,16,45,730.5,69.5,3.45,19.0,351.0,688.47,553.16
2017,8,29,17,0,699.0,64.0,3.5,19.0,299.0,626.8,508.13
2017,8,29,17,15,648.0,58.5,3.45,18.5,247.0,555.92,454.78
2017,8,29,17,30,597.0,53.0,3.4,18.0,195.0,484.17,396.81
2017,8,29,17,45,517.5,45.0,3.35,17.5,146.0,395.48,322.29
2017,8,29,18,0,438.0,37.0,3.3,17.0,97.0,314.04,250.43
2017,8,29,18,15,297.5,25.5,3.3,16.5,58.0,207.13,145.96
2017,8,29,18,30,157.0,14.0,3.3,16.0,19.0,80.03,0.0
2017,8,29,18,45,78.5,7.0,3.35,16.0,9.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,98.0,10.0,2.95,12.5,15.5,8.54,0.0
2017,8,30,6,0,196.0,20.0,3.0,13.0,31.0,16.49,0.0
2017,8,30,6,15,318.5,32.5,3.0,13.5,72.5,26.62,16.83
2017,8,30,6,30,441.0,45.0,3.0,14.0,114.0,36.53,26.46
2017,8,30,6,45,284.5,73.0,3.05,14.5,124.0,54.32,42.61
2017,8,30,7,0,128.0,101.0,3.1,15.0,134.0,75.09,61.18
2017,8,30,7,15,147.5,121.0,3.0,15.5,167.0,88.9,73.29
2017,8,30,7,30,167.0,141.0,2.9,16.0,200.0,102.37,84.83
2017,8,30,7,45,443.5,119.0,2.85,16.5,310.0,83.36,67.87
2017,8,30,8,0,720.0,97.0,2.8,17.0,420.0,70.19,56.06
2017,8,30,8,15,746.5,101.5,2.75,17.0,470.5,90.3,57.53
2017,8,30,8,30,773.0,106.0,2.7,17.0,521.0,155.24,91.93
2017,8,30,8,45,787.5,112.0,2.65,17.5,566.5,216.04,136.96
2017,8,30,9,0,802.0,118.0,2.6,18.0,612.0,278.33,189.23
2017,8,30,9,15,817.0,121.0,2.6,18.5,654.0,339.63,242.56
2017,8,30,9,30,832.0,124.0,2.6,19.0,696.0,401.89,296.37
2017,8,30,9,45,870.0,113.5,2.6,19.5,739.0,464.88,349.25
2017,8,30,10,0,908.0,103.0,2.6,20.0,782.0,528.29,401.11
2017,8,30,10,15,915.5,104.5,2.6,20.0,812.0,587.46,449.07
2017,8,30,10,30,923.0,106.0,2.6,20.0,842.0,645.42,494.6
2017,8,30,10,45,930.0,106.0,2.65,20.5,865.0,700.28,535.77
2017,8,30,11,0,937.0,106.0,2.7,21.0,888.0,753.32,574.4
2017,8,30,11,15,940.0,106.5,2.75,21.0,903.0,801.81,609.16
2017,8,30,11,30,943.0,107.0,2.8,21.0,918.0,847.68,640.41
2017,8,30,11,45,947.0,106.0,2.85,21.5,926.0,890.15,667.84
2017,8,30,12,0,951.0,105.0,2.9,22.0,934.0,929.63,693.02
2017,8,30,12,15,951.0,105.0,2.95,22.0,933.0,963.33,715.57
2017,8,30,12,30,951.0,105.0,3.0,22.0,932.0,993.47,735.78
2017,8,30,12,45,947.0,106.0,3.05,22.0,922.5,1017.13,751.78
2017,8,30,13,0,943.0,107.0,3.1,22.0,913.0,1036.85,765.33
2017,8,30,13,15,939.5,106.0,3.1,22.0,896.0,1050.96,774.91
2017,8,30,13,30,936.0,105.0,3.1,22.0,879.0,1060.97,782.01
2017,8,30,13,45,933.5,102.5,3.15,22.0,855.0,1066.24,786.65
2017,8,30,14,0,931.0,100.0,3.2,22.0,831.0,1067.36,788.79
2017,8,30,14,15,923.0,98.5,3.2,21.5,799.5,1059.87,786.55
2017,8,30,14,30,915.0,97.0,3.2,21.0,768.0,1048.35,781.86
2017,8,30,14,45,907.0,93.5,3.2,21.0,730.5,1030.58,771.66
2017,8,30,15,0,899.0,90.0,3.2,21.0,693.0,1008.96,759.02
2017,8,30,15,15,885.0,88.0,3.2,21.0,649.5,979.61,741.22
2017,8,30,15,30,871.0,86.0,3.2,21.0,606.0,947.04,721.22
2017,8,30,15,45,854.5,82.5,3.2,21.0,558.0,907.34,696.16
2017,8,30,16,0,838.0,79.0,3.2,21.0,510.0,874.56,675.7
2017,8,30,16,15,812.5,75.5,3.15,20.5,458.5,821.58,641.49
2017,8,30,16,30,787.0,72.0,3.1,20.0,407.0,767.19,605.55
2017,8,30,16,45,752.5,67.5,3.1,20.0,354.0,703.38,560.72
2017,8,30,17,0,718.0,63.0,3.1,20.0,301.0,639.69,514.54
2017,8,30,17,15,664.5,57.5,3.05,19.5,247.5,561.97,456.49
2017,8,30,17,30,611.0,52.0,3.0,19.0,194.0,491.94,400.35
2017,8,30,17,45,525.5,44.0,2.95,18.5,144.0,398.95,322.81
2017,8,30,18,0,440.0,36.0,2.9,18.0,94.0,313.87,248.15
2017,8,30,18,15,286.5,24.5,2.9,17.5,55.5,198.63,133.56
2017,8,30,18,30,133.0,13.0,2.9,17.0,17.0,68.66,0.0
2017,8,30,18,45,66.5,6.5,2.9,16.5,8.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,31,5,45,85.0,9.5,1.05,14.5,14.0,8.11,0.0
2017,8,31,6,0,170.0,19.0,1.0,15.0,28.0,15.62,0.0
2017,8,31,6,15,294.0,32.0,0.95,15.5,69.0,26.18,16.23
2017,8,31,6,30,418.0,45.0,0.9,16.0,110.0,36.51,26.23
2017,8,31,6,45,489.5,55.0,0.9,16.5,159.5,43.82,33.07
2017,8,31,7,0,561.0,65.0,0.9,17.0,209.0,50.96,39.52
2017,8,31,7,15,612.5,72.0,0.85,17.5,261.5,55.4,43.41
2017,8,31,7,30,664.0,79.0,0.8,18.0,314.0,59.75,47.07
2017,8,31,7,45,690.5,87.5,0.8,19.0,365.0,64.78,51.11
2017,8,31,8,0,717.0,96.0,0.8,20.0,416.0,69.55,54.82
2017,8,31,8,15,744.0,100.5,0.85,20.5,466.5,90.56,56.41
2017,8,31,8,30,771.0,105.0,0.9,21.0,517.0,155.38,90.19
2017,8,31,8,45,779.0,113.0,0.95,22.0,561.0,216.58,134.56
2017,8,31,9,0,787.0,121.0,1.0,23.0,605.0,278.46,184.86
2017,8,31,9,15,803.0,124.5,1.0,23.5,647.0,339.59,235.98
2017,8,31,9,30,819.0,128.0,1.0,24.0,689.0,401.85,287.45
2017,8,31,9,45,804.0,143.5,1.0,24.5,718.0,461.74,336.05
2017,8,31,10,0,789.0,159.0,1.0,25.0,747.0,518.71,380.45
2017,8,31,10,15,798.5,161.0,0.95,25.5,776.5,574.66,421.91
2017,8,31,10,30,808.0,163.0,0.9,26.0,806.0,629.95,461.19
2017,8,31,10,45,808.5,168.5,0.85,27.0,826.5,681.52,495.3
2017,8,31,11,0,809.0,174.0,0.8,28.0,847.0,731.11,526.59
2017,8,31,11,15,813.5,175.0,0.75,28.0,862.0,777.56,556.84
2017,8,31,11,30,818.0,176.0,0.7,28.0,877.0,821.89,584.89
2017,8,31,11,45,815.0,179.0,0.7,28.5,882.5,859.52,606.96
2017,8,31,12,0,812.0,182.0,0.7,29.0,888.0,894.11,626.58
2017,8,31,12,15,812.0,182.0,0.65,29.0,886.5,925.42,644.34
2017,8,31,12,30,812.0,182.0,0.6,29.0,885.0,953.53,660.03
2017,8,31,12,45,809.0,181.5,0.55,29.5,876.0,974.98,670.31
2017,8,31,13,0,806.0,181.0,0.5,30.0,867.0,992.81,678.48
2017,8,31,13,15,801.0,179.5,0.55,30.0,850.0,1004.01,686.41
2017,8,31,13,30,796.0,178.0,0.6,30.0,833.0,1011.4,692.34
2017,8,31,13,45,776.0,181.5,0.7,30.0,805.0,1014.76,697.18
2017,8,31,14,0,756.0,185.0,0.8,30.0,777.0,1005.06,694.38
2017,8,31,14,15,744.5,182.0,0.85,30.0,745.5,993.16,689.42
2017,8,31,14,30,733.0,179.0,0.9,30.0,714.0,977.68,682.38
2017,8,31,14,45,707.5,179.0,0.95,30.0,674.0,947.98,666.65
2017,8,31,15,0,682.0,179.0,1.0,30.0,634.0,915.28,649.06
2017,8,31,15,15,662.0,173.0,1.1,29.5,591.0,878.86,630.9
2017,8,31,15,30,642.0,167.0,1.2,29.0,548.0,839.95,610.6
2017,8,31,15,45,610.5,161.5,1.3,28.5,500.0,788.67,581.46
2017,8,31,16,0,579.0,156.0,1.4,28.0,452.0,729.13,545.77
2017,8,31,16,15,546.0,146.5,1.45,27.0,402.5,671.45,510.58
2017,8,31,16,30,513.0,137.0,1.5,26.0,353.0,613.89,473.54
2017,8,31,16,45,467.5,125.0,1.6,25.5,302.0,544.04,425.21
2017,8,31,17,0,422.0,113.0,1.7,25.0,251.0,476.32,376.37
2017,8,31,17,15,368.0,97.5,1.7,24.0,202.5,401.14,319.86
2017,8,31,17,30,314.0,82.0,1.7,23.0,154.0,330.06,263.98
2017,8,31,17,45,244.0,62.5,1.7,22.0,109.5,249.0,197.76
2017,8,31,18,0,174.0,43.0,1.7,21.0,65.0,174.58,134.6
2017,8,31,18,15,100.5,24.0,1.65,20.5,35.5,90.18,53.9
