Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,18,30,27.0,5.0,1.6,20.0,6.0,15.93,0.0
2017,8,31,18,45,13.5,2.5,1.55,20.0,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,45,41.0,7.5,1.4,19.5,9.5,6.4,0.0
2017,9,1,6,0,82.0,15.0,1.4,20.0,19.0,11.65,0.0
2017,9,1,6,15,171.5,32.5,1.5,20.5,54.5,24.99,14.71
2017,9,1,6,30,261.0,50.0,1.6,21.0,90.0,38.05,26.89
2017,9,1,6,45,327.0,65.0,1.7,22.0,135.0,48.86,36.57
2017,9,1,7,0,393.0,80.0,1.8,23.0,180.0,59.39,45.73
2017,9,1,7,15,444.5,91.5,1.75,23.5,228.5,67.07,52.3
2017,9,1,7,30,496.0,103.0,1.7,24.0,277.0,74.52,58.49
2017,9,1,7,45,530.5,113.0,1.65,24.5,325.5,80.56,63.33
2017,9,1,8,0,565.0,123.0,1.6,25.0,374.0,87.2,68.58
2017,9,1,8,15,594.5,130.5,1.55,25.5,422.0,107.23,70.74
2017,9,1,8,30,624.0,138.0,1.5,26.0,470.0,159.31,97.2
2017,9,1,8,45,643.5,145.0,1.45,27.0,514.0,213.18,135.3
2017,9,1,9,0,663.0,152.0,1.4,28.0,558.0,269.39,179.5
2017,9,1,9,15,680.5,157.0,1.3,28.5,598.0,325.57,225.19
2017,9,1,9,30,698.0,162.0,1.2,29.0,638.0,383.3,271.52
2017,9,1,9,45,687.5,177.0,1.15,30.0,666.5,438.53,314.53
2017,9,1,10,0,677.0,192.0,1.1,31.0,695.0,491.75,354.08
2017,9,1,10,15,687.5,196.0,0.9,31.5,724.0,545.08,391.67
2017,9,1,10,30,698.0,200.0,0.7,32.0,753.0,598.2,427.04
2017,9,1,10,45,704.5,203.0,0.5,32.5,774.5,647.42,457.81
2017,9,1,11,0,711.0,206.0,0.3,33.0,796.0,695.49,486.08
2017,9,1,11,15,716.0,207.5,0.4,33.0,810.5,739.72,515.99
2017,9,1,11,30,721.0,209.0,0.5,33.0,825.0,782.17,544.41
2017,9,1,11,45,725.5,209.0,0.65,33.0,832.5,820.8,570.99
2017,9,1,12,0,730.0,209.0,0.8,33.0,840.0,857.11,595.97
2017,9,1,12,15,730.0,208.5,1.0,33.0,839.0,886.38,616.92
2017,9,1,12,30,730.0,208.0,1.2,33.0,838.0,912.66,635.8
2017,9,1,12,45,719.0,211.5,1.45,33.0,827.0,929.36,649.45
2017,9,1,13,0,708.0,215.0,1.7,33.0,816.0,942.42,660.83
2017,9,1,13,15,703.0,213.0,1.8,32.5,799.5,952.18,669.77
2017,9,1,13,30,698.0,211.0,1.9,32.0,783.0,958.42,676.68
2017,9,1,13,45,692.0,207.0,2.05,32.0,760.5,958.04,678.77
2017,9,1,14,0,686.0,203.0,2.2,32.0,738.0,954.12,678.74
2017,9,1,14,15,674.5,199.0,2.25,31.5,707.5,941.14,673.41
2017,9,1,14,30,663.0,195.0,2.3,31.0,677.0,924.81,666.04
2017,9,1,14,45,648.0,190.0,2.4,30.5,640.5,900.69,654.07
2017,9,1,15,0,633.0,185.0,2.5,30.0,604.0,873.62,640.04
2017,9,1,15,15,613.0,178.5,2.5,29.5,562.5,837.35,618.92
2017,9,1,15,30,593.0,172.0,2.5,29.0,521.0,798.77,596.01
2017,9,1,15,45,562.5,165.5,2.5,29.0,474.5,740.87,558.22
2017,9,1,16,0,532.0,159.0,2.5,29.0,428.0,690.73,525.03
2017,9,1,16,15,499.5,148.5,2.35,28.0,380.5,633.81,487.33
2017,9,1,16,30,467.0,138.0,2.2,27.0,333.0,577.13,448.71
2017,9,1,16,45,414.5,126.5,2.1,26.5,282.5,504.16,395.86
2017,9,1,17,0,362.0,115.0,2.0,26.0,232.0,434.09,343.52
2017,9,1,17,15,311.0,97.5,1.85,25.0,185.5,361.43,287.94
2017,9,1,17,30,260.0,80.0,1.7,24.0,139.0,278.6,222.47
2017,9,1,17,45,190.5,59.0,1.6,23.5,95.5,199.11,156.88
2017,9,1,18,0,121.0,38.0,1.5,23.0,52.0,125.47,94.55
2017,9,1,18,15,67.5,20.5,1.5,22.5,27.5,67.47,34.92
2017,9,1,18,30,14.0,3.0,1.5,22.0,3.0,8.6,0.0
2017,9,1,18,45,7.0,1.5,1.5,22.0,1.5,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,14.0,4.0,1.2,22.0,4.5,3.41,0.0
2017,9,2,6,0,28.0,8.0,1.2,22.0,9.0,6.59,0.0
2017,9,2,6,15,75.0,28.0,1.2,22.5,37.5,22.07,12.07
2017,9,2,6,30,122.0,48.0,1.2,23.0,66.0,36.95,25.69
2017,9,2,6,45,169.5,71.5,1.3,23.5,107.5,53.77,40.49
2017,9,2,7,0,217.0,95.0,1.4,24.0,149.0,70.06,54.63
2017,9,2,7,15,258.5,115.5,1.4,24.5,195.0,83.9,66.38
2017,9,2,7,30,300.0,136.0,1.4,25.0,241.0,97.32,77.5
2017,9,2,7,45,334.5,153.5,1.4,25.5,287.5,108.43,86.43
2017,9,2,8,0,369.0,171.0,1.4,26.0,334.0,119.15,94.88
2017,9,2,8,15,397.5,185.5,1.35,26.5,379.5,135.72,96.05
2017,9,2,8,30,426.0,200.0,1.3,27.0,425.0,180.84,121.04
2017,9,2,8,45,449.0,211.5,1.3,27.5,468.0,226.9,153.41
2017,9,2,9,0,472.0,223.0,1.3,28.0,511.0,275.92,191.05
2017,9,2,9,15,491.0,232.5,1.3,28.5,550.0,325.09,229.88
2017,9,2,9,30,510.0,242.0,1.3,29.0,589.0,376.31,269.99
2017,9,2,9,45,526.5,248.5,1.35,30.0,623.0,426.04,307.83
2017,9,2,10,0,543.0,255.0,1.4,31.0,657.0,477.0,345.43
2017,9,2,10,15,554.5,260.5,1.25,31.5,685.0,525.46,379.9
2017,9,2,10,30,566.0,266.0,1.1,32.0,713.0,574.11,413.07
2017,9,2,10,45,574.5,270.0,0.95,32.5,734.5,619.52,442.66
2017,9,2,11,0,583.0,274.0,0.8,33.0,756.0,664.32,470.54
2017,9,2,11,15,588.5,276.5,0.65,33.5,770.5,704.74,494.34
2017,9,2,11,30,594.0,279.0,0.5,34.0,785.0,745.3,517.13
2017,9,2,11,45,600.0,278.0,0.4,34.5,792.5,780.39,536.44
2017,9,2,12,0,606.0,277.0,0.3,35.0,800.0,813.63,554.08
2017,9,2,12,15,606.0,277.0,0.45,34.5,799.0,840.28,573.92
2017,9,2,12,30,606.0,277.0,0.6,34.0,798.0,864.32,592.38
2017,9,2,12,45,611.0,271.0,0.75,34.0,791.5,884.87,607.79
2017,9,2,13,0,616.0,265.0,0.9,34.0,785.0,902.59,621.5
2017,9,2,13,15,610.0,262.0,1.05,33.5,769.0,909.26,629.59
2017,9,2,13,30,604.0,259.0,1.2,33.0,753.0,912.62,635.74
2017,9,2,13,45,605.5,250.0,1.35,33.0,732.5,914.52,639.98
2017,9,2,14,0,607.0,241.0,1.5,33.0,712.0,913.13,642.17
2017,9,2,14,15,595.5,235.5,1.6,32.5,682.0,898.65,636.56
2017,9,2,14,30,584.0,230.0,1.7,32.0,652.0,874.79,625.18
2017,9,2,14,45,580.5,218.5,1.8,32.0,619.5,855.96,615.79
2017,9,2,15,0,577.0,207.0,1.9,32.0,587.0,834.25,604.36
2017,9,2,15,15,557.0,199.0,1.9,31.5,546.0,797.71,582.99
2017,9,2,15,30,537.0,191.0,1.9,31.0,505.0,759.3,560.14
2017,9,2,15,45,526.0,177.0,1.95,30.5,463.0,720.8,537.46
2017,9,2,16,0,515.0,163.0,2.0,30.0,421.0,680.49,512.93
2017,9,2,16,15,482.5,152.0,1.9,29.0,374.0,623.51,475.65
2017,9,2,16,30,450.0,141.0,1.8,28.0,327.0,566.83,437.52
2017,9,2,16,45,423.0,125.0,1.75,27.5,281.0,509.33,397.1
2017,9,2,17,0,396.0,109.0,1.7,27.0,235.0,452.52,355.71
2017,9,2,17,15,342.5,93.0,1.6,26.0,187.5,378.25,299.45
2017,9,2,17,30,289.0,77.0,1.5,25.0,140.0,308.12,244.14
2017,9,2,17,45,230.0,57.5,1.45,24.5,99.0,234.85,183.93
2017,9,2,18,0,171.0,38.0,1.4,24.0,58.0,166.95,125.69
2017,9,2,18,15,85.5,19.0,1.4,23.5,29.0,83.86,37.78
2017,9,2,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,1.7,18.0,4.5,3.84,0.0
2017,9,3,6,0,0.0,9.0,1.7,18.0,9.0,7.4,0.0
2017,9,3,6,15,14.5,30.0,1.7,18.0,32.0,24.29,14.0
2017,9,3,6,30,29.0,51.0,1.7,18.0,55.0,40.09,28.92
2017,9,3,6,45,47.0,74.0,1.7,18.5,84.5,56.87,44.03
2017,9,3,7,0,65.0,97.0,1.7,19.0,114.0,73.34,58.62
2017,9,3,7,15,94.5,117.0,1.65,19.5,147.0,85.71,69.33
2017,9,3,7,30,124.0,137.0,1.6,20.0,180.0,99.28,80.8
2017,9,3,7,45,112.5,159.5,1.6,20.5,203.5,113.49,92.55
2017,9,3,8,0,101.0,182.0,1.6,21.0,227.0,132.03,107.74
2017,9,3,8,15,276.5,189.5,1.6,21.0,331.0,138.66,102.67
2017,9,3,8,30,452.0,197.0,1.6,21.0,435.0,182.49,124.33
2017,9,3,8,45,231.5,199.0,1.65,21.5,321.5,185.23,133.96
2017,9,3,9,0,11.0,201.0,1.7,22.0,208.0,163.58,125.74
2017,9,3,9,15,116.0,256.0,1.65,22.5,334.0,233.83,177.09
2017,9,3,9,30,221.0,311.0,1.6,23.0,460.0,324.15,243.8
2017,9,3,9,45,258.5,322.0,1.6,23.5,505.5,368.28,276.81
2017,9,3,10,0,296.0,333.0,1.6,24.0,551.0,417.48,313.49
2017,9,3,10,15,359.0,325.5,1.55,24.0,600.5,469.7,352.53
2017,9,3,10,30,422.0,318.0,1.5,24.0,650.0,531.93,398.26
2017,9,3,10,45,490.5,306.0,1.5,24.5,702.5,596.58,444.42
2017,9,3,11,0,559.0,294.0,1.5,25.0,755.0,666.19,493.02
2017,9,3,11,15,564.0,297.0,1.5,25.5,769.0,705.96,519.4
2017,9,3,11,30,569.0,300.0,1.5,26.0,783.0,744.39,544.54
2017,9,3,11,45,577.0,297.5,1.5,26.5,790.5,778.73,566.64
2017,9,3,12,0,585.0,295.0,1.5,27.0,798.0,811.36,587.25
2017,9,3,12,15,584.5,294.5,1.55,27.0,796.5,836.32,604.18
2017,9,3,12,30,584.0,294.0,1.6,27.0,795.0,858.72,619.45
2017,9,3,12,45,592.0,285.5,1.7,27.5,788.5,878.59,632.71
2017,9,3,13,0,600.0,277.0,1.8,28.0,782.0,899.17,646.35
2017,9,3,13,15,594.0,274.0,1.9,27.5,765.5,901.95,650.95
2017,9,3,13,30,588.0,271.0,2.0,27.0,749.0,904.98,655.87
2017,9,3,13,45,590.0,260.5,2.1,27.0,728.0,905.09,658.0
2017,9,3,14,0,592.0,250.0,2.2,27.0,707.0,902.05,658.18
2017,9,3,14,15,580.0,244.5,2.25,26.5,677.0,887.09,651.09
2017,9,3,14,30,568.0,239.0,2.3,26.0,647.0,869.24,642.16
2017,9,3,14,45,557.5,229.5,2.4,26.0,612.5,845.77,628.72
2017,9,3,15,0,547.0,220.0,2.5,26.0,578.0,819.72,613.42
2017,9,3,15,15,526.5,211.5,2.6,25.5,537.5,782.64,591.32
2017,9,3,15,30,506.0,203.0,2.7,25.0,497.0,743.82,567.58
2017,9,3,15,45,484.0,191.0,2.8,24.5,453.0,698.23,538.52
2017,9,3,16,0,462.0,179.0,2.9,24.0,409.0,651.62,507.97
2017,9,3,16,15,430.0,166.0,3.0,23.5,362.0,594.54,468.64
2017,9,3,16,30,398.0,153.0,3.1,23.0,315.0,537.88,428.4
2017,9,3,16,45,363.0,136.0,3.25,22.5,268.5,475.12,382.24
2017,9,3,17,0,328.0,119.0,3.4,22.0,222.0,398.63,323.86
2017,9,3,17,15,278.0,100.0,3.5,21.0,176.0,327.7,267.66
2017,9,3,17,30,228.0,81.0,3.6,20.0,130.0,260.71,212.43
2017,9,3,17,45,170.5,59.0,3.7,19.5,89.5,188.93,151.21
2017,9,3,18,0,113.0,37.0,3.8,19.0,49.0,121.55,92.0
2017,9,3,18,15,56.5,18.5,3.7,18.5,24.5,58.31,18.5
2017,9,3,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.0,1.15,17.0,4.0,3.41,0.0
2017,9,4,6,0,0.0,8.0,1.2,17.0,8.0,6.58,0.0
2017,9,4,6,15,46.0,28.0,1.2,17.0,35.0,22.56,12.49
2017,9,4,6,30,92.0,48.0,1.2,17.0,62.0,37.67,26.93
2017,9,4,6,45,134.5,72.5,1.3,17.5,101.0,54.18,41.84
2017,9,4,7,0,177.0,97.0,1.4,18.0,140.0,71.01,56.8
2017,9,4,7,15,213.5,119.5,1.4,18.5,183.5,85.99,69.84
2017,9,4,7,30,250.0,142.0,1.4,19.0,227.0,100.48,82.15
2017,9,4,7,45,303.5,149.5,1.45,19.5,270.0,105.65,86.21
2017,9,4,8,0,357.0,157.0,1.5,20.0,313.0,110.64,90.02
2017,9,4,8,15,379.0,181.5,1.55,20.0,365.0,138.59,100.89
2017,9,4,8,30,401.0,206.0,1.6,20.0,417.0,187.52,130.85
2017,9,4,8,45,342.5,232.0,1.7,20.5,423.5,227.03,162.75
2017,9,4,9,0,284.0,258.0,1.8,21.0,430.0,259.52,191.31
2017,9,4,9,15,284.0,278.5,1.95,21.0,460.5,298.82,223.63
2017,9,4,9,30,284.0,299.0,2.1,21.0,491.0,338.38,255.94
2017,9,4,9,45,301.5,312.5,2.25,21.5,525.5,380.32,288.88
2017,9,4,10,0,319.0,326.0,2.4,22.0,560.0,424.17,322.77
2017,9,4,10,15,228.5,352.5,2.45,22.0,524.0,418.68,319.63
2017,9,4,10,30,138.0,379.0,2.5,22.0,488.0,404.98,309.32
2017,9,4,10,45,73.5,297.0,2.6,22.5,355.0,301.06,230.81
2017,9,4,11,0,9.0,215.0,2.7,23.0,222.0,186.68,142.06
2017,9,4,11,15,4.5,175.0,2.7,23.0,178.5,150.35,113.88
2017,9,4,11,30,0.0,135.0,2.7,23.0,135.0,113.29,84.69
2017,9,4,11,45,26.0,258.0,2.7,23.0,280.5,250.34,191.81
2017,9,4,12,0,52.0,381.0,2.7,23.0,426.0,391.29,297.79
2017,9,4,12,15,45.5,370.5,2.65,23.0,410.0,380.89,289.34
2017,9,4,12,30,39.0,360.0,2.6,23.0,394.0,369.5,280.79
2017,9,4,12,45,20.5,256.5,2.6,23.0,274.5,254.58,194.27
2017,9,4,13,0,2.0,153.0,2.6,23.0,155.0,131.72,99.13
2017,9,4,13,15,1.0,142.5,2.55,23.0,143.5,121.68,91.46
2017,9,4,13,30,0.0,132.0,2.5,23.0,132.0,111.57,83.54
2017,9,4,13,45,51.0,247.5,2.5,23.0,286.5,284.75,220.13
2017,9,4,14,0,102.0,363.0,2.5,23.0,441.0,462.23,353.64
2017,9,4,14,15,177.5,345.5,2.5,22.5,475.0,545.65,417.38
2017,9,4,14,30,253.0,328.0,2.5,22.0,509.0,627.93,479.88
2017,9,4,14,45,227.0,312.5,2.55,22.0,468.5,564.18,434.35
2017,9,4,15,0,201.0,297.0,2.6,22.0,428.0,521.75,404.24
2017,9,4,15,15,219.5,273.5,2.55,21.5,408.0,512.98,400.49
2017,9,4,15,30,238.0,250.0,2.5,21.0,388.0,502.21,395.05
2017,9,4,15,45,331.5,210.5,2.5,21.0,384.0,559.5,441.65
2017,9,4,16,0,425.0,171.0,2.5,21.0,380.0,609.52,481.94
2017,9,4,16,15,212.5,127.0,2.35,20.5,231.5,339.0,273.99
2017,9,4,16,30,0.0,83.0,2.2,20.0,83.0,69.69,52.34
2017,9,4,16,45,0.0,70.5,2.1,20.0,70.5,58.58,43.49
2017,9,4,17,0,0.0,58.0,2.0,20.0,58.0,48.03,34.75
2017,9,4,17,15,0.0,46.0,1.85,19.5,46.0,38.04,26.4
2017,9,4,17,30,0.0,34.0,1.7,19.0,34.0,28.07,17.93
2017,9,4,17,45,0.0,23.0,1.55,19.0,23.0,18.95,10.06
2017,9,4,18,0,0.0,12.0,1.4,19.0,12.0,9.86,2.18
2017,9,4,18,15,0.0,6.0,1.3,19.0,6.0,4.92,0.0
2017,9,4,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,3.5,1.4,17.5,3.5,2.99,0.0
2017,9,5,6,0,0.0,7.0,1.5,18.0,7.0,5.97,0.0
2017,9,5,6,15,12.5,27.5,1.6,18.0,29.5,22.39,12.06
2017,9,5,6,30,25.0,48.0,1.7,18.0,52.0,37.91,26.95
2017,9,5,6,45,52.5,72.0,1.8,18.5,83.5,55.42,42.71
2017,9,5,7,0,80.0,96.0,1.9,19.0,115.0,71.15,56.68
2017,9,5,7,15,110.5,115.5,1.9,19.5,149.0,84.78,68.53
2017,9,5,7,30,141.0,135.0,1.9,20.0,183.0,98.12,79.84
2017,9,5,7,45,205.5,152.5,1.9,20.5,235.0,106.36,86.54
2017,9,5,8,0,270.0,170.0,1.9,21.0,287.0,117.35,95.43
2017,9,5,8,15,256.5,194.5,1.9,21.0,316.5,141.86,105.42
2017,9,5,8,30,243.0,219.0,1.9,21.0,346.0,179.31,130.26
2017,9,5,8,45,221.5,244.0,1.9,21.5,367.5,218.14,160.47
2017,9,5,9,0,200.0,269.0,1.9,22.0,389.0,250.24,186.62
2017,9,5,9,15,231.5,285.0,1.9,22.0,433.5,289.97,217.48
2017,9,5,9,30,263.0,301.0,1.9,22.0,478.0,333.03,251.14
2017,9,5,9,45,469.0,242.0,1.9,22.5,577.5,400.19,300.86
2017,9,5,10,0,675.0,183.0,1.9,23.0,677.0,489.09,367.9
2017,9,5,10,15,686.0,186.0,1.9,23.0,705.0,541.72,408.88
2017,9,5,10,30,697.0,189.0,1.9,23.0,733.0,594.13,448.75
2017,9,5,10,45,722.0,181.5,1.95,23.5,758.5,645.92,486.73
2017,9,5,11,0,747.0,174.0,2.0,24.0,784.0,697.86,523.87
2017,9,5,11,15,752.0,175.0,2.0,24.0,798.5,739.13,553.29
2017,9,5,11,30,757.0,176.0,2.0,24.0,813.0,781.09,582.61
2017,9,5,11,45,774.5,167.5,2.0,24.5,823.5,822.56,609.46
2017,9,5,12,0,792.0,159.0,2.0,25.0,834.0,862.2,634.13
2017,9,5,12,15,792.5,159.0,2.0,25.0,833.5,892.7,653.84
2017,9,5,12,30,793.0,159.0,2.0,25.0,833.0,920.11,671.57
2017,9,5,12,45,799.0,153.5,2.05,25.0,826.0,943.97,687.56
2017,9,5,13,0,805.0,148.0,2.1,25.0,819.0,964.5,701.51
2017,9,5,13,15,800.5,147.0,2.1,25.0,803.0,975.9,709.16
2017,9,5,13,30,796.0,146.0,2.1,25.0,787.0,983.56,714.64
2017,9,5,13,45,797.5,140.0,2.1,25.0,765.0,988.18,718.33
2017,9,5,14,0,799.0,134.0,2.1,25.0,743.0,988.99,719.77
2017,9,5,14,15,788.5,131.5,2.05,24.5,712.5,977.68,714.41
2017,9,5,14,30,778.0,129.0,2.0,24.0,682.0,962.74,706.9
2017,9,5,14,45,766.0,125.5,2.0,24.0,645.5,941.66,694.7
2017,9,5,15,0,754.0,122.0,2.0,24.0,609.0,917.29,680.41
2017,9,5,15,15,735.5,118.5,1.95,23.5,567.0,889.69,664.76
2017,9,5,15,30,717.0,115.0,1.9,23.0,525.0,853.39,643.14
2017,9,5,15,45,547.0,147.0,1.85,23.0,444.0,705.84,542.59
2017,9,5,16,0,377.0,179.0,1.8,23.0,363.0,555.91,434.3
2017,9,5,16,15,359.5,162.0,1.75,22.5,322.0,510.31,403.34
2017,9,5,16,30,342.0,145.0,1.7,22.0,281.0,464.48,370.56
2017,9,5,16,45,416.0,115.0,1.65,22.0,257.0,492.37,393.65
2017,9,5,17,0,490.0,85.0,1.6,22.0,233.0,499.62,399.9
2017,9,5,17,15,428.0,74.5,1.6,21.5,185.5,414.89,333.96
2017,9,5,17,30,366.0,64.0,1.6,21.0,138.0,341.95,274.82
2017,9,5,17,45,275.5,49.5,1.65,20.5,96.0,252.32,200.0
2017,9,5,18,0,185.0,35.0,1.7,20.0,54.0,172.48,128.58
2017,9,5,18,15,92.5,17.5,1.75,19.5,27.0,82.39,0.0
2017,9,5,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,45,25.5,5.5,0.85,16.0,6.5,0.0,0.0
2017,9,6,6,0,51.0,11.0,0.9,16.0,13.0,9.39,0.0
2017,9,6,6,15,138.0,30.0,1.0,16.5,46.5,23.08,12.45
2017,9,6,6,30,225.0,49.0,1.1,17.0,80.0,37.28,26.5
2017,9,6,6,45,292.5,65.5,1.2,17.5,124.0,49.19,37.45
2017,9,6,7,0,360.0,82.0,1.3,18.0,168.0,60.78,47.86
2017,9,6,7,15,181.5,98.0,1.3,18.0,141.5,71.95,57.76
2017,9,6,7,30,3.0,114.0,1.3,18.0,115.0,89.33,72.85
2017,9,6,7,45,1.5,124.5,1.3,18.5,125.0,97.86,79.87
2017,9,6,8,0,0.0,135.0,1.3,19.0,135.0,106.27,86.67
2017,9,6,8,15,0.5,145.5,1.3,19.0,145.5,115.12,89.73
2017,9,6,8,30,1.0,156.0,1.3,19.0,156.0,124.55,97.03
2017,9,6,8,45,4.5,173.5,1.35,19.5,176.0,139.69,108.55
2017,9,6,9,0,8.0,191.0,1.4,20.0,196.0,155.48,120.5
2017,9,6,9,15,113.0,249.0,1.4,20.0,324.0,229.2,175.32
2017,9,6,9,30,218.0,307.0,1.4,20.0,452.0,322.15,245.17
2017,9,6,9,45,173.0,326.0,1.45,20.5,445.0,336.62,257.0
2017,9,6,10,0,128.0,345.0,1.5,21.0,438.0,345.87,264.31
2017,9,6,10,15,88.0,340.0,1.55,21.0,405.0,330.34,252.94
2017,9,6,10,30,48.0,335.0,1.6,21.0,372.0,311.29,238.45
2017,9,6,10,45,57.0,353.5,1.7,21.5,399.0,339.38,259.36
2017,9,6,11,0,66.0,372.0,1.8,22.0,426.0,368.81,280.87
2017,9,6,11,15,157.0,389.0,1.85,22.0,520.0,468.94,356.2
2017,9,6,11,30,248.0,406.0,1.9,22.0,614.0,580.13,437.31
2017,9,6,11,45,483.0,306.0,2.0,22.0,715.0,712.31,535.72
2017,9,6,12,0,718.0,206.0,2.1,22.0,816.0,850.8,635.78
2017,9,6,12,15,717.5,206.0,2.2,22.0,814.0,879.42,654.76
2017,9,6,12,30,717.0,206.0,2.3,22.0,812.0,905.05,672.64
2017,9,6,12,45,463.0,306.5,2.4,22.5,696.5,779.57,582.2
2017,9,6,13,0,209.0,407.0,2.5,23.0,581.0,613.21,460.35
2017,9,6,13,15,216.5,391.5,2.6,22.5,568.5,613.18,463.6
2017,9,6,13,30,224.0,376.0,2.7,22.0,556.0,611.84,464.89
2017,9,6,13,45,266.0,360.0,2.8,22.0,567.0,664.95,504.77
2017,9,6,14,0,308.0,344.0,2.9,22.0,578.0,696.07,528.96
2017,9,6,14,15,295.0,331.0,2.9,21.5,547.5,672.72,513.92
2017,9,6,14,30,282.0,318.0,2.9,21.0,517.0,647.71,497.93
2017,9,6,14,45,148.5,269.5,2.9,21.0,374.0,437.31,341.45
2017,9,6,15,0,15.0,221.0,2.9,21.0,231.0,213.04,165.87
2017,9,6,15,15,7.5,185.5,2.8,20.5,190.5,171.64,133.98
2017,9,6,15,30,0.0,150.0,2.7,20.0,150.0,130.73,101.46
2017,9,6,15,45,8.0,161.0,2.65,20.0,165.0,150.52,118.21
2017,9,6,16,0,16.0,172.0,2.6,20.0,180.0,171.42,135.75
2017,9,6,16,15,12.5,154.0,2.55,19.5,160.0,151.69,120.25
2017,9,6,16,30,9.0,136.0,2.5,19.0,140.0,132.15,104.73
2017,9,6,16,45,4.5,116.0,2.45,19.0,118.0,109.79,86.39
2017,9,6,17,0,0.0,96.0,2.4,19.0,96.0,87.66,67.97
2017,9,6,17,15,123.0,85.0,2.35,18.5,109.0,186.72,153.07
2017,9,6,17,30,246.0,74.0,2.3,18.0,122.0,264.42,216.39
2017,9,6,17,45,180.5,53.0,2.25,18.0,82.5,188.27,150.22
2017,9,6,18,0,115.0,32.0,2.2,18.0,43.0,117.34,85.7
2017,9,6,18,15,57.5,16.0,2.1,17.5,21.5,54.11,0.0
2017,9,6,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,45,12.0,4.5,1.9,16.0,4.5,0.0,0.0
2017,9,7,6,0,24.0,9.0,2.0,16.0,9.0,7.68,0.0
2017,9,7,6,15,89.0,30.0,2.05,16.0,40.5,23.42,12.39
2017,9,7,6,30,154.0,51.0,2.1,16.0,72.0,38.99,28.0
2017,9,7,6,45,209.0,72.0,2.2,16.5,113.5,54.15,41.89
2017,9,7,7,0,264.0,93.0,2.3,17.0,155.0,68.95,55.19
2017,9,7,7,15,132.0,64.5,2.3,17.0,95.5,48.91,37.74
2017,9,7,7,30,0.0,36.0,2.3,17.0,36.0,29.72,20.77
2017,9,7,7,45,0.0,35.0,2.35,17.5,35.0,28.9,19.96
2017,9,7,8,0,0.0,34.0,2.4,18.0,34.0,28.09,19.12
2017,9,7,8,15,0.0,46.5,2.35,18.0,46.5,38.48,26.74
2017,9,7,8,30,0.0,59.0,2.3,18.0,59.0,48.91,35.34
2017,9,7,8,45,0.0,64.5,2.3,18.5,64.5,53.52,38.95
2017,9,7,9,0,0.0,70.0,2.3,19.0,70.0,58.14,42.55
2017,9,7,9,15,0.0,81.0,2.3,19.0,81.0,67.36,49.99
2017,9,7,9,30,0.0,92.0,2.3,19.0,92.0,76.61,57.39
2017,9,7,9,45,0.0,106.5,2.3,19.5,106.5,88.6,66.85
2017,9,7,10,0,0.0,121.0,2.3,20.0,121.0,100.64,76.26
2017,9,7,10,15,0.5,137.0,2.3,20.0,137.5,114.3,87.07
2017,9,7,10,30,1.0,153.0,2.3,20.0,154.0,128.17,97.98
2017,9,7,10,45,3.5,170.0,2.3,20.0,173.0,144.39,110.77
2017,9,7,11,0,6.0,187.0,2.3,20.0,192.0,161.06,123.86
2017,9,7,11,15,9.0,218.0,2.3,20.0,225.5,190.52,146.92
2017,9,7,11,30,12.0,249.0,2.3,20.0,259.0,220.76,170.4
2017,9,7,11,45,13.0,251.0,2.3,20.0,262.0,224.68,173.35
2017,9,7,12,0,14.0,253.0,2.3,20.0,265.0,228.63,176.43
2017,9,7,12,15,11.0,228.5,2.3,20.0,238.0,205.4,158.35
2017,9,7,12,30,8.0,204.0,2.3,20.0,211.0,181.74,139.89
2017,9,7,12,45,8.0,206.0,2.3,20.0,213.0,184.18,141.92
2017,9,7,13,0,8.0,208.0,2.3,20.0,215.0,186.62,143.92
2017,9,7,13,15,8.0,207.0,2.3,20.0,213.5,186.34,143.81
2017,9,7,13,30,8.0,206.0,2.3,20.0,212.0,186.05,143.73
2017,9,7,13,45,15.5,243.0,2.3,20.0,255.0,228.9,177.68
2017,9,7,14,0,23.0,280.0,2.3,20.0,298.0,273.54,212.63
2017,9,7,14,15,68.0,303.5,2.25,20.0,352.0,367.67,286.45
2017,9,7,14,30,113.0,327.0,2.2,20.0,406.0,443.51,344.93
2017,9,7,14,45,57.5,249.5,2.2,20.0,290.0,302.74,237.07
2017,9,7,15,0,2.0,172.0,2.2,20.0,174.0,152.11,117.78
2017,9,7,15,15,1.0,91.0,2.15,19.5,92.0,76.68,57.58
2017,9,7,15,30,0.0,10.0,2.1,19.0,10.0,8.26,1.24
2017,9,7,15,45,0.0,50.5,2.1,19.0,50.5,41.83,29.31
2017,9,7,16,0,0.0,91.0,2.1,19.0,91.0,76.22,57.95
2017,9,7,16,15,54.0,124.5,2.1,18.5,146.0,167.38,135.43
2017,9,7,16,30,108.0,158.0,2.1,18.0,201.0,271.65,221.7
2017,9,7,16,45,95.5,137.0,2.1,18.0,170.5,235.64,192.33
2017,9,7,17,0,83.0,116.0,2.1,18.0,140.0,186.37,152.05
2017,9,7,17,15,67.0,93.5,2.1,17.5,110.5,148.24,120.17
2017,9,7,17,30,51.0,71.0,2.1,17.0,81.0,110.89,88.16
2017,9,7,17,45,27.0,50.0,2.1,17.0,55.0,71.66,53.9
2017,9,7,18,0,3.0,29.0,2.1,17.0,29.0,28.74,16.3
2017,9,7,18,15,1.5,14.5,2.05,16.5,14.5,13.1,0.0
2017,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,25.0,5.5,2.05,14.5,6.0,0.0,0.0
2017,9,8,6,0,50.0,11.0,2.1,15.0,12.0,9.39,0.0
2017,9,8,6,15,148.5,29.0,2.05,15.0,45.5,22.38,11.27
2017,9,8,6,30,247.0,47.0,2.0,15.0,79.0,35.92,25.43
2017,9,8,6,45,317.5,62.0,1.95,15.5,123.5,46.84,35.63
2017,9,8,7,0,388.0,77.0,1.9,16.0,168.0,57.49,45.33
2017,9,8,7,15,257.5,104.0,1.7,16.5,171.0,76.45,62.07
2017,9,8,7,30,127.0,131.0,1.5,17.0,174.0,95.39,78.43
2017,9,8,7,45,78.0,145.5,1.35,17.5,173.0,108.22,89.16
2017,9,8,8,0,29.0,160.0,1.2,18.0,172.0,117.96,97.03
2017,9,8,8,15,65.5,190.5,1.05,18.5,222.5,141.98,110.2
2017,9,8,8,30,102.0,221.0,0.9,19.0,273.0,174.56,132.8
2017,9,8,8,45,385.0,184.5,0.8,19.5,408.5,202.57,141.9
2017,9,8,9,0,668.0,148.0,0.7,20.0,544.0,276.3,190.49
2017,9,8,9,15,685.5,152.5,0.75,20.0,584.0,332.75,238.13
2017,9,8,9,30,703.0,157.0,0.8,20.0,624.0,390.69,286.68
2017,9,8,9,45,717.5,160.0,0.85,20.5,658.5,447.35,332.67
2017,9,8,10,0,732.0,163.0,0.9,21.0,693.0,504.56,377.6
2017,9,8,10,15,742.0,166.0,1.05,21.0,721.0,559.59,421.0
2017,9,8,10,30,752.0,169.0,1.2,21.0,749.0,614.13,462.99
2017,9,8,10,45,758.5,171.0,1.35,21.5,770.0,664.74,500.35
2017,9,8,11,0,765.0,173.0,1.5,22.0,791.0,711.24,534.04
2017,9,8,11,15,769.0,174.0,1.6,22.0,804.5,755.14,565.86
2017,9,8,11,30,773.0,175.0,1.7,22.0,818.0,796.96,595.78
2017,9,8,11,45,774.5,176.0,1.85,22.0,824.0,834.41,622.22
2017,9,8,12,0,776.0,177.0,2.0,22.0,830.0,869.2,646.49
2017,9,8,12,15,582.0,270.5,2.1,22.0,760.0,820.24,611.08
2017,9,8,12,30,388.0,364.0,2.2,22.0,690.0,734.93,549.44
2017,9,8,12,45,403.5,351.5,2.3,22.0,687.0,752.7,564.04
2017,9,8,13,0,419.0,339.0,2.4,22.0,684.0,785.98,588.13
2017,9,8,13,15,586.0,256.5,2.45,22.0,727.5,885.99,661.64
2017,9,8,13,30,753.0,174.0,2.5,22.0,771.0,981.05,726.99
2017,9,8,13,45,591.5,236.0,2.55,22.0,696.0,891.52,666.57
2017,9,8,14,0,430.0,298.0,2.6,22.0,621.0,791.77,596.17
2017,9,8,14,15,577.0,227.5,2.55,21.5,641.5,868.96,656.44
2017,9,8,14,30,724.0,157.0,2.5,21.0,662.0,949.06,712.94
2017,9,8,14,45,715.5,150.5,2.5,21.0,626.5,928.44,699.72
2017,9,8,15,0,707.0,144.0,2.5,21.0,591.0,904.55,685.31
2017,9,8,15,15,687.5,139.0,2.4,21.0,549.0,868.63,661.81
2017,9,8,15,30,668.0,134.0,2.3,21.0,507.0,830.26,636.59
2017,9,8,15,45,650.5,125.5,2.25,21.0,462.0,787.53,608.49
2017,9,8,16,0,633.0,117.0,2.2,21.0,417.0,742.88,578.66
2017,9,8,16,15,599.0,110.0,2.15,20.5,368.5,684.08,539.05
2017,9,8,16,30,565.0,103.0,2.1,20.0,320.0,625.1,498.25
2017,9,8,16,45,525.5,93.0,2.05,20.0,271.5,558.74,449.57
2017,9,8,17,0,486.0,83.0,2.0,20.0,223.0,493.64,399.41
2017,9,8,17,15,421.0,71.5,1.95,19.5,175.0,406.52,330.52
2017,9,8,17,30,356.0,60.0,1.9,19.0,127.0,330.87,267.79
2017,9,8,17,45,266.5,45.0,1.85,18.5,86.0,242.02,191.96
2017,9,8,18,0,177.0,30.0,1.8,18.0,45.0,163.11,114.59
2017,9,8,18,15,88.5,15.0,1.85,17.5,22.5,55.26,0.0
2017,9,8,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,45,25.5,5.0,1.45,14.5,5.5,0.0,0.0
2017,9,9,6,0,51.0,10.0,1.5,15.0,11.0,8.54,0.0
2017,9,9,6,15,157.5,27.0,1.45,15.5,44.5,20.89,9.7
2017,9,9,6,30,264.0,44.0,1.4,16.0,78.0,33.77,23.42
2017,9,9,6,45,345.5,57.0,1.35,16.5,123.0,43.37,32.43
2017,9,9,7,0,427.0,70.0,1.3,17.0,168.0,52.79,41.01
2017,9,9,7,15,217.0,91.5,1.15,17.5,142.0,67.95,54.39
2017,9,9,7,30,7.0,113.0,1.0,18.0,116.0,88.43,72.07
2017,9,9,7,45,103.0,143.0,0.9,18.5,186.5,103.42,84.65
2017,9,9,8,0,199.0,173.0,0.8,19.0,257.0,122.98,100.84
2017,9,9,8,15,219.5,193.5,0.8,19.0,297.0,146.43,109.9
2017,9,9,8,30,240.0,214.0,0.8,19.0,337.0,178.15,129.86
2017,9,9,8,45,288.0,227.0,0.8,19.5,387.5,217.73,157.91
2017,9,9,9,0,336.0,240.0,0.8,20.0,438.0,263.52,192.54
2017,9,9,9,15,356.0,254.5,0.8,20.5,477.5,307.83,227.65
2017,9,9,9,30,376.0,269.0,0.8,21.0,517.0,354.56,264.33
2017,9,9,9,45,426.0,265.5,0.85,21.5,561.0,404.38,302.62
2017,9,9,10,0,476.0,262.0,0.9,22.0,605.0,458.6,343.7
2017,9,9,10,15,507.5,263.5,0.95,22.0,642.0,511.31,383.66
2017,9,9,10,30,539.0,265.0,1.0,22.0,679.0,566.35,424.52
2017,9,9,10,45,520.0,281.5,1.1,22.5,690.0,603.06,450.76
2017,9,9,11,0,501.0,298.0,1.2,23.0,701.0,636.87,474.4
2017,9,9,11,15,483.0,310.5,1.3,23.0,704.5,665.04,494.66
2017,9,9,11,30,465.0,323.0,1.4,23.0,708.0,690.32,512.65
2017,9,9,11,45,640.5,240.0,1.5,23.0,775.0,789.86,585.24
2017,9,9,12,0,816.0,157.0,1.6,23.0,842.0,886.27,651.7
2017,9,9,12,15,643.0,241.0,1.65,23.0,780.0,849.5,625.49
2017,9,9,12,30,470.0,325.0,1.7,23.0,718.0,789.51,582.34
2017,9,9,12,45,643.5,238.5,1.8,23.0,769.5,893.2,658.07
2017,9,9,13,0,817.0,152.0,1.9,23.0,821.0,984.47,718.79
2017,9,9,13,15,812.0,150.5,1.95,23.0,803.5,994.77,725.56
2017,9,9,13,30,807.0,149.0,2.0,23.0,786.0,1001.25,730.93
2017,9,9,13,45,644.0,211.5,2.1,23.0,709.5,920.89,680.38
2017,9,9,14,0,481.0,274.0,2.2,23.0,633.0,819.34,611.3
2017,9,9,14,15,631.0,205.0,2.2,23.0,655.0,908.54,677.06
2017,9,9,14,30,781.0,136.0,2.2,23.0,677.0,975.47,721.77
2017,9,9,14,45,772.0,130.5,2.25,23.0,640.5,954.8,709.47
2017,9,9,15,0,763.0,125.0,2.3,23.0,604.0,930.7,695.78
2017,9,9,15,15,744.0,121.0,2.3,23.0,561.0,902.23,678.66
2017,9,9,15,30,725.0,117.0,2.3,23.0,518.0,864.3,655.02
2017,9,9,15,45,705.0,111.0,2.35,23.0,472.0,820.67,627.61
2017,9,9,16,0,685.0,105.0,2.4,23.0,426.0,775.12,598.33
2017,9,9,16,15,651.0,99.0,2.35,22.5,376.0,715.86,559.0
2017,9,9,16,30,617.0,93.0,2.3,22.0,326.0,656.34,518.39
2017,9,9,16,45,573.5,84.5,2.25,21.5,276.0,586.57,468.64
2017,9,9,17,0,530.0,76.0,2.2,21.0,226.0,518.3,417.83
2017,9,9,17,15,462.0,66.0,2.05,20.5,177.0,433.36,350.43
2017,9,9,17,30,394.0,56.0,1.9,20.0,128.0,353.35,284.21
2017,9,9,17,45,292.5,42.0,1.8,19.5,85.5,253.43,199.57
2017,9,9,18,0,191.0,28.0,1.7,19.0,43.0,166.18,111.48
2017,9,9,18,15,95.5,14.0,1.7,18.5,21.5,57.66,0.0
2017,9,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,45,20.0,4.0,0.65,15.5,4.5,0.0,0.0
2017,9,10,6,0,40.0,8.0,0.7,16.0,9.0,6.83,0.0
2017,9,10,6,15,136.5,25.5,0.65,16.5,41.0,19.71,8.32
2017,9,10,6,30,233.0,43.0,0.6,17.0,73.0,32.93,22.57
2017,9,10,6,45,306.0,58.5,0.6,17.5,117.0,44.28,33.09
2017,9,10,7,0,379.0,74.0,0.6,18.0,161.0,55.36,43.08
2017,9,10,7,15,435.0,85.5,0.6,18.5,209.0,63.21,50.02
2017,9,10,7,30,491.0,97.0,0.6,19.0,257.0,70.85,56.55
2017,9,10,7,45,527.5,107.0,0.6,20.0,305.5,77.07,61.56
2017,9,10,8,0,564.0,117.0,0.6,21.0,354.0,84.18,67.18
2017,9,10,8,15,595.5,124.5,0.65,21.5,401.5,112.24,72.52
2017,9,10,8,30,627.0,132.0,0.7,22.0,449.0,165.28,102.35
2017,9,10,8,45,647.5,138.5,0.75,22.5,493.0,219.7,142.75
2017,9,10,9,0,668.0,145.0,0.8,23.0,537.0,276.53,188.88
2017,9,10,9,15,686.0,150.0,0.75,23.5,577.0,333.58,235.91
2017,9,10,9,30,704.0,155.0,0.7,24.0,617.0,392.19,283.34
2017,9,10,9,45,752.0,142.0,0.7,25.0,660.0,450.16,328.31
2017,9,10,10,0,800.0,129.0,0.7,26.0,703.0,513.29,375.56
2017,9,10,10,15,809.5,131.0,0.65,26.5,731.5,569.63,416.65
2017,9,10,10,30,819.0,133.0,0.6,27.0,760.0,625.21,455.49
2017,9,10,10,45,827.0,133.5,0.55,27.5,781.5,677.41,490.5
2017,9,10,11,0,835.0,134.0,0.5,28.0,803.0,728.13,523.18
2017,9,10,11,15,839.5,135.0,0.4,28.5,817.5,774.95,551.32
2017,9,10,11,30,844.0,136.0,0.3,29.0,832.0,819.52,575.75
2017,9,10,11,45,848.0,134.5,0.2,29.5,838.5,858.7,596.21
2017,9,10,12,0,852.0,133.0,0.1,30.0,845.0,885.03,608.77
2017,9,10,12,15,852.0,133.0,0.25,30.0,843.5,915.43,629.13
2017,9,10,12,30,852.0,133.0,0.4,30.0,842.0,942.57,648.06
2017,9,10,12,45,851.0,132.0,0.6,30.0,832.5,964.37,665.17
2017,9,10,13,0,850.0,131.0,0.8,30.0,823.0,982.61,680.31
2017,9,10,13,15,845.0,129.5,0.95,30.0,805.5,1005.88,697.55
2017,9,10,13,30,840.0,128.0,1.1,30.0,788.0,1012.41,704.67
2017,9,10,13,45,835.5,125.5,1.25,30.0,764.0,1014.39,709.28
2017,9,10,14,0,831.0,123.0,1.4,30.0,740.0,1012.48,711.55
2017,9,10,14,15,820.5,120.5,1.5,29.5,708.0,1000.58,708.34
2017,9,10,14,30,810.0,118.0,1.6,29.0,676.0,984.93,702.89
2017,9,10,14,45,799.5,114.0,1.7,29.0,639.0,963.94,692.63
2017,9,10,15,0,789.0,110.0,1.8,29.0,602.0,939.5,680.1
2017,9,10,15,15,771.0,106.5,1.85,28.5,559.0,905.08,661.71
2017,9,10,15,30,753.0,103.0,1.9,28.0,516.0,867.9,641.25
2017,9,10,15,45,731.0,98.0,2.0,28.0,469.5,828.31,617.95
2017,9,10,16,0,709.0,93.0,2.1,28.0,423.0,781.41,589.07
2017,9,10,16,15,675.5,88.0,2.1,27.0,373.0,723.1,552.93
2017,9,10,16,30,642.0,83.0,2.1,26.0,323.0,664.49,515.25
2017,9,10,16,45,596.0,76.0,2.1,25.5,272.5,593.7,466.01
2017,9,10,17,0,550.0,69.0,2.1,25.0,222.0,524.62,415.92
2017,9,10,17,15,481.0,60.0,2.05,24.0,173.0,439.47,350.46
2017,9,10,17,30,412.0,51.0,2.0,23.0,124.0,359.43,285.61
2017,9,10,17,45,304.5,38.0,1.95,22.5,82.0,258.52,200.58
2017,9,10,18,0,197.0,25.0,1.9,22.0,40.0,162.74,101.21
2017,9,10,18,15,98.5,12.5,1.9,21.5,20.0,57.7,0.0
2017,9,10,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
