Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.5,1.85,17.5,0.5,0.0,0.0
2017,9,11,6,0,0.0,1.0,2.0,18.0,1.0,0.85,0.0
2017,9,11,6,15,0.0,7.0,2.05,18.0,7.0,5.74,0.0
2017,9,11,6,30,0.0,13.0,2.1,18.0,13.0,10.68,3.45
2017,9,11,6,45,0.0,20.5,2.2,18.5,20.5,16.88,9.07
2017,9,11,7,0,0.0,28.0,2.3,19.0,28.0,23.08,14.65
2017,9,11,7,15,0.0,36.5,2.3,19.0,36.5,30.13,20.95
2017,9,11,7,30,0.0,45.0,2.3,19.0,45.0,37.19,27.17
2017,9,11,7,45,0.0,53.0,2.3,19.5,53.0,43.85,32.88
2017,9,11,8,0,0.0,61.0,2.3,20.0,61.0,50.53,38.5
2017,9,11,8,15,0.0,100.5,2.3,20.5,100.5,82.26,62.63
2017,9,11,8,30,0.0,140.0,2.3,21.0,140.0,112.67,87.01
2017,9,11,8,45,57.5,200.5,2.35,21.5,234.0,165.29,126.25
2017,9,11,9,0,115.0,261.0,2.4,22.0,328.0,227.07,172.5
2017,9,11,9,15,209.5,272.5,2.35,22.0,405.5,278.04,209.99
2017,9,11,9,30,304.0,284.0,2.3,22.0,483.0,340.84,257.69
2017,9,11,9,45,481.5,238.5,2.3,22.5,573.0,409.8,309.58
2017,9,11,10,0,659.0,193.0,2.3,23.0,663.0,497.85,376.43
2017,9,11,10,15,636.5,214.0,2.3,23.0,683.0,546.42,414.26
2017,9,11,10,30,614.0,235.0,2.3,23.0,703.0,591.4,448.37
2017,9,11,10,45,728.0,179.0,2.3,23.0,749.0,656.2,497.76
2017,9,11,11,0,842.0,123.0,2.3,23.0,795.0,718.87,545.19
2017,9,11,11,15,846.0,124.0,2.25,23.0,809.0,764.22,576.88
2017,9,11,11,30,850.0,125.0,2.2,23.0,823.0,807.28,605.34
2017,9,11,11,45,854.5,124.0,2.2,23.5,830.0,846.37,630.01
2017,9,11,12,0,859.0,123.0,2.2,24.0,837.0,882.75,652.62
2017,9,11,12,15,858.5,123.0,2.1,24.0,835.0,912.68,671.13
2017,9,11,12,30,858.0,123.0,2.0,24.0,833.0,939.3,687.35
2017,9,11,12,45,595.5,246.0,1.95,24.5,736.5,856.34,629.4
2017,9,11,13,0,333.0,369.0,1.9,25.0,640.0,718.86,529.75
2017,9,11,13,15,583.0,247.0,1.8,25.0,707.5,876.4,643.13
2017,9,11,13,30,833.0,125.0,1.7,25.0,775.0,1002.7,724.05
2017,9,11,13,45,602.5,220.0,1.65,25.0,682.5,888.74,649.09
2017,9,11,14,0,372.0,315.0,1.6,25.0,590.0,733.36,541.46
2017,9,11,14,15,388.0,295.0,1.55,25.0,570.5,730.95,542.56
2017,9,11,14,30,404.0,275.0,1.5,25.0,551.0,726.1,540.66
2017,9,11,14,45,245.0,275.0,1.5,25.0,439.5,566.12,427.07
2017,9,11,15,0,86.0,275.0,1.5,25.0,328.0,365.96,279.66
2017,9,11,15,15,70.5,250.0,1.5,25.0,291.5,324.31,249.93
2017,9,11,15,30,55.0,225.0,1.5,25.0,255.0,282.73,218.88
2017,9,11,15,45,52.5,204.5,1.55,25.0,231.0,259.02,201.58
2017,9,11,16,0,50.0,184.0,1.6,25.0,207.0,235.14,183.83
2017,9,11,16,15,46.0,162.5,1.65,24.5,182.0,208.57,163.94
2017,9,11,16,30,42.0,141.0,1.7,24.0,157.0,181.98,143.58
2017,9,11,16,45,32.0,119.5,1.75,23.5,130.5,150.67,118.73
2017,9,11,17,0,22.0,98.0,1.8,23.0,104.0,119.84,93.68
2017,9,11,17,15,11.0,77.5,2.15,22.0,80.5,81.42,61.99
2017,9,11,17,30,0.0,57.0,2.5,21.0,57.0,54.08,38.9
2017,9,11,17,45,0.0,36.0,2.9,20.5,36.0,32.71,20.66
2017,9,11,18,0,0.0,15.0,3.3,20.0,15.0,12.36,1.79
2017,9,11,18,15,0.0,7.5,3.25,19.5,7.5,6.4,0.0
2017,9,11,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.75,17.5,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,1.8,18.0,6.0,5.12,0.0
2017,9,12,6,15,54.5,25.0,1.8,18.0,31.5,19.99,7.07
2017,9,12,6,30,109.0,44.0,1.8,18.0,57.0,33.8,23.01
2017,9,12,6,45,161.0,64.0,1.8,18.0,94.0,48.36,36.44
2017,9,12,7,0,213.0,84.0,1.8,18.0,131.0,62.57,49.31
2017,9,12,7,15,249.5,102.5,1.75,18.0,172.0,75.34,60.69
2017,9,12,7,30,286.0,121.0,1.7,18.0,213.0,87.74,71.51
2017,9,12,7,45,325.0,133.5,1.65,18.5,255.0,96.06,78.43
2017,9,12,8,0,364.0,146.0,1.6,19.0,297.0,99.77,81.22
2017,9,12,8,15,416.0,155.5,1.55,19.5,348.5,125.07,87.45
2017,9,12,8,30,468.0,165.0,1.5,20.0,400.0,170.98,114.56
2017,9,12,8,45,518.0,166.0,1.5,20.5,448.5,217.29,148.2
2017,9,12,9,0,568.0,167.0,1.5,21.0,497.0,269.52,189.77
2017,9,12,9,15,542.5,191.0,1.5,21.5,524.5,321.41,234.26
2017,9,12,9,30,517.0,215.0,1.5,22.0,552.0,370.16,275.12
2017,9,12,9,45,645.5,173.0,1.5,22.5,617.0,432.28,323.28
2017,9,12,10,0,774.0,131.0,1.5,23.0,682.0,504.92,379.16
2017,9,12,10,15,458.0,248.5,1.5,23.0,578.0,475.33,359.33
2017,9,12,10,30,142.0,366.0,1.5,23.0,474.0,402.6,304.53
2017,9,12,10,45,476.0,251.5,1.5,23.5,627.5,551.91,417.56
2017,9,12,11,0,810.0,137.0,1.5,24.0,781.0,715.92,535.98
2017,9,12,11,15,814.5,138.0,1.6,24.0,794.5,761.58,567.67
2017,9,12,11,30,819.0,139.0,1.7,24.0,808.0,805.04,597.41
2017,9,12,11,45,670.0,223.5,1.8,24.5,773.5,803.1,593.49
2017,9,12,12,0,521.0,308.0,1.9,25.0,739.0,778.92,573.67
2017,9,12,12,15,669.0,225.0,2.05,25.0,777.0,861.25,634.57
2017,9,12,12,30,817.0,142.0,2.2,25.0,815.0,933.03,683.31
2017,9,12,12,45,610.5,241.0,2.35,25.0,740.5,866.89,639.28
2017,9,12,13,0,404.0,340.0,2.5,25.0,666.0,758.96,563.23
2017,9,12,13,15,592.5,244.0,2.6,24.5,710.5,883.75,656.21
2017,9,12,13,30,781.0,148.0,2.7,24.0,755.0,976.12,720.68
2017,9,12,13,45,769.0,148.0,2.8,24.0,729.0,972.76,719.33
2017,9,12,14,0,757.0,148.0,2.9,24.0,703.0,965.66,716.52
2017,9,12,14,15,571.5,213.0,2.9,24.0,621.5,849.47,638.95
2017,9,12,14,30,386.0,278.0,2.9,24.0,540.0,711.96,540.76
2017,9,12,14,45,310.5,276.0,2.9,24.0,479.0,633.82,485.48
2017,9,12,15,0,235.0,274.0,2.9,24.0,418.0,534.52,413.32
2017,9,12,15,15,122.5,227.0,2.9,23.5,302.0,368.6,288.64
2017,9,12,15,30,10.0,180.0,2.9,23.0,186.0,171.82,133.33
2017,9,12,15,45,46.0,184.5,2.9,22.5,206.0,229.28,181.51
2017,9,12,16,0,82.0,189.0,2.9,22.0,226.0,270.96,216.52
2017,9,12,16,15,75.0,167.5,2.9,21.5,198.5,240.89,193.34
2017,9,12,16,30,68.0,146.0,2.9,21.0,171.0,210.94,169.96
2017,9,12,16,45,261.5,112.0,2.9,20.5,185.5,351.49,288.39
2017,9,12,17,0,455.0,78.0,2.9,20.0,200.0,458.29,375.21
2017,9,12,17,15,384.0,66.5,2.9,19.5,153.5,374.81,306.32
2017,9,12,17,30,313.0,55.0,2.9,19.0,107.0,297.61,240.77
2017,9,12,17,45,214.5,39.0,2.9,18.5,68.5,204.96,159.82
2017,9,12,18,0,116.0,23.0,2.9,18.0,30.0,113.64,53.73
2017,9,12,18,15,58.0,11.5,2.85,17.5,15.0,37.39,0.0
2017,9,12,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,12.0,2.65,16.0,12.0,9.87,0.23
2017,9,13,6,30,0.0,24.0,2.8,16.0,24.0,19.8,11.23
2017,9,13,6,45,0.0,39.0,2.95,16.5,39.0,32.26,22.6
2017,9,13,7,0,0.0,54.0,3.1,17.0,54.0,44.23,33.41
2017,9,13,7,15,0.0,71.5,3.1,17.0,71.5,57.93,45.67
2017,9,13,7,30,0.0,89.0,3.1,17.0,89.0,71.48,57.61
2017,9,13,7,45,0.0,106.5,3.15,17.5,106.5,84.91,69.13
2017,9,13,8,0,0.0,124.0,3.2,18.0,124.0,98.2,80.32
2017,9,13,8,15,75.5,170.0,3.15,18.0,207.5,130.58,101.18
2017,9,13,8,30,151.0,216.0,3.1,18.0,291.0,174.67,132.2
2017,9,13,8,45,75.5,179.5,3.1,18.5,217.0,154.32,118.22
2017,9,13,9,0,0.0,143.0,3.1,19.0,143.0,116.92,90.63
2017,9,13,9,15,1.0,156.0,3.05,19.0,157.0,128.16,99.49
2017,9,13,9,30,2.0,169.0,3.0,19.0,171.0,139.64,108.47
2017,9,13,9,45,1.0,160.5,2.95,19.5,161.5,133.11,102.79
2017,9,13,10,0,0.0,152.0,2.9,20.0,152.0,126.17,96.84
2017,9,13,10,15,1.5,159.0,2.9,20.0,160.0,133.15,102.28
2017,9,13,10,30,3.0,166.0,2.9,20.0,168.0,140.35,107.89
2017,9,13,10,45,5.0,183.0,2.9,20.0,187.0,156.53,120.63
2017,9,13,11,0,7.0,200.0,2.9,20.0,206.0,173.11,133.64
2017,9,13,11,15,15.5,253.5,2.9,20.0,266.5,226.57,175.6
2017,9,13,11,30,24.0,307.0,2.9,20.0,327.0,282.13,218.54
2017,9,13,11,45,22.0,302.0,2.95,20.0,320.5,278.35,215.43
2017,9,13,12,0,20.0,297.0,3.0,20.0,314.0,274.22,212.24
2017,9,13,12,15,68.5,348.5,3.05,20.0,405.0,385.0,298.31
2017,9,13,12,30,117.0,400.0,3.1,20.0,496.0,505.59,389.05
2017,9,13,12,45,66.0,332.0,3.15,20.0,386.0,376.26,291.3
2017,9,13,13,0,15.0,264.0,3.2,20.0,276.0,245.63,190.25
2017,9,13,13,15,14.5,258.0,3.2,20.0,269.5,240.8,186.98
2017,9,13,13,30,14.0,252.0,3.2,20.0,263.0,235.87,183.35
2017,9,13,13,45,35.0,285.5,3.25,20.0,311.5,311.5,243.07
2017,9,13,14,0,56.0,319.0,3.3,20.0,360.0,372.9,290.96
2017,9,13,14,15,29.5,248.0,3.25,19.5,269.5,270.82,212.25
2017,9,13,14,30,3.0,177.0,3.2,19.0,179.0,157.08,122.24
2017,9,13,14,45,1.5,166.5,3.2,19.0,167.5,146.32,113.99
2017,9,13,15,0,0.0,156.0,3.2,19.0,156.0,135.6,105.56
2017,9,13,15,15,0.0,122.0,3.1,19.0,122.0,104.03,80.21
2017,9,13,15,30,0.0,88.0,3.0,19.0,88.0,73.14,55.11
2017,9,13,15,45,0.0,95.0,2.95,19.0,95.0,79.81,60.83
2017,9,13,16,0,0.0,102.0,2.9,19.0,102.0,87.13,67.09
2017,9,13,16,15,0.0,79.0,2.8,18.5,79.0,65.9,49.75
2017,9,13,16,30,0.0,56.0,2.7,18.0,56.0,46.35,33.58
2017,9,13,16,45,215.5,69.0,2.65,18.0,125.5,276.58,230.72
2017,9,13,17,0,431.0,82.0,2.6,18.0,195.0,446.07,367.66
2017,9,13,17,15,360.0,69.0,2.5,17.5,149.0,361.93,297.18
2017,9,13,17,30,289.0,56.0,2.4,17.0,103.0,284.13,230.61
2017,9,13,17,45,195.0,38.5,2.3,16.5,65.0,193.61,150.52
2017,9,13,18,0,101.0,21.0,2.2,16.0,27.0,101.07,34.49
2017,9,13,18,15,50.5,10.5,2.2,16.0,13.5,32.93,0.0
2017,9,13,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,6,15,119.5,21.5,2.55,14.0,35.0,16.66,3.43
2017,9,14,6,30,239.0,43.0,2.6,14.0,70.0,33.03,22.58
2017,9,14,6,45,324.5,57.0,2.7,14.5,115.0,43.38,32.53
2017,9,14,7,0,410.0,71.0,2.8,15.0,160.0,53.54,41.91
2017,9,14,7,15,219.5,94.5,2.8,15.0,144.0,69.88,56.61
2017,9,14,7,30,29.0,118.0,2.8,15.0,128.0,88.69,73.25
2017,9,14,7,45,37.0,138.5,2.8,15.5,153.0,102.95,85.47
2017,9,14,8,0,45.0,159.0,2.8,16.0,178.0,116.93,97.21
2017,9,14,8,15,210.5,171.5,2.8,16.0,274.0,130.1,97.91
2017,9,14,8,30,376.0,184.0,2.8,16.0,370.0,177.83,126.15
2017,9,14,8,45,359.0,208.0,2.85,16.5,399.5,221.48,161.39
2017,9,14,9,0,342.0,232.0,2.9,17.0,429.0,263.42,197.09
2017,9,14,9,15,565.0,177.0,2.9,17.0,529.5,320.05,238.74
2017,9,14,9,30,788.0,122.0,2.9,17.0,630.0,404.88,305.77
2017,9,14,9,45,805.5,121.5,2.95,17.5,665.5,463.77,355.88
2017,9,14,10,0,823.0,121.0,3.0,18.0,701.0,523.23,404.99
2017,9,14,10,15,831.0,122.5,3.0,18.0,728.5,579.48,450.81
2017,9,14,10,30,839.0,124.0,3.0,18.0,756.0,634.69,494.49
2017,9,14,10,45,846.0,124.0,3.05,18.5,776.5,686.56,533.75
2017,9,14,11,0,853.0,124.0,3.1,19.0,797.0,731.32,566.95
2017,9,14,11,15,856.5,125.0,3.1,19.0,810.0,776.73,599.92
2017,9,14,11,30,860.0,126.0,3.1,19.0,823.0,819.74,629.63
2017,9,14,11,45,861.5,125.5,3.15,19.5,828.0,857.06,654.22
2017,9,14,12,0,863.0,125.0,3.2,20.0,833.0,891.41,676.62
2017,9,14,12,15,862.5,125.0,3.25,20.0,831.0,921.33,697.22
2017,9,14,12,30,862.0,125.0,3.3,20.0,829.0,947.89,715.58
2017,9,14,12,45,865.0,121.5,3.35,20.0,820.0,970.77,731.54
2017,9,14,13,0,868.0,118.0,3.4,20.0,811.0,990.09,745.22
2017,9,14,13,15,863.5,117.0,3.45,20.0,793.5,1000.94,753.35
2017,9,14,13,30,859.0,116.0,3.5,20.0,776.0,1007.94,759.11
2017,9,14,13,45,852.0,114.5,3.6,20.0,751.0,1007.99,760.75
2017,9,14,14,0,845.0,113.0,3.7,20.0,726.0,1017.03,768.7
2017,9,14,14,15,835.0,111.5,3.75,20.0,694.5,1006.33,763.0
2017,9,14,14,30,825.0,110.0,3.8,20.0,663.0,991.87,755.0
2017,9,14,14,45,810.5,107.5,3.9,20.0,624.5,968.05,741.0
2017,9,14,15,0,796.0,105.0,4.0,20.0,586.0,940.88,724.67
2017,9,14,15,15,776.5,102.0,4.05,19.5,543.0,905.1,703.24
2017,9,14,15,30,757.0,99.0,4.1,19.0,500.0,866.63,679.61
2017,9,14,15,45,728.5,96.0,4.2,19.0,452.0,823.19,650.92
2017,9,14,16,0,700.0,93.0,4.3,19.0,404.0,772.89,616.59
2017,9,14,16,15,663.5,87.5,4.3,18.5,354.0,711.43,573.85
2017,9,14,16,30,627.0,82.0,4.3,18.0,304.0,649.95,529.78
2017,9,14,16,45,571.5,76.0,4.3,17.5,253.0,573.43,472.24
2017,9,14,17,0,516.0,70.0,4.3,17.0,202.0,499.32,414.0
2017,9,14,17,15,436.5,60.0,4.2,16.5,154.0,407.24,337.29
2017,9,14,17,30,357.0,50.0,4.1,16.0,106.0,321.28,262.78
2017,9,14,17,45,233.5,35.5,4.05,15.5,66.5,212.15,165.03
2017,9,14,18,0,110.0,21.0,4.0,15.0,27.0,104.76,15.89
2017,9,14,18,15,55.0,10.5,3.9,14.5,13.5,35.01,0.0
2017,9,14,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,6,15,141.5,19.0,2.05,13.5,35.0,14.8,1.41
2017,9,15,6,30,283.0,38.0,2.0,14.0,70.0,29.44,19.43
2017,9,15,6,45,366.5,51.5,2.0,14.5,115.5,41.61,30.95
2017,9,15,7,0,450.0,65.0,2.0,15.0,161.0,51.7,40.27
2017,9,15,7,15,511.0,74.0,1.85,15.5,211.5,57.6,45.64
2017,9,15,7,30,572.0,83.0,1.7,16.0,262.0,63.38,50.7
2017,9,15,7,45,604.5,92.5,1.55,16.5,311.0,69.1,55.55
2017,9,15,8,0,637.0,102.0,1.4,17.0,360.0,74.58,60.06
2017,9,15,8,15,457.0,151.0,1.3,17.0,348.5,126.79,87.98
2017,9,15,8,30,277.0,200.0,1.2,17.0,337.0,177.12,128.79
2017,9,15,8,45,298.5,217.5,1.1,17.5,377.5,217.47,159.2
2017,9,15,9,0,320.0,235.0,1.0,18.0,418.0,260.82,193.49
2017,9,15,9,15,369.0,241.5,0.85,18.5,467.5,307.63,229.87
2017,9,15,9,30,418.0,248.0,0.7,19.0,517.0,361.48,271.4
2017,9,15,9,45,646.5,174.5,0.55,19.5,615.5,437.85,327.48
2017,9,15,10,0,875.0,101.0,0.4,20.0,714.0,532.71,396.82
2017,9,15,10,15,882.5,102.5,0.35,20.5,742.0,590.15,438.79
2017,9,15,10,30,890.0,104.0,0.3,21.0,770.0,646.34,478.4
2017,9,15,10,45,890.0,107.5,0.3,21.5,790.0,697.89,513.84
2017,9,15,11,0,890.0,111.0,0.3,22.0,810.0,747.03,546.45
2017,9,15,11,15,893.0,111.5,0.45,22.0,823.0,793.05,578.53
2017,9,15,11,30,896.0,112.0,0.6,22.0,836.0,836.48,608.31
2017,9,15,11,45,893.0,115.0,0.75,22.0,840.0,874.53,634.61
2017,9,15,12,0,890.0,118.0,0.9,22.0,844.0,909.26,658.85
2017,9,15,12,15,889.0,117.5,1.0,22.0,841.5,938.9,679.03
2017,9,15,12,30,888.0,117.0,1.1,22.0,839.0,965.03,697.1
2017,9,15,12,45,881.0,119.0,1.25,22.0,827.0,984.37,711.86
2017,9,15,13,0,874.0,121.0,1.4,22.0,815.0,999.85,724.32
2017,9,15,13,15,868.5,120.0,1.55,22.0,796.5,1009.77,733.36
2017,9,15,13,30,863.0,119.0,1.7,22.0,778.0,1015.78,740.04
2017,9,15,13,45,850.0,120.0,1.85,22.0,751.0,1025.61,749.3
2017,9,15,14,0,837.0,121.0,2.0,22.0,724.0,1018.58,747.74
2017,9,15,14,15,826.0,119.0,2.15,21.5,691.5,1006.25,744.35
2017,9,15,14,30,815.0,117.0,2.3,21.0,659.0,990.16,738.46
2017,9,15,14,45,793.5,117.0,2.5,21.0,619.0,962.24,723.66
2017,9,15,15,0,772.0,117.0,2.7,21.0,579.0,931.11,706.41
2017,9,15,15,15,751.5,113.0,2.85,20.5,535.5,900.15,689.82
2017,9,15,15,30,731.0,109.0,3.0,20.0,492.0,860.16,666.47
2017,9,15,15,45,698.0,106.0,3.2,19.5,443.5,807.68,633.83
2017,9,15,16,0,665.0,103.0,3.4,19.0,395.0,754.0,599.23
2017,9,15,16,15,627.0,97.0,3.5,18.5,345.5,691.6,556.39
2017,9,15,16,30,589.0,91.0,3.6,18.0,296.0,629.28,512.05
2017,9,15,16,45,530.5,83.0,3.75,18.0,245.0,549.2,451.2
2017,9,15,17,0,472.0,75.0,3.9,18.0,194.0,471.86,389.28
2017,9,15,17,15,393.0,63.5,3.8,17.5,146.5,377.43,310.98
2017,9,15,17,30,314.0,52.0,3.7,17.0,99.0,295.2,239.67
2017,9,15,17,45,200.0,35.0,3.65,16.5,60.5,192.77,147.04
2017,9,15,18,0,86.0,18.0,3.6,16.0,22.0,85.85,0.0
2017,9,15,18,15,43.0,9.0,3.4,15.5,11.0,28.01,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,16,6,15,90.5,19.5,1.5,13.5,29.5,15.1,0.26
2017,9,16,6,30,181.0,39.0,1.5,14.0,59.0,29.87,19.7
2017,9,16,6,45,256.5,57.0,1.5,14.5,102.0,43.11,32.23
2017,9,16,7,0,332.0,75.0,1.5,15.0,145.0,56.01,44.05
2017,9,16,7,15,391.5,89.0,1.4,15.0,193.5,65.6,52.81
2017,9,16,7,30,451.0,103.0,1.3,15.0,242.0,74.93,61.1
2017,9,16,7,45,483.0,108.0,1.25,15.5,281.5,77.64,63.26
2017,9,16,8,0,515.0,113.0,1.2,16.0,321.0,80.27,65.28
2017,9,16,8,15,472.5,141.0,1.2,16.5,350.5,121.82,83.37
2017,9,16,8,30,430.0,169.0,1.2,17.0,380.0,172.88,118.85
2017,9,16,8,45,481.0,172.0,1.2,17.5,429.0,218.74,152.76
2017,9,16,9,0,532.0,175.0,1.2,18.0,478.0,270.78,194.43
2017,9,16,9,15,528.0,191.0,1.2,18.0,510.0,321.3,237.82
2017,9,16,9,30,524.0,207.0,1.2,18.0,542.0,371.12,279.93
2017,9,16,9,45,555.0,210.5,1.3,18.5,582.5,425.53,323.82
2017,9,16,10,0,586.0,214.0,1.4,19.0,623.0,482.67,368.76
2017,9,16,10,15,653.0,202.0,1.45,19.0,675.0,552.18,422.35
2017,9,16,10,30,720.0,190.0,1.5,19.0,727.0,624.36,476.83
2017,9,16,10,45,723.5,195.0,1.55,19.0,747.0,674.31,513.88
2017,9,16,11,0,727.0,200.0,1.6,19.0,767.0,722.72,549.16
2017,9,16,11,15,644.0,240.0,1.65,19.0,749.0,735.21,557.28
2017,9,16,11,30,561.0,280.0,1.7,19.0,731.0,736.12,557.2
2017,9,16,11,45,561.0,283.0,1.75,19.0,736.5,767.77,579.98
2017,9,16,12,0,561.0,286.0,1.8,19.0,742.0,797.3,600.8
2017,9,16,12,15,387.0,340.5,1.8,19.0,654.5,701.24,530.75
2017,9,16,12,30,213.0,395.0,1.8,19.0,567.0,593.0,450.82
2017,9,16,12,45,173.5,390.0,1.85,19.0,529.0,560.51,427.91
2017,9,16,13,0,134.0,385.0,1.9,19.0,491.0,525.29,402.07
2017,9,16,13,15,334.0,324.5,1.95,19.0,580.5,687.58,525.62
2017,9,16,13,30,534.0,264.0,2.0,19.0,670.0,853.95,645.64
2017,9,16,13,45,619.5,225.5,2.05,19.5,681.0,914.23,687.1
2017,9,16,14,0,705.0,187.0,2.1,20.0,692.0,966.35,721.82
2017,9,16,14,15,684.0,178.0,2.15,20.0,650.0,936.74,703.27
2017,9,16,14,30,663.0,169.0,2.2,20.0,608.0,903.76,683.2
2017,9,16,14,45,658.0,167.0,2.25,20.0,580.5,891.58,677.21
2017,9,16,15,0,653.0,165.0,2.3,20.0,553.0,876.17,668.86
2017,9,16,15,15,630.0,158.5,2.35,19.5,510.0,835.27,644.05
2017,9,16,15,30,607.0,152.0,2.4,19.0,467.0,792.17,617.4
2017,9,16,15,45,577.5,143.5,2.45,19.0,420.0,731.73,576.46
2017,9,16,16,0,548.0,135.0,2.5,19.0,373.0,678.95,540.26
2017,9,16,16,15,508.5,125.0,2.55,18.5,324.5,615.47,495.89
2017,9,16,16,30,469.0,115.0,2.6,18.0,276.0,552.93,450.04
2017,9,16,16,45,413.5,102.0,2.65,18.0,226.5,475.69,389.9
2017,9,16,17,0,358.0,89.0,2.7,18.0,177.0,401.94,330.27
2017,9,16,17,15,288.0,71.5,2.65,17.5,131.5,316.66,259.42
2017,9,16,17,30,218.0,54.0,2.6,17.0,86.0,237.65,191.34
2017,9,16,17,45,135.0,33.5,2.6,16.5,50.5,139.52,103.42
2017,9,16,18,0,52.0,13.0,2.6,16.0,15.0,49.34,0.0
2017,9,16,18,15,26.0,6.5,2.6,16.0,7.5,17.81,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,17,6,15,108.5,19.0,1.95,13.0,30.5,14.75,0.0
2017,9,17,6,30,217.0,38.0,2.0,13.0,61.0,29.25,19.13
2017,9,17,6,45,304.0,53.5,2.05,13.5,106.0,40.78,30.27
2017,9,17,7,0,391.0,69.0,2.1,14.0,151.0,52.08,40.72
2017,9,17,7,15,453.0,80.5,2.05,14.5,200.5,60.12,48.05
2017,9,17,7,30,515.0,92.0,2.0,15.0,250.0,70.37,57.1
2017,9,17,7,45,559.5,100.5,1.95,15.5,300.5,75.13,61.09
2017,9,17,8,0,604.0,109.0,1.9,16.0,351.0,79.75,64.86
2017,9,17,8,15,636.5,115.5,1.85,16.0,399.5,115.43,73.48
2017,9,17,8,30,669.0,122.0,1.8,16.0,448.0,170.96,107.69
2017,9,17,8,45,698.0,125.5,1.8,16.5,494.0,227.67,151.9
2017,9,17,9,0,727.0,129.0,1.8,17.0,540.0,287.72,202.64
2017,9,17,9,15,744.5,133.0,1.75,17.5,580.5,347.58,254.37
2017,9,17,9,30,762.0,137.0,1.7,18.0,621.0,408.76,306.27
2017,9,17,9,45,805.5,126.0,1.7,18.5,663.0,471.61,357.88
2017,9,17,10,0,849.0,115.0,1.7,19.0,705.0,534.91,408.47
2017,9,17,10,15,857.0,117.0,1.7,19.0,733.0,592.95,454.37
2017,9,17,10,30,865.0,119.0,1.7,19.0,761.0,649.89,498.0
2017,9,17,10,45,871.5,119.5,1.75,19.5,782.0,698.83,534.15
2017,9,17,11,0,878.0,120.0,1.8,20.0,803.0,749.07,570.1
2017,9,17,11,15,881.0,121.0,1.9,20.0,815.5,795.07,602.76
2017,9,17,11,30,884.0,122.0,2.0,20.0,828.0,838.53,632.62
2017,9,17,11,45,886.0,121.5,2.1,20.5,833.5,876.98,657.71
2017,9,17,12,0,888.0,121.0,2.2,21.0,839.0,912.39,680.67
2017,9,17,12,15,886.5,120.5,2.3,21.0,835.5,941.42,700.66
2017,9,17,12,30,885.0,120.0,2.4,21.0,832.0,966.91,718.43
2017,9,17,12,45,883.0,119.0,2.55,21.0,821.5,987.77,733.76
2017,9,17,13,0,881.0,118.0,2.7,21.0,811.0,1004.88,746.77
2017,9,17,13,15,875.5,117.0,2.75,21.0,792.0,1014.68,754.18
2017,9,17,13,30,870.0,116.0,2.8,21.0,773.0,1020.54,759.22
2017,9,17,13,45,865.0,112.5,2.9,21.0,747.5,1020.21,760.83
2017,9,17,14,0,860.0,109.0,3.0,21.0,722.0,1015.91,760.01
2017,9,17,14,15,849.0,107.0,3.05,20.5,688.5,1015.9,763.25
2017,9,17,14,30,838.0,105.0,3.1,20.0,655.0,999.44,755.55
2017,9,17,14,45,828.5,100.5,3.15,20.0,617.0,977.76,743.05
2017,9,17,15,0,819.0,96.0,3.2,20.0,579.0,952.53,728.16
2017,9,17,15,15,799.5,93.0,3.2,20.0,535.0,916.09,705.09
2017,9,17,15,30,780.0,90.0,3.2,20.0,491.0,876.92,679.95
2017,9,17,15,45,760.0,84.0,3.25,20.0,443.5,831.17,650.08
2017,9,17,16,0,740.0,78.0,3.3,20.0,396.0,783.34,618.12
2017,9,17,16,15,703.5,73.5,3.25,19.5,345.5,721.51,575.63
2017,9,17,16,30,667.0,69.0,3.2,19.0,295.0,664.78,535.61
2017,9,17,16,45,621.0,62.0,3.2,18.5,244.5,592.95,482.49
2017,9,17,17,0,575.0,55.0,3.2,18.0,194.0,523.01,428.35
2017,9,17,17,15,493.5,47.0,3.1,17.5,145.5,429.96,352.05
2017,9,17,17,30,412.0,39.0,3.0,17.0,97.0,343.58,276.96
2017,9,17,17,45,278.5,27.0,2.9,16.5,58.5,230.58,169.43
2017,9,17,18,0,145.0,15.0,2.8,16.0,20.0,88.71,0.0
2017,9,17,18,15,72.5,7.5,2.75,15.5,10.0,6.4,0.0
2017,9,17,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,6,15,141.0,16.0,3.15,15.0,31.0,12.91,0.0
2017,9,18,6,30,282.0,32.0,3.2,15.0,62.0,26.13,16.19
2017,9,18,6,45,379.0,42.0,3.3,15.5,106.0,33.74,23.83
2017,9,18,7,0,476.0,52.0,3.4,16.0,150.0,41.25,30.83
2017,9,18,7,15,536.5,59.0,3.45,16.5,198.5,46.0,35.19
2017,9,18,7,30,597.0,66.0,3.5,17.0,247.0,50.69,39.32
2017,9,18,7,45,642.5,70.0,3.6,17.5,297.0,52.95,41.19
2017,9,18,8,0,688.0,74.0,3.7,18.0,347.0,60.22,47.36
2017,9,18,8,15,378.0,137.5,3.6,18.0,290.5,115.74,80.31
2017,9,18,8,30,68.0,201.0,3.5,18.0,234.0,159.62,123.71
2017,9,18,8,45,88.0,225.0,3.4,18.5,272.0,188.81,145.79
2017,9,18,9,0,108.0,249.0,3.3,19.0,310.0,221.16,170.81
2017,9,18,9,15,104.0,267.5,3.25,19.0,329.5,244.95,190.24
2017,9,18,9,30,100.0,286.0,3.2,19.0,349.0,268.43,209.22
2017,9,18,9,45,167.5,303.0,3.2,19.5,416.0,324.38,252.24
2017,9,18,10,0,235.0,320.0,3.2,20.0,483.0,387.52,300.74
2017,9,18,10,15,188.5,337.0,3.3,20.0,471.5,394.76,306.72
2017,9,18,10,30,142.0,354.0,3.4,20.0,460.0,396.87,308.31
2017,9,18,10,45,80.0,314.0,3.5,20.5,374.0,325.8,253.18
2017,9,18,11,0,18.0,274.0,3.6,21.0,288.0,245.04,189.48
2017,9,18,11,15,47.5,322.0,3.75,20.5,360.0,322.57,250.57
2017,9,18,11,30,77.0,370.0,3.9,20.0,432.0,396.88,308.22
2017,9,18,11,45,276.5,339.0,4.05,20.0,562.0,569.97,443.14
2017,9,18,12,0,476.0,308.0,4.2,20.0,692.0,745.66,575.27
2017,9,18,12,15,690.0,201.5,4.25,20.0,755.0,863.26,664.03
2017,9,18,12,30,904.0,95.0,4.3,20.0,818.0,959.32,730.66
2017,9,18,12,45,721.0,185.5,4.35,20.0,757.0,922.23,704.82
2017,9,18,13,0,538.0,276.0,4.4,20.0,696.0,848.02,650.6
2017,9,18,13,15,522.0,272.0,4.4,20.0,672.5,841.14,646.73
2017,9,18,13,30,506.0,268.0,4.4,20.0,649.0,831.14,640.27
2017,9,18,13,45,530.5,248.5,4.45,20.0,635.5,842.66,650.7
2017,9,18,14,0,555.0,229.0,4.5,20.0,622.0,851.14,658.98
2017,9,18,14,15,549.0,218.0,4.55,19.5,591.5,834.89,650.29
2017,9,18,14,30,543.0,207.0,4.6,19.0,561.0,815.79,639.66
2017,9,18,14,45,524.0,199.5,4.65,19.0,524.5,785.0,618.9
2017,9,18,15,0,505.0,192.0,4.7,19.0,488.0,752.09,596.46
2017,9,18,15,15,510.5,174.5,4.7,18.5,453.5,729.36,583.01
2017,9,18,15,30,516.0,157.0,4.7,18.0,419.0,703.76,567.07
2017,9,18,15,45,481.5,146.5,4.75,18.0,372.5,647.09,525.59
2017,9,18,16,0,447.0,136.0,4.8,18.0,326.0,590.34,483.18
2017,9,18,16,15,420.0,124.0,4.75,17.5,284.0,538.56,444.39
2017,9,18,16,30,393.0,112.0,4.7,17.0,242.0,487.13,404.66
2017,9,18,16,45,359.0,96.0,4.7,17.0,199.5,425.95,355.08
2017,9,18,17,0,325.0,80.0,4.7,17.0,157.0,366.46,305.19
2017,9,18,17,15,274.5,63.0,4.55,16.5,117.0,296.55,245.12
2017,9,18,17,30,224.0,46.0,4.4,16.0,77.0,230.95,186.55
2017,9,18,17,45,112.0,30.0,4.3,15.5,45.5,122.18,85.31
2017,9,18,18,0,0.0,14.0,4.2,15.0,14.0,11.95,0.0
2017,9,18,18,15,0.0,7.0,4.15,15.0,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,15,134.5,15.5,2.7,13.5,29.5,12.51,0.0
2017,9,19,6,30,269.0,31.0,2.8,14.0,59.0,25.29,15.43
2017,9,19,6,45,344.0,44.5,2.9,14.5,100.5,35.82,25.72
2017,9,19,7,0,419.0,58.0,3.0,15.0,142.0,46.01,35.15
2017,9,19,7,15,464.5,69.0,3.0,15.5,187.5,53.61,42.07
2017,9,19,7,30,510.0,80.0,3.0,16.0,233.0,60.93,48.54
2017,9,19,7,45,543.0,89.0,3.05,16.5,278.5,66.29,53.11
2017,9,19,8,0,576.0,98.0,3.1,17.0,324.0,71.43,57.38
2017,9,19,8,15,688.0,85.5,2.95,17.0,391.0,98.47,57.03
2017,9,19,8,30,800.0,73.0,2.8,17.0,458.0,156.59,90.0
2017,9,19,8,45,818.5,76.0,2.65,17.5,503.0,218.15,139.32
2017,9,19,9,0,837.0,79.0,2.5,18.0,548.0,285.4,197.39
2017,9,19,9,15,851.5,81.5,2.3,18.5,588.0,347.68,252.26
2017,9,19,9,30,866.0,84.0,2.1,19.0,628.0,410.59,306.48
2017,9,19,9,45,866.0,90.5,1.95,19.5,660.5,470.89,357.02
2017,9,19,10,0,866.0,97.0,1.8,20.0,693.0,529.66,404.14
2017,9,19,10,15,874.0,98.5,1.7,20.0,721.0,586.73,448.99
2017,9,19,10,30,882.0,100.0,1.6,20.0,749.0,642.61,491.24
2017,9,19,10,45,891.0,99.5,1.55,20.5,770.5,695.85,529.52
2017,9,19,11,0,900.0,99.0,1.5,21.0,792.0,747.43,565.28
2017,9,19,11,15,903.5,99.5,1.55,21.0,805.0,793.88,596.69
2017,9,19,11,30,907.0,100.0,1.6,21.0,818.0,837.74,626.03
2017,9,19,11,45,911.5,98.5,1.7,21.0,824.0,877.62,653.12
2017,9,19,12,0,916.0,97.0,1.8,21.0,830.0,914.53,678.2
2017,9,19,12,15,915.5,97.0,1.95,21.0,827.5,945.28,699.83
2017,9,19,12,30,915.0,97.0,2.1,21.0,825.0,972.45,719.23
2017,9,19,12,45,914.0,95.5,2.25,21.0,814.5,993.83,734.95
2017,9,19,13,0,913.0,94.0,2.4,21.0,804.0,1011.35,748.32
2017,9,19,13,15,908.5,93.5,2.45,21.0,785.5,1022.58,756.67
2017,9,19,13,30,904.0,93.0,2.5,21.0,767.0,1029.8,762.62
2017,9,19,13,45,898.5,91.0,2.65,21.0,741.5,1030.24,765.38
2017,9,19,14,0,893.0,89.0,2.8,21.0,716.0,1026.63,765.64
2017,9,19,14,15,883.0,87.5,2.85,21.0,683.0,1015.07,759.81
2017,9,19,14,30,873.0,86.0,2.9,21.0,650.0,999.69,751.6
2017,9,19,14,45,861.5,83.0,3.0,21.0,611.5,977.28,739.17
2017,9,19,15,0,850.0,80.0,3.1,21.0,573.0,951.37,724.34
2017,9,19,15,15,832.0,77.5,3.15,20.5,529.0,916.52,704.2
2017,9,19,15,30,814.0,75.0,3.2,20.0,485.0,889.28,689.15
2017,9,19,15,45,791.0,71.5,3.25,20.0,437.5,842.86,658.81
2017,9,19,16,0,768.0,68.0,3.3,20.0,390.0,794.52,626.56
2017,9,19,16,15,733.0,64.0,3.3,19.5,339.5,733.72,585.11
2017,9,19,16,30,698.0,60.0,3.3,19.0,289.0,672.6,541.95
2017,9,19,16,45,647.0,54.5,3.35,19.0,238.0,597.34,485.23
2017,9,19,17,0,596.0,49.0,3.4,19.0,187.0,529.34,431.6
2017,9,19,17,15,511.5,42.0,3.35,18.5,138.5,434.94,354.27
2017,9,19,17,30,427.0,35.0,3.3,18.0,90.0,347.66,277.57
2017,9,19,17,45,276.5,23.5,3.25,17.5,52.5,222.32,149.95
2017,9,19,18,0,126.0,12.0,3.2,17.0,15.0,75.89,0.0
2017,9,19,18,15,63.0,6.0,3.15,16.5,7.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,141.5,15.5,2.25,15.0,29.0,12.58,0.0
2017,9,20,6,30,283.0,31.0,2.4,15.0,58.0,25.42,15.3
2017,9,20,6,45,386.0,40.5,2.55,15.5,102.5,32.66,22.82
2017,9,20,7,0,489.0,50.0,2.7,16.0,147.0,39.84,29.55
2017,9,20,7,15,550.5,56.5,2.8,16.0,196.0,44.27,33.73
2017,9,20,7,30,612.0,63.0,2.9,16.0,245.0,48.68,37.71
2017,9,20,7,45,318.5,104.0,3.05,16.5,200.0,73.53,59.49
2017,9,20,8,0,25.0,145.0,3.2,17.0,155.0,111.94,92.69
2017,9,20,8,15,29.5,164.5,3.2,17.0,178.0,125.01,98.2
2017,9,20,8,30,34.0,184.0,3.2,17.0,201.0,144.58,113.34
2017,9,20,8,45,40.5,205.5,3.25,17.5,227.0,166.86,130.66
2017,9,20,9,0,47.0,227.0,3.3,18.0,253.0,190.48,149.13
2017,9,20,9,15,54.0,248.0,3.35,18.0,280.5,215.19,168.76
2017,9,20,9,30,61.0,269.0,3.4,18.0,308.0,241.24,189.43
2017,9,20,9,45,42.5,264.0,3.5,18.5,292.0,236.59,185.63
2017,9,20,10,0,24.0,259.0,3.6,19.0,276.0,226.28,177.12
2017,9,20,10,15,19.0,251.0,3.65,19.0,264.5,219.73,171.83
2017,9,20,10,30,14.0,243.0,3.7,19.0,253.0,212.19,165.7
2017,9,20,10,45,14.0,248.0,3.75,19.0,259.0,218.24,170.37
2017,9,20,11,0,14.0,253.0,3.8,19.0,265.0,224.27,175.0
2017,9,20,11,15,66.5,317.5,3.85,19.0,370.5,333.78,261.46
2017,9,20,11,30,119.0,382.0,3.9,19.0,476.0,456.02,355.3
2017,9,20,11,45,88.5,370.0,3.95,19.0,440.0,414.92,323.25
2017,9,20,12,0,58.0,358.0,4.0,19.0,404.0,383.33,298.61
2017,9,20,12,15,61.0,354.5,4.05,19.0,403.0,388.13,302.66
2017,9,20,12,30,64.0,351.0,4.1,19.0,402.0,392.76,306.51
2017,9,20,12,45,40.5,310.5,4.2,19.0,343.0,333.23,260.49
2017,9,20,13,0,17.0,270.0,4.3,19.0,284.0,254.73,199.13
2017,9,20,13,15,17.5,263.5,4.35,19.0,277.5,250.55,196.27
2017,9,20,13,30,18.0,257.0,4.4,19.0,271.0,246.3,193.24
2017,9,20,13,45,21.5,261.0,4.45,19.0,276.5,255.41,200.86
2017,9,20,14,0,25.0,265.0,4.5,19.0,282.0,264.87,208.79
2017,9,20,14,15,76.5,280.5,4.5,18.5,330.5,358.67,285.19
2017,9,20,14,30,128.0,296.0,4.5,18.0,379.0,454.9,362.28
2017,9,20,14,45,87.0,266.0,4.55,18.0,321.0,359.59,287.69
2017,9,20,15,0,46.0,236.0,4.6,18.0,263.0,286.48,229.43
2017,9,20,15,15,106.0,226.0,4.55,17.5,281.5,336.48,272.94
2017,9,20,15,30,166.0,216.0,4.5,17.0,300.0,403.74,329.43
2017,9,20,15,45,202.5,191.0,4.45,17.0,282.5,406.07,333.34
2017,9,20,16,0,239.0,166.0,4.4,17.0,265.0,423.87,349.34
2017,9,20,16,15,228.0,145.5,4.35,16.5,230.0,383.76,318.37
2017,9,20,16,30,217.0,125.0,4.3,16.0,195.0,343.38,286.52
2017,9,20,16,45,202.5,104.0,4.3,16.0,160.5,299.45,250.2
2017,9,20,17,0,188.0,83.0,4.3,16.0,126.0,255.75,212.92
2017,9,20,17,15,157.5,63.0,4.15,15.5,92.5,203.02,166.9
2017,9,20,17,30,127.0,43.0,4.0,15.0,59.0,152.11,120.92
2017,9,20,17,45,63.5,26.0,3.9,15.0,34.0,85.47,50.95
2017,9,20,18,0,0.0,9.0,3.8,15.0,9.0,7.68,0.0
2017,9,20,18,15,0.0,4.5,3.75,14.5,4.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
