Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,15,147.5,15.5,3.05,12.5,29.5,12.64,0.0
2017,9,21,6,30,295.0,31.0,3.2,13.0,59.0,25.54,15.34
2017,9,21,6,45,406.0,40.5,3.35,13.5,105.0,32.82,23.12
2017,9,21,7,0,517.0,50.0,3.5,14.0,151.0,40.08,29.99
2017,9,21,7,15,581.0,56.5,3.5,14.0,202.0,44.56,34.25
2017,9,21,7,30,645.0,63.0,3.5,14.0,253.0,49.04,38.34
2017,9,21,7,45,691.0,67.0,3.5,14.5,305.0,56.04,44.46
2017,9,21,8,0,737.0,71.0,3.5,15.0,357.0,58.66,46.59
2017,9,21,8,15,766.5,74.5,3.35,15.0,406.5,101.94,57.39
2017,9,21,8,30,796.0,78.0,3.2,15.0,456.0,162.44,95.68
2017,9,21,8,45,673.0,121.0,3.1,15.5,462.0,224.19,151.75
2017,9,21,9,0,550.0,164.0,3.0,16.0,468.0,272.34,198.83
2017,9,21,9,15,711.5,126.0,2.85,16.0,549.5,336.32,250.17
2017,9,21,9,30,873.0,88.0,2.7,16.0,631.0,419.05,317.95
2017,9,21,9,45,884.5,90.0,2.55,16.5,666.0,481.03,370.58
2017,9,21,10,0,896.0,92.0,2.4,17.0,701.0,542.69,420.93
2017,9,21,10,15,904.5,93.0,2.4,17.0,730.0,601.15,468.31
2017,9,21,10,30,913.0,94.0,2.4,17.0,759.0,658.38,513.26
2017,9,21,10,45,918.0,95.5,2.4,17.5,780.0,712.25,553.38
2017,9,21,11,0,923.0,97.0,2.4,18.0,801.0,764.04,590.65
2017,9,21,11,15,926.5,97.5,2.45,18.0,814.0,811.4,623.45
2017,9,21,11,30,930.0,98.0,2.5,18.0,827.0,856.08,654.15
2017,9,21,11,45,930.5,98.5,2.55,18.0,832.0,895.35,680.96
2017,9,21,12,0,931.0,99.0,2.6,18.0,837.0,931.33,705.48
2017,9,21,12,15,930.5,99.0,2.7,18.0,834.0,962.44,727.15
2017,9,21,12,30,930.0,99.0,2.8,18.0,831.0,989.91,746.46
2017,9,21,12,45,920.5,102.0,2.9,18.5,818.0,1008.22,758.3
2017,9,21,13,0,911.0,105.0,3.0,19.0,805.0,1022.42,767.58
2017,9,21,13,15,906.0,104.0,3.1,19.0,786.0,1032.59,775.8
2017,9,21,13,30,901.0,103.0,3.2,19.0,767.0,1038.71,781.52
2017,9,21,13,45,891.5,102.5,3.35,19.0,740.0,1036.8,782.47
2017,9,21,14,0,882.0,102.0,3.5,19.0,713.0,1030.9,780.91
2017,9,21,14,15,871.0,100.0,3.6,18.5,679.5,1017.81,775.7
2017,9,21,14,30,860.0,98.0,3.7,18.0,646.0,1013.03,776.31
2017,9,21,14,45,842.5,96.5,3.85,18.0,606.0,986.42,760.73
2017,9,21,15,0,825.0,95.0,4.0,18.0,566.0,956.44,742.82
2017,9,21,15,15,804.5,92.0,4.05,17.5,521.0,918.6,719.92
2017,9,21,15,30,784.0,89.0,4.1,17.0,476.0,878.06,694.72
2017,9,21,15,45,752.0,86.0,4.2,17.0,427.0,824.56,658.44
2017,9,21,16,0,720.0,83.0,4.3,17.0,378.0,775.49,624.71
2017,9,21,16,15,680.0,78.0,4.3,16.5,327.0,710.85,578.91
2017,9,21,16,30,640.0,73.0,4.3,16.0,276.0,646.46,531.66
2017,9,21,16,45,575.5,66.5,4.35,16.0,224.0,561.99,465.74
2017,9,21,17,0,511.0,60.0,4.4,16.0,172.0,480.86,399.61
2017,9,21,17,15,415.5,49.5,4.2,15.5,124.5,378.24,312.06
2017,9,21,17,30,320.0,39.0,4.0,15.0,77.0,283.81,227.41
2017,9,21,17,45,160.0,19.5,3.85,14.5,38.5,145.41,80.4
2017,9,21,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,6,15,121.5,16.0,1.45,11.5,27.5,12.5,0.0
2017,9,22,6,30,243.0,32.0,1.4,12.0,55.0,24.86,14.66
2017,9,22,6,45,355.0,43.0,1.35,12.5,100.0,34.86,25.0
2017,9,22,7,0,467.0,54.0,1.3,13.0,145.0,43.22,32.92
2017,9,22,7,15,534.0,62.0,1.25,13.0,195.0,48.72,38.13
2017,9,22,7,30,601.0,70.0,1.2,13.0,245.0,54.15,43.1
2017,9,22,7,45,648.5,75.0,1.15,13.5,296.0,57.03,45.55
2017,9,22,8,0,696.0,80.0,1.1,14.0,347.0,59.92,47.92
2017,9,22,8,15,727.0,84.5,0.95,14.5,396.0,103.46,59.52
2017,9,22,8,30,758.0,89.0,0.8,15.0,445.0,167.58,101.0
2017,9,22,8,45,781.5,92.0,0.7,15.5,491.0,227.69,148.71
2017,9,22,9,0,805.0,95.0,0.6,16.0,537.0,290.27,201.83
2017,9,22,9,15,821.5,97.5,0.5,16.0,577.5,352.33,255.39
2017,9,22,9,30,838.0,100.0,0.4,16.0,618.0,415.38,308.38
2017,9,22,9,45,866.5,94.5,0.3,16.5,656.5,478.04,358.37
2017,9,22,10,0,895.0,89.0,0.2,17.0,695.0,540.63,406.13
2017,9,22,10,15,903.0,90.0,0.25,17.5,723.0,598.67,450.1
2017,9,22,10,30,911.0,91.0,0.3,18.0,751.0,655.41,491.59
2017,9,22,10,45,917.0,92.0,0.35,18.5,772.0,709.27,529.72
2017,9,22,11,0,923.0,93.0,0.4,19.0,793.0,761.14,565.1
2017,9,22,11,15,926.5,93.5,0.4,19.0,806.0,808.37,595.09
2017,9,22,11,30,930.0,94.0,0.4,19.0,819.0,852.91,623.01
2017,9,22,11,45,931.0,94.0,0.45,19.0,824.0,891.95,648.15
2017,9,22,12,0,932.0,94.0,0.5,19.0,829.0,927.71,671.21
2017,9,22,12,15,931.0,94.0,0.55,19.0,826.0,958.22,690.99
2017,9,22,12,30,930.0,94.0,0.6,19.0,823.0,985.06,708.61
2017,9,22,12,45,921.5,96.5,0.65,19.5,810.0,1003.64,719.86
2017,9,22,13,0,913.0,99.0,0.7,20.0,797.0,1018.14,728.81
2017,9,22,13,15,908.5,98.0,0.7,20.0,778.0,1028.64,735.71
2017,9,22,13,30,904.0,97.0,0.7,20.0,759.0,1035.09,740.33
2017,9,22,13,45,896.0,96.0,0.75,20.0,732.5,1033.96,741.67
2017,9,22,14,0,888.0,95.0,0.8,20.0,706.0,1028.81,740.78
2017,9,22,14,15,877.0,93.5,0.85,19.5,672.5,1016.1,736.73
2017,9,22,14,30,866.0,92.0,0.9,19.0,639.0,999.61,730.44
2017,9,22,14,45,850.5,90.0,0.95,19.0,599.5,986.01,724.69
2017,9,22,15,0,835.0,88.0,1.0,19.0,560.0,957.18,709.06
2017,9,22,15,15,815.5,85.0,1.1,19.0,515.5,920.05,688.83
2017,9,22,15,30,796.0,82.0,1.2,19.0,471.0,880.18,666.28
2017,9,22,15,45,766.0,79.0,1.3,19.0,422.0,828.25,634.75
2017,9,22,16,0,736.0,76.0,1.4,19.0,373.0,774.8,601.13
2017,9,22,16,15,697.0,71.0,1.5,18.5,322.0,715.39,562.9
2017,9,22,16,30,658.0,66.0,1.6,18.0,271.0,651.32,519.29
2017,9,22,16,45,595.5,60.0,1.75,17.5,219.5,568.56,459.32
2017,9,22,17,0,533.0,54.0,1.9,17.0,168.0,489.11,398.29
2017,9,22,17,15,439.0,44.5,2.0,16.5,121.0,388.05,315.1
2017,9,22,17,30,345.0,35.0,2.1,16.0,74.0,295.26,232.72
2017,9,22,17,45,172.5,17.5,2.25,15.5,37.0,147.64,65.84
2017,9,22,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,15,167.5,13.5,2.2,12.5,28.5,11.52,0.0
2017,9,23,6,30,335.0,27.0,2.2,13.0,57.0,22.25,12.2
2017,9,23,6,45,446.5,36.0,2.2,13.5,104.0,29.3,19.97
2017,9,23,7,0,558.0,45.0,2.2,14.0,151.0,36.33,26.64
2017,9,23,7,15,620.5,51.5,2.25,14.5,203.0,44.65,34.25
2017,9,23,7,30,683.0,58.0,2.3,15.0,255.0,49.69,38.77
2017,9,23,7,45,727.5,61.5,2.35,16.0,307.0,52.07,40.7
2017,9,23,8,0,772.0,65.0,2.4,17.0,359.0,54.5,42.58
2017,9,23,8,15,799.5,68.5,2.45,17.5,409.0,101.59,54.78
2017,9,23,8,30,827.0,72.0,2.5,18.0,459.0,163.99,94.34
2017,9,23,8,45,850.0,73.5,2.55,18.5,505.5,231.47,148.63
2017,9,23,9,0,873.0,75.0,2.6,19.0,552.0,296.06,204.66
2017,9,23,9,15,887.0,77.0,2.55,19.0,592.5,360.0,261.63
2017,9,23,9,30,901.0,79.0,2.5,19.0,633.0,424.41,318.09
2017,9,23,9,45,906.5,83.0,2.45,19.5,666.5,486.99,370.92
2017,9,23,10,0,912.0,87.0,2.4,20.0,700.0,548.54,420.89
2017,9,23,10,15,919.5,88.0,2.4,20.0,728.0,607.19,467.87
2017,9,23,10,30,927.0,89.0,2.4,20.0,756.0,664.44,512.31
2017,9,23,10,45,931.5,90.0,2.4,20.5,776.5,718.04,551.75
2017,9,23,11,0,936.0,91.0,2.4,21.0,797.0,769.45,587.98
2017,9,23,11,15,938.5,91.5,2.35,21.0,810.0,816.42,619.37
2017,9,23,11,30,941.0,92.0,2.3,21.0,823.0,860.56,648.46
2017,9,23,11,45,943.0,92.0,2.3,21.5,828.0,900.76,673.73
2017,9,23,12,0,945.0,92.0,2.3,22.0,833.0,937.71,696.61
2017,9,23,12,15,943.5,92.0,2.25,22.0,829.0,968.05,715.83
2017,9,23,12,30,942.0,92.0,2.2,22.0,825.0,994.65,732.58
2017,9,23,12,45,923.0,99.5,2.2,22.0,809.5,1008.79,741.84
2017,9,23,13,0,904.0,107.0,2.2,22.0,794.0,1018.46,748.47
2017,9,23,13,15,898.5,106.0,2.15,22.0,774.0,1027.88,754.54
2017,9,23,13,30,893.0,105.0,2.1,22.0,754.0,1033.27,758.13
2017,9,23,13,45,885.5,103.0,2.1,22.0,727.5,1031.47,757.91
2017,9,23,14,0,878.0,101.0,2.1,22.0,701.0,1025.68,755.36
2017,9,23,14,15,866.5,99.0,2.1,22.0,667.0,1011.9,747.82
2017,9,23,14,30,855.0,97.0,2.1,22.0,633.0,1006.42,745.92
2017,9,23,14,45,841.5,93.5,2.1,22.0,593.5,981.18,731.07
2017,9,23,15,0,828.0,90.0,2.1,22.0,554.0,952.49,714.13
2017,9,23,15,15,807.0,87.0,2.05,21.5,509.0,913.97,691.28
2017,9,23,15,30,786.0,84.0,2.0,21.0,464.0,872.8,666.37
2017,9,23,15,45,761.0,79.5,2.0,21.0,416.0,823.76,634.75
2017,9,23,16,0,736.0,75.0,2.0,21.0,368.0,772.96,601.21
2017,9,23,16,15,695.5,70.0,1.9,20.5,317.0,712.27,559.85
2017,9,23,16,30,655.0,65.0,1.8,20.0,266.0,647.05,513.68
2017,9,23,16,45,598.5,58.0,1.75,19.5,215.5,567.73,455.13
2017,9,23,17,0,542.0,51.0,1.7,19.0,165.0,491.33,395.84
2017,9,23,17,15,445.0,42.0,1.8,18.0,118.0,388.67,312.76
2017,9,23,17,30,348.0,33.0,1.9,17.0,71.0,294.7,229.28
2017,9,23,17,45,174.0,16.5,2.0,16.5,35.5,145.1,42.02
2017,9,23,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,161.0,13.5,1.05,14.5,27.5,11.52,0.0
2017,9,24,6,30,322.0,27.0,1.0,15.0,55.0,22.29,11.83
2017,9,24,6,45,424.0,37.0,0.95,15.5,100.0,30.13,20.49
2017,9,24,7,0,526.0,47.0,0.9,16.0,145.0,37.86,27.77
2017,9,24,7,15,590.5,53.5,0.95,16.5,196.0,42.45,32.04
2017,9,24,7,30,655.0,60.0,1.0,17.0,247.0,47.02,36.12
2017,9,24,7,45,692.5,66.0,1.05,17.5,298.0,55.45,43.44
2017,9,24,8,0,730.0,72.0,1.1,18.0,349.0,59.59,46.87
2017,9,24,8,15,760.0,76.0,1.2,18.5,398.0,106.09,59.11
2017,9,24,8,30,790.0,80.0,1.3,19.0,447.0,166.76,97.53
2017,9,24,8,45,812.0,83.0,1.45,19.5,492.5,228.6,146.88
2017,9,24,9,0,834.0,86.0,1.6,20.0,538.0,292.65,201.78
2017,9,24,9,15,849.5,88.0,1.6,20.5,578.5,355.64,256.48
2017,9,24,9,30,865.0,90.0,1.6,21.0,619.0,421.05,311.89
2017,9,24,9,45,879.0,91.0,1.65,21.5,654.5,482.81,363.02
2017,9,24,10,0,893.0,92.0,1.7,22.0,690.0,544.48,412.29
2017,9,24,10,15,901.0,93.5,1.65,22.0,718.0,602.85,457.74
2017,9,24,10,30,909.0,95.0,1.6,22.0,746.0,659.94,500.65
2017,9,24,10,45,909.5,98.5,1.6,22.5,765.5,712.37,538.13
2017,9,24,11,0,910.0,102.0,1.6,23.0,785.0,762.33,572.67
2017,9,24,11,15,913.5,102.5,1.55,23.0,798.0,809.02,602.87
2017,9,24,11,30,917.0,103.0,1.5,23.0,811.0,853.04,630.88
2017,9,24,11,45,914.5,105.0,1.5,23.0,814.5,890.66,654.96
2017,9,24,12,0,912.0,107.0,1.5,23.0,818.0,924.87,676.74
2017,9,24,12,15,911.5,106.5,1.5,23.0,814.5,954.76,695.69
2017,9,24,12,30,911.0,106.0,1.5,23.0,811.0,981.06,712.37
2017,9,24,12,45,917.5,100.5,1.55,23.0,802.0,1004.95,728.35
2017,9,24,13,0,924.0,95.0,1.6,23.0,793.0,1025.08,742.08
2017,9,24,13,15,919.5,94.0,1.6,23.0,774.0,1035.48,749.08
2017,9,24,13,30,915.0,93.0,1.6,23.0,755.0,1041.8,753.77
2017,9,24,13,45,911.5,90.0,1.65,23.0,729.0,1042.69,756.05
2017,9,24,14,0,908.0,87.0,1.7,23.0,703.0,1039.47,755.94
2017,9,24,14,15,898.0,85.0,1.7,23.0,669.5,1026.81,749.27
2017,9,24,14,30,888.0,83.0,1.7,23.0,636.0,1010.26,740.34
2017,9,24,14,45,874.5,81.0,1.7,23.0,596.5,986.49,726.87
2017,9,24,15,0,861.0,79.0,1.7,23.0,557.0,959.29,711.22
2017,9,24,15,15,841.5,76.5,1.7,22.5,512.0,933.17,697.59
2017,9,24,15,30,822.0,74.0,1.7,22.0,467.0,893.25,674.47
2017,9,24,15,45,794.0,71.0,1.7,22.0,418.0,842.42,642.25
2017,9,24,16,0,766.0,68.0,1.7,22.0,369.0,789.95,608.17
2017,9,24,16,15,727.0,63.5,1.65,21.5,317.5,724.97,564.75
2017,9,24,16,30,688.0,59.0,1.6,21.0,266.0,659.98,519.65
2017,9,24,16,45,624.5,53.5,1.6,20.5,214.5,580.97,462.16
2017,9,24,17,0,561.0,48.0,1.6,20.0,163.0,500.61,400.45
2017,9,24,17,15,463.0,39.5,1.7,19.0,115.5,397.27,317.35
2017,9,24,17,30,365.0,31.0,1.8,18.0,68.0,302.83,232.04
2017,9,24,17,45,182.5,15.5,1.9,17.5,34.0,146.59,8.69
2017,9,24,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,161.5,12.5,0.9,14.5,26.0,10.67,0.0
2017,9,25,6,30,323.0,25.0,0.8,15.0,52.0,20.59,10.17
2017,9,25,6,45,428.5,34.0,0.75,15.5,97.0,27.66,18.32
2017,9,25,7,0,534.0,43.0,0.7,16.0,142.0,34.68,24.96
2017,9,25,7,15,597.5,49.5,0.7,16.5,192.0,39.4,29.35
2017,9,25,7,30,661.0,56.0,0.7,17.0,242.0,47.95,36.95
2017,9,25,7,45,697.5,61.5,0.7,17.5,292.0,51.9,40.33
2017,9,25,8,0,734.0,67.0,0.7,18.0,342.0,55.76,43.54
2017,9,25,8,15,763.0,70.5,0.8,18.5,390.5,103.03,56.14
2017,9,25,8,30,792.0,74.0,0.9,19.0,439.0,163.31,94.5
2017,9,25,8,45,810.5,78.0,1.0,19.5,484.0,225.32,144.13
2017,9,25,9,0,829.0,82.0,1.1,20.0,529.0,289.11,198.74
2017,9,25,9,15,844.5,84.0,1.15,20.5,569.0,354.28,254.83
2017,9,25,9,30,860.0,86.0,1.2,21.0,609.0,416.76,307.79
2017,9,25,9,45,869.5,88.5,1.3,21.5,643.0,477.4,358.03
2017,9,25,10,0,879.0,91.0,1.4,22.0,677.0,537.5,406.12
2017,9,25,10,15,887.5,92.5,1.35,22.5,704.5,595.31,449.97
2017,9,25,10,30,896.0,94.0,1.3,23.0,732.0,651.92,491.16
2017,9,25,10,45,901.5,95.0,1.3,23.5,752.5,704.58,528.47
2017,9,25,11,0,907.0,96.0,1.3,24.0,773.0,755.23,562.96
2017,9,25,11,15,910.0,96.5,1.3,24.0,785.5,801.22,592.85
2017,9,25,11,30,913.0,97.0,1.3,24.0,798.0,844.52,620.66
2017,9,25,11,45,915.0,97.0,1.3,24.0,803.0,883.57,645.48
2017,9,25,12,0,917.0,97.0,1.3,24.0,808.0,919.47,668.13
2017,9,25,12,15,916.0,96.5,1.3,24.0,804.5,948.79,686.5
2017,9,25,12,30,915.0,96.0,1.3,24.0,801.0,974.46,702.63
2017,9,25,12,45,906.5,98.5,1.35,24.5,788.0,992.48,713.44
2017,9,25,13,0,898.0,101.0,1.4,25.0,775.0,1006.47,721.9
2017,9,25,13,15,892.5,100.0,1.45,25.0,755.5,1015.5,728.85
2017,9,25,13,30,887.0,99.0,1.5,25.0,736.0,1020.54,733.51
2017,9,25,13,45,879.0,97.5,1.6,25.0,709.5,1018.49,734.68
2017,9,25,14,0,871.0,96.0,1.7,25.0,683.0,1012.48,733.53
2017,9,25,14,15,859.5,94.0,1.75,24.5,649.5,998.47,728.1
2017,9,25,14,30,848.0,92.0,1.8,24.0,616.0,992.58,728.07
2017,9,25,14,45,831.0,90.5,1.9,24.0,576.0,966.27,713.96
2017,9,25,15,0,814.0,89.0,2.0,24.0,536.0,936.67,697.71
2017,9,25,15,15,792.5,85.5,2.05,23.5,491.5,897.17,675.34
2017,9,25,15,30,771.0,82.0,2.1,23.0,447.0,855.11,650.79
2017,9,25,15,45,739.5,79.0,2.15,23.0,398.5,802.33,616.87
2017,9,25,16,0,708.0,76.0,2.2,23.0,350.0,753.59,584.96
2017,9,25,16,15,666.0,70.5,2.15,22.5,300.0,687.01,539.4
2017,9,25,16,30,624.0,65.0,2.1,22.0,250.0,621.01,492.56
2017,9,25,16,45,562.5,58.0,2.1,21.5,200.0,539.21,431.71
2017,9,25,17,0,501.0,51.0,2.1,21.0,150.0,460.84,370.33
2017,9,25,17,15,399.5,41.0,2.1,20.0,105.0,356.12,284.22
2017,9,25,17,30,298.0,31.0,2.1,19.0,60.0,260.9,196.71
2017,9,25,17,45,149.0,15.5,2.15,18.5,30.0,125.7,0.0
2017,9,25,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,15,153.0,12.5,1.2,16.5,24.5,10.67,0.0
2017,9,26,6,30,306.0,25.0,1.2,17.0,49.0,20.61,9.65
2017,9,26,6,45,413.0,34.5,1.25,17.5,93.5,28.08,18.43
2017,9,26,7,0,520.0,44.0,1.3,18.0,138.0,35.49,25.38
2017,9,26,7,15,585.5,50.5,1.4,18.5,188.5,40.16,29.72
2017,9,26,7,30,651.0,57.0,1.5,19.0,239.0,48.78,37.32
2017,9,26,7,45,691.5,62.0,1.65,19.5,289.5,52.31,40.33
2017,9,26,8,0,732.0,67.0,1.8,20.0,340.0,55.8,43.2
2017,9,26,8,15,762.0,71.0,1.9,20.5,388.5,104.44,56.64
2017,9,26,8,30,792.0,75.0,2.0,21.0,437.0,165.23,95.59
2017,9,26,8,45,812.0,78.0,2.1,21.5,482.5,226.74,144.91
2017,9,26,9,0,832.0,81.0,2.2,22.0,528.0,290.18,199.39
2017,9,26,9,15,848.5,83.5,2.2,22.5,568.5,356.22,256.38
2017,9,26,9,30,865.0,86.0,2.2,23.0,609.0,419.75,310.39
2017,9,26,9,45,876.5,88.0,2.2,23.5,643.5,481.13,361.19
2017,9,26,10,0,888.0,90.0,2.2,24.0,678.0,542.17,409.88
2017,9,26,10,15,897.0,91.0,2.2,24.5,706.0,600.26,454.63
2017,9,26,10,30,906.0,92.0,2.2,25.0,734.0,657.15,496.91
2017,9,26,10,45,912.0,93.0,2.25,25.5,755.0,710.58,535.6
2017,9,26,11,0,918.0,94.0,2.3,26.0,776.0,762.0,571.41
2017,9,26,11,15,921.5,94.5,2.25,26.0,789.0,808.77,602.08
2017,9,26,11,30,925.0,95.0,2.2,26.0,802.0,852.85,630.58
2017,9,26,11,45,927.5,95.0,2.2,26.5,807.0,892.68,655.11
2017,9,26,12,0,930.0,95.0,2.2,27.0,812.0,929.35,677.35
2017,9,26,12,15,929.5,95.0,2.15,27.0,809.0,959.94,696.36
2017,9,26,12,30,929.0,95.0,2.1,27.0,806.0,986.88,713.0
2017,9,26,12,45,931.0,92.0,2.05,27.5,795.5,1009.13,725.23
2017,9,26,13,0,933.0,89.0,2.0,28.0,785.0,1027.51,735.03
2017,9,26,13,15,928.0,88.5,1.95,28.0,766.0,1037.82,741.33
2017,9,26,13,30,923.0,88.0,1.9,28.0,747.0,1044.03,745.28
2017,9,26,13,45,916.0,86.5,1.85,28.0,720.0,1042.92,744.85
2017,9,26,14,0,909.0,85.0,1.8,28.0,693.0,1037.72,742.09
2017,9,26,14,15,898.5,83.5,1.75,27.5,659.5,1024.95,736.27
2017,9,26,14,30,888.0,82.0,1.7,27.0,626.0,1008.34,728.19
2017,9,26,14,45,874.0,80.0,1.7,27.0,586.0,983.92,714.5
2017,9,26,15,0,860.0,78.0,1.7,27.0,546.0,956.09,698.69
2017,9,26,15,15,840.0,75.0,1.6,27.0,501.0,928.68,681.82
2017,9,26,15,30,820.0,72.0,1.5,27.0,456.0,887.53,655.82
2017,9,26,15,45,792.5,69.0,1.45,27.0,407.0,837.14,624.05
2017,9,26,16,0,765.0,66.0,1.4,27.0,358.0,785.1,590.5
2017,9,26,16,15,725.0,61.5,1.3,26.0,307.0,719.29,548.06
2017,9,26,16,30,685.0,57.0,1.2,25.0,256.0,653.59,503.86
2017,9,26,16,45,624.5,51.0,1.15,24.5,205.0,570.95,444.46
2017,9,26,17,0,564.0,45.0,1.1,24.0,154.0,497.76,388.81
2017,9,26,17,15,460.0,36.0,1.2,23.0,107.0,390.0,303.88
2017,9,26,17,30,356.0,27.0,1.3,22.0,60.0,292.28,212.55
2017,9,26,17,45,178.0,13.5,1.4,21.5,30.0,137.51,0.0
2017,9,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,15,156.0,12.0,1.3,16.5,24.0,10.24,0.0
2017,9,27,6,30,312.0,24.0,1.3,17.0,48.0,19.81,8.58
2017,9,27,6,45,423.5,33.5,1.35,17.5,93.0,27.33,17.74
2017,9,27,7,0,535.0,43.0,1.4,18.0,138.0,34.8,24.76
2017,9,27,7,15,601.5,49.5,1.4,18.5,189.0,39.54,29.16
2017,9,27,7,30,668.0,56.0,1.4,19.0,240.0,48.14,36.76
2017,9,27,7,45,709.0,60.5,1.45,19.5,291.0,51.32,39.47
2017,9,27,8,0,750.0,65.0,1.5,20.0,342.0,54.49,42.07
2017,9,27,8,15,780.0,69.0,1.5,20.5,391.0,105.14,56.32
2017,9,27,8,30,810.0,73.0,1.5,21.0,440.0,167.12,96.21
2017,9,27,8,45,829.5,76.0,1.5,22.0,485.5,229.69,146.03
2017,9,27,9,0,849.0,79.0,1.5,23.0,531.0,294.09,200.54
2017,9,27,9,15,864.5,81.5,1.45,23.5,572.0,360.82,257.42
2017,9,27,9,30,880.0,84.0,1.4,24.0,613.0,424.9,310.98
2017,9,27,9,45,880.0,90.5,1.4,24.5,645.0,485.92,360.72
2017,9,27,10,0,880.0,97.0,1.4,25.0,677.0,545.36,407.24
2017,9,27,10,15,889.0,98.5,1.3,25.0,705.0,603.55,451.25
2017,9,27,10,30,898.0,100.0,1.2,25.0,733.0,660.58,492.65
2017,9,27,10,45,903.0,101.5,1.15,25.5,753.5,713.49,529.07
2017,9,27,11,0,908.0,103.0,1.1,26.0,774.0,764.33,562.66
2017,9,27,11,15,911.5,104.0,1.05,26.0,786.5,811.25,591.96
2017,9,27,11,30,915.0,105.0,1.0,26.0,799.0,855.51,619.09
2017,9,27,11,45,915.5,105.5,1.0,26.5,803.5,893.89,641.62
2017,9,27,12,0,916.0,106.0,1.0,27.0,808.0,929.0,661.91
2017,9,27,12,15,915.0,105.5,1.05,27.0,804.5,958.3,680.65
2017,9,27,12,30,914.0,105.0,1.1,27.0,801.0,983.94,697.25
2017,9,27,12,45,917.5,101.5,1.2,27.0,790.5,1006.89,713.2
2017,9,27,13,0,921.0,98.0,1.3,27.0,780.0,1026.05,726.97
2017,9,27,13,15,915.0,97.0,1.4,26.5,760.5,1034.69,735.87
2017,9,27,13,30,909.0,96.0,1.5,26.0,741.0,1039.24,742.53
2017,9,27,13,45,900.5,94.5,1.6,26.0,713.5,1036.59,743.41
2017,9,27,14,0,892.0,93.0,1.7,26.0,686.0,1029.9,741.93
2017,9,27,14,15,880.5,91.5,1.75,25.5,652.0,1016.23,736.89
2017,9,27,14,30,869.0,90.0,1.8,25.0,618.0,998.8,729.56
2017,9,27,14,45,854.0,87.0,1.85,25.0,578.0,983.92,722.49
2017,9,27,15,0,839.0,84.0,1.9,25.0,538.0,953.86,705.5
2017,9,27,15,15,818.0,81.5,1.9,24.5,492.5,915.52,683.73
2017,9,27,15,30,797.0,79.0,1.9,24.0,447.0,874.52,659.82
2017,9,27,15,45,769.0,74.5,1.95,24.0,398.5,822.25,626.82
2017,9,27,16,0,741.0,70.0,2.0,24.0,350.0,768.44,591.81
2017,9,27,16,15,699.0,65.0,1.85,23.5,299.0,701.02,545.43
2017,9,27,16,30,657.0,60.0,1.7,23.0,248.0,639.67,501.77
2017,9,27,16,45,595.0,53.5,1.6,22.5,197.5,556.98,440.38
2017,9,27,17,0,533.0,47.0,1.5,22.0,147.0,477.76,378.53
2017,9,27,17,15,426.0,37.0,1.45,21.0,101.0,368.29,289.48
2017,9,27,17,30,319.0,27.0,1.4,20.0,55.0,269.35,192.3
2017,9,27,17,45,159.5,13.5,1.35,19.5,27.5,101.31,0.0
2017,9,27,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,6,15,132.5,12.5,0.55,15.0,22.0,10.67,0.0
2017,9,28,6,30,265.0,25.0,0.5,15.0,44.0,20.67,8.72
2017,9,28,6,45,378.0,35.5,0.45,15.5,88.0,28.95,19.29
2017,9,28,7,0,491.0,46.0,0.4,16.0,132.0,37.14,27.06
2017,9,28,7,15,559.5,53.5,0.4,16.5,182.0,42.52,32.08
2017,9,28,7,30,628.0,61.0,0.4,17.0,232.0,47.84,36.85
2017,9,28,7,45,673.5,66.0,0.45,17.5,283.0,51.01,39.57
2017,9,28,8,0,719.0,71.0,0.5,18.0,334.0,58.99,46.39
2017,9,28,8,15,749.5,75.0,0.45,18.5,382.5,108.92,60.51
2017,9,28,8,30,780.0,79.0,0.4,19.0,431.0,169.06,99.31
2017,9,28,8,45,802.0,82.5,0.4,20.0,476.0,230.69,147.97
2017,9,28,9,0,824.0,86.0,0.4,21.0,521.0,294.54,201.21
2017,9,28,9,15,840.0,88.5,0.5,21.5,561.5,357.46,254.76
2017,9,28,9,30,856.0,91.0,0.6,22.0,602.0,421.24,307.9
2017,9,28,9,45,865.5,93.5,0.7,22.5,635.5,482.98,358.01
2017,9,28,10,0,875.0,96.0,0.8,23.0,669.0,542.85,405.04
2017,9,28,10,15,883.0,97.5,0.9,23.0,696.5,600.14,449.51
2017,9,28,10,30,891.0,99.0,1.0,23.0,724.0,656.15,491.83
2017,9,28,10,45,896.5,100.0,1.15,23.5,744.0,708.49,530.03
2017,9,28,11,0,902.0,101.0,1.3,24.0,764.0,758.81,565.77
2017,9,28,11,15,905.0,101.5,1.4,24.0,776.0,804.47,596.55
2017,9,28,11,30,908.0,102.0,1.5,24.0,788.0,847.44,625.43
2017,9,28,11,45,908.0,102.5,1.6,24.0,792.0,884.99,650.66
2017,9,28,12,0,908.0,103.0,1.7,24.0,796.0,919.27,673.78
2017,9,28,12,15,907.0,103.0,1.8,24.0,792.0,948.71,693.81
2017,9,28,12,30,906.0,103.0,1.9,24.0,788.0,974.54,711.62
2017,9,28,12,45,907.5,99.5,2.0,24.0,777.0,995.23,726.26
2017,9,28,13,0,909.0,96.0,2.1,24.0,766.0,1012.08,738.61
2017,9,28,13,15,903.5,95.0,2.15,24.0,746.5,1020.92,745.41
2017,9,28,13,30,898.0,94.0,2.2,24.0,727.0,1025.73,749.86
2017,9,28,13,45,891.0,92.5,2.25,24.0,700.0,1024.4,750.58
2017,9,28,14,0,884.0,91.0,2.3,24.0,673.0,1019.1,748.95
2017,9,28,14,15,872.0,89.0,2.3,23.5,639.0,1004.22,742.14
2017,9,28,14,30,860.0,87.0,2.3,23.0,605.0,985.61,733.05
2017,9,28,14,45,846.5,84.0,2.35,23.0,565.5,960.69,718.93
2017,9,28,15,0,833.0,81.0,2.4,23.0,526.0,943.53,710.01
2017,9,28,15,15,812.0,78.0,2.35,22.5,481.5,904.59,686.61
2017,9,28,15,30,791.0,75.0,2.3,22.0,437.0,863.06,661.23
2017,9,28,15,45,764.5,71.0,2.25,22.0,389.0,812.95,628.08
2017,9,28,16,0,738.0,67.0,2.2,22.0,341.0,761.25,593.06
2017,9,28,16,15,696.0,62.0,2.1,21.5,290.5,694.0,546.41
2017,9,28,16,30,654.0,57.0,2.0,21.0,240.0,627.1,498.2
2017,9,28,16,45,593.0,50.5,1.95,20.5,190.5,550.76,440.68
2017,9,28,17,0,532.0,44.0,1.9,20.0,141.0,472.59,378.56
2017,9,28,17,15,426.0,34.5,1.9,19.0,96.0,364.77,289.14
2017,9,28,17,30,320.0,25.0,1.9,18.0,51.0,265.89,184.62
2017,9,28,17,45,160.0,12.5,1.9,17.5,25.5,100.52,0.0
2017,9,28,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,8.5,2.05,14.0,8.5,7.26,0.0
2017,9,29,6,30,0.0,17.0,2.1,14.0,17.0,14.02,3.59
2017,9,29,6,45,0.0,35.0,2.2,14.5,35.0,28.48,18.83
2017,9,29,7,0,0.0,53.0,2.3,15.0,53.0,42.52,31.78
2017,9,29,7,15,2.0,73.0,2.3,15.0,73.5,57.82,45.72
2017,9,29,7,30,4.0,93.0,2.3,15.0,94.0,72.97,59.34
2017,9,29,7,45,10.0,111.5,2.3,15.5,115.0,87.02,71.62
2017,9,29,8,0,16.0,130.0,2.3,16.0,136.0,100.95,83.54
2017,9,29,8,15,47.5,158.5,2.35,16.0,179.0,122.73,96.1
2017,9,29,8,30,79.0,187.0,2.4,16.0,222.0,153.43,119.21
2017,9,29,8,45,125.5,209.5,2.45,16.0,272.0,187.19,144.64
2017,9,29,9,0,172.0,232.0,2.5,16.0,322.0,229.35,177.7
2017,9,29,9,15,157.5,251.5,2.45,16.0,339.0,255.53,200.02
2017,9,29,9,30,143.0,271.0,2.4,16.0,356.0,280.17,220.63
2017,9,29,9,45,141.0,287.5,2.4,16.5,375.5,306.59,241.61
2017,9,29,10,0,139.0,304.0,2.4,17.0,395.0,332.92,262.08
2017,9,29,10,15,313.5,277.5,2.45,17.0,493.5,428.8,337.66
2017,9,29,10,30,488.0,251.0,2.5,17.0,592.0,544.91,427.61
2017,9,29,10,45,683.0,175.5,2.55,17.5,666.5,643.57,503.32
2017,9,29,11,0,878.0,100.0,2.6,18.0,741.0,741.22,577.31
2017,9,29,11,15,670.5,194.0,2.6,18.0,688.5,726.23,562.75
2017,9,29,11,30,463.0,288.0,2.6,18.0,636.0,676.52,523.21
2017,9,29,11,45,676.5,193.5,2.65,18.5,705.0,795.63,613.27
2017,9,29,12,0,890.0,99.0,2.7,19.0,774.0,899.59,684.35
2017,9,29,12,15,889.0,99.0,2.75,19.0,770.0,928.31,703.49
2017,9,29,12,30,888.0,99.0,2.8,19.0,766.0,953.5,720.97
2017,9,29,12,45,872.5,104.5,2.85,19.5,751.5,967.18,729.4
2017,9,29,13,0,857.0,110.0,2.9,20.0,737.0,976.73,735.28
2017,9,29,13,15,850.5,108.5,2.95,20.0,717.5,983.43,740.81
2017,9,29,13,30,844.0,107.0,3.0,20.0,698.0,998.52,752.21
2017,9,29,13,45,840.0,103.5,3.05,20.0,672.5,997.76,753.03
2017,9,29,14,0,836.0,100.0,3.1,20.0,647.0,993.1,751.54
2017,9,29,14,15,823.5,98.0,3.15,19.5,613.5,977.85,744.45
2017,9,29,14,30,811.0,96.0,3.2,19.0,580.0,958.97,735.0
2017,9,29,14,45,543.5,159.0,3.25,19.0,474.5,757.28,594.42
2017,9,29,15,0,276.0,222.0,3.3,19.0,369.0,543.73,433.01
2017,9,29,15,15,294.5,199.0,3.3,19.0,343.0,531.21,426.69
2017,9,29,15,30,313.0,176.0,3.3,19.0,317.0,516.15,417.25
2017,9,29,15,45,494.5,124.5,3.3,19.0,319.5,631.03,509.98
2017,9,29,16,0,676.0,73.0,3.3,19.0,322.0,719.26,576.84
2017,9,29,16,15,631.5,68.0,3.3,18.5,273.0,652.44,527.89
2017,9,29,16,30,587.0,63.0,3.3,18.0,224.0,586.52,478.61
2017,9,29,16,45,519.0,55.5,3.3,17.5,176.0,500.89,411.36
2017,9,29,17,0,451.0,48.0,3.3,17.0,128.0,419.42,343.87
2017,9,29,17,15,341.0,37.0,3.25,16.5,85.5,310.98,249.89
2017,9,29,17,30,231.0,26.0,3.2,16.0,43.0,209.12,138.21
2017,9,29,17,45,115.5,13.0,3.15,16.0,21.5,75.8,0.0
2017,9,29,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,30,6,15,91.5,13.0,2.5,12.5,19.0,11.1,0.0
2017,9,30,6,30,183.0,26.0,2.5,13.0,38.0,20.23,6.79
2017,9,30,6,45,300.5,38.5,2.55,13.5,80.0,31.51,21.43
2017,9,30,7,0,418.0,51.0,2.6,14.0,122.0,41.23,30.74
2017,9,30,7,15,492.0,60.0,2.5,14.5,170.5,47.59,36.74
2017,9,30,7,30,566.0,69.0,2.4,15.0,219.0,53.87,42.44
2017,9,30,7,45,616.0,75.0,2.35,15.5,269.0,57.49,45.6
2017,9,30,8,0,666.0,81.0,2.3,16.0,319.0,61.1,48.62
2017,9,30,8,15,700.0,85.5,2.2,16.5,367.5,110.99,64.03
2017,9,30,8,30,734.0,90.0,2.1,17.0,416.0,169.5,103.14
2017,9,30,8,45,760.0,93.0,2.05,17.5,461.0,233.09,154.87
2017,9,30,9,0,786.0,96.0,2.0,18.0,506.0,295.03,208.32
2017,9,30,9,15,803.5,99.0,1.95,18.5,546.0,356.63,262.11
2017,9,30,9,30,821.0,102.0,1.9,19.0,586.0,419.33,315.61
2017,9,30,9,45,837.5,103.0,1.85,19.5,621.0,480.59,366.31
2017,9,30,10,0,854.0,104.0,1.8,20.0,656.0,542.15,415.34
2017,9,30,10,15,863.5,105.5,1.75,20.0,683.5,600.22,460.8
2017,9,30,10,30,873.0,107.0,1.7,20.0,711.0,653.98,501.7
2017,9,30,10,45,880.5,107.5,1.7,20.5,732.0,706.32,539.61
2017,9,30,11,0,888.0,108.0,1.7,21.0,753.0,756.84,575.05
2017,9,30,11,15,892.0,108.5,1.7,21.0,765.5,802.63,605.66
2017,9,30,11,30,896.0,109.0,1.7,21.0,778.0,845.85,634.18
2017,9,30,11,45,900.0,108.0,1.75,21.5,783.0,884.77,658.91
2017,9,30,12,0,904.0,107.0,1.8,22.0,788.0,920.68,681.49
2017,9,30,12,15,903.0,107.0,1.85,22.0,784.5,949.9,700.95
2017,9,30,12,30,902.0,107.0,1.9,22.0,781.0,975.53,718.18
2017,9,30,12,45,890.0,110.5,1.95,22.5,767.0,990.71,727.36
2017,9,30,13,0,878.0,114.0,2.0,23.0,753.0,1001.8,734.11
2017,9,30,13,15,872.0,112.5,2.1,23.0,733.0,1009.3,740.75
2017,9,30,13,30,866.0,111.0,2.2,23.0,713.0,1025.31,753.12
2017,9,30,13,45,858.5,108.5,2.35,23.0,686.0,1022.33,753.79
2017,9,30,14,0,851.0,106.0,2.5,23.0,659.0,1015.37,752.13
2017,9,30,14,15,838.0,104.0,2.55,22.5,625.0,999.55,745.14
2017,9,30,14,30,825.0,102.0,2.6,22.0,591.0,980.01,735.79
2017,9,30,14,45,809.0,99.0,2.7,22.0,551.5,952.73,720.26
2017,9,30,15,0,793.0,96.0,2.8,22.0,512.0,922.2,702.38
2017,9,30,15,15,769.0,92.5,2.85,21.5,467.0,880.37,677.35
2017,9,30,15,30,745.0,89.0,2.9,21.0,422.0,842.28,654.46
2017,9,30,15,45,712.5,84.0,3.0,21.0,373.5,786.81,617.5
2017,9,30,16,0,680.0,79.0,3.1,21.0,325.0,730.34,578.75
2017,9,30,16,15,632.5,73.5,3.15,20.5,275.0,660.06,529.01
2017,9,30,16,30,585.0,68.0,3.2,20.0,225.0,590.75,477.78
2017,9,30,16,45,513.5,59.5,3.25,19.5,176.0,501.1,407.98
2017,9,30,17,0,442.0,51.0,3.3,19.0,127.0,415.73,337.6
2017,9,30,17,15,322.5,38.5,3.3,18.0,84.0,299.74,238.29
2017,9,30,17,30,203.0,26.0,3.3,17.0,41.0,188.36,113.01
2017,9,30,17,45,101.5,13.0,3.35,16.5,20.5,67.82,0.0
2017,9,30,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
