Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,15,150.5,10.5,2.6,12.5,20.5,8.96,0.0
2017,10,1,6,30,301.0,21.0,2.7,13.0,41.0,17.38,4.04
2017,10,1,6,45,424.0,30.0,2.8,13.5,85.5,24.59,15.41
2017,10,1,7,0,547.0,39.0,2.9,14.0,130.0,34.6,24.87
2017,10,1,7,15,614.0,45.0,3.0,14.5,180.0,39.42,29.47
2017,10,1,7,30,681.0,51.0,3.1,15.0,230.0,44.24,33.88
2017,10,1,7,45,723.5,55.5,3.25,15.5,281.0,47.61,36.83
2017,10,1,8,0,766.0,60.0,3.4,16.0,332.0,50.95,39.67
2017,10,1,8,15,794.5,63.5,3.35,16.5,380.5,105.96,56.41
2017,10,1,8,30,823.0,67.0,3.3,17.0,429.0,168.25,98.42
2017,10,1,8,45,843.5,69.0,3.3,17.5,474.0,234.82,153.52
2017,10,1,9,0,864.0,71.0,3.3,18.0,519.0,298.65,209.86
2017,10,1,9,15,878.5,73.0,3.25,18.5,558.5,362.0,266.43
2017,10,1,9,30,893.0,75.0,3.2,19.0,598.0,425.85,322.24
2017,10,1,9,45,895.0,80.0,3.15,19.5,630.0,486.98,374.3
2017,10,1,10,0,897.0,85.0,3.1,20.0,662.0,546.68,423.25
2017,10,1,10,15,736.5,150.5,3.05,20.0,638.0,570.66,443.47
2017,10,1,10,30,576.0,216.0,3.0,20.0,614.0,570.25,443.57
2017,10,1,10,45,748.0,153.5,2.95,20.5,684.5,668.17,518.11
2017,10,1,11,0,920.0,91.0,2.9,21.0,755.0,763.87,588.56
2017,10,1,11,15,922.5,91.5,2.85,21.0,767.0,809.57,619.26
2017,10,1,11,30,925.0,92.0,2.8,21.0,779.0,852.45,648.04
2017,10,1,11,45,924.5,93.0,2.75,21.5,782.5,890.34,671.85
2017,10,1,12,0,924.0,94.0,2.7,22.0,786.0,924.88,693.14
2017,10,1,12,15,923.0,93.5,2.7,22.0,782.0,953.84,712.33
2017,10,1,12,30,922.0,93.0,2.7,22.0,778.0,979.12,729.14
2017,10,1,12,45,917.0,93.0,2.7,22.0,765.5,997.34,741.36
2017,10,1,13,0,912.0,93.0,2.7,22.0,753.0,1011.57,751.14
2017,10,1,13,15,906.5,92.5,2.75,22.0,733.0,1020.72,758.24
2017,10,1,13,30,901.0,92.0,2.8,22.0,713.0,1025.85,762.91
2017,10,1,13,45,891.0,91.0,2.85,22.0,685.5,1021.82,761.75
2017,10,1,14,0,881.0,90.0,2.9,22.0,658.0,1013.83,758.2
2017,10,1,14,15,869.5,88.5,2.9,22.0,624.5,999.85,750.38
2017,10,1,14,30,858.0,87.0,2.9,22.0,591.0,982.18,740.25
2017,10,1,14,45,840.5,85.0,2.9,22.0,551.0,965.81,731.09
2017,10,1,15,0,823.0,83.0,2.9,22.0,511.0,934.56,711.81
2017,10,1,15,15,801.5,80.0,2.9,21.5,466.5,895.19,688.18
2017,10,1,15,30,780.0,77.0,2.9,21.0,422.0,853.28,662.34
2017,10,1,15,45,745.5,74.5,2.9,20.5,373.5,797.99,626.25
2017,10,1,16,0,711.0,72.0,2.9,20.0,325.0,747.29,592.42
2017,10,1,16,15,666.0,66.5,2.8,19.5,275.0,678.16,542.98
2017,10,1,16,30,621.0,61.0,2.7,19.0,225.0,609.88,492.16
2017,10,1,16,45,544.5,54.0,2.65,18.5,175.0,517.2,420.04
2017,10,1,17,0,468.0,47.0,2.6,18.0,125.0,429.22,347.84
2017,10,1,17,15,343.0,36.0,2.55,17.0,82.0,310.38,245.57
2017,10,1,17,30,218.0,25.0,2.5,16.0,39.0,193.8,100.91
2017,10,1,17,45,109.0,12.5,2.45,15.5,19.5,71.45,0.0
2017,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,15,164.0,10.0,2.85,13.0,20.0,8.54,0.0
2017,10,2,6,30,328.0,20.0,2.9,13.0,40.0,18.11,3.14
2017,10,2,6,45,450.0,29.5,3.0,13.5,85.5,26.47,16.93
2017,10,2,7,0,572.0,39.0,3.1,14.0,131.0,34.79,25.0
2017,10,2,7,15,640.5,44.5,3.15,14.5,182.5,39.2,29.26
2017,10,2,7,30,709.0,50.0,3.2,15.0,234.0,43.67,33.36
2017,10,2,7,45,752.0,54.5,3.3,15.5,286.0,47.1,36.38
2017,10,2,8,0,795.0,59.0,3.4,16.0,338.0,50.51,39.28
2017,10,2,8,15,824.0,62.0,3.35,16.5,388.0,107.92,56.78
2017,10,2,8,30,853.0,65.0,3.3,17.0,438.0,176.26,103.7
2017,10,2,8,45,874.0,67.5,3.25,17.5,484.0,240.76,157.17
2017,10,2,9,0,895.0,70.0,3.2,18.0,530.0,307.07,215.64
2017,10,2,9,15,909.5,72.0,3.1,18.0,571.0,372.34,274.3
2017,10,2,9,30,924.0,74.0,3.0,18.0,612.0,438.05,332.25
2017,10,2,9,45,929.0,77.5,2.95,18.5,645.5,500.99,385.8
2017,10,2,10,0,934.0,81.0,2.9,19.0,679.0,562.74,436.35
2017,10,2,10,15,941.5,82.0,2.8,19.0,706.5,622.09,483.91
2017,10,2,10,30,949.0,83.0,2.7,19.0,734.0,679.95,528.69
2017,10,2,10,45,954.5,84.0,2.65,19.5,754.0,734.71,568.93
2017,10,2,11,0,960.0,85.0,2.6,20.0,774.0,787.27,605.28
2017,10,2,11,15,962.0,85.5,2.55,20.0,785.5,834.19,636.82
2017,10,2,11,30,964.0,86.0,2.5,20.0,797.0,878.13,665.97
2017,10,2,11,45,964.5,86.0,2.45,20.5,801.0,917.1,690.14
2017,10,2,12,0,965.0,86.0,2.4,21.0,805.0,952.61,711.72
2017,10,2,12,15,963.5,86.0,2.4,21.0,800.0,982.68,731.42
2017,10,2,12,30,962.0,86.0,2.4,21.0,795.0,1008.91,748.64
2017,10,2,12,45,948.5,90.0,2.45,21.0,780.0,1024.22,759.36
2017,10,2,13,0,935.0,94.0,2.5,21.0,765.0,1035.17,767.49
2017,10,2,13,15,929.0,93.0,2.55,21.0,744.5,1043.51,774.13
2017,10,2,13,30,923.0,92.0,2.6,21.0,724.0,1047.69,778.25
2017,10,2,13,45,913.0,91.5,2.7,21.0,696.0,1044.32,778.15
2017,10,2,14,0,903.0,91.0,2.8,21.0,668.0,1036.91,775.59
2017,10,2,14,15,891.0,89.0,2.85,20.5,633.5,1021.7,768.97
2017,10,2,14,30,879.0,87.0,2.9,20.0,599.0,1002.7,759.91
2017,10,2,14,45,862.0,85.0,2.95,20.0,558.0,986.51,751.36
2017,10,2,15,0,845.0,83.0,3.0,20.0,517.0,955.36,732.51
2017,10,2,15,15,822.5,80.0,3.05,19.5,471.5,914.54,708.2
2017,10,2,15,30,800.0,77.0,3.1,19.0,426.0,871.14,681.55
2017,10,2,15,45,767.0,73.5,3.15,19.0,376.5,815.36,643.94
2017,10,2,16,0,734.0,70.0,3.2,19.0,327.0,758.26,604.29
2017,10,2,16,15,686.5,64.5,3.2,18.0,276.0,691.9,558.09
2017,10,2,16,30,639.0,59.0,3.2,17.0,225.0,620.91,505.93
2017,10,2,16,45,560.0,52.5,3.2,16.5,174.0,526.39,431.44
2017,10,2,17,0,481.0,46.0,3.2,16.0,123.0,436.67,356.82
2017,10,2,17,15,349.5,34.5,3.2,15.5,79.5,312.68,247.65
2017,10,2,17,30,218.0,23.0,3.2,15.0,36.0,189.27,76.56
2017,10,2,17,45,109.0,11.5,3.25,14.5,18.0,70.46,0.0
2017,10,2,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,15,103.0,10.5,1.85,9.5,16.5,8.96,0.0
2017,10,3,6,30,206.0,21.0,1.9,10.0,33.0,17.34,1.29
2017,10,3,6,45,335.5,32.5,2.0,10.5,75.5,26.59,17.19
2017,10,3,7,0,465.0,44.0,2.1,11.0,118.0,35.73,26.15
2017,10,3,7,15,540.5,52.0,2.1,11.5,168.0,41.56,31.75
2017,10,3,7,30,616.0,60.0,2.1,12.0,218.0,47.35,37.09
2017,10,3,7,45,666.5,65.0,2.15,13.0,269.0,50.55,39.87
2017,10,3,8,0,717.0,70.0,2.2,14.0,320.0,58.58,46.81
2017,10,3,8,15,750.0,74.0,2.2,14.5,369.0,113.17,63.98
2017,10,3,8,30,783.0,78.0,2.2,15.0,418.0,173.76,105.35
2017,10,3,8,45,809.5,80.5,2.2,15.5,464.0,235.65,156.57
2017,10,3,9,0,836.0,83.0,2.2,16.0,510.0,300.27,213.2
2017,10,3,9,15,853.0,85.5,2.1,16.5,550.5,364.13,269.66
2017,10,3,9,30,870.0,88.0,2.0,17.0,591.0,428.92,325.51
2017,10,3,9,45,883.0,89.5,1.95,17.5,626.0,491.73,378.1
2017,10,3,10,0,896.0,91.0,1.9,18.0,661.0,553.24,427.68
2017,10,3,10,15,905.0,92.5,1.9,18.5,688.5,611.94,473.5
2017,10,3,10,30,914.0,94.0,1.9,19.0,716.0,669.4,516.75
2017,10,3,10,45,920.0,95.0,1.9,19.5,736.5,722.85,555.67
2017,10,3,11,0,926.0,96.0,1.9,20.0,757.0,774.25,591.41
2017,10,3,11,15,929.0,96.5,1.9,20.0,769.0,820.54,622.45
2017,10,3,11,30,932.0,97.0,1.9,20.0,781.0,864.04,651.32
2017,10,3,11,45,933.5,97.0,1.95,20.5,785.0,902.76,676.0
2017,10,3,12,0,935.0,97.0,2.0,21.0,789.0,938.21,698.37
2017,10,3,12,15,934.0,97.0,2.0,21.0,785.0,967.94,717.7
2017,10,3,12,30,933.0,97.0,2.0,21.0,781.0,993.97,734.66
2017,10,3,12,45,929.0,97.0,2.05,21.0,768.5,1013.3,747.98
2017,10,3,13,0,925.0,97.0,2.1,21.0,756.0,1028.64,758.93
2017,10,3,13,15,919.0,96.0,2.1,21.0,735.5,1036.8,764.8
2017,10,3,13,30,913.0,95.0,2.1,21.0,715.0,1040.86,768.26
2017,10,3,13,45,905.0,93.0,2.15,21.0,687.5,1037.64,767.85
2017,10,3,14,0,897.0,91.0,2.2,21.0,660.0,1030.36,765.04
2017,10,3,14,15,884.5,89.0,2.25,20.5,625.0,1014.6,758.28
2017,10,3,14,30,872.0,87.0,2.3,20.0,590.0,995.08,749.12
2017,10,3,14,45,856.0,84.5,2.35,20.0,549.5,979.25,741.05
2017,10,3,15,0,840.0,82.0,2.4,20.0,509.0,948.46,722.77
2017,10,3,15,15,816.5,79.0,2.45,19.5,463.5,906.75,698.2
2017,10,3,15,30,793.0,76.0,2.5,19.0,418.0,862.53,671.34
2017,10,3,15,45,760.5,71.5,2.55,19.0,368.5,806.12,633.68
2017,10,3,16,0,728.0,67.0,2.6,19.0,319.0,748.47,593.99
2017,10,3,16,15,680.0,62.0,2.6,18.5,268.0,676.46,542.78
2017,10,3,16,30,632.0,57.0,2.6,18.0,217.0,611.96,494.86
2017,10,3,16,45,557.0,49.5,2.65,17.5,167.0,519.6,422.67
2017,10,3,17,0,482.0,42.0,2.7,17.0,117.0,432.09,350.36
2017,10,3,17,15,351.0,31.0,2.75,16.0,74.5,309.54,242.2
2017,10,3,17,30,220.0,20.0,2.8,15.0,32.0,185.17,42.45
2017,10,3,17,45,110.0,10.0,2.9,14.5,16.0,69.61,0.0
2017,10,3,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,15,116.5,10.0,0.55,11.0,16.0,8.54,0.0
2017,10,4,6,30,233.0,20.0,0.5,11.0,32.0,16.56,0.0
2017,10,4,6,45,362.0,30.5,0.5,11.5,75.0,25.01,15.69
2017,10,4,7,0,491.0,41.0,0.5,12.0,118.0,33.38,23.99
2017,10,4,7,15,565.5,48.5,0.45,12.5,167.5,38.93,29.32
2017,10,4,7,30,640.0,56.0,0.4,13.0,217.0,44.45,34.41
2017,10,4,7,45,688.0,60.5,0.4,13.5,268.0,51.59,40.78
2017,10,4,8,0,736.0,65.0,0.4,14.0,319.0,54.79,43.49
2017,10,4,8,15,768.0,69.0,0.4,14.5,368.0,111.38,61.46
2017,10,4,8,30,800.0,73.0,0.4,15.0,417.0,172.95,103.22
2017,10,4,8,45,824.0,75.5,0.45,15.5,462.5,235.34,154.24
2017,10,4,9,0,848.0,78.0,0.5,16.0,508.0,300.1,210.05
2017,10,4,9,15,864.5,80.5,0.5,16.5,548.5,366.45,267.11
2017,10,4,9,30,881.0,83.0,0.5,17.0,589.0,430.74,321.09
2017,10,4,9,45,891.5,85.0,0.55,18.0,623.0,492.31,370.86
2017,10,4,10,0,902.0,87.0,0.6,19.0,657.0,553.34,418.14
2017,10,4,10,15,910.5,88.5,0.6,19.5,684.5,611.96,462.06
2017,10,4,10,30,919.0,90.0,0.6,20.0,712.0,669.27,503.31
2017,10,4,10,45,926.0,90.0,0.6,20.5,732.0,722.52,540.31
2017,10,4,11,0,933.0,90.0,0.6,21.0,752.0,773.75,573.98
2017,10,4,11,15,936.5,90.5,0.6,21.0,764.5,820.55,603.72
2017,10,4,11,30,940.0,91.0,0.6,21.0,777.0,864.57,631.35
2017,10,4,11,45,942.0,91.0,0.6,21.5,781.0,903.83,654.43
2017,10,4,12,0,944.0,91.0,0.6,22.0,785.0,939.81,675.24
2017,10,4,12,15,943.0,91.0,0.65,22.0,781.0,969.61,694.47
2017,10,4,12,30,942.0,91.0,0.7,22.0,777.0,995.68,711.53
2017,10,4,12,45,935.5,92.0,0.75,22.0,764.0,1013.76,723.81
2017,10,4,13,0,929.0,93.0,0.8,22.0,751.0,1027.75,733.84
2017,10,4,13,15,923.5,92.0,0.85,22.0,730.5,1036.31,740.74
2017,10,4,13,30,918.0,91.0,0.9,22.0,710.0,1040.76,745.36
2017,10,4,13,45,909.5,89.0,1.0,22.0,682.0,1036.9,746.11
2017,10,4,14,0,901.0,87.0,1.1,22.0,654.0,1028.97,744.48
2017,10,4,14,15,889.0,85.5,1.15,21.5,619.5,1014.18,739.07
2017,10,4,14,30,877.0,84.0,1.2,21.0,585.0,995.65,731.37
2017,10,4,14,45,860.5,81.5,1.3,21.0,544.5,979.07,724.4
2017,10,4,15,0,844.0,79.0,1.4,21.0,504.0,947.67,707.53
2017,10,4,15,15,821.0,75.5,1.45,20.5,458.5,905.66,683.92
2017,10,4,15,30,798.0,72.0,1.5,20.0,413.0,861.14,658.02
2017,10,4,15,45,765.5,68.5,1.6,20.0,363.5,805.91,623.09
2017,10,4,16,0,733.0,65.0,1.7,20.0,314.0,749.43,585.9
2017,10,4,16,15,684.5,59.5,1.7,19.0,263.0,676.29,536.04
2017,10,4,16,30,636.0,54.0,1.7,18.0,212.0,610.31,488.8
2017,10,4,16,45,560.0,47.0,1.7,17.5,162.5,517.89,417.36
2017,10,4,17,0,484.0,40.0,1.7,17.0,113.0,430.49,345.75
2017,10,4,17,15,352.0,29.0,1.75,16.5,71.0,307.6,236.23
2017,10,4,17,30,220.0,18.0,1.8,16.0,29.0,180.59,0.0
2017,10,4,17,45,110.0,9.0,1.9,15.5,14.5,68.63,0.0
2017,10,4,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,130.0,9.0,0.55,11.0,15.5,7.68,0.0
2017,10,5,6,30,260.0,18.0,0.5,11.0,31.0,14.88,0.0
2017,10,5,6,45,388.5,28.0,0.5,11.5,74.0,22.99,13.85
2017,10,5,7,0,517.0,38.0,0.5,12.0,117.0,31.04,21.89
2017,10,5,7,15,590.0,45.0,0.5,12.5,167.5,39.51,29.81
2017,10,5,7,30,663.0,52.0,0.5,13.0,218.0,45.19,35.05
2017,10,5,7,45,708.5,57.0,0.5,13.5,268.5,48.92,38.39
2017,10,5,8,0,754.0,62.0,0.5,14.0,319.0,52.63,41.57
2017,10,5,8,15,785.5,65.5,0.5,14.5,368.5,110.77,60.14
2017,10,5,8,30,817.0,69.0,0.5,15.0,418.0,172.95,102.58
2017,10,5,8,45,839.0,72.0,0.55,16.0,463.0,236.37,154.47
2017,10,5,9,0,861.0,75.0,0.6,17.0,508.0,304.72,212.89
2017,10,5,9,15,877.0,77.0,0.55,17.5,548.5,368.38,267.68
2017,10,5,9,30,893.0,79.0,0.5,18.0,589.0,432.69,321.36
2017,10,5,9,45,899.0,83.0,0.45,18.5,622.0,494.63,371.17
2017,10,5,10,0,905.0,87.0,0.4,19.0,655.0,555.55,417.9
2017,10,5,10,15,914.0,88.5,0.4,19.5,682.5,614.56,461.72
2017,10,5,10,30,923.0,90.0,0.4,20.0,710.0,672.31,502.9
2017,10,5,10,45,929.0,90.5,0.45,21.0,730.0,725.51,539.22
2017,10,5,11,0,935.0,91.0,0.5,22.0,750.0,776.61,572.19
2017,10,5,11,15,938.0,91.5,0.6,22.0,762.0,823.05,603.17
2017,10,5,11,30,941.0,92.0,0.7,22.0,774.0,866.67,632.25
2017,10,5,11,45,942.5,92.0,0.8,22.0,778.5,905.48,658.19
2017,10,5,12,0,944.0,92.0,0.9,22.0,783.0,940.96,682.06
2017,10,5,12,15,943.0,92.0,1.0,22.0,778.5,970.7,702.37
2017,10,5,12,30,942.0,92.0,1.1,22.0,774.0,996.7,720.46
2017,10,5,12,45,943.5,89.0,1.2,22.5,762.5,1017.83,734.23
2017,10,5,13,0,945.0,86.0,1.3,23.0,751.0,1035.0,745.66
2017,10,5,13,15,939.5,85.5,1.4,22.5,730.5,1044.16,755.13
2017,10,5,13,30,934.0,85.0,1.5,22.0,710.0,1049.17,762.26
2017,10,5,13,45,925.0,83.5,1.6,22.0,682.0,1045.3,762.49
2017,10,5,14,0,916.0,82.0,1.7,22.0,654.0,1037.32,760.29
2017,10,5,14,15,904.0,80.5,1.75,22.0,619.5,1022.33,752.95
2017,10,5,14,30,892.0,79.0,1.8,22.0,585.0,1003.54,743.27
2017,10,5,14,45,875.5,77.0,1.85,22.0,544.0,976.04,727.89
2017,10,5,15,0,859.0,75.0,1.9,22.0,503.0,945.27,710.27
2017,10,5,15,15,836.0,72.0,1.9,21.5,457.0,914.43,693.13
2017,10,5,15,30,813.0,69.0,1.9,21.0,411.0,870.21,666.42
2017,10,5,15,45,780.5,65.5,1.95,21.0,362.0,814.58,630.31
2017,10,5,16,0,748.0,62.0,2.0,21.0,313.0,757.7,592.09
2017,10,5,16,15,700.0,57.0,1.9,20.0,261.5,685.17,541.82
2017,10,5,16,30,652.0,52.0,1.8,19.0,210.0,613.42,489.58
2017,10,5,16,45,574.5,45.0,1.75,18.5,160.0,525.43,421.23
2017,10,5,17,0,497.0,38.0,1.7,18.0,110.0,436.58,348.18
2017,10,5,17,15,248.5,32.0,1.75,17.0,68.0,241.06,181.6
2017,10,5,17,30,0.0,26.0,1.8,16.0,26.0,33.62,0.0
2017,10,5,17,45,0.0,13.0,1.85,15.5,13.0,11.1,0.0
2017,10,5,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,6,15,129.0,8.5,1.1,12.5,15.0,7.26,0.0
2017,10,6,6,30,258.0,17.0,1.1,13.0,30.0,14.04,0.0
2017,10,6,6,45,391.0,27.5,1.1,13.5,73.0,22.62,13.22
2017,10,6,7,0,524.0,38.0,1.1,14.0,116.0,31.13,21.69
2017,10,6,7,15,598.0,45.0,1.05,14.5,166.5,39.63,29.59
2017,10,6,7,30,672.0,52.0,1.0,15.0,217.0,45.32,34.83
2017,10,6,7,45,718.0,56.5,0.95,16.0,268.5,48.65,37.72
2017,10,6,8,0,764.0,61.0,0.9,17.0,320.0,52.69,41.09
2017,10,6,8,15,795.5,65.0,0.9,17.5,369.5,112.03,59.96
2017,10,6,8,30,827.0,69.0,0.9,18.0,419.0,175.28,103.09
2017,10,6,8,45,848.0,72.0,0.9,18.5,464.0,239.13,155.42
2017,10,6,9,0,869.0,75.0,0.9,19.0,509.0,307.69,214.21
2017,10,6,9,15,885.0,77.5,0.85,19.5,550.0,372.26,269.75
2017,10,6,9,30,901.0,80.0,0.8,20.0,591.0,437.48,324.2
2017,10,6,9,45,906.0,84.0,0.8,21.0,623.5,499.42,373.77
2017,10,6,10,0,911.0,88.0,0.8,22.0,656.0,560.2,420.2
2017,10,6,10,15,919.5,89.5,0.8,22.5,684.0,619.22,464.15
2017,10,6,10,30,928.0,91.0,0.8,23.0,712.0,676.9,505.42
2017,10,6,10,45,933.5,92.0,0.8,23.5,731.5,730.47,542.39
2017,10,6,11,0,939.0,93.0,0.8,24.0,751.0,781.87,575.99
2017,10,6,11,15,942.5,93.5,0.75,24.0,763.5,828.83,604.91
2017,10,6,11,30,946.0,94.0,0.7,24.0,776.0,873.0,631.56
2017,10,6,11,45,948.0,94.0,0.7,24.5,780.0,912.37,654.48
2017,10,6,12,0,950.0,94.0,0.7,25.0,784.0,948.44,675.13
2017,10,6,12,15,948.5,93.5,0.8,25.0,779.0,977.31,694.62
2017,10,6,12,30,947.0,93.0,0.9,25.0,774.0,1002.36,711.95
2017,10,6,12,45,947.5,90.5,1.0,25.0,762.5,1023.15,726.81
2017,10,6,13,0,948.0,88.0,1.1,25.0,751.0,1039.94,739.4
2017,10,6,13,15,942.0,87.0,1.2,25.0,730.0,1048.01,746.81
2017,10,6,13,30,936.0,86.0,1.3,25.0,709.0,1051.89,751.88
2017,10,6,13,45,926.5,85.0,1.45,25.0,680.5,1048.09,753.2
2017,10,6,14,0,917.0,84.0,1.6,25.0,652.0,1040.2,752.02
2017,10,6,14,15,904.5,82.0,1.7,24.5,616.5,1024.05,746.3
2017,10,6,14,30,892.0,80.0,1.8,24.0,581.0,1004.08,738.15
2017,10,6,14,45,875.0,78.0,1.95,24.0,540.0,976.07,723.82
2017,10,6,15,0,858.0,76.0,2.1,24.0,499.0,955.66,714.25
2017,10,6,15,15,834.0,73.0,2.15,23.5,453.0,913.01,689.65
2017,10,6,15,30,810.0,70.0,2.2,23.0,407.0,867.87,662.87
2017,10,6,15,45,775.5,66.5,2.3,22.5,357.0,810.5,626.98
2017,10,6,16,0,741.0,63.0,2.4,22.0,307.0,751.99,588.73
2017,10,6,16,15,691.5,57.5,2.3,21.0,256.0,677.81,536.88
2017,10,6,16,30,642.0,52.0,2.2,20.0,205.0,604.55,483.06
2017,10,6,16,45,558.5,45.0,2.15,19.5,155.0,512.93,411.35
2017,10,6,17,0,475.0,38.0,2.1,19.0,105.0,420.67,334.95
2017,10,6,17,15,334.5,26.5,2.05,18.0,64.0,292.89,216.03
2017,10,6,17,30,194.0,15.0,2.0,17.0,23.0,156.96,0.0
2017,10,6,17,45,97.0,7.5,2.0,16.5,11.5,6.4,0.0
2017,10,6,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,6,15,102.5,8.5,1.15,12.5,13.0,7.26,0.0
2017,10,7,6,30,205.0,17.0,1.2,13.0,26.0,14.02,0.0
2017,10,7,6,45,339.5,28.0,1.3,13.5,67.0,22.97,13.32
2017,10,7,7,0,474.0,39.0,1.4,14.0,108.0,31.83,22.24
2017,10,7,7,15,551.0,46.5,1.4,14.5,157.0,37.42,27.6
2017,10,7,7,30,628.0,54.0,1.4,15.0,206.0,42.99,32.73
2017,10,7,7,45,677.0,59.0,1.45,15.5,256.5,50.46,39.38
2017,10,7,8,0,726.0,64.0,1.5,16.0,307.0,55.56,43.79
2017,10,7,8,15,758.5,68.0,1.45,16.5,355.0,112.5,61.78
2017,10,7,8,30,791.0,72.0,1.4,17.0,403.0,173.51,103.86
2017,10,7,8,45,815.0,74.5,1.35,18.0,448.0,235.24,154.51
2017,10,7,9,0,839.0,77.0,1.3,19.0,493.0,299.33,209.6
2017,10,7,9,15,855.5,79.5,1.2,19.5,533.0,362.97,264.66
2017,10,7,9,30,872.0,82.0,1.1,20.0,573.0,428.42,319.49
2017,10,7,9,45,876.5,86.5,1.05,20.5,605.0,488.82,368.76
2017,10,7,10,0,881.0,91.0,1.0,21.0,637.0,548.09,415.02
2017,10,7,10,15,889.5,92.5,1.0,21.5,664.0,605.44,458.33
2017,10,7,10,30,898.0,94.0,1.0,22.0,691.0,661.51,499.08
2017,10,7,10,45,903.5,95.5,1.0,22.5,710.5,714.04,535.91
2017,10,7,11,0,909.0,97.0,1.0,23.0,730.0,764.5,569.69
2017,10,7,11,15,912.5,97.5,1.05,23.0,741.5,810.13,599.78
2017,10,7,11,30,916.0,98.0,1.1,23.0,753.0,853.05,627.93
2017,10,7,11,45,917.0,98.0,1.2,23.5,757.0,890.44,651.82
2017,10,7,12,0,918.0,98.0,1.3,24.0,761.0,924.56,673.55
2017,10,7,12,15,916.5,97.5,1.5,24.0,756.0,952.45,694.05
2017,10,7,12,30,915.0,97.0,1.7,24.0,751.0,976.66,712.27
2017,10,7,12,45,910.5,97.0,1.95,24.0,738.0,994.78,727.29
2017,10,7,13,0,906.0,97.0,2.2,24.0,725.0,1008.96,739.81
2017,10,7,13,15,899.0,96.0,2.35,23.5,704.5,1015.55,747.83
2017,10,7,13,30,892.0,95.0,2.5,23.0,684.0,1018.11,753.43
2017,10,7,13,45,880.5,94.0,2.7,23.0,655.5,1012.16,752.62
2017,10,7,14,0,869.0,93.0,2.9,23.0,627.0,1002.3,749.28
2017,10,7,14,15,854.5,91.0,3.0,22.5,592.0,996.19,749.08
2017,10,7,14,30,840.0,89.0,3.1,22.0,557.0,974.54,738.41
2017,10,7,14,45,819.0,87.0,3.25,22.0,515.5,943.0,719.94
2017,10,7,15,0,798.0,85.0,3.4,22.0,474.0,908.37,699.07
2017,10,7,15,15,771.5,81.5,3.45,21.5,429.0,863.85,671.5
2017,10,7,15,30,745.0,78.0,3.5,21.0,384.0,817.12,641.69
2017,10,7,15,45,706.0,74.0,3.55,20.5,335.5,762.68,605.29
2017,10,7,16,0,667.0,70.0,3.6,20.0,287.0,702.29,563.12
2017,10,7,16,15,612.5,64.0,3.55,19.0,237.5,626.36,507.88
2017,10,7,16,30,558.0,58.0,3.5,18.0,188.0,552.18,451.22
2017,10,7,16,45,468.0,50.0,3.5,17.5,140.5,451.33,369.61
2017,10,7,17,0,378.0,42.0,3.5,17.0,93.0,356.56,288.05
2017,10,7,17,15,234.5,28.5,3.5,16.5,55.5,229.66,165.82
2017,10,7,17,30,91.0,15.0,3.5,16.0,18.0,67.35,0.0
2017,10,7,17,45,45.5,7.5,3.55,15.5,9.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,12.0,2.4,11.5,12.0,10.24,0.0
2017,10,8,6,30,0.0,24.0,2.5,12.0,24.0,18.6,0.0
2017,10,8,6,45,238.0,32.0,2.6,12.5,66.0,24.84,14.67
2017,10,8,7,0,476.0,40.0,2.7,13.0,108.0,32.77,23.09
2017,10,8,7,15,557.5,47.0,2.85,13.5,157.5,37.94,28.13
2017,10,8,7,30,639.0,54.0,3.0,14.0,207.0,43.13,32.96
2017,10,8,7,45,696.0,58.0,3.2,14.5,259.0,49.85,38.98
2017,10,8,8,0,753.0,62.0,3.4,15.0,311.0,55.11,43.56
2017,10,8,8,15,786.0,65.5,3.45,15.5,360.5,113.44,61.73
2017,10,8,8,30,819.0,69.0,3.5,16.0,410.0,175.86,105.4
2017,10,8,8,45,847.0,70.5,3.6,16.5,456.5,239.31,158.59
2017,10,8,9,0,875.0,72.0,3.7,17.0,503.0,308.24,219.41
2017,10,8,9,15,891.5,74.0,3.65,17.5,543.5,372.77,277.26
2017,10,8,9,30,908.0,76.0,3.6,18.0,584.0,437.98,334.46
2017,10,8,9,45,911.5,81.5,3.6,18.5,617.0,500.86,388.23
2017,10,8,10,0,915.0,87.0,3.6,19.0,650.0,562.45,439.0
2017,10,8,10,15,924.0,88.0,3.6,19.0,678.0,621.35,486.9
2017,10,8,10,30,933.0,89.0,3.6,19.0,706.0,678.93,532.38
2017,10,8,10,45,938.5,90.5,3.6,19.5,726.0,733.06,572.98
2017,10,8,11,0,944.0,92.0,3.6,20.0,746.0,785.03,610.02
2017,10,8,11,15,947.5,92.5,3.6,20.0,758.0,832.04,642.69
2017,10,8,11,30,951.0,93.0,3.6,20.0,770.0,876.23,673.12
2017,10,8,11,45,952.5,93.5,3.6,20.5,774.0,915.71,698.76
2017,10,8,12,0,954.0,94.0,3.6,21.0,778.0,951.85,721.91
2017,10,8,12,15,953.0,93.5,3.6,21.0,773.5,981.12,741.68
2017,10,8,12,30,952.0,93.0,3.6,21.0,769.0,1006.59,758.97
2017,10,8,12,45,939.0,97.0,3.6,21.5,754.0,1021.8,767.97
2017,10,8,13,0,926.0,101.0,3.6,22.0,739.0,1032.72,774.29
2017,10,8,13,15,920.0,99.5,3.6,22.0,718.0,1040.0,779.86
2017,10,8,13,30,914.0,98.0,3.6,22.0,697.0,1043.16,782.89
2017,10,8,13,45,907.0,96.0,3.65,22.0,669.5,1040.64,782.72
2017,10,8,14,0,900.0,94.0,3.7,22.0,642.0,1034.09,780.06
2017,10,8,14,15,887.0,92.0,3.65,22.0,607.0,1029.37,778.09
2017,10,8,14,30,874.0,90.0,3.6,22.0,572.0,1008.91,765.58
2017,10,8,14,45,863.0,85.0,3.6,22.0,532.0,982.91,749.83
2017,10,8,15,0,852.0,80.0,3.6,22.0,492.0,953.36,731.58
2017,10,8,15,15,827.5,76.5,3.5,21.5,445.5,909.63,703.98
2017,10,8,15,30,803.0,73.0,3.4,21.0,399.0,863.44,674.17
2017,10,8,15,45,649.5,90.0,3.3,21.0,332.0,732.43,580.62
2017,10,8,16,0,496.0,107.0,3.2,21.0,265.0,594.13,478.44
2017,10,8,16,15,438.0,94.0,3.0,20.5,216.5,513.85,417.56
2017,10,8,16,30,380.0,81.0,2.8,20.0,168.0,436.5,355.64
2017,10,8,16,45,250.0,62.0,2.6,19.5,113.5,300.88,244.23
2017,10,8,17,0,120.0,43.0,2.4,19.0,59.0,158.68,125.02
2017,10,8,17,15,68.5,24.0,2.45,18.5,32.0,92.61,60.75
2017,10,8,17,30,17.0,5.0,2.5,18.0,5.0,14.43,0.0
2017,10,8,17,45,8.5,2.5,2.55,17.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,15.0,3.5,2.65,13.0,4.5,2.99,0.0
2017,10,9,6,30,30.0,7.0,2.6,13.0,9.0,5.79,0.0
2017,10,9,6,45,80.0,26.5,2.6,13.5,36.5,20.93,11.17
2017,10,9,7,0,130.0,46.0,2.6,14.0,64.0,35.49,25.3
2017,10,9,7,15,178.5,69.5,2.55,14.5,105.5,52.35,40.68
2017,10,9,7,30,227.0,93.0,2.5,15.0,147.0,68.69,55.41
2017,10,9,7,45,257.5,115.0,2.5,15.5,189.0,83.44,68.47
2017,10,9,8,0,288.0,137.0,2.5,16.0,231.0,99.19,82.12
2017,10,9,8,15,320.0,155.5,2.45,16.5,275.0,139.25,99.72
2017,10,9,8,30,352.0,174.0,2.4,17.0,319.0,183.81,131.83
2017,10,9,8,45,282.0,192.0,2.35,17.5,316.5,210.97,157.22
2017,10,9,9,0,212.0,210.0,2.3,18.0,314.0,228.01,174.63
2017,10,9,9,15,240.0,225.0,2.2,18.5,351.5,269.63,208.17
2017,10,9,9,30,268.0,240.0,2.1,19.0,389.0,313.48,243.17
2017,10,9,9,45,356.0,235.0,2.05,19.5,445.5,371.3,288.31
2017,10,9,10,0,444.0,230.0,2.0,20.0,502.0,444.81,344.98
2017,10,9,10,15,483.0,226.0,1.9,20.0,533.0,494.69,383.61
2017,10,9,10,30,522.0,222.0,1.8,20.0,564.0,547.26,423.55
2017,10,9,10,45,434.5,275.5,1.7,20.5,566.0,569.07,437.23
2017,10,9,11,0,347.0,329.0,1.6,21.0,568.0,573.47,437.72
2017,10,9,11,15,351.0,333.0,1.5,21.0,578.0,602.38,458.21
2017,10,9,11,30,355.0,337.0,1.4,21.0,588.0,630.48,477.54
2017,10,9,11,45,305.0,348.5,1.3,21.5,565.5,619.65,467.23
2017,10,9,12,0,255.0,360.0,1.2,22.0,543.0,587.82,442.67
2017,10,9,12,15,253.0,358.5,1.2,22.0,538.5,597.59,450.11
2017,10,9,12,30,251.0,357.0,1.2,22.0,534.0,606.21,456.39
2017,10,9,12,45,325.0,333.5,1.25,22.5,558.5,681.72,510.49
2017,10,9,13,0,399.0,310.0,1.3,23.0,583.0,739.1,551.03
2017,10,9,13,15,390.0,303.0,1.3,22.5,563.5,732.9,547.9
2017,10,9,13,30,381.0,296.0,1.3,22.0,544.0,724.56,544.03
2017,10,9,13,45,305.5,297.0,1.35,22.0,490.5,656.93,496.84
2017,10,9,14,0,230.0,298.0,1.4,22.0,437.0,566.24,432.9
2017,10,9,14,15,217.5,280.5,1.45,21.5,406.0,536.93,414.42
2017,10,9,14,30,205.0,263.0,1.5,21.0,375.0,506.59,394.33
2017,10,9,14,45,177.0,240.0,1.6,20.5,331.5,452.99,356.32
2017,10,9,15,0,149.0,217.0,1.7,20.0,288.0,399.04,317.09
2017,10,9,15,15,133.0,191.5,1.65,19.5,250.5,353.06,283.03
2017,10,9,15,30,117.0,166.0,1.6,19.0,213.0,306.76,247.87
2017,10,9,15,45,105.0,142.0,1.6,19.0,180.5,266.0,216.04
2017,10,9,16,0,93.0,118.0,1.6,19.0,148.0,225.02,183.29
2017,10,9,16,15,73.5,91.0,1.5,18.5,112.0,173.18,140.92
2017,10,9,16,30,54.0,64.0,1.4,18.0,76.0,121.5,97.68
2017,10,9,16,45,42.0,45.0,1.3,17.5,52.5,87.7,68.67
2017,10,9,17,0,30.0,26.0,1.2,17.0,29.0,53.54,38.96
2017,10,9,17,15,15.5,14.0,1.15,16.5,15.5,27.64,13.23
2017,10,9,17,30,1.0,2.0,1.1,16.0,2.0,2.3,0.0
2017,10,9,17,45,0.5,1.0,1.1,15.5,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,2.5,1.25,12.0,2.5,0.0,0.0
2017,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.27,0.0
2017,10,10,6,45,0.0,22.0,1.2,12.0,22.0,18.17,8.81
2017,10,10,7,0,0.0,39.0,1.2,12.0,39.0,31.69,22.17
2017,10,10,7,15,51.5,60.0,1.15,12.5,72.0,47.45,36.67
2017,10,10,7,30,103.0,81.0,1.1,13.0,105.0,61.71,49.65
2017,10,10,7,45,125.0,108.0,1.05,13.5,144.0,80.01,65.94
2017,10,10,8,0,147.0,135.0,1.0,14.0,183.0,98.7,82.23
2017,10,10,8,15,168.5,161.0,0.9,14.5,224.0,132.48,100.11
2017,10,10,8,30,190.0,187.0,0.8,15.0,265.0,169.97,128.05
2017,10,10,8,45,205.0,210.0,0.75,16.0,302.0,207.57,157.44
2017,10,10,9,0,220.0,233.0,0.7,17.0,339.0,247.57,189.04
2017,10,10,9,15,235.5,252.5,0.85,17.5,374.5,287.38,221.07
2017,10,10,9,30,251.0,272.0,1.0,18.0,410.0,329.26,254.42
2017,10,10,9,45,359.5,259.0,1.15,18.5,470.0,393.76,304.12
2017,10,10,10,0,468.0,246.0,1.3,19.0,530.0,471.33,363.54
2017,10,10,10,15,480.5,252.5,1.4,19.0,555.0,516.88,398.91
2017,10,10,10,30,493.0,259.0,1.5,19.0,580.0,562.71,434.06
2017,10,10,10,45,458.5,281.0,1.65,19.5,586.5,590.67,454.4
2017,10,10,11,0,424.0,303.0,1.8,20.0,593.0,604.84,464.52
2017,10,10,11,15,429.0,306.5,1.8,20.0,604.0,636.82,487.93
2017,10,10,11,30,434.0,310.0,1.8,20.0,615.0,667.81,510.19
2017,10,10,11,45,403.0,324.0,1.85,20.0,608.5,678.03,517.08
2017,10,10,12,0,372.0,338.0,1.9,20.0,602.0,685.02,521.75
2017,10,10,12,15,370.0,337.0,1.95,20.0,598.0,699.45,532.54
2017,10,10,12,30,368.0,336.0,2.0,20.0,594.0,712.15,542.08
2017,10,10,12,45,432.5,304.0,2.05,20.0,602.0,752.44,573.12
2017,10,10,13,0,497.0,272.0,2.1,20.0,610.0,811.67,616.47
2017,10,10,13,15,521.0,240.5,2.1,20.0,585.5,813.01,618.89
2017,10,10,13,30,545.0,209.0,2.1,20.0,561.0,810.66,619.48
2017,10,10,13,45,487.5,218.5,2.15,20.0,523.5,770.0,591.21
2017,10,10,14,0,430.0,228.0,2.2,20.0,486.0,726.51,560.88
2017,10,10,14,15,390.5,222.5,2.15,19.5,446.5,660.62,515.66
2017,10,10,14,30,351.0,217.0,2.1,19.0,407.0,615.6,484.38
2017,10,10,14,45,305.0,206.5,2.1,19.0,363.0,557.25,441.81
2017,10,10,15,0,259.0,196.0,2.1,19.0,319.0,498.93,398.45
2017,10,10,15,15,274.5,174.0,2.05,18.5,293.0,484.08,389.91
2017,10,10,15,30,290.0,152.0,2.0,18.0,267.0,466.9,379.08
2017,10,10,15,45,239.0,145.5,2.0,17.5,232.0,409.79,334.8
2017,10,10,16,0,188.0,139.0,2.0,17.0,197.0,339.42,279.11
2017,10,10,16,15,153.5,114.5,2.05,16.5,156.5,276.74,228.55
2017,10,10,16,30,119.0,90.0,2.1,16.0,116.0,215.35,177.35
2017,10,10,16,45,102.5,65.5,2.15,15.5,83.5,168.42,137.11
2017,10,10,17,0,86.0,41.0,2.2,15.0,51.0,133.85,105.28
2017,10,10,17,15,45.5,22.0,2.25,14.5,27.0,62.11,33.43
2017,10,10,17,30,5.0,3.0,2.3,14.0,3.0,5.54,0.0
2017,10,10,17,45,2.5,1.5,2.4,14.0,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
