Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,3.0,2.5,10.0,3.0,0.0,0.0
2017,10,11,6,30,0.0,6.0,2.5,10.0,6.0,5.12,0.0
2017,10,11,6,45,47.0,28.0,2.55,10.5,34.0,22.37,11.83
2017,10,11,7,0,94.0,50.0,2.6,11.0,62.0,38.67,28.28
2017,10,11,7,15,142.0,76.0,2.65,11.0,104.0,57.05,45.36
2017,10,11,7,30,190.0,102.0,2.7,11.0,146.0,74.08,61.06
2017,10,11,7,45,252.0,122.0,2.8,11.5,194.0,87.68,73.31
2017,10,11,8,0,314.0,142.0,2.9,12.0,242.0,103.29,87.06
2017,10,11,8,15,351.0,158.0,2.9,12.5,286.5,144.22,104.22
2017,10,11,8,30,388.0,174.0,2.9,13.0,331.0,190.02,137.57
2017,10,11,8,45,414.0,187.5,2.95,13.5,372.0,236.49,175.53
2017,10,11,9,0,440.0,201.0,3.0,14.0,413.0,288.0,219.09
2017,10,11,9,15,463.0,211.5,2.95,14.5,450.5,338.2,261.78
2017,10,11,9,30,486.0,222.0,2.9,15.0,488.0,390.83,305.83
2017,10,11,9,45,540.5,216.0,2.9,15.5,528.5,446.41,351.25
2017,10,11,10,0,595.0,210.0,2.9,16.0,569.0,506.78,399.63
2017,10,11,10,15,608.0,214.0,2.8,16.0,595.0,556.67,439.42
2017,10,11,10,30,621.0,218.0,2.7,16.0,621.0,606.49,478.14
2017,10,11,10,45,536.0,260.0,2.65,16.5,614.5,624.72,490.24
2017,10,11,11,0,451.0,302.0,2.6,17.0,608.0,623.91,487.78
2017,10,11,11,15,455.5,305.0,2.55,17.0,618.5,666.85,519.39
2017,10,11,11,30,460.0,308.0,2.5,17.0,629.0,699.05,542.64
2017,10,11,11,45,401.5,329.5,2.5,17.5,610.5,682.89,528.99
2017,10,11,12,0,343.0,351.0,2.5,18.0,592.0,673.65,520.25
2017,10,11,12,15,341.0,349.0,2.5,18.0,587.5,686.4,529.86
2017,10,11,12,30,339.0,347.0,2.5,18.0,583.0,697.5,538.13
2017,10,11,12,45,461.0,278.0,2.5,18.0,593.0,769.71,593.83
2017,10,11,13,0,583.0,209.0,2.5,18.0,603.0,827.41,638.58
2017,10,11,13,15,487.5,234.5,2.45,18.0,557.5,773.28,597.99
2017,10,11,13,30,392.0,260.0,2.4,18.0,512.0,694.02,540.23
2017,10,11,13,45,348.0,276.5,2.4,18.0,493.0,675.96,527.17
2017,10,11,14,0,304.0,293.0,2.4,18.0,474.0,657.05,512.94
2017,10,11,14,15,289.0,277.5,2.35,17.5,441.5,627.31,492.99
2017,10,11,14,30,274.0,262.0,2.3,17.0,409.0,596.19,471.86
2017,10,11,14,45,235.5,241.5,2.25,17.0,361.0,513.95,410.97
2017,10,11,15,0,197.0,221.0,2.2,17.0,313.0,452.47,364.55
2017,10,11,15,15,178.0,196.0,2.25,16.5,273.5,403.49,328.31
2017,10,11,15,30,159.0,171.0,2.3,16.0,234.0,354.19,290.77
2017,10,11,15,45,140.0,144.0,2.4,16.0,194.0,301.83,249.36
2017,10,11,16,0,121.0,117.0,2.5,16.0,154.0,249.33,206.76
2017,10,11,16,15,98.0,90.0,2.6,15.5,116.5,193.47,160.47
2017,10,11,16,30,75.0,63.0,2.7,15.0,79.0,137.82,113.17
2017,10,11,16,45,56.5,43.0,2.8,14.5,53.0,96.63,77.21
2017,10,11,17,0,38.0,23.0,2.9,14.0,27.0,55.36,40.69
2017,10,11,17,15,19.0,11.5,2.9,13.5,13.5,26.14,8.76
2017,10,11,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,7.0,3.4,9.0,7.0,0.0,0.0
2017,10,12,6,30,0.0,14.0,3.4,9.0,14.0,11.95,0.0
2017,10,12,6,45,153.0,30.5,3.45,9.5,50.5,23.54,12.28
2017,10,12,7,0,306.0,47.0,3.5,10.0,87.0,36.17,26.12
2017,10,12,7,15,393.0,60.0,3.55,10.5,134.5,45.83,35.4
2017,10,12,7,30,480.0,73.0,3.6,11.0,182.0,58.22,46.85
2017,10,12,7,45,537.5,82.5,3.65,11.5,231.5,64.45,52.55
2017,10,12,8,0,595.0,92.0,3.7,12.0,281.0,74.93,61.86
2017,10,12,8,15,636.0,99.0,3.6,12.5,329.0,127.14,79.13
2017,10,12,8,30,677.0,106.0,3.5,13.0,377.0,184.76,120.49
2017,10,12,8,45,699.0,113.5,3.4,13.5,420.5,243.89,170.45
2017,10,12,9,0,721.0,121.0,3.3,14.0,464.0,305.42,224.73
2017,10,12,9,15,742.5,125.0,3.15,14.5,504.0,365.93,278.24
2017,10,12,9,30,764.0,129.0,3.0,15.0,544.0,428.11,331.97
2017,10,12,9,45,760.5,139.5,2.95,15.5,573.5,486.01,381.07
2017,10,12,10,0,757.0,150.0,2.9,16.0,603.0,542.3,427.05
2017,10,12,10,15,768.5,152.5,2.75,16.0,629.5,598.02,471.54
2017,10,12,10,30,780.0,155.0,2.6,16.0,656.0,653.12,514.08
2017,10,12,10,45,743.5,175.5,2.5,16.5,664.5,692.04,541.99
2017,10,12,11,0,707.0,196.0,2.4,17.0,673.0,725.35,564.8
2017,10,12,11,15,711.0,197.5,2.35,17.0,684.0,766.6,594.72
2017,10,12,11,30,715.0,199.0,2.3,17.0,695.0,805.73,622.48
2017,10,12,11,45,674.5,217.5,2.25,17.5,687.0,821.1,631.04
2017,10,12,12,0,634.0,236.0,2.2,18.0,679.0,826.89,633.02
2017,10,12,12,15,631.0,235.0,2.15,18.0,673.5,847.22,647.16
2017,10,12,12,30,628.0,234.0,2.1,18.0,668.0,864.65,659.08
2017,10,12,12,45,688.5,203.5,2.1,18.5,671.5,915.23,693.69
2017,10,12,13,0,749.0,173.0,2.1,19.0,675.0,958.47,721.52
2017,10,12,13,15,739.0,170.5,2.15,19.0,653.0,959.47,723.04
2017,10,12,13,30,729.0,168.0,2.2,19.0,631.0,956.72,722.65
2017,10,12,13,45,660.5,184.5,2.25,19.0,590.5,911.91,693.91
2017,10,12,14,0,592.0,201.0,2.3,19.0,550.0,857.91,658.84
2017,10,12,14,15,572.0,194.0,2.3,18.5,515.5,830.53,642.72
2017,10,12,14,30,552.0,187.0,2.3,18.0,481.0,800.6,624.3
2017,10,12,14,45,503.5,184.5,2.3,18.0,436.5,745.83,586.04
2017,10,12,15,0,455.0,182.0,2.3,18.0,392.0,690.01,546.48
2017,10,12,15,15,423.0,169.0,2.25,17.5,349.0,637.08,509.56
2017,10,12,15,30,391.0,156.0,2.2,17.0,306.0,565.68,458.1
2017,10,12,15,45,352.5,139.5,2.15,17.0,261.5,503.15,410.72
2017,10,12,16,0,314.0,123.0,2.1,17.0,217.0,441.69,362.7
2017,10,12,16,15,264.0,103.0,2.15,16.5,172.0,367.08,303.31
2017,10,12,16,30,214.0,83.0,2.2,16.0,127.0,295.11,243.79
2017,10,12,16,45,162.0,60.0,2.25,15.5,88.0,219.29,179.13
2017,10,12,17,0,110.0,37.0,2.3,15.0,49.0,145.32,113.46
2017,10,12,17,15,55.0,18.5,2.3,14.5,24.5,71.35,25.02
2017,10,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,5.0,1.65,9.5,5.0,0.0,0.0
2017,10,13,6,30,0.0,10.0,1.6,10.0,10.0,8.54,0.0
2017,10,13,6,45,115.5,29.0,1.6,10.5,43.5,22.67,10.98
2017,10,13,7,0,231.0,48.0,1.6,11.0,77.0,36.66,26.38
2017,10,13,7,15,312.5,63.5,1.7,11.5,121.5,48.01,37.17
2017,10,13,7,30,394.0,79.0,1.8,12.0,166.0,59.12,47.45
2017,10,13,7,45,461.0,88.5,1.95,12.5,215.0,65.66,53.42
2017,10,13,8,0,528.0,98.0,2.1,13.0,264.0,76.54,63.03
2017,10,13,8,15,570.0,106.0,2.1,13.5,310.5,128.12,81.94
2017,10,13,8,30,612.0,114.0,2.1,14.0,357.0,182.4,120.73
2017,10,13,8,45,647.5,118.5,2.15,14.5,401.5,237.76,166.45
2017,10,13,9,0,683.0,123.0,2.2,15.0,446.0,297.25,217.85
2017,10,13,9,15,705.0,127.5,2.1,15.5,485.0,355.96,269.06
2017,10,13,9,30,727.0,132.0,2.0,16.0,524.0,416.49,320.58
2017,10,13,9,45,739.5,137.0,1.95,16.5,556.5,474.62,368.85
2017,10,13,10,0,752.0,142.0,1.9,17.0,589.0,532.88,415.48
2017,10,13,10,15,763.5,144.5,1.85,17.5,615.5,588.09,458.18
2017,10,13,10,30,775.0,147.0,1.8,18.0,642.0,642.69,498.92
2017,10,13,10,45,758.0,159.0,1.8,18.5,655.0,686.41,530.45
2017,10,13,11,0,741.0,171.0,1.8,19.0,668.0,726.5,558.46
2017,10,13,11,15,745.5,172.0,1.75,19.0,679.0,768.62,588.26
2017,10,13,11,30,750.0,173.0,1.7,19.0,690.0,808.57,615.88
2017,10,13,11,45,720.5,187.0,1.7,19.5,685.5,830.55,629.33
2017,10,13,12,0,691.0,201.0,1.7,20.0,681.0,847.66,639.4
2017,10,13,12,15,689.0,200.5,1.75,20.0,676.0,870.77,655.8
2017,10,13,12,30,687.0,200.0,1.8,20.0,671.0,890.76,669.82
2017,10,13,12,45,703.5,188.5,1.85,20.0,663.5,913.98,686.16
2017,10,13,13,0,720.0,177.0,1.9,20.0,656.0,934.15,700.54
2017,10,13,13,15,711.0,174.5,1.95,20.0,635.0,935.71,702.68
2017,10,13,13,30,702.0,172.0,2.0,20.0,614.0,933.65,702.75
2017,10,13,13,45,657.0,179.5,2.1,20.0,579.5,902.62,683.95
2017,10,13,14,0,612.0,187.0,2.2,20.0,545.0,861.22,658.07
2017,10,13,14,15,593.5,181.0,2.25,19.5,511.0,836.27,644.15
2017,10,13,14,30,575.0,175.0,2.3,19.0,477.0,808.72,628.06
2017,10,13,14,45,535.0,171.0,2.35,19.0,435.5,760.25,595.61
2017,10,13,15,0,495.0,167.0,2.4,19.0,394.0,710.44,561.14
2017,10,13,15,15,462.5,156.0,2.35,18.5,351.0,658.48,525.13
2017,10,13,15,30,430.0,145.0,2.3,18.0,308.0,605.88,487.7
2017,10,13,15,45,387.5,130.5,2.25,18.0,263.0,540.02,438.1
2017,10,13,16,0,345.0,116.0,2.2,18.0,218.0,458.25,375.11
2017,10,13,16,15,291.0,98.0,2.25,17.0,173.0,382.05,315.3
2017,10,13,16,30,237.0,80.0,2.3,16.0,128.0,308.95,255.3
2017,10,13,16,45,175.5,58.5,2.35,15.5,88.5,227.71,185.88
2017,10,13,17,0,114.0,37.0,2.4,15.0,49.0,149.65,115.89
2017,10,13,17,15,57.0,18.5,2.45,14.5,24.5,72.54,13.49
2017,10,13,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,6.5,2.75,11.0,6.5,0.0,0.0
2017,10,14,6,30,0.0,13.0,2.8,11.0,13.0,11.1,0.0
2017,10,14,6,45,205.0,25.0,2.85,11.5,50.5,20.55,8.65
2017,10,14,7,0,410.0,37.0,2.9,12.0,88.0,30.43,20.76
2017,10,14,7,15,498.0,46.5,3.05,12.5,136.0,37.69,27.83
2017,10,14,7,30,586.0,56.0,3.2,13.0,184.0,44.86,34.54
2017,10,14,7,45,639.0,63.0,3.35,13.5,234.0,49.68,38.96
2017,10,14,8,0,692.0,70.0,3.5,14.0,284.0,60.51,48.57
2017,10,14,8,15,730.0,74.5,3.4,14.5,332.5,116.65,65.94
2017,10,14,8,30,768.0,79.0,3.3,15.0,381.0,181.17,112.63
2017,10,14,8,45,789.0,84.5,3.25,15.5,425.5,243.28,165.27
2017,10,14,9,0,810.0,90.0,3.2,16.0,470.0,307.46,222.17
2017,10,14,9,15,830.0,93.0,3.1,16.0,510.5,370.85,279.0
2017,10,14,9,30,850.0,96.0,3.0,16.0,551.0,435.53,335.83
2017,10,14,9,45,847.0,105.0,2.9,16.5,581.5,496.19,387.36
2017,10,14,10,0,844.0,114.0,2.8,17.0,612.0,555.02,435.36
2017,10,14,10,15,855.0,116.0,2.75,17.5,639.5,613.22,481.23
2017,10,14,10,30,866.0,118.0,2.7,18.0,667.0,670.52,524.79
2017,10,14,10,45,838.5,133.5,2.65,18.5,678.0,713.72,556.18
2017,10,14,11,0,811.0,149.0,2.6,19.0,689.0,755.47,585.36
2017,10,14,11,15,815.5,150.0,2.5,19.0,700.5,800.14,617.18
2017,10,14,11,30,820.0,151.0,2.4,19.0,712.0,842.42,645.64
2017,10,14,11,45,787.5,166.0,2.35,19.5,707.0,865.66,659.49
2017,10,14,12,0,755.0,181.0,2.3,20.0,702.0,883.64,669.86
2017,10,14,12,15,753.5,180.5,2.25,20.0,697.0,908.76,686.42
2017,10,14,12,30,752.0,180.0,2.2,20.0,692.0,930.59,700.67
2017,10,14,12,45,783.5,163.0,2.15,20.5,688.0,962.7,720.48
2017,10,14,13,0,815.0,146.0,2.1,21.0,684.0,991.49,737.84
2017,10,14,13,15,806.5,144.0,2.05,21.0,662.5,995.01,740.03
2017,10,14,13,30,798.0,142.0,2.0,21.0,641.0,994.64,740.09
2017,10,14,13,45,742.5,155.0,1.95,21.5,603.0,960.84,716.91
2017,10,14,14,0,687.0,168.0,1.9,22.0,565.0,922.21,690.91
2017,10,14,14,15,668.0,162.5,1.8,21.5,530.5,896.38,675.56
2017,10,14,14,30,649.0,157.0,1.7,21.0,496.0,867.37,657.83
2017,10,14,14,45,604.0,155.5,1.65,21.0,451.5,808.27,618.6
2017,10,14,15,0,559.0,154.0,1.6,21.0,407.0,755.67,583.56
2017,10,14,15,15,526.0,144.0,1.45,20.5,363.0,703.04,547.92
2017,10,14,15,30,493.0,134.0,1.3,20.0,319.0,649.61,510.87
2017,10,14,15,45,442.5,122.0,1.15,20.0,271.5,577.89,458.01
2017,10,14,16,0,392.0,110.0,1.0,20.0,224.0,507.5,404.66
2017,10,14,16,15,336.5,93.0,1.1,19.0,177.5,428.65,345.79
2017,10,14,16,30,281.0,76.0,1.2,18.0,131.0,352.8,285.96
2017,10,14,16,45,208.0,55.0,1.3,17.5,89.0,262.13,210.63
2017,10,14,17,0,135.0,34.0,1.4,17.0,47.0,159.25,121.09
2017,10,14,17,15,67.5,17.0,1.4,16.5,23.5,75.96,0.0
2017,10,14,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,3.5,2.9,11.0,3.5,0.0,0.0
2017,10,15,6,30,0.0,7.0,2.9,11.0,7.0,5.97,0.0
2017,10,15,6,45,109.5,25.5,2.95,11.5,38.5,19.68,7.21
2017,10,15,7,0,219.0,44.0,3.0,12.0,70.0,33.68,23.47
2017,10,15,7,15,297.0,60.5,3.05,12.5,114.0,45.8,34.96
2017,10,15,7,30,375.0,77.0,3.1,13.0,158.0,57.66,45.89
2017,10,15,7,45,431.0,90.0,3.15,13.5,205.0,66.6,54.01
2017,10,15,8,0,487.0,103.0,3.2,14.0,252.0,80.34,66.16
2017,10,15,8,15,528.5,112.5,3.15,14.5,298.0,127.87,82.91
2017,10,15,8,30,570.0,122.0,3.1,15.0,344.0,180.73,121.02
2017,10,15,8,45,596.0,131.0,3.05,15.5,386.5,238.33,168.9
2017,10,15,9,0,622.0,140.0,3.0,16.0,429.0,295.75,218.54
2017,10,15,9,15,645.0,145.5,2.85,16.5,467.5,352.01,267.36
2017,10,15,9,30,668.0,151.0,2.7,17.0,506.0,410.35,316.89
2017,10,15,9,45,668.0,162.0,2.6,17.5,535.0,464.68,362.11
2017,10,15,10,0,668.0,173.0,2.5,18.0,564.0,517.95,404.82
2017,10,15,10,15,680.5,176.5,2.4,18.5,590.0,570.49,445.5
2017,10,15,10,30,693.0,180.0,2.3,19.0,616.0,622.76,484.58
2017,10,15,10,45,667.0,196.5,2.2,20.0,626.5,660.35,510.25
2017,10,15,11,0,641.0,213.0,2.1,21.0,637.0,693.54,531.76
2017,10,15,11,15,646.0,214.5,2.0,21.0,648.0,732.7,559.37
2017,10,15,11,30,651.0,216.0,1.9,21.0,659.0,770.01,585.0
2017,10,15,11,45,616.5,231.5,1.85,21.5,652.5,781.05,590.64
2017,10,15,12,0,582.0,247.0,1.8,22.0,646.0,792.6,596.53
2017,10,15,12,15,580.0,246.5,1.7,22.5,641.5,812.84,608.59
2017,10,15,12,30,578.0,246.0,1.6,23.0,637.0,830.43,618.56
2017,10,15,12,45,646.0,213.0,1.5,23.5,642.5,882.82,653.25
2017,10,15,13,0,714.0,180.0,1.4,24.0,648.0,930.57,681.99
2017,10,15,13,15,704.5,177.5,1.3,24.0,627.0,931.45,681.24
2017,10,15,13,30,695.0,175.0,1.2,24.0,606.0,928.71,678.8
2017,10,15,13,45,623.5,191.0,1.15,24.5,565.0,873.15,641.74
2017,10,15,14,0,552.0,207.0,1.1,25.0,524.0,823.75,608.36
2017,10,15,14,15,532.5,199.5,1.0,24.5,490.5,796.47,591.74
2017,10,15,14,30,513.0,192.0,0.9,24.0,457.0,766.79,573.09
2017,10,15,14,45,458.0,189.0,0.85,24.0,412.0,705.67,531.72
2017,10,15,15,0,403.0,186.0,0.8,24.0,367.0,625.54,477.03
2017,10,15,15,15,372.5,171.0,0.75,23.5,324.5,573.73,442.43
2017,10,15,15,30,342.0,156.0,0.7,23.0,282.0,521.81,406.47
2017,10,15,15,45,294.0,137.5,0.7,22.5,235.5,449.81,354.59
2017,10,15,16,0,246.0,119.0,0.7,22.0,189.0,379.55,302.13
2017,10,15,16,15,203.5,95.5,0.75,21.5,146.0,308.2,247.09
2017,10,15,16,30,161.0,72.0,0.8,21.0,103.0,238.36,190.93
2017,10,15,16,45,112.5,48.0,0.9,20.5,66.5,164.42,129.47
2017,10,15,17,0,64.0,24.0,1.0,20.0,30.0,90.41,64.89
2017,10,15,17,15,32.0,12.0,1.0,19.5,15.0,42.81,0.0
2017,10,15,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,45,69.0,20.0,1.75,12.5,28.0,15.94,3.88
2017,10,16,7,0,138.0,40.0,1.8,13.0,56.0,31.04,21.02
2017,10,16,7,15,201.0,62.0,1.85,13.5,98.0,47.1,35.92
2017,10,16,7,30,264.0,84.0,1.9,14.0,140.0,62.76,50.19
2017,10,16,7,45,339.5,98.5,1.95,14.5,189.0,71.98,58.53
2017,10,16,8,0,415.0,113.0,2.0,15.0,238.0,86.49,64.91
2017,10,16,8,15,456.5,125.0,1.9,15.5,283.5,131.44,88.12
2017,10,16,8,30,498.0,137.0,1.8,16.0,329.0,181.84,124.37
2017,10,16,8,45,550.0,141.0,1.7,16.5,375.5,233.56,165.62
2017,10,16,9,0,602.0,145.0,1.6,17.0,422.0,291.32,213.67
2017,10,16,9,15,626.0,151.0,1.6,17.5,461.0,350.66,264.05
2017,10,16,9,30,650.0,157.0,1.6,18.0,500.0,408.69,312.48
2017,10,16,9,45,673.5,159.5,1.65,18.5,534.0,465.4,358.82
2017,10,16,10,0,697.0,162.0,1.7,19.0,568.0,523.56,404.91
2017,10,16,10,15,710.0,165.5,1.7,19.5,594.5,577.74,446.44
2017,10,16,10,30,723.0,169.0,1.7,20.0,621.0,631.62,486.43
2017,10,16,10,45,677.5,177.0,1.7,21.0,610.5,649.7,498.36
2017,10,16,11,0,632.0,185.0,1.7,22.0,600.0,661.54,505.4
2017,10,16,11,15,680.5,185.0,1.6,22.0,638.5,731.63,554.95
2017,10,16,11,30,729.0,185.0,1.5,22.0,677.0,803.39,603.71
2017,10,16,11,45,673.0,193.0,1.45,22.5,649.0,796.1,596.19
2017,10,16,12,0,617.0,201.0,1.4,23.0,621.0,782.32,584.98
2017,10,16,12,15,559.0,219.5,1.3,23.5,598.0,765.41,570.92
2017,10,16,12,30,501.0,238.0,1.2,24.0,575.0,750.23,557.82
2017,10,16,12,45,574.5,207.5,1.15,24.5,586.5,802.44,593.79
2017,10,16,13,0,648.0,177.0,1.1,25.0,598.0,862.91,632.37
2017,10,16,13,15,631.5,191.0,0.95,25.0,591.0,873.15,636.65
2017,10,16,13,30,615.0,205.0,0.8,25.0,584.0,874.16,635.49
2017,10,16,13,45,566.0,196.0,0.7,25.0,532.5,821.27,600.32
2017,10,16,14,0,517.0,187.0,0.6,25.0,481.0,765.27,563.28
2017,10,16,14,15,512.0,190.0,0.45,25.0,466.5,764.69,562.13
2017,10,16,14,30,507.0,193.0,0.3,25.0,452.0,761.66,558.66
2017,10,16,14,45,467.0,185.5,0.2,25.0,410.0,710.02,523.84
2017,10,16,15,0,427.0,178.0,0.1,25.0,368.0,657.27,488.62
2017,10,16,15,15,396.0,164.0,0.25,24.0,325.5,586.36,445.36
2017,10,16,15,30,365.0,150.0,0.4,23.0,283.0,534.64,413.43
2017,10,16,15,45,319.5,132.0,0.6,22.5,237.0,464.75,365.52
2017,10,16,16,0,274.0,114.0,0.8,22.0,191.0,396.38,315.97
2017,10,16,16,15,228.5,92.0,0.95,21.0,148.0,323.73,260.66
2017,10,16,16,30,183.0,70.0,1.1,20.0,105.0,252.93,203.93
2017,10,16,16,45,129.5,47.0,1.25,19.0,68.0,176.11,139.77
2017,10,16,17,0,76.0,24.0,1.4,18.0,31.0,99.8,71.4
2017,10,16,17,15,38.0,12.0,1.4,17.5,15.5,46.57,0.0
2017,10,16,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,45,35.5,19.0,0.6,13.5,23.0,15.55,2.57
2017,10,17,7,0,71.0,38.0,0.6,14.0,46.0,30.03,19.99
2017,10,17,7,15,118.5,60.5,0.55,14.0,81.5,45.65,34.57
2017,10,17,7,30,166.0,83.0,0.5,14.0,117.0,61.45,49.03
2017,10,17,7,45,205.5,104.0,0.5,14.5,157.5,75.79,61.85
2017,10,17,8,0,245.0,125.0,0.5,15.0,198.0,93.1,71.53
2017,10,17,8,15,273.0,143.5,0.45,15.5,237.5,130.04,93.51
2017,10,17,8,30,301.0,162.0,0.4,16.0,277.0,170.94,123.34
2017,10,17,8,45,367.5,159.5,0.4,16.5,316.5,208.07,151.07
2017,10,17,9,0,434.0,157.0,0.4,17.0,356.0,254.85,188.2
2017,10,17,9,15,464.5,166.0,0.45,17.5,394.5,305.02,229.56
2017,10,17,9,30,495.0,175.0,0.5,18.0,433.0,358.48,272.87
2017,10,17,9,45,494.5,187.0,0.55,18.5,458.5,403.31,308.99
2017,10,17,10,0,494.0,199.0,0.6,19.0,484.0,447.45,343.49
2017,10,17,10,15,527.5,196.0,0.65,19.5,513.0,496.63,380.9
2017,10,17,10,30,561.0,193.0,0.7,20.0,542.0,547.78,418.85
2017,10,17,10,45,631.5,189.0,0.8,21.0,592.5,629.86,477.42
2017,10,17,11,0,702.0,185.0,0.9,22.0,643.0,712.01,534.18
2017,10,17,11,15,638.0,198.0,0.85,22.0,619.5,711.4,532.27
2017,10,17,11,30,574.0,211.0,0.8,22.0,596.0,697.98,522.36
2017,10,17,11,45,565.0,215.5,0.8,22.5,595.5,721.28,537.65
2017,10,17,12,0,556.0,220.0,0.8,23.0,595.0,741.88,550.44
2017,10,17,12,15,495.5,242.0,0.75,23.0,574.5,731.6,541.63
2017,10,17,12,30,435.0,264.0,0.7,23.0,554.0,715.96,529.52
2017,10,17,12,45,387.0,271.0,0.7,23.5,525.5,673.73,500.11
2017,10,17,13,0,339.0,278.0,0.7,24.0,497.0,646.71,480.69
2017,10,17,13,15,487.5,236.5,0.8,23.5,540.0,774.6,573.53
2017,10,17,13,30,636.0,195.0,0.9,23.0,583.0,889.34,653.57
2017,10,17,13,45,630.5,187.0,1.0,23.0,557.5,881.0,649.25
2017,10,17,14,0,625.0,179.0,1.1,23.0,532.0,862.89,640.18
2017,10,17,14,15,605.0,173.0,1.2,22.5,498.0,836.29,626.62
2017,10,17,14,30,585.0,167.0,1.3,22.0,464.0,807.09,611.05
2017,10,17,14,45,572.0,156.0,1.4,22.0,427.0,776.26,592.8
2017,10,17,15,0,559.0,145.0,1.5,22.0,390.0,743.11,572.49
2017,10,17,15,15,524.0,135.5,1.45,21.0,346.0,689.28,537.65
2017,10,17,15,30,489.0,126.0,1.4,20.0,302.0,634.79,501.38
2017,10,17,15,45,459.5,111.5,1.4,19.5,258.5,578.59,461.9
2017,10,17,16,0,430.0,97.0,1.4,19.0,215.0,522.31,420.59
2017,10,17,16,15,367.0,82.5,1.4,18.0,169.5,439.31,356.71
2017,10,17,16,30,304.0,68.0,1.4,17.0,124.0,359.99,292.68
2017,10,17,16,45,229.5,49.5,1.45,16.5,84.0,271.02,217.32
2017,10,17,17,0,155.0,31.0,1.5,16.0,44.0,188.05,135.31
2017,10,17,17,15,77.5,15.5,1.6,15.5,22.0,62.34,0.0
2017,10,17,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,89.5,20.5,0.8,10.5,30.0,15.86,1.42
2017,10,18,7,0,179.0,41.0,0.7,11.0,60.0,31.37,21.28
2017,10,18,7,15,255.0,59.5,0.6,11.0,102.5,44.98,34.37
2017,10,18,7,30,331.0,78.0,0.5,11.0,145.0,58.26,46.76
2017,10,18,7,45,387.5,92.0,0.45,11.5,191.0,67.88,55.55
2017,10,18,8,0,444.0,106.0,0.4,12.0,237.0,82.94,61.98
2017,10,18,8,15,378.5,123.5,0.35,12.5,248.0,124.62,86.01
2017,10,18,8,30,313.0,141.0,0.3,13.0,259.0,157.8,113.4
2017,10,18,8,45,336.5,155.5,0.3,13.5,296.5,198.69,146.43
2017,10,18,9,0,360.0,170.0,0.3,14.0,334.0,242.61,182.78
2017,10,18,9,15,236.0,200.0,0.4,14.5,311.0,252.03,195.45
2017,10,18,9,30,112.0,230.0,0.5,15.0,288.0,238.48,187.77
2017,10,18,9,45,419.5,189.0,0.6,15.5,426.5,370.91,289.8
2017,10,18,10,0,727.0,148.0,0.7,16.0,565.0,526.95,407.48
2017,10,18,10,15,739.0,151.0,0.8,16.0,591.0,581.35,449.3
2017,10,18,10,30,751.0,154.0,0.9,16.0,617.0,635.25,490.78
2017,10,18,10,45,757.0,156.5,1.0,16.5,635.0,683.86,526.59
2017,10,18,11,0,763.0,159.0,1.1,17.0,653.0,730.84,560.46
2017,10,18,11,15,767.5,160.0,1.2,17.0,664.0,773.32,591.66
2017,10,18,11,30,772.0,161.0,1.3,17.0,675.0,813.56,620.81
2017,10,18,11,45,770.0,162.5,1.45,17.5,676.5,846.41,643.28
2017,10,18,12,0,768.0,164.0,1.6,18.0,678.0,876.22,663.7
2017,10,18,12,15,765.5,163.0,1.7,18.0,672.5,899.72,680.57
2017,10,18,12,30,763.0,162.0,1.8,18.0,667.0,919.87,695.36
2017,10,18,12,45,743.0,166.5,1.95,18.0,650.5,925.98,701.43
2017,10,18,13,0,723.0,171.0,2.1,18.0,634.0,927.98,704.97
2017,10,18,13,15,713.5,168.0,2.2,17.5,613.0,928.21,708.26
2017,10,18,13,30,704.0,165.0,2.3,17.0,592.0,924.8,709.21
2017,10,18,13,45,689.0,161.5,2.45,17.0,563.5,911.84,702.82
2017,10,18,14,0,674.0,158.0,2.6,17.0,535.0,895.39,694.06
2017,10,18,14,15,654.5,153.0,2.65,16.5,500.5,869.54,679.12
2017,10,18,14,30,635.0,148.0,2.7,16.0,466.0,840.61,661.89
2017,10,18,14,45,633.5,124.5,2.75,16.0,420.5,806.05,639.13
2017,10,18,15,0,632.0,101.0,2.8,16.0,375.0,766.89,612.69
2017,10,18,15,15,581.0,98.5,2.8,15.5,329.5,704.26,569.02
2017,10,18,15,30,530.0,96.0,2.8,15.0,284.0,641.02,523.71
2017,10,18,15,45,484.5,94.5,2.8,15.0,247.5,577.51,475.71
2017,10,18,16,0,439.0,93.0,2.8,15.0,211.0,524.35,434.16
2017,10,18,16,15,375.5,79.0,2.75,14.5,165.5,441.32,366.96
2017,10,18,16,30,312.0,65.0,2.7,14.0,120.0,362.04,299.99
2017,10,18,16,45,235.0,47.0,2.65,13.5,81.0,271.63,220.98
2017,10,18,17,0,158.0,29.0,2.6,13.0,42.0,185.3,130.64
2017,10,18,17,15,79.0,14.5,2.6,12.5,21.0,62.33,0.0
2017,10,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,6,45,171.5,16.0,2.3,11.0,34.0,12.89,0.0
2017,10,19,7,0,343.0,32.0,2.4,11.0,68.0,26.27,16.72
2017,10,19,7,15,435.5,41.0,2.4,11.0,112.0,33.18,23.81
2017,10,19,7,30,528.0,50.0,2.4,11.0,156.0,40.02,30.38
2017,10,19,7,45,264.0,61.0,2.45,11.5,114.0,45.06,35.08
2017,10,19,8,0,0.0,72.0,2.5,12.0,72.0,58.73,45.15
2017,10,19,8,15,0.0,85.0,2.45,12.0,85.0,69.36,54.25
2017,10,19,8,30,0.0,98.0,2.4,12.0,98.0,80.12,63.33
2017,10,19,8,45,5.0,128.0,2.4,12.5,130.0,105.39,84.24
2017,10,19,9,0,10.0,158.0,2.4,13.0,162.0,131.86,105.88
2017,10,19,9,15,6.0,160.5,2.4,13.0,163.0,134.33,107.81
2017,10,19,9,30,2.0,163.0,2.4,13.0,164.0,136.05,109.08
2017,10,19,9,45,1.5,166.0,2.4,13.5,167.0,139.17,111.23
2017,10,19,10,0,1.0,169.0,2.4,14.0,170.0,142.16,113.25
2017,10,19,10,15,5.5,186.5,2.45,14.0,190.5,160.42,128.09
2017,10,19,10,30,10.0,204.0,2.5,14.0,211.0,179.5,143.53
2017,10,19,10,45,5.0,174.5,2.55,14.0,178.0,151.24,120.24
2017,10,19,11,0,0.0,145.0,2.6,14.0,145.0,122.32,96.36
2017,10,19,11,15,0.0,133.5,2.7,14.0,133.5,112.45,88.22
2017,10,19,11,30,0.0,122.0,2.8,14.0,122.0,102.53,80.01
2017,10,19,11,45,0.0,123.0,2.9,14.0,123.0,103.51,80.82
2017,10,19,12,0,0.0,124.0,3.0,14.0,124.0,104.5,81.64
2017,10,19,12,15,0.5,146.0,3.05,14.0,146.0,124.81,98.41
2017,10,19,12,30,1.0,168.0,3.1,14.0,168.0,145.82,115.68
2017,10,19,12,45,0.5,160.5,3.2,14.0,160.5,138.84,110.0
2017,10,19,13,0,0.0,153.0,3.3,14.0,153.0,131.81,104.32
2017,10,19,13,15,2.5,169.5,3.25,14.0,171.0,150.53,119.95
2017,10,19,13,30,5.0,186.0,3.2,14.0,189.0,170.22,136.33
2017,10,19,13,45,2.5,139.5,3.2,14.0,141.0,123.08,97.63
2017,10,19,14,0,0.0,93.0,3.2,14.0,93.0,77.56,59.83
2017,10,19,14,15,0.0,87.0,3.15,14.0,87.0,72.3,55.58
2017,10,19,14,30,0.0,81.0,3.1,14.0,81.0,67.26,51.48
2017,10,19,14,45,0.0,69.5,3.1,14.0,69.5,57.64,43.48
2017,10,19,15,0,0.0,58.0,3.1,14.0,58.0,48.03,35.44
2017,10,19,15,15,0.0,49.5,3.1,14.0,49.5,40.95,29.49
2017,10,19,15,30,0.0,41.0,3.1,14.0,41.0,33.87,23.49
2017,10,19,15,45,0.0,35.0,3.1,14.0,35.0,28.89,19.24
2017,10,19,16,0,0.0,29.0,3.1,14.0,29.0,23.91,14.94
2017,10,19,16,15,0.0,22.5,3.0,13.5,22.5,18.53,10.27
2017,10,19,16,30,0.0,16.0,2.9,13.0,16.0,13.16,5.56
2017,10,19,16,45,0.0,11.0,2.8,13.0,11.0,9.03,1.86
2017,10,19,17,0,0.0,6.0,2.7,13.0,6.0,4.92,0.0
2017,10,19,17,15,0.0,3.0,2.65,12.5,3.0,2.56,0.0
2017,10,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,45,0.0,8.0,1.4,10.5,8.0,6.57,0.0
2017,10,20,7,0,0.0,16.0,1.4,11.0,16.0,13.17,5.51
2017,10,20,7,15,0.0,27.5,1.45,11.0,27.5,22.69,14.51
2017,10,20,7,30,0.0,39.0,1.5,11.0,39.0,32.23,23.39
2017,10,20,7,45,0.0,51.0,1.6,11.5,51.0,42.22,32.53
2017,10,20,8,0,0.0,63.0,1.7,12.0,63.0,51.95,39.33
2017,10,20,8,15,0.0,75.0,1.8,12.0,75.0,61.68,47.68
2017,10,20,8,30,0.0,87.0,1.9,12.0,87.0,71.54,56.02
2017,10,20,8,45,68.5,139.0,2.0,12.5,170.0,127.64,100.4
2017,10,20,9,0,137.0,191.0,2.1,13.0,253.0,195.78,154.81
2017,10,20,9,15,267.0,191.5,2.1,13.0,324.0,256.22,202.12
2017,10,20,9,30,397.0,192.0,2.1,13.0,395.0,334.53,265.14
2017,10,20,9,45,491.5,177.0,2.15,13.5,444.0,394.08,313.64
2017,10,20,10,0,586.0,162.0,2.2,14.0,493.0,467.07,372.4
2017,10,20,10,15,505.5,199.0,2.25,14.0,493.5,487.44,389.62
2017,10,20,10,30,425.0,236.0,2.3,14.0,494.0,503.22,402.23
2017,10,20,10,45,389.0,253.5,2.35,14.5,495.5,511.89,408.7
2017,10,20,11,0,353.0,271.0,2.4,15.0,497.0,526.39,418.98
2017,10,20,11,15,391.5,265.5,2.45,15.0,520.0,570.72,453.72
2017,10,20,11,30,430.0,260.0,2.5,15.0,543.0,631.04,499.53
2017,10,20,11,45,473.0,244.5,2.65,15.0,556.5,673.41,532.58
2017,10,20,12,0,516.0,229.0,2.8,15.0,570.0,716.02,565.82
2017,10,20,12,15,669.5,177.0,2.9,15.0,616.0,827.04,649.89
2017,10,20,12,30,823.0,125.0,3.0,15.0,662.0,926.86,720.67
2017,10,20,12,45,643.5,180.0,3.1,15.0,595.0,844.86,662.84
2017,10,20,13,0,464.0,235.0,3.2,15.0,528.0,739.06,584.6
2017,10,20,13,15,490.0,217.5,3.3,15.0,517.5,755.27,599.47
2017,10,20,13,30,516.0,200.0,3.4,15.0,507.0,769.02,611.8
2017,10,20,13,45,426.0,212.5,3.5,15.0,458.5,699.85,559.89
2017,10,20,14,0,336.0,225.0,3.6,15.0,410.0,607.98,490.61
2017,10,20,14,15,467.5,177.5,3.65,15.0,417.5,704.44,568.95
2017,10,20,14,30,599.0,130.0,3.7,15.0,425.0,783.8,630.33
2017,10,20,14,45,573.0,124.5,3.8,15.0,388.0,745.91,603.37
2017,10,20,15,0,547.0,119.0,3.9,15.0,351.0,705.93,575.19
2017,10,20,15,15,504.0,116.0,3.9,14.5,312.0,644.24,530.35
2017,10,20,15,30,461.0,113.0,3.9,14.0,273.0,591.59,491.44
2017,10,20,15,45,430.5,100.0,3.9,14.0,232.0,537.16,448.93
2017,10,20,16,0,400.0,87.0,3.9,14.0,191.0,482.91,405.03
2017,10,20,16,15,347.0,73.0,3.7,13.5,150.0,409.83,343.96
2017,10,20,16,30,294.0,59.0,3.5,13.0,109.0,339.81,283.15
2017,10,20,16,45,213.0,43.5,3.35,12.5,73.0,251.26,203.87
2017,10,20,17,0,132.0,28.0,3.2,12.0,37.0,162.55,101.43
2017,10,20,17,15,66.0,14.0,3.1,11.5,18.5,53.52,0.0
2017,10,20,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
