Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,6,45,175.5,15.0,1.35,9.5,32.0,12.14,0.0
2017,10,21,7,0,351.0,30.0,1.3,10.0,64.0,24.71,15.16
2017,10,21,7,15,447.5,38.5,1.25,10.5,108.0,31.28,22.12
2017,10,21,7,30,544.0,47.0,1.2,11.0,152.0,37.82,28.38
2017,10,21,7,45,602.0,52.5,1.2,11.5,198.5,41.69,32.05
2017,10,21,8,0,660.0,58.0,1.2,12.0,245.0,58.13,38.32
2017,10,21,8,15,698.0,62.0,1.35,12.5,290.5,110.85,62.21
2017,10,21,8,30,736.0,66.0,1.5,13.0,336.0,168.27,104.04
2017,10,21,8,45,762.5,69.0,1.65,13.5,378.0,226.78,153.94
2017,10,21,9,0,789.0,72.0,1.8,14.0,420.0,287.94,208.48
2017,10,21,9,15,807.5,74.5,1.8,14.0,457.5,348.29,262.99
2017,10,21,9,30,826.0,77.0,1.8,14.0,495.0,409.71,317.34
2017,10,21,9,45,841.5,78.0,1.8,14.5,527.0,468.55,367.55
2017,10,21,10,0,857.0,79.0,1.8,15.0,559.0,527.12,415.78
2017,10,21,10,15,866.0,80.0,1.7,15.5,584.0,581.74,458.8
2017,10,21,10,30,875.0,81.0,1.6,16.0,609.0,635.15,499.17
2017,10,21,10,45,881.5,81.5,1.55,16.5,627.5,684.9,535.7
2017,10,21,11,0,888.0,82.0,1.5,17.0,646.0,732.7,568.83
2017,10,21,11,15,891.0,82.5,1.5,17.0,656.0,775.65,598.13
2017,10,21,11,30,894.0,83.0,1.5,17.0,666.0,815.93,625.35
2017,10,21,11,45,895.0,83.0,1.55,17.0,669.0,851.12,649.49
2017,10,21,12,0,896.0,83.0,1.6,17.0,672.0,883.14,671.5
2017,10,21,12,15,894.5,83.0,1.6,17.0,666.5,909.61,689.17
2017,10,21,12,30,893.0,83.0,1.6,17.0,661.0,932.54,704.55
2017,10,21,12,45,893.0,80.5,1.65,17.5,649.0,950.25,715.91
2017,10,21,13,0,893.0,78.0,1.7,18.0,637.0,964.21,724.95
2017,10,21,13,15,886.0,77.0,1.75,18.0,616.5,969.44,729.73
2017,10,21,13,30,879.0,76.0,1.8,18.0,596.0,970.76,732.2
2017,10,21,13,45,869.5,74.5,1.85,18.0,569.0,965.14,730.23
2017,10,21,14,0,860.0,73.0,1.9,18.0,542.0,955.74,725.92
2017,10,21,14,15,846.0,71.5,1.95,18.0,508.5,938.28,716.27
2017,10,21,14,30,832.0,70.0,2.0,18.0,475.0,917.41,704.36
2017,10,21,14,45,811.0,68.0,2.1,18.0,435.5,896.6,692.93
2017,10,21,15,0,790.0,66.0,2.2,18.0,396.0,862.06,671.61
2017,10,21,15,15,762.0,62.5,2.25,17.5,353.0,816.41,642.68
2017,10,21,15,30,734.0,59.0,2.3,17.0,310.0,768.87,611.41
2017,10,21,15,45,688.0,55.5,2.35,17.0,263.5,704.1,564.9
2017,10,21,16,0,642.0,52.0,2.4,17.0,217.0,639.25,516.36
2017,10,21,16,15,575.5,46.0,2.35,16.5,170.5,561.88,456.09
2017,10,21,16,30,509.0,40.0,2.3,16.0,124.0,481.9,390.45
2017,10,21,16,45,387.5,31.5,2.3,15.5,82.5,362.95,288.91
2017,10,21,17,0,266.0,23.0,2.3,15.0,41.0,244.66,137.87
2017,10,21,17,15,133.0,11.5,2.4,14.5,20.5,93.41,0.0
2017,10,21,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,6,45,205.0,13.5,1.75,10.5,33.0,10.93,0.0
2017,10,22,7,0,410.0,27.0,1.8,11.0,66.0,24.34,14.54
2017,10,22,7,15,506.0,34.5,1.8,11.5,111.0,30.73,21.47
2017,10,22,7,30,602.0,42.0,1.8,12.0,156.0,37.13,27.6
2017,10,22,7,45,660.5,46.5,1.8,12.5,204.0,40.69,30.99
2017,10,22,8,0,719.0,51.0,1.8,13.0,252.0,53.77,33.65
2017,10,22,8,15,756.0,55.0,1.75,13.5,299.0,110.12,59.09
2017,10,22,8,30,793.0,59.0,1.7,14.0,346.0,170.98,103.44
2017,10,22,8,45,820.0,61.0,1.65,15.0,389.5,232.14,155.21
2017,10,22,9,0,847.0,63.0,1.6,16.0,433.0,297.88,212.87
2017,10,22,9,15,865.0,65.0,1.55,16.5,472.0,360.18,268.18
2017,10,22,9,30,883.0,67.0,1.5,17.0,511.0,423.31,322.72
2017,10,22,9,45,892.5,70.0,1.45,17.5,543.0,484.09,373.59
2017,10,22,10,0,902.0,73.0,1.4,18.0,575.0,544.19,421.84
2017,10,22,10,15,911.0,74.5,1.35,18.0,601.0,601.56,466.98
2017,10,22,10,30,920.0,76.0,1.3,18.0,627.0,657.63,509.55
2017,10,22,10,45,927.0,76.5,1.3,18.5,646.0,709.75,547.36
2017,10,22,11,0,934.0,77.0,1.3,19.0,665.0,759.83,581.45
2017,10,22,11,15,937.5,77.0,1.25,19.0,675.5,804.43,610.57
2017,10,22,11,30,941.0,77.0,1.2,19.0,686.0,846.23,637.42
2017,10,22,11,45,942.0,77.5,1.2,19.5,689.0,883.51,660.42
2017,10,22,12,0,943.0,78.0,1.2,20.0,692.0,917.47,681.07
2017,10,22,12,15,941.5,77.5,1.25,20.0,687.0,944.56,699.27
2017,10,22,12,30,940.0,77.0,1.3,20.0,682.0,967.9,715.2
2017,10,22,12,45,932.5,78.0,1.4,20.5,668.0,983.58,725.76
2017,10,22,13,0,925.0,79.0,1.5,21.0,654.0,995.22,733.91
2017,10,22,13,15,918.5,78.0,1.55,21.0,633.0,1001.32,739.31
2017,10,22,13,30,912.0,77.0,1.6,21.0,612.0,1003.41,742.34
2017,10,22,13,45,902.5,75.5,1.7,21.0,584.5,997.93,741.38
2017,10,22,14,0,893.0,74.0,1.8,21.0,557.0,988.54,738.02
2017,10,22,14,15,879.0,72.5,1.85,21.0,522.0,970.96,728.65
2017,10,22,14,30,865.0,71.0,1.9,21.0,487.0,949.85,716.98
2017,10,22,14,45,845.0,68.5,1.95,21.0,447.0,928.91,705.35
2017,10,22,15,0,825.0,66.0,2.0,21.0,407.0,894.07,684.01
2017,10,22,15,15,796.5,62.5,1.95,20.5,362.0,847.25,654.22
2017,10,22,15,30,768.0,59.0,1.9,20.0,317.0,798.43,622.17
2017,10,22,15,45,725.5,55.0,1.9,19.5,269.5,735.12,578.79
2017,10,22,16,0,683.0,51.0,1.9,19.0,222.0,671.42,533.01
2017,10,22,16,15,614.5,45.0,1.9,18.0,174.0,584.46,467.91
2017,10,22,16,30,546.0,39.0,1.9,17.0,126.0,500.05,400.7
2017,10,22,16,45,425.5,30.0,1.95,16.5,83.0,388.06,304.53
2017,10,22,17,0,305.0,21.0,2.0,16.0,40.0,266.24,127.42
2017,10,22,17,15,152.5,10.5,2.0,15.5,20.0,104.63,0.0
2017,10,22,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,45,208.0,12.0,1.65,14.5,31.0,10.54,0.0
2017,10,23,7,0,416.0,24.0,1.7,15.0,62.0,21.56,11.74
2017,10,23,7,15,510.0,31.0,1.85,15.5,106.5,27.6,18.32
2017,10,23,7,30,604.0,38.0,2.0,16.0,151.0,33.65,24.03
2017,10,23,7,45,660.0,43.0,2.15,16.5,198.0,37.75,27.84
2017,10,23,8,0,716.0,48.0,2.3,17.0,245.0,51.51,31.02
2017,10,23,8,15,752.5,51.0,2.35,17.5,291.0,106.67,55.39
2017,10,23,8,30,789.0,54.0,2.4,18.0,337.0,166.2,98.28
2017,10,23,8,45,814.0,56.5,2.5,18.5,379.5,229.56,151.81
2017,10,23,9,0,839.0,59.0,2.6,19.0,422.0,292.03,207.12
2017,10,23,9,15,857.0,61.0,2.6,19.5,460.5,353.66,262.0
2017,10,23,9,30,875.0,63.0,2.6,20.0,499.0,416.14,316.35
2017,10,23,9,45,880.5,67.5,2.6,20.5,530.0,475.95,367.04
2017,10,23,10,0,886.0,72.0,2.6,21.0,561.0,534.7,415.03
2017,10,23,10,15,895.5,73.0,2.6,21.0,586.5,590.88,460.29
2017,10,23,10,30,905.0,74.0,2.6,21.0,612.0,645.83,503.27
2017,10,23,10,45,911.5,75.0,2.6,21.5,631.0,697.29,541.49
2017,10,23,11,0,918.0,76.0,2.6,22.0,650.0,746.72,576.09
2017,10,23,11,15,921.5,76.0,2.6,22.5,660.5,790.53,605.02
2017,10,23,11,30,925.0,76.0,2.6,23.0,671.0,831.6,631.7
2017,10,23,11,45,927.0,76.0,2.6,23.5,674.0,868.47,655.25
2017,10,23,12,0,929.0,76.0,2.6,24.0,677.0,902.13,676.47
2017,10,23,12,15,928.0,76.0,2.6,24.0,672.0,929.75,694.87
2017,10,23,12,30,927.0,76.0,2.6,24.0,667.0,953.73,710.94
2017,10,23,12,45,916.0,78.0,2.6,24.5,652.5,967.0,718.61
2017,10,23,13,0,905.0,80.0,2.6,25.0,638.0,976.19,723.79
2017,10,23,13,15,898.0,79.0,2.55,25.0,617.5,981.54,727.57
2017,10,23,13,30,891.0,78.0,2.5,25.0,597.0,982.95,728.95
2017,10,23,13,45,881.0,76.5,2.45,25.5,569.0,976.88,724.18
2017,10,23,14,0,871.0,75.0,2.4,26.0,541.0,967.01,717.12
2017,10,23,14,15,757.5,94.0,2.3,25.5,480.5,889.38,667.2
2017,10,23,14,30,644.0,113.0,2.2,25.0,420.0,805.03,612.11
2017,10,23,14,45,687.5,92.5,2.15,25.0,395.5,814.17,620.23
2017,10,23,15,0,731.0,72.0,2.1,25.0,371.0,812.3,619.87
2017,10,23,15,15,737.0,65.5,1.85,24.5,338.5,795.31,608.42
2017,10,23,15,30,743.0,59.0,1.6,24.0,306.0,774.91,594.12
2017,10,23,15,45,700.5,54.5,1.4,24.0,259.5,711.7,548.27
2017,10,23,16,0,658.0,50.0,1.2,24.0,213.0,648.24,500.98
2017,10,23,16,15,588.5,44.0,1.2,23.0,166.0,561.52,437.88
2017,10,23,16,30,519.0,38.0,1.2,22.0,119.0,485.74,378.84
2017,10,23,16,45,398.5,29.0,1.25,21.5,77.5,367.07,279.38
2017,10,23,17,0,278.0,20.0,1.3,21.0,36.0,244.36,86.72
2017,10,23,17,15,139.0,10.0,1.3,20.5,18.0,95.57,0.0
2017,10,23,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,191.0,13.0,2.15,15.5,29.5,11.1,0.0
2017,10,24,7,0,382.0,26.0,2.2,16.0,59.0,21.51,11.34
2017,10,24,7,15,482.5,34.0,2.25,16.5,103.5,27.83,18.37
2017,10,24,7,30,583.0,42.0,2.3,17.0,148.0,37.16,26.95
2017,10,24,7,45,641.5,47.5,2.4,17.5,195.5,41.54,31.03
2017,10,24,8,0,700.0,53.0,2.5,18.0,243.0,55.65,34.38
2017,10,24,8,15,738.5,57.0,2.5,18.5,289.5,110.82,59.14
2017,10,24,8,30,777.0,61.0,2.5,19.0,336.0,170.71,102.14
2017,10,24,8,45,802.0,64.0,2.55,19.5,379.0,231.24,153.08
2017,10,24,9,0,827.0,67.0,2.6,20.0,422.0,294.18,208.41
2017,10,24,9,15,846.0,69.5,2.55,20.5,460.5,356.73,263.56
2017,10,24,9,30,865.0,72.0,2.5,21.0,499.0,420.63,318.5
2017,10,24,9,45,879.5,73.0,2.5,21.5,531.5,480.65,368.93
2017,10,24,10,0,894.0,74.0,2.5,22.0,564.0,540.51,417.46
2017,10,24,10,15,903.5,75.0,2.45,22.5,589.5,597.09,461.65
2017,10,24,10,30,913.0,76.0,2.4,23.0,615.0,652.42,503.31
2017,10,24,10,45,917.5,77.5,2.4,23.5,633.0,703.42,540.69
2017,10,24,11,0,922.0,79.0,2.4,24.0,651.0,752.22,574.47
2017,10,24,11,15,925.5,79.5,2.35,24.5,662.0,796.74,603.12
2017,10,24,11,30,929.0,80.0,2.3,25.0,673.0,838.52,629.48
2017,10,24,11,45,928.0,81.0,2.3,25.5,675.0,874.18,651.78
2017,10,24,12,0,927.0,82.0,2.3,26.0,677.0,906.47,671.7
2017,10,24,12,15,925.5,81.5,2.2,26.0,671.5,933.05,688.17
2017,10,24,12,30,924.0,81.0,2.1,26.0,666.0,955.96,702.18
2017,10,24,12,45,919.0,80.5,2.05,26.5,653.0,971.82,710.78
2017,10,24,13,0,914.0,80.0,2.0,27.0,640.0,983.75,716.97
2017,10,24,13,15,907.0,79.0,1.9,27.0,619.0,989.18,719.92
2017,10,24,13,30,900.0,78.0,1.8,27.0,598.0,990.64,720.5
2017,10,24,13,45,888.5,77.0,1.75,27.0,569.5,983.77,716.56
2017,10,24,14,0,877.0,76.0,1.7,27.0,541.0,973.08,710.4
2017,10,24,14,15,862.0,74.0,1.5,26.5,506.5,953.98,698.26
2017,10,24,14,30,847.0,72.0,1.3,26.0,472.0,942.24,690.83
2017,10,24,14,45,826.0,69.5,1.15,26.0,432.0,909.73,669.12
2017,10,24,15,0,805.0,67.0,1.0,26.0,392.0,874.29,645.51
2017,10,24,15,15,774.5,63.5,1.0,25.5,347.5,826.12,616.61
2017,10,24,15,30,744.0,60.0,1.0,25.0,303.0,776.09,585.49
2017,10,24,15,45,699.5,55.5,1.0,24.5,256.0,711.14,542.55
2017,10,24,16,0,655.0,51.0,1.0,24.0,209.0,646.0,497.28
2017,10,24,16,15,584.5,44.5,1.05,23.5,162.0,557.98,432.97
2017,10,24,16,30,514.0,38.0,1.1,23.0,115.0,481.49,373.01
2017,10,24,16,45,390.0,28.5,1.2,22.5,74.0,360.15,270.71
2017,10,24,17,0,266.0,19.0,1.3,22.0,33.0,232.78,47.21
2017,10,24,17,15,133.0,9.5,1.3,21.5,16.5,91.24,0.0
2017,10,24,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,6,45,187.5,12.5,1.2,14.5,28.5,10.67,0.0
2017,10,25,7,0,375.0,25.0,1.2,15.0,57.0,20.69,10.42
2017,10,25,7,15,478.0,33.5,1.25,15.5,101.5,27.45,18.1
2017,10,25,7,30,581.0,42.0,1.3,16.0,146.0,37.23,27.12
2017,10,25,7,45,642.0,47.0,1.4,16.5,193.5,41.18,30.84
2017,10,25,8,0,703.0,52.0,1.5,17.0,241.0,55.1,33.93
2017,10,25,8,15,742.0,56.0,1.4,17.5,287.5,110.45,58.87
2017,10,25,8,30,781.0,60.0,1.3,18.0,334.0,170.56,101.99
2017,10,25,8,45,808.5,63.0,1.25,18.5,377.0,231.8,153.16
2017,10,25,9,0,836.0,66.0,1.2,19.0,420.0,295.75,208.71
2017,10,25,9,15,854.5,68.0,1.2,19.5,458.5,359.15,263.97
2017,10,25,9,30,873.0,70.0,1.2,20.0,497.0,421.72,317.21
2017,10,25,9,45,882.0,73.0,1.25,21.0,528.5,481.52,366.19
2017,10,25,10,0,891.0,76.0,1.3,22.0,560.0,540.61,412.61
2017,10,25,10,15,900.0,77.5,1.25,22.5,585.5,597.22,455.56
2017,10,25,10,30,909.0,79.0,1.2,23.0,611.0,652.55,495.85
2017,10,25,10,45,915.0,80.0,1.15,23.5,629.5,703.81,531.77
2017,10,25,11,0,921.0,81.0,1.1,24.0,648.0,753.0,564.18
2017,10,25,11,15,924.0,81.5,1.05,24.5,658.5,797.07,591.07
2017,10,25,11,30,927.0,82.0,1.0,25.0,669.0,838.36,615.64
2017,10,25,11,45,928.0,82.0,0.95,25.5,671.5,874.45,636.44
2017,10,25,12,0,929.0,82.0,0.9,26.0,674.0,907.28,654.87
2017,10,25,12,15,927.0,82.0,0.85,26.0,669.0,934.0,670.56
2017,10,25,12,30,925.0,82.0,0.8,26.0,664.0,957.04,683.96
2017,10,25,12,45,909.5,85.5,0.75,26.0,648.0,967.86,689.8
2017,10,25,13,0,894.0,89.0,0.7,26.0,632.0,974.5,693.33
2017,10,25,13,15,886.0,88.0,0.7,26.0,611.0,978.86,696.71
2017,10,25,13,30,878.0,87.0,0.7,26.0,590.0,979.32,697.88
2017,10,25,13,45,867.0,85.0,0.75,26.5,562.0,982.94,700.93
2017,10,25,14,0,856.0,83.0,0.8,27.0,534.0,971.57,694.75
2017,10,25,14,15,840.0,81.0,0.85,26.5,499.5,951.58,686.12
2017,10,25,14,30,824.0,79.0,0.9,26.0,465.0,928.09,675.25
2017,10,25,14,45,801.5,76.0,0.95,26.0,425.0,893.79,655.88
2017,10,25,15,0,779.0,73.0,1.0,26.0,385.0,856.65,634.29
2017,10,25,15,15,746.5,69.0,1.0,25.5,340.5,806.48,603.81
2017,10,25,15,30,714.0,65.0,1.0,25.0,296.0,754.57,571.1
2017,10,25,15,45,666.5,60.0,1.05,24.5,249.0,693.89,531.28
2017,10,25,16,0,619.0,55.0,1.1,24.0,202.0,627.44,484.99
2017,10,25,16,15,542.5,48.0,1.2,23.0,155.5,536.04,418.6
2017,10,25,16,30,466.0,41.0,1.3,22.0,109.0,448.5,350.41
2017,10,25,16,45,334.0,30.0,1.4,21.0,69.0,321.74,241.66
2017,10,25,17,0,202.0,19.0,1.5,20.0,29.0,187.48,0.0
2017,10,25,17,15,101.0,9.5,1.5,19.5,14.5,71.14,0.0
2017,10,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,45,184.5,12.0,1.3,13.5,27.0,10.24,0.0
2017,10,26,7,0,369.0,24.0,1.3,14.0,54.0,19.86,9.42
2017,10,26,7,15,475.0,32.5,1.35,14.5,98.5,29.03,19.48
2017,10,26,7,30,581.0,41.0,1.4,15.0,143.0,36.39,26.47
2017,10,26,7,45,645.5,46.0,1.5,16.0,191.0,40.39,30.2
2017,10,26,8,0,710.0,51.0,1.6,17.0,239.0,54.6,33.33
2017,10,26,8,15,749.5,55.0,1.6,17.5,285.5,110.38,58.52
2017,10,26,8,30,789.0,59.0,1.6,18.0,332.0,170.96,102.08
2017,10,26,8,45,817.5,61.0,1.6,18.5,375.5,231.93,153.21
2017,10,26,9,0,846.0,63.0,1.6,19.0,419.0,297.42,210.33
2017,10,26,9,15,865.0,65.5,1.65,19.5,457.5,360.19,265.59
2017,10,26,9,30,884.0,68.0,1.7,20.0,496.0,423.92,320.36
2017,10,26,9,45,892.0,71.5,1.8,21.0,528.0,484.29,370.42
2017,10,26,10,0,900.0,75.0,1.9,22.0,560.0,543.83,417.89
2017,10,26,10,15,909.0,76.0,1.9,22.5,585.5,600.32,461.74
2017,10,26,10,30,918.0,77.0,1.9,23.0,611.0,655.48,503.06
2017,10,26,10,45,924.0,78.0,1.9,23.5,629.5,707.07,540.46
2017,10,26,11,0,930.0,79.0,1.9,24.0,648.0,756.56,574.37
2017,10,26,11,15,933.5,79.5,1.8,24.5,658.5,801.28,602.21
2017,10,26,11,30,937.0,80.0,1.7,25.0,669.0,843.24,627.62
2017,10,26,11,45,937.5,80.0,1.65,25.5,671.5,879.17,649.11
2017,10,26,12,0,938.0,80.0,1.6,26.0,674.0,911.77,668.19
2017,10,26,12,15,936.5,80.0,1.5,26.0,668.5,939.11,684.37
2017,10,26,12,30,935.0,80.0,1.4,26.0,663.0,962.76,698.07
2017,10,26,12,45,930.5,79.0,1.35,26.5,649.5,978.6,706.17
2017,10,26,13,0,926.0,78.0,1.3,27.0,636.0,990.48,711.9
2017,10,26,13,15,919.0,77.0,1.2,27.0,615.0,995.96,714.3
2017,10,26,13,30,912.0,76.0,1.1,27.0,594.0,997.44,714.34
2017,10,26,13,45,900.5,74.5,1.0,27.0,565.5,989.91,708.89
2017,10,26,14,0,889.0,73.0,0.9,27.0,537.0,978.51,701.22
2017,10,26,14,15,874.0,71.5,0.8,26.5,502.5,959.98,690.55
2017,10,26,14,30,859.0,70.0,0.7,26.0,468.0,937.98,677.76
2017,10,26,14,45,837.0,67.5,0.65,26.0,427.5,915.16,664.1
2017,10,26,15,0,815.0,65.0,0.6,26.0,387.0,878.66,641.5
2017,10,26,15,15,784.0,61.5,0.6,25.5,342.5,829.92,612.73
2017,10,26,15,30,753.0,58.0,0.6,25.0,298.0,779.34,581.71
2017,10,26,15,45,706.0,53.5,0.65,24.5,250.5,712.16,538.51
2017,10,26,16,0,659.0,49.0,0.7,24.0,203.0,644.93,492.76
2017,10,26,16,15,584.5,43.0,0.85,23.0,156.0,554.45,428.74
2017,10,26,16,30,510.0,37.0,1.0,22.0,109.0,476.15,368.36
2017,10,26,16,45,255.0,32.5,1.2,21.5,68.5,267.15,197.01
2017,10,26,17,0,0.0,28.0,1.4,21.0,28.0,39.77,0.0
2017,10,26,17,15,0.0,14.0,1.45,20.5,14.0,11.95,0.0
2017,10,26,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,45,174.0,12.0,0.8,13.5,25.5,10.24,0.0
2017,10,27,7,0,348.0,24.0,0.8,14.0,51.0,19.88,8.92
2017,10,27,7,15,456.0,32.5,0.8,14.5,94.5,26.65,17.38
2017,10,27,7,30,564.0,41.0,0.8,15.0,138.0,36.38,26.45
2017,10,27,7,45,627.5,46.5,0.85,15.5,185.0,40.78,30.61
2017,10,27,8,0,691.0,52.0,0.9,16.0,232.0,55.22,34.14
2017,10,27,8,15,731.0,56.0,0.85,16.5,278.0,109.77,58.9
2017,10,27,8,30,771.0,60.0,0.8,17.0,324.0,169.19,101.54
2017,10,27,8,45,799.5,63.0,0.75,18.0,367.0,229.87,151.81
2017,10,27,9,0,828.0,66.0,0.7,19.0,410.0,293.39,206.21
2017,10,27,9,15,847.0,68.0,0.65,19.5,448.5,355.27,259.55
2017,10,27,9,30,866.0,70.0,0.6,20.0,487.0,418.38,312.25
2017,10,27,9,45,870.0,75.0,0.6,20.5,517.5,477.3,360.26
2017,10,27,10,0,874.0,80.0,0.6,21.0,548.0,535.03,405.39
2017,10,27,10,15,883.5,81.5,0.55,21.5,573.0,590.93,446.89
2017,10,27,10,30,893.0,83.0,0.5,22.0,598.0,645.65,485.76
2017,10,27,10,45,899.5,84.0,0.5,23.0,616.5,696.4,520.06
2017,10,27,11,0,906.0,85.0,0.5,24.0,635.0,745.16,551.21
2017,10,27,11,15,909.0,85.5,0.5,24.0,645.5,788.53,578.77
2017,10,27,11,30,912.0,86.0,0.5,24.0,656.0,829.17,604.33
2017,10,27,11,45,913.0,86.0,0.55,24.5,658.5,864.68,626.15
2017,10,27,12,0,914.0,86.0,0.6,25.0,661.0,896.97,645.88
2017,10,27,12,15,912.0,86.0,0.65,25.0,655.5,923.24,663.1
2017,10,27,12,30,910.0,86.0,0.7,25.0,650.0,945.89,678.24
2017,10,27,12,45,895.5,89.0,0.75,25.5,634.0,956.74,684.83
2017,10,27,13,0,881.0,92.0,0.8,26.0,618.0,963.51,689.18
2017,10,27,13,15,872.5,91.0,0.8,26.0,597.0,978.21,699.03
2017,10,27,13,30,864.0,90.0,0.8,26.0,576.0,978.25,699.8
2017,10,27,13,45,853.0,87.5,0.85,26.0,548.5,970.07,696.81
2017,10,27,14,0,842.0,85.0,0.9,26.0,521.0,958.06,691.62
2017,10,27,14,15,825.0,83.0,0.95,26.0,486.5,937.17,680.84
2017,10,27,14,30,808.0,81.0,1.0,26.0,452.0,912.84,667.86
2017,10,27,14,45,785.0,77.5,1.05,26.0,412.0,877.66,647.59
2017,10,27,15,0,762.0,74.0,1.1,26.0,372.0,839.7,625.1
2017,10,27,15,15,727.5,70.0,1.1,25.0,328.0,788.11,594.35
2017,10,27,15,30,693.0,66.0,1.1,24.0,284.0,741.66,565.93
2017,10,27,15,45,643.5,60.5,1.15,23.5,237.5,673.18,519.74
2017,10,27,16,0,594.0,55.0,1.2,23.0,191.0,605.23,471.45
2017,10,27,16,15,513.5,47.5,1.3,22.0,145.5,511.12,401.71
2017,10,27,16,30,433.0,40.0,1.4,21.0,100.0,421.25,330.31
2017,10,27,16,45,296.0,28.5,1.5,20.0,61.5,292.52,214.3
2017,10,27,17,0,159.0,17.0,1.6,19.0,23.0,152.48,0.0
2017,10,27,17,15,79.5,8.5,1.6,18.5,11.5,56.72,0.0
2017,10,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,6,45,141.5,12.5,0.55,11.5,22.5,10.67,0.0
2017,10,28,7,0,283.0,25.0,0.5,12.0,45.0,20.71,8.95
2017,10,28,7,15,396.0,34.5,0.5,12.5,87.0,28.23,18.86
2017,10,28,7,30,509.0,44.0,0.5,13.0,129.0,35.72,26.08
2017,10,28,7,45,575.5,50.0,0.55,13.5,175.0,40.04,30.22
2017,10,28,8,0,642.0,56.0,0.6,14.0,221.0,54.02,33.89
2017,10,28,8,15,447.5,93.0,0.6,14.5,218.5,110.25,70.75
2017,10,28,8,30,253.0,130.0,0.6,15.0,216.0,142.3,102.99
2017,10,28,8,45,520.0,101.5,0.6,15.5,306.5,201.3,141.17
2017,10,28,9,0,787.0,73.0,0.6,16.0,397.0,288.41,205.87
2017,10,28,9,15,808.0,75.5,0.6,16.5,435.0,349.02,258.4
2017,10,28,9,30,829.0,78.0,0.6,17.0,473.0,410.98,310.8
2017,10,28,9,45,835.0,83.0,0.6,17.5,503.5,469.62,358.99
2017,10,28,10,0,841.0,88.0,0.6,18.0,534.0,527.4,404.59
2017,10,28,10,15,852.0,89.5,0.5,18.5,559.5,583.37,446.04
2017,10,28,10,30,863.0,91.0,0.4,19.0,585.0,638.39,484.85
2017,10,28,10,45,869.5,92.0,0.35,20.0,603.0,688.68,518.39
2017,10,28,11,0,876.0,93.0,0.3,21.0,621.0,737.05,549.26
2017,10,28,11,15,880.0,93.5,0.25,21.0,631.5,774.46,572.27
2017,10,28,11,30,884.0,94.0,0.2,21.0,642.0,814.84,597.07
2017,10,28,11,45,884.5,94.5,0.15,21.5,644.5,849.59,616.76
2017,10,28,12,0,885.0,95.0,0.1,22.0,647.0,881.21,634.37
2017,10,28,12,15,883.0,94.5,0.2,22.0,641.5,906.2,651.35
2017,10,28,12,30,881.0,94.0,0.3,22.0,636.0,927.66,666.65
2017,10,28,12,45,883.0,91.0,0.45,22.5,624.5,946.31,680.35
2017,10,28,13,0,885.0,88.0,0.6,23.0,613.0,961.34,692.06
2017,10,28,13,15,877.0,86.5,0.75,22.5,592.0,964.88,699.38
2017,10,28,13,30,869.0,85.0,0.9,22.0,571.0,975.56,711.48
2017,10,28,13,45,857.0,83.5,1.05,22.0,543.0,967.63,710.27
2017,10,28,14,0,845.0,82.0,1.2,22.0,515.0,955.91,706.72
2017,10,28,14,15,828.0,80.0,1.3,21.5,480.5,935.01,697.57
2017,10,28,14,30,811.0,78.0,1.4,21.0,446.0,910.68,685.99
2017,10,28,14,45,786.5,75.0,1.5,21.0,406.5,874.72,664.88
2017,10,28,15,0,762.0,72.0,1.6,21.0,367.0,836.03,641.37
2017,10,28,15,15,728.0,68.0,1.6,20.5,323.0,784.99,608.5
2017,10,28,15,30,694.0,64.0,1.6,20.0,279.0,732.32,573.31
2017,10,28,15,45,642.0,59.0,1.65,19.5,233.0,668.99,529.06
2017,10,28,16,0,590.0,54.0,1.7,19.0,187.0,599.85,478.0
2017,10,28,16,15,510.0,46.5,1.8,18.0,141.5,506.46,406.36
2017,10,28,16,30,430.0,39.0,1.9,17.0,96.0,417.32,333.08
2017,10,28,16,45,215.0,30.0,2.0,16.5,58.5,235.16,170.94
2017,10,28,17,0,0.0,21.0,2.1,16.0,21.0,17.92,0.0
2017,10,28,17,15,0.0,10.5,2.15,15.5,10.5,8.96,0.0
2017,10,28,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,6,45,67.0,12.5,1.15,11.5,17.0,10.67,0.0
2017,10,29,7,0,134.0,25.0,1.1,12.0,34.0,19.35,7.13
2017,10,29,7,15,201.0,41.0,1.1,12.0,67.5,31.38,21.49
2017,10,29,7,30,268.0,57.0,1.1,12.0,101.0,43.12,32.66
2017,10,29,7,45,306.0,72.0,1.1,12.5,137.5,53.7,42.45
2017,10,29,8,0,344.0,87.0,1.1,13.0,174.0,69.89,50.7
2017,10,29,8,15,379.0,97.5,1.1,13.5,210.5,107.88,71.73
2017,10,29,8,30,414.0,108.0,1.1,14.0,247.0,150.34,103.13
2017,10,29,8,45,333.0,136.5,1.15,14.5,258.0,184.97,136.24
2017,10,29,9,0,252.0,165.0,1.2,15.0,269.0,210.85,162.04
2017,10,29,9,15,171.5,184.5,1.2,15.0,258.5,216.32,170.16
2017,10,29,9,30,91.0,204.0,1.2,15.0,248.0,210.27,167.44
2017,10,29,9,45,237.5,204.5,1.3,15.5,327.5,297.08,236.27
2017,10,29,10,0,384.0,205.0,1.4,16.0,407.0,390.15,309.46
2017,10,29,10,15,437.5,202.0,1.45,16.0,442.5,451.84,358.07
2017,10,29,10,30,491.0,199.0,1.5,16.0,478.0,510.04,403.68
2017,10,29,10,45,382.0,233.0,1.55,16.5,454.0,488.07,386.0
2017,10,29,11,0,273.0,267.0,1.6,17.0,430.0,467.01,368.41
2017,10,29,11,15,415.5,231.0,1.7,17.0,484.5,568.07,447.54
2017,10,29,11,30,558.0,195.0,1.8,17.0,539.0,666.24,522.47
2017,10,29,11,45,414.0,237.5,1.9,17.0,493.0,615.75,482.87
2017,10,29,12,0,270.0,280.0,2.0,17.0,447.0,539.94,424.79
2017,10,29,12,15,365.5,255.0,2.05,17.0,479.0,609.77,480.21
2017,10,29,12,30,461.0,230.0,2.1,17.0,511.0,701.51,549.28
2017,10,29,12,45,655.0,166.0,2.15,17.0,556.5,834.54,647.65
2017,10,29,13,0,849.0,102.0,2.2,17.0,602.0,953.58,729.77
2017,10,29,13,15,662.5,150.0,2.15,17.0,532.0,849.96,657.27
2017,10,29,13,30,476.0,198.0,2.1,17.0,462.0,723.63,567.12
2017,10,29,13,45,641.5,146.0,2.1,17.0,483.0,838.37,652.96
2017,10,29,14,0,807.0,94.0,2.1,17.0,504.0,932.72,718.67
2017,10,29,14,15,514.0,142.5,2.1,17.0,397.5,702.92,556.14
2017,10,29,14,30,221.0,191.0,2.1,17.0,291.0,438.85,354.49
2017,10,29,14,45,294.0,164.0,2.1,17.0,284.0,494.9,402.24
2017,10,29,15,0,367.0,137.0,2.1,17.0,277.0,547.25,444.61
2017,10,29,15,15,338.0,126.0,2.15,16.5,243.0,481.39,395.18
2017,10,29,15,30,309.0,115.0,2.2,16.0,209.0,437.18,361.47
2017,10,29,15,45,423.0,87.5,2.25,15.5,193.5,511.44,422.29
2017,10,29,16,0,537.0,60.0,2.3,15.0,178.0,562.99,460.98
2017,10,29,16,15,451.5,51.0,2.25,14.5,133.5,464.98,380.83
2017,10,29,16,30,366.0,42.0,2.2,14.0,89.0,371.52,300.99
2017,10,29,16,45,183.0,30.0,2.2,13.5,53.5,212.24,151.56
2017,10,29,17,0,0.0,18.0,2.2,13.0,18.0,15.36,0.0
2017,10,29,17,15,0.0,9.0,2.2,12.5,9.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,6,45,110.0,13.0,4.1,10.5,20.0,11.1,0.0
2017,10,30,7,0,220.0,26.0,4.2,11.0,40.0,21.7,7.5
2017,10,30,7,15,337.5,37.0,4.25,11.0,80.5,30.43,20.59
2017,10,30,7,30,455.0,48.0,4.3,11.0,121.0,39.08,29.1
2017,10,30,7,45,527.5,55.0,4.4,11.5,166.5,44.03,33.9
2017,10,30,8,0,600.0,62.0,4.5,12.0,212.0,58.16,38.11
2017,10,30,8,15,645.0,67.5,4.5,12.0,256.5,108.97,62.85
2017,10,30,8,30,690.0,73.0,4.5,12.0,301.0,165.39,104.76
2017,10,30,8,45,718.0,77.5,4.5,12.5,342.0,222.66,154.24
2017,10,30,9,0,746.0,82.0,4.5,13.0,383.0,284.99,210.34
2017,10,30,9,15,767.5,85.0,4.5,13.0,420.0,343.75,264.45
2017,10,30,9,30,789.0,88.0,4.5,13.0,457.0,404.0,319.11
2017,10,30,9,45,809.0,88.5,4.5,13.5,489.0,462.36,370.41
2017,10,30,10,0,829.0,89.0,4.5,14.0,521.0,521.31,420.67
2017,10,30,10,15,839.0,90.5,4.5,14.0,546.0,575.94,466.9
2017,10,30,10,30,849.0,92.0,4.5,14.0,571.0,629.55,511.1
2017,10,30,10,45,858.0,92.0,4.5,14.5,589.0,679.63,550.52
2017,10,30,11,0,867.0,92.0,4.5,15.0,607.0,728.02,587.62
2017,10,30,11,15,870.5,92.5,4.45,15.0,617.5,770.89,618.91
2017,10,30,11,30,874.0,93.0,4.4,15.0,628.0,804.01,642.62
2017,10,30,11,45,879.0,92.0,4.4,15.0,631.0,840.32,668.94
2017,10,30,12,0,884.0,91.0,4.4,15.0,634.0,873.77,693.09
2017,10,30,12,15,609.5,175.5,4.35,15.0,548.5,765.73,612.97
2017,10,30,12,30,335.0,260.0,4.3,15.0,463.0,601.25,483.6
2017,10,30,12,45,316.5,257.5,4.3,15.0,446.0,592.78,478.1
2017,10,30,13,0,298.0,255.0,4.3,15.0,429.0,582.29,470.28
2017,10,30,13,15,316.0,241.5,4.2,15.0,420.5,591.84,478.7
2017,10,30,13,30,334.0,228.0,4.1,15.0,412.0,600.0,486.12
2017,10,30,13,45,583.5,156.0,4.05,15.0,458.0,783.26,630.44
2017,10,30,14,0,833.0,84.0,4.0,15.0,504.0,944.35,747.9
2017,10,30,14,15,816.5,82.0,3.95,14.5,470.0,924.02,734.55
2017,10,30,14,30,800.0,80.0,3.9,14.0,436.0,900.29,720.09
2017,10,30,14,45,778.0,76.5,3.85,14.0,397.5,866.25,696.59
2017,10,30,15,0,756.0,73.0,3.8,14.0,359.0,829.43,670.73
2017,10,30,15,15,721.0,69.0,3.7,13.5,315.5,777.66,634.0
2017,10,30,15,30,686.0,65.0,3.6,13.0,272.0,731.45,600.38
2017,10,30,15,45,631.0,60.0,3.55,13.0,226.0,659.44,544.43
2017,10,30,16,0,576.0,55.0,3.5,13.0,180.0,588.24,486.85
2017,10,30,16,15,491.0,47.0,3.35,12.5,135.0,490.91,406.27
2017,10,30,16,30,406.0,39.0,3.2,12.0,90.0,398.12,324.86
2017,10,30,16,45,256.0,27.0,3.1,12.0,54.0,258.12,180.27
2017,10,30,17,0,106.0,15.0,3.0,12.0,18.0,83.04,0.0
2017,10,30,17,15,53.0,7.5,2.9,11.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
