Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,45,72.5,13.0,1.05,11.0,17.5,11.1,0.0
2017,10,31,7,0,145.0,26.0,1.1,11.0,35.0,20.16,5.16
2017,10,31,7,15,252.5,40.5,1.15,11.0,73.0,31.22,21.2
2017,10,31,7,30,360.0,55.0,1.2,11.0,111.0,42.15,31.83
2017,10,31,7,45,433.0,65.0,1.3,11.5,155.0,52.12,41.14
2017,10,31,8,0,506.0,75.0,1.4,12.0,199.0,67.1,46.81
2017,10,31,8,15,555.0,82.0,1.4,12.0,243.0,113.45,70.07
2017,10,31,8,30,604.0,89.0,1.4,12.0,287.0,166.12,108.73
2017,10,31,8,45,644.0,93.0,1.4,12.5,329.0,220.32,154.1
2017,10,31,9,0,684.0,97.0,1.4,13.0,371.0,279.02,205.23
2017,10,31,9,15,708.5,101.0,1.3,13.5,408.0,336.68,255.92
2017,10,31,9,30,733.0,105.0,1.2,14.0,445.0,396.33,306.95
2017,10,31,9,45,756.5,105.5,1.2,14.5,477.5,453.87,355.14
2017,10,31,10,0,780.0,106.0,1.2,15.0,510.0,512.49,402.55
2017,10,31,10,15,792.0,108.0,1.05,15.0,535.0,566.24,444.49
2017,10,31,10,30,804.0,110.0,0.9,15.0,560.0,619.46,484.22
2017,10,31,10,45,816.5,109.0,0.8,15.5,578.5,669.03,519.33
2017,10,31,11,0,829.0,108.0,0.7,16.0,597.0,717.3,552.1
2017,10,31,11,15,833.0,109.0,0.6,16.0,607.0,759.74,579.78
2017,10,31,11,30,837.0,110.0,0.5,16.0,617.0,799.75,604.41
2017,10,31,11,45,841.5,108.5,0.4,16.5,620.5,834.83,624.13
2017,10,31,12,0,846.0,107.0,0.3,17.0,624.0,867.05,641.65
2017,10,31,12,15,844.0,106.5,0.3,17.0,618.5,891.64,657.22
2017,10,31,12,30,842.0,106.0,0.3,17.0,613.0,912.76,670.73
2017,10,31,12,45,837.5,105.0,0.35,17.5,599.5,927.44,680.03
2017,10,31,13,0,833.0,104.0,0.4,18.0,586.0,938.42,687.23
2017,10,31,13,15,824.0,102.5,0.5,18.0,565.5,940.78,691.55
2017,10,31,13,30,815.0,101.0,0.6,18.0,545.0,939.34,693.72
2017,10,31,13,45,802.5,98.5,0.75,18.0,517.5,929.58,691.66
2017,10,31,14,0,790.0,96.0,0.9,18.0,490.0,916.17,687.15
2017,10,31,14,15,771.5,93.5,1.0,17.5,456.5,893.43,676.62
2017,10,31,14,30,753.0,91.0,1.1,17.0,423.0,874.44,668.43
2017,10,31,14,45,727.0,87.0,1.2,17.0,384.0,836.93,645.85
2017,10,31,15,0,701.0,83.0,1.3,17.0,345.0,797.01,621.04
2017,10,31,15,15,664.0,78.0,1.4,16.5,302.0,743.7,586.77
2017,10,31,15,30,627.0,73.0,1.5,16.0,259.0,689.23,550.06
2017,10,31,15,45,572.5,66.5,1.6,16.0,214.5,617.13,497.11
2017,10,31,16,0,518.0,60.0,1.7,16.0,170.0,545.8,442.04
2017,10,31,16,15,434.5,50.0,1.75,15.0,126.5,449.13,365.3
2017,10,31,16,30,351.0,40.0,1.8,14.0,83.0,357.13,286.94
2017,10,31,16,45,219.0,26.0,1.9,13.5,49.0,228.41,150.3
2017,10,31,17,0,87.0,12.0,2.0,13.0,15.0,67.8,0.0
2017,10,31,17,15,43.5,6.0,2.1,12.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,45,87.5,11.0,1.05,10.5,16.5,9.39,0.0
2017,11,1,7,0,175.0,22.0,1.0,11.0,33.0,17.16,1.98
2017,11,1,7,15,287.5,35.0,0.95,11.5,71.5,28.72,18.87
2017,11,1,7,30,400.0,48.0,0.9,12.0,110.0,39.08,28.94
2017,11,1,7,45,473.5,57.0,0.85,12.5,154.0,45.63,35.19
2017,11,1,8,0,547.0,66.0,0.8,13.0,198.0,60.46,40.59
2017,11,1,8,15,594.5,72.0,0.8,13.0,241.5,108.42,63.99
2017,11,1,8,30,642.0,78.0,0.8,13.0,285.0,162.35,103.27
2017,11,1,8,45,678.5,81.5,0.8,13.5,327.0,217.5,149.33
2017,11,1,9,0,715.0,85.0,0.8,14.0,369.0,276.6,200.65
2017,11,1,9,15,737.5,88.5,0.8,14.5,405.5,334.67,251.54
2017,11,1,9,30,760.0,92.0,0.8,15.0,442.0,395.5,303.41
2017,11,1,9,45,780.0,93.5,0.85,15.5,474.0,453.08,351.5
2017,11,1,10,0,800.0,95.0,0.9,16.0,506.0,511.36,398.56
2017,11,1,10,15,811.0,97.0,0.9,16.0,530.5,565.48,441.43
2017,11,1,10,30,822.0,99.0,0.9,16.0,555.0,618.77,482.36
2017,11,1,10,45,828.5,100.5,0.95,16.5,572.5,667.48,518.38
2017,11,1,11,0,835.0,102.0,1.0,17.0,590.0,714.42,552.2
2017,11,1,11,15,838.5,102.5,1.05,17.0,600.0,756.02,581.64
2017,11,1,11,30,842.0,103.0,1.1,17.0,610.0,795.14,608.55
2017,11,1,11,45,842.0,103.5,1.15,17.0,612.0,828.7,631.58
2017,11,1,12,0,842.0,104.0,1.2,17.0,614.0,859.19,652.57
2017,11,1,12,15,839.5,104.0,1.25,17.0,609.0,883.7,669.6
2017,11,1,12,30,837.0,104.0,1.3,17.0,604.0,904.76,684.48
2017,11,1,12,45,822.5,106.0,1.4,17.5,589.0,913.48,690.7
2017,11,1,13,0,808.0,108.0,1.5,18.0,574.0,918.22,694.5
2017,11,1,13,15,799.0,106.5,1.55,17.5,553.5,920.29,698.62
2017,11,1,13,30,790.0,105.0,1.6,17.0,533.0,918.65,700.43
2017,11,1,13,45,779.5,102.0,1.7,17.0,506.0,910.17,697.08
2017,11,1,14,0,769.0,99.0,1.8,17.0,479.0,898.11,691.37
2017,11,1,14,15,750.0,96.0,1.85,17.0,445.5,881.42,681.89
2017,11,1,14,30,731.0,93.0,1.9,17.0,412.0,855.0,665.59
2017,11,1,14,45,707.5,88.0,1.95,17.0,374.0,818.84,642.2
2017,11,1,15,0,684.0,83.0,2.0,17.0,336.0,780.28,616.61
2017,11,1,15,15,646.5,78.0,2.0,16.5,293.5,726.94,580.16
2017,11,1,15,30,609.0,73.0,2.0,16.0,251.0,672.5,541.6
2017,11,1,15,45,556.5,65.5,2.05,16.0,207.5,601.45,487.97
2017,11,1,16,0,504.0,58.0,2.1,16.0,164.0,531.25,432.52
2017,11,1,16,15,418.5,48.5,2.0,15.5,121.0,434.31,353.47
2017,11,1,16,30,333.0,39.0,1.9,15.0,78.0,342.17,273.23
2017,11,1,16,45,204.5,25.0,1.8,14.5,45.0,214.77,131.84
2017,11,1,17,0,76.0,11.0,1.7,14.0,12.0,59.59,0.0
2017,11,1,17,15,38.0,5.5,1.7,13.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,10.5,1.1,10.5,15.5,8.96,0.0
2017,11,2,7,0,162.0,21.0,1.1,11.0,31.0,16.38,0.0
2017,11,2,7,15,274.5,34.0,1.15,11.0,68.0,27.9,18.04
2017,11,2,7,30,387.0,47.0,1.2,11.0,105.0,38.27,28.29
2017,11,2,7,45,459.0,55.5,1.25,11.5,147.5,44.4,34.2
2017,11,2,8,0,531.0,64.0,1.3,12.0,190.0,58.51,39.3
2017,11,2,8,15,578.5,70.5,1.35,12.0,233.0,105.77,62.7
2017,11,2,8,30,626.0,77.0,1.4,12.0,276.0,159.01,101.84
2017,11,2,8,45,659.5,81.5,1.5,12.5,316.5,213.3,147.8
2017,11,2,9,0,693.0,86.0,1.6,13.0,357.0,271.22,198.95
2017,11,2,9,15,716.5,89.0,1.65,13.0,393.5,327.78,249.91
2017,11,2,9,30,740.0,92.0,1.7,13.0,430.0,386.12,301.6
2017,11,2,9,45,751.5,96.5,1.75,13.5,460.0,442.02,349.64
2017,11,2,10,0,763.0,101.0,1.8,14.0,490.0,497.81,396.02
2017,11,2,10,15,537.5,167.0,1.8,14.0,448.0,474.65,379.93
2017,11,2,10,30,312.0,233.0,1.8,14.0,406.0,421.89,338.73
2017,11,2,10,45,320.5,240.0,1.85,14.5,422.0,454.22,364.31
2017,11,2,11,0,329.0,247.0,1.9,15.0,438.0,486.61,388.99
2017,11,2,11,15,572.0,177.5,1.9,15.0,516.5,630.14,501.6
2017,11,2,11,30,815.0,108.0,1.9,15.0,595.0,778.34,611.31
2017,11,2,11,45,819.0,106.5,1.9,15.5,598.0,812.06,632.42
2017,11,2,12,0,823.0,105.0,1.9,16.0,601.0,842.99,652.57
2017,11,2,12,15,821.0,105.0,1.9,16.0,595.5,867.38,669.35
2017,11,2,12,30,819.0,105.0,1.9,16.0,590.0,888.43,683.94
2017,11,2,12,45,805.0,107.0,1.95,16.0,575.5,897.22,690.78
2017,11,2,13,0,791.0,109.0,2.0,16.0,561.0,902.13,695.24
2017,11,2,13,15,781.5,107.5,2.0,16.0,540.5,903.51,696.93
2017,11,2,13,30,772.0,106.0,2.0,16.0,520.0,901.23,696.3
2017,11,2,13,45,761.5,102.5,2.0,16.0,494.0,898.62,695.62
2017,11,2,14,0,751.0,99.0,2.0,16.0,468.0,886.23,688.27
2017,11,2,14,15,731.5,96.0,2.0,16.0,435.0,862.52,673.14
2017,11,2,14,30,712.0,93.0,2.0,16.0,402.0,835.81,655.9
2017,11,2,14,45,688.0,88.5,2.0,16.0,364.0,800.14,632.03
2017,11,2,15,0,664.0,84.0,2.0,16.0,326.0,762.14,606.08
2017,11,2,15,15,626.0,78.5,1.95,15.5,284.5,708.16,568.34
2017,11,2,15,30,588.0,73.0,1.9,15.0,243.0,653.18,528.62
2017,11,2,15,45,532.5,66.0,1.9,15.0,199.5,580.86,473.29
2017,11,2,16,0,477.0,59.0,1.9,15.0,156.0,509.52,416.33
2017,11,2,16,15,392.0,48.5,1.8,14.5,115.0,412.87,337.01
2017,11,2,16,30,307.0,38.0,1.7,14.0,74.0,321.32,256.29
2017,11,2,16,45,181.5,24.0,1.6,13.5,42.5,193.68,108.99
2017,11,2,17,0,56.0,10.0,1.5,13.0,11.0,45.47,0.0
2017,11,2,17,15,28.0,5.0,1.5,13.0,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,5.5,2.35,12.0,5.5,4.69,0.0
2017,11,3,7,0,0.0,11.0,2.4,12.0,11.0,9.05,0.0
2017,11,3,7,15,0.0,26.0,2.45,12.0,26.0,21.46,12.34
2017,11,3,7,30,0.0,41.0,2.5,12.0,41.0,33.34,23.74
2017,11,3,7,45,0.0,58.5,2.55,12.5,58.5,46.88,36.2
2017,11,3,8,0,0.0,76.0,2.6,13.0,76.0,60.45,46.25
2017,11,3,8,15,1.0,92.5,2.6,13.0,93.0,74.25,58.14
2017,11,3,8,30,2.0,109.0,2.6,13.0,110.0,88.42,70.18
2017,11,3,8,45,5.5,123.5,2.65,13.5,126.0,101.92,81.24
2017,11,3,9,0,9.0,138.0,2.7,14.0,142.0,115.98,92.68
2017,11,3,9,15,4.5,130.5,2.7,14.0,132.5,109.75,87.44
2017,11,3,9,30,0.0,123.0,2.7,14.0,123.0,102.46,81.25
2017,11,3,9,45,57.0,173.5,2.7,14.5,202.5,176.22,141.9
2017,11,3,10,0,114.0,224.0,2.7,15.0,282.0,263.35,212.47
2017,11,3,10,15,124.0,236.5,2.7,15.0,302.5,290.47,234.34
2017,11,3,10,30,134.0,249.0,2.7,15.0,323.0,318.72,257.11
2017,11,3,10,45,79.0,235.0,2.7,15.5,279.5,267.74,215.4
2017,11,3,11,0,24.0,221.0,2.7,16.0,236.0,209.74,167.49
2017,11,3,11,15,12.0,147.5,2.7,16.0,155.0,134.51,106.32
2017,11,3,11,30,0.0,74.0,2.7,16.0,74.0,61.48,45.81
2017,11,3,11,45,0.0,101.5,2.75,16.0,101.5,84.84,65.23
2017,11,3,12,0,0.0,129.0,2.8,16.0,129.0,109.48,85.53
2017,11,3,12,15,0.0,70.0,2.8,16.0,70.0,58.14,43.04
2017,11,3,12,30,0.0,11.0,2.8,16.0,11.0,9.09,2.0
2017,11,3,12,45,0.0,29.0,2.85,16.0,29.0,24.0,14.58
2017,11,3,13,0,0.0,47.0,2.9,16.0,47.0,38.95,27.14
2017,11,3,13,15,0.0,45.5,2.9,16.0,45.5,37.69,26.12
2017,11,3,13,30,0.0,44.0,2.9,16.0,44.0,36.43,25.11
2017,11,3,13,45,0.0,31.0,2.95,16.0,31.0,25.63,16.04
2017,11,3,14,0,0.0,18.0,3.0,16.0,18.0,14.86,6.96
2017,11,3,14,15,0.0,55.0,2.95,16.0,55.0,45.55,32.98
2017,11,3,14,30,0.0,92.0,2.9,16.0,92.0,78.11,60.48
2017,11,3,14,45,0.0,51.5,2.85,16.0,51.5,42.61,30.62
2017,11,3,15,0,0.0,11.0,2.8,16.0,11.0,9.05,2.09
2017,11,3,15,15,0.0,9.5,2.65,15.5,9.5,7.81,1.05
2017,11,3,15,30,0.0,8.0,2.5,15.0,8.0,6.57,0.0
2017,11,3,15,45,0.0,6.5,2.45,15.0,6.5,5.34,0.0
2017,11,3,16,0,0.0,5.0,2.4,15.0,5.0,4.1,0.0
2017,11,3,16,15,0.0,3.5,2.2,14.5,3.5,2.87,0.0
2017,11,3,16,30,0.0,2.0,2.0,14.0,2.0,1.64,0.0
2017,11,3,16,45,0.0,1.0,1.8,14.0,1.0,0.82,0.0
2017,11,3,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,2.35,10.0,4.0,3.41,0.0
2017,11,4,7,0,0.0,8.0,2.4,10.0,8.0,6.57,0.0
2017,11,4,7,15,0.0,18.0,2.45,10.0,18.0,14.83,6.75
2017,11,4,7,30,0.0,28.0,2.5,10.0,28.0,23.11,14.85
2017,11,4,7,45,0.0,40.5,2.55,10.5,40.5,33.49,24.48
2017,11,4,8,0,0.0,53.0,2.6,11.0,53.0,43.67,32.18
2017,11,4,8,15,0.0,65.0,2.65,11.0,65.0,53.43,40.74
2017,11,4,8,30,0.0,77.0,2.7,11.0,77.0,63.33,49.3
2017,11,4,8,45,0.0,88.5,2.75,11.5,88.5,72.95,57.4
2017,11,4,9,0,0.0,100.0,2.8,12.0,100.0,82.67,65.48
2017,11,4,9,15,0.0,103.0,2.8,12.0,103.0,85.47,67.71
2017,11,4,9,30,0.0,106.0,2.8,12.0,106.0,88.19,69.87
2017,11,4,9,45,9.5,146.0,2.8,12.5,151.0,126.72,101.95
2017,11,4,10,0,19.0,186.0,2.8,13.0,196.0,167.46,135.43
2017,11,4,10,15,172.0,206.0,2.8,13.0,299.5,288.49,235.61
2017,11,4,10,30,325.0,226.0,2.8,13.0,403.0,422.92,344.37
2017,11,4,10,45,603.5,155.5,2.85,13.5,496.0,574.65,465.58
2017,11,4,11,0,882.0,85.0,2.9,14.0,589.0,720.88,579.49
2017,11,4,11,15,887.0,85.5,2.9,14.0,600.0,764.24,609.97
2017,11,4,11,30,892.0,86.0,2.9,14.0,611.0,805.13,639.19
2017,11,4,11,45,657.0,159.0,2.95,14.5,546.5,738.44,588.6
2017,11,4,12,0,422.0,232.0,3.0,15.0,482.0,633.46,505.75
2017,11,4,12,15,662.0,157.0,3.1,15.0,545.5,788.69,627.01
2017,11,4,12,30,902.0,82.0,3.2,15.0,609.0,924.11,724.01
2017,11,4,12,45,898.0,81.5,3.3,15.0,596.5,940.15,735.35
2017,11,4,13,0,894.0,81.0,3.4,15.0,584.0,952.45,745.27
2017,11,4,13,15,886.5,80.0,3.4,14.5,563.5,957.03,750.65
2017,11,4,13,30,879.0,79.0,3.4,14.0,543.0,957.79,753.57
2017,11,4,13,45,871.5,76.0,3.45,14.0,516.5,952.18,751.13
2017,11,4,14,0,864.0,73.0,3.5,14.0,490.0,942.82,746.19
2017,11,4,14,15,847.5,71.0,3.5,13.5,456.0,933.17,742.16
2017,11,4,14,30,831.0,69.0,3.5,13.0,422.0,909.37,727.88
2017,11,4,14,45,810.5,65.5,3.5,13.0,383.5,876.57,705.54
2017,11,4,15,0,790.0,62.0,3.5,13.0,345.0,840.93,680.7
2017,11,4,15,15,756.0,58.5,3.4,12.5,301.5,790.57,644.79
2017,11,4,15,30,722.0,55.0,3.3,12.0,258.0,738.58,606.39
2017,11,4,15,45,672.0,50.0,3.2,12.0,213.0,669.84,552.22
2017,11,4,16,0,622.0,45.0,3.1,12.0,168.0,601.26,495.73
2017,11,4,16,15,534.5,38.0,2.9,11.5,123.5,501.82,412.34
2017,11,4,16,30,447.0,31.0,2.7,11.0,79.0,417.55,332.92
2017,11,4,16,45,223.5,15.5,2.5,10.5,39.5,209.53,89.32
2017,11,4,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,107.0,9.0,2.35,7.5,13.5,7.68,0.0
2017,11,5,7,0,214.0,18.0,2.4,8.0,27.0,14.94,0.0
2017,11,5,7,15,345.0,28.5,2.45,8.5,66.0,23.51,13.84
2017,11,5,7,30,476.0,39.0,2.5,9.0,105.0,32.01,22.76
2017,11,5,7,45,552.0,45.5,2.6,9.5,149.5,36.85,27.57
2017,11,5,8,0,628.0,52.0,2.7,10.0,194.0,50.29,31.87
2017,11,5,8,15,675.0,57.0,2.7,10.0,239.0,105.12,59.09
2017,11,5,8,30,722.0,62.0,2.7,10.0,284.0,162.21,101.26
2017,11,5,8,45,755.0,65.0,2.75,10.5,326.0,220.09,151.18
2017,11,5,9,0,788.0,68.0,2.8,11.0,368.0,281.37,206.6
2017,11,5,9,15,809.5,71.0,2.75,11.5,405.0,341.94,261.98
2017,11,5,9,30,831.0,74.0,2.7,12.0,442.0,403.91,317.43
2017,11,5,9,45,844.0,76.5,2.65,12.5,473.0,462.69,368.82
2017,11,5,10,0,857.0,79.0,2.6,13.0,504.0,521.3,418.25
2017,11,5,10,15,867.0,80.5,2.55,13.0,529.0,576.75,464.35
2017,11,5,10,30,877.0,82.0,2.5,13.0,554.0,627.55,505.59
2017,11,5,10,45,884.5,82.5,2.5,13.5,571.5,677.02,543.86
2017,11,5,11,0,892.0,83.0,2.5,14.0,589.0,724.64,579.52
2017,11,5,11,15,895.0,83.5,2.45,14.0,599.0,766.83,609.31
2017,11,5,11,30,898.0,84.0,2.4,14.0,609.0,806.38,636.91
2017,11,5,11,45,899.0,84.0,2.35,14.0,611.5,840.9,660.7
2017,11,5,12,0,900.0,84.0,2.3,14.0,614.0,872.29,682.17
2017,11,5,12,15,897.5,83.5,2.3,14.0,608.0,896.76,699.21
2017,11,5,12,30,895.0,83.0,2.3,14.0,602.0,917.67,713.89
2017,11,5,12,45,887.5,83.0,2.35,14.5,588.0,930.97,722.57
2017,11,5,13,0,880.0,83.0,2.4,15.0,574.0,940.46,728.82
2017,11,5,13,15,871.0,82.0,2.4,15.0,553.5,943.48,731.65
2017,11,5,13,30,862.0,81.0,2.4,15.0,533.0,953.41,739.51
2017,11,5,13,45,850.5,79.0,2.45,15.0,505.5,945.31,735.44
2017,11,5,14,0,839.0,77.0,2.5,15.0,478.0,933.49,729.05
2017,11,5,14,15,820.5,74.5,2.5,14.5,444.0,910.71,715.87
2017,11,5,14,30,802.0,72.0,2.5,14.0,410.0,884.6,700.27
2017,11,5,14,45,776.5,69.0,2.55,14.0,371.0,848.19,676.08
2017,11,5,15,0,751.0,66.0,2.6,14.0,332.0,809.19,649.49
2017,11,5,15,15,714.0,62.0,2.6,13.5,289.5,756.25,612.5
2017,11,5,15,30,677.0,58.0,2.6,13.0,247.0,701.9,573.01
2017,11,5,15,45,622.0,53.0,2.6,13.0,202.0,637.58,522.9
2017,11,5,16,0,567.0,48.0,2.6,13.0,157.0,567.64,465.91
2017,11,5,16,15,475.5,40.0,2.45,12.5,114.5,466.82,381.8
2017,11,5,16,30,384.0,32.0,2.3,12.0,72.0,371.6,293.71
2017,11,5,16,45,192.0,16.0,2.2,11.5,36.0,187.06,59.59
2017,11,5,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,45,104.0,8.5,1.3,9.0,12.5,7.26,0.0
2017,11,6,7,0,208.0,17.0,1.3,9.0,25.0,14.1,0.0
2017,11,6,7,15,343.0,26.5,1.35,9.0,63.0,21.83,12.15
2017,11,6,7,30,478.0,36.0,1.4,9.0,101.0,29.53,20.54
2017,11,6,7,45,557.5,42.5,1.45,9.5,145.5,34.48,25.43
2017,11,6,8,0,637.0,49.0,1.5,10.0,190.0,51.15,32.73
2017,11,6,8,15,684.5,53.0,1.5,10.5,234.5,102.06,56.03
2017,11,6,8,30,732.0,57.0,1.5,11.0,279.0,158.8,97.34
2017,11,6,8,45,766.5,60.0,1.5,11.5,321.5,217.43,147.37
2017,11,6,9,0,801.0,63.0,1.5,12.0,364.0,279.62,202.86
2017,11,6,9,15,823.5,65.0,1.4,12.0,401.5,340.15,257.79
2017,11,6,9,30,846.0,67.0,1.3,12.0,439.0,402.12,312.74
2017,11,6,9,45,855.5,71.0,1.25,12.5,470.0,461.49,363.56
2017,11,6,10,0,865.0,75.0,1.2,13.0,501.0,520.33,411.91
2017,11,6,10,15,876.5,76.5,1.1,13.0,526.5,574.24,455.14
2017,11,6,10,30,888.0,78.0,1.0,13.0,552.0,629.0,497.25
2017,11,6,10,45,894.5,79.0,0.95,13.5,570.0,678.73,533.65
2017,11,6,11,0,901.0,80.0,0.9,14.0,588.0,726.51,567.18
2017,11,6,11,15,680.0,147.5,0.95,14.0,535.0,684.23,534.84
2017,11,6,11,30,459.0,215.0,1.0,14.0,482.0,605.25,475.57
2017,11,6,11,45,687.0,148.0,1.05,14.0,549.0,749.69,585.52
2017,11,6,12,0,915.0,81.0,1.1,14.0,616.0,880.18,674.83
2017,11,6,12,15,914.0,80.5,1.1,14.0,611.0,906.3,690.85
2017,11,6,12,30,913.0,80.0,1.1,14.0,606.0,928.89,705.98
2017,11,6,12,45,914.5,77.5,1.15,14.5,594.0,947.68,718.25
2017,11,6,13,0,916.0,75.0,1.2,15.0,582.0,962.78,728.23
2017,11,6,13,15,908.5,73.5,1.15,15.0,561.5,966.87,730.68
2017,11,6,13,30,901.0,72.0,1.1,15.0,541.0,967.05,730.82
2017,11,6,13,45,891.0,70.5,1.1,15.0,513.5,960.99,727.94
2017,11,6,14,0,881.0,69.0,1.1,15.0,486.0,951.18,722.77
2017,11,6,14,15,864.5,67.0,1.05,14.5,452.5,930.85,711.07
2017,11,6,14,30,848.0,65.0,1.0,14.0,419.0,917.54,704.16
2017,11,6,14,45,825.0,62.0,1.0,14.0,379.5,882.97,682.11
2017,11,6,15,0,802.0,59.0,1.0,14.0,340.0,845.61,657.89
2017,11,6,15,15,767.5,55.5,1.0,14.0,296.5,794.75,623.37
2017,11,6,15,30,733.0,52.0,1.0,14.0,253.0,742.3,586.43
2017,11,6,15,45,679.0,47.5,1.05,14.0,207.5,670.84,534.23
2017,11,6,16,0,625.0,43.0,1.1,14.0,162.0,599.72,479.34
2017,11,6,16,15,534.5,36.0,1.2,13.5,117.5,498.29,398.71
2017,11,6,16,30,444.0,29.0,1.3,13.0,73.0,401.16,309.92
2017,11,6,16,45,222.0,14.5,1.45,12.5,36.5,203.96,38.91
2017,11,6,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,11.5,2.6,6.5,11.5,9.82,0.0
2017,11,7,7,0,0.0,23.0,2.6,7.0,23.0,19.63,0.0
2017,11,7,7,15,229.5,30.5,2.65,7.5,60.5,23.71,13.36
2017,11,7,7,30,459.0,38.0,2.7,8.0,98.0,31.26,22.06
2017,11,7,7,45,519.0,47.5,2.75,8.5,141.0,38.52,29.11
2017,11,7,8,0,579.0,57.0,2.8,9.0,184.0,53.1,35.26
2017,11,7,8,15,629.0,63.0,2.8,9.5,228.0,102.76,59.11
2017,11,7,8,30,679.0,69.0,2.8,10.0,272.0,158.62,100.17
2017,11,7,8,45,700.5,76.5,2.8,10.5,312.0,215.84,149.81
2017,11,7,9,0,722.0,84.0,2.8,11.0,352.0,275.27,203.61
2017,11,7,9,15,746.5,87.5,2.7,11.0,389.5,333.95,257.26
2017,11,7,9,30,771.0,91.0,2.6,11.0,427.0,394.5,311.67
2017,11,7,9,45,780.0,96.0,2.55,11.5,457.0,451.2,361.23
2017,11,7,10,0,789.0,101.0,2.5,12.0,487.0,507.51,408.76
2017,11,7,10,15,802.0,103.0,2.4,12.0,512.0,561.58,453.57
2017,11,7,10,30,815.0,105.0,2.3,12.0,537.0,615.32,496.7
2017,11,7,10,45,819.0,108.0,2.25,12.5,554.5,663.32,533.43
2017,11,7,11,0,823.0,111.0,2.2,13.0,572.0,709.38,567.61
2017,11,7,11,15,828.0,112.0,2.1,13.0,582.5,751.97,598.76
2017,11,7,11,30,833.0,113.0,2.0,13.0,593.0,792.24,626.42
2017,11,7,11,45,836.0,112.5,1.9,13.5,596.0,826.76,648.41
2017,11,7,12,0,839.0,112.0,1.8,14.0,599.0,858.41,668.07
2017,11,7,12,15,837.5,111.5,1.7,14.0,594.0,883.08,683.9
2017,11,7,12,30,836.0,111.0,1.6,14.0,589.0,904.36,697.35
2017,11,7,12,45,866.5,98.0,1.55,14.5,583.5,937.13,717.97
2017,11,7,13,0,897.0,85.0,1.5,15.0,578.0,956.15,729.0
2017,11,7,13,15,889.0,84.0,1.45,15.0,557.5,970.89,738.72
2017,11,7,13,30,881.0,83.0,1.4,15.0,537.0,971.47,739.11
2017,11,7,13,45,872.5,80.0,1.35,15.5,510.5,965.1,733.82
2017,11,7,14,0,864.0,77.0,1.3,16.0,484.0,954.91,726.18
2017,11,7,14,15,847.0,74.5,1.3,16.0,450.0,933.55,713.31
2017,11,7,14,30,830.0,72.0,1.3,16.0,416.0,908.73,698.13
2017,11,7,14,45,808.5,68.5,1.35,16.0,377.0,875.18,677.44
2017,11,7,15,0,787.0,65.0,1.4,16.0,338.0,838.79,654.24
2017,11,7,15,15,750.5,61.0,1.25,15.5,294.0,785.73,617.05
2017,11,7,15,30,714.0,57.0,1.1,15.0,250.0,731.08,577.52
2017,11,7,15,45,659.0,51.5,0.95,14.5,204.5,657.82,522.57
2017,11,7,16,0,604.0,46.0,0.8,14.0,159.0,584.85,465.27
2017,11,7,16,15,510.5,38.0,0.65,14.0,114.5,490.59,387.8
2017,11,7,16,30,417.0,30.0,0.5,14.0,70.0,393.18,296.49
2017,11,7,16,45,208.5,15.0,0.35,14.0,35.0,194.19,5.75
2017,11,7,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,2.0,1.75,11.0,2.0,1.71,0.0
2017,11,8,7,0,0.0,4.0,1.8,11.0,4.0,3.41,0.0
2017,11,8,7,15,0.0,11.0,1.9,11.0,11.0,9.04,1.33
2017,11,8,7,30,0.0,18.0,2.0,11.0,18.0,14.82,7.34
2017,11,8,7,45,0.0,27.0,2.1,11.5,27.0,22.26,14.25
2017,11,8,8,0,0.0,36.0,2.2,12.0,36.0,29.73,20.0
2017,11,8,8,15,0.0,45.0,2.3,12.0,45.0,37.2,26.57
2017,11,8,8,30,0.0,54.0,2.4,12.0,54.0,44.69,33.08
2017,11,8,8,45,0.0,62.0,2.55,12.5,62.0,51.36,38.73
2017,11,8,9,0,0.0,70.0,2.7,13.0,70.0,58.04,44.3
2017,11,8,9,15,0.0,61.0,2.7,13.0,61.0,50.53,37.79
2017,11,8,9,30,0.0,52.0,2.7,13.0,52.0,43.04,31.32
2017,11,8,9,45,42.5,131.0,2.75,13.0,152.0,132.28,106.52
2017,11,8,10,0,85.0,210.0,2.8,13.0,252.0,229.27,186.69
2017,11,8,10,15,179.0,218.5,2.8,13.0,311.5,304.5,248.48
2017,11,8,10,30,273.0,227.0,2.8,13.0,371.0,392.1,319.67
2017,11,8,10,45,197.0,240.0,2.8,13.5,346.0,361.88,294.38
2017,11,8,11,0,121.0,253.0,2.8,14.0,321.0,334.78,271.23
2017,11,8,11,15,60.5,198.5,2.9,14.0,232.5,228.9,185.57
2017,11,8,11,30,0.0,144.0,3.0,14.0,144.0,122.97,97.36
2017,11,8,11,45,0.0,125.0,3.15,14.5,125.0,105.9,83.18
2017,11,8,12,0,0.0,106.0,3.3,15.0,106.0,88.95,68.98
2017,11,8,12,15,0.0,135.5,3.4,15.0,135.5,115.96,91.41
2017,11,8,12,30,0.0,165.0,3.5,15.0,165.0,144.47,114.93
2017,11,8,12,45,87.5,207.0,3.65,15.0,255.0,284.81,232.65
2017,11,8,13,0,175.0,249.0,3.8,15.0,345.0,440.55,358.73
2017,11,8,13,15,87.5,140.0,3.85,15.0,188.0,233.14,191.26
2017,11,8,13,30,0.0,31.0,3.9,15.0,31.0,25.63,16.06
2017,11,8,13,45,0.0,56.0,4.0,15.0,56.0,46.39,33.73
2017,11,8,14,0,0.0,81.0,4.1,15.0,81.0,67.25,51.41
2017,11,8,14,15,0.0,61.5,4.0,15.0,61.5,50.95,37.72
2017,11,8,14,30,0.0,42.0,3.9,15.0,42.0,34.72,24.01
2017,11,8,14,45,0.0,38.0,3.8,15.0,38.0,31.39,21.23
2017,11,8,15,0,0.0,34.0,3.7,15.0,34.0,28.06,18.42
2017,11,8,15,15,0.0,29.0,3.6,14.5,29.0,23.91,14.92
2017,11,8,15,30,0.0,24.0,3.5,14.0,24.0,19.77,11.38
2017,11,8,15,45,0.0,19.5,3.4,14.0,19.5,16.05,8.13
2017,11,8,16,0,0.0,15.0,3.3,14.0,15.0,12.33,4.85
2017,11,8,16,15,0.0,10.5,3.25,14.0,10.5,8.62,1.56
2017,11,8,16,30,0.0,6.0,3.2,14.0,6.0,4.92,0.0
2017,11,8,16,45,0.0,3.0,3.2,14.0,3.0,2.46,0.0
2017,11,8,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,9.5,1.3,11.5,9.5,0.0,0.0
2017,11,9,7,0,0.0,19.0,1.3,12.0,19.0,16.22,0.0
2017,11,9,7,15,237.5,26.0,1.35,12.5,55.5,21.38,10.23
2017,11,9,7,30,475.0,33.0,1.4,13.0,92.0,27.17,17.91
2017,11,9,7,45,549.0,40.0,1.45,13.5,135.5,35.46,25.75
2017,11,9,8,0,623.0,47.0,1.5,14.0,179.0,48.29,30.55
2017,11,9,8,15,671.5,51.5,1.5,14.0,222.5,98.55,53.05
2017,11,9,8,30,720.0,56.0,1.5,14.0,266.0,154.74,93.4
2017,11,9,8,45,363.5,92.5,1.55,14.5,199.0,156.62,111.84
2017,11,9,9,0,7.0,129.0,1.6,15.0,132.0,108.26,85.84
2017,11,9,9,15,9.5,141.5,1.65,15.0,145.5,120.76,96.21
2017,11,9,9,30,12.0,154.0,1.7,15.0,159.0,133.67,106.77
2017,11,9,9,45,240.5,159.0,1.8,15.5,274.0,257.22,206.12
2017,11,9,10,0,469.0,164.0,1.9,16.0,389.0,401.17,320.31
2017,11,9,10,15,370.5,194.5,1.95,16.0,378.0,395.91,317.1
2017,11,9,10,30,272.0,225.0,2.0,16.0,367.0,389.44,312.29
2017,11,9,10,45,197.5,238.0,2.1,16.5,343.5,360.23,288.87
2017,11,9,11,0,123.0,251.0,2.2,17.0,320.0,334.3,267.22
2017,11,9,11,15,232.0,244.5,2.25,17.0,376.0,416.53,333.91
2017,11,9,11,30,341.0,238.0,2.3,17.0,432.0,521.6,416.18
2017,11,9,11,45,337.5,241.0,2.35,17.0,433.5,538.59,428.8
2017,11,9,12,0,334.0,244.0,2.4,17.0,435.0,554.24,440.92
2017,11,9,12,15,184.0,236.0,2.45,17.0,341.5,410.43,328.79
2017,11,9,12,30,34.0,228.0,2.5,17.0,248.0,256.83,204.76
2017,11,9,12,45,34.0,223.0,2.55,17.0,242.0,254.59,203.7
2017,11,9,13,0,34.0,218.0,2.6,17.0,236.0,252.33,202.18
2017,11,9,13,15,93.5,223.0,2.6,16.5,271.0,318.57,257.89
2017,11,9,13,30,153.0,228.0,2.6,16.0,306.0,406.72,329.75
2017,11,9,13,45,116.5,213.0,2.6,16.0,271.0,358.08,290.62
2017,11,9,14,0,80.0,198.0,2.6,16.0,236.0,288.72,235.11
2017,11,9,14,15,119.5,185.5,2.55,16.0,236.5,334.58,273.89
2017,11,9,14,30,159.0,173.0,2.5,16.0,237.0,359.65,295.63
2017,11,9,14,45,151.0,157.5,2.5,16.0,214.0,334.83,276.11
2017,11,9,15,0,143.0,142.0,2.5,16.0,191.0,309.66,256.21
2017,11,9,15,15,135.5,124.0,2.35,15.5,165.0,280.83,233.29
2017,11,9,15,30,128.0,106.0,2.2,15.0,139.0,251.65,209.48
2017,11,9,15,45,113.5,87.0,2.05,15.0,112.5,214.54,177.88
2017,11,9,16,0,99.0,68.0,1.9,15.0,86.0,177.32,145.46
2017,11,9,16,15,74.0,50.0,1.75,14.5,61.0,133.63,106.83
2017,11,9,16,30,49.0,32.0,1.6,14.0,36.0,89.85,64.87
2017,11,9,16,45,24.5,16.0,1.45,13.5,18.0,40.8,0.0
2017,11,9,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,2.0,1.6,12.5,2.0,0.0,0.0
2017,11,10,7,0,0.0,4.0,1.6,13.0,4.0,3.41,0.0
2017,11,10,7,15,0.0,14.0,1.65,13.0,14.0,11.53,2.53
2017,11,10,7,30,0.0,24.0,1.7,13.0,24.0,19.8,11.47
2017,11,10,7,45,0.0,36.5,1.8,13.5,36.5,30.18,21.05
