Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,8,0,0.0,49.0,1.9,14.0,49.0,40.34,28.83
2017,11,10,8,15,0.0,61.0,1.9,14.0,61.0,50.12,37.36
2017,11,10,8,30,0.0,73.0,1.9,14.0,73.0,60.03,45.9
2017,11,10,8,45,0.0,85.0,1.95,14.0,85.0,70.07,54.43
2017,11,10,9,0,0.0,97.0,2.0,14.0,97.0,80.24,62.98
2017,11,10,9,15,0.0,99.0,2.0,14.0,99.0,82.21,64.51
2017,11,10,9,30,0.0,101.0,2.0,14.0,101.0,84.08,65.96
2017,11,10,9,45,27.5,150.0,2.05,14.5,163.0,142.7,114.49
2017,11,10,10,0,55.0,199.0,2.1,15.0,225.0,204.34,164.7
2017,11,10,10,15,51.0,207.0,2.15,15.0,232.0,214.54,172.86
2017,11,10,10,30,47.0,215.0,2.2,15.0,239.0,224.38,180.77
2017,11,10,10,45,32.5,208.5,2.25,15.5,225.5,212.61,170.67
2017,11,10,11,0,18.0,202.0,2.3,16.0,212.0,188.77,150.76
2017,11,10,11,15,19.5,207.0,2.35,16.0,218.0,196.16,156.8
2017,11,10,11,30,21.0,212.0,2.4,16.0,224.0,203.78,162.97
2017,11,10,11,45,78.0,237.0,2.45,16.0,281.5,292.34,235.57
2017,11,10,12,0,135.0,262.0,2.5,16.0,339.0,390.03,313.56
2017,11,10,12,15,79.5,238.5,2.5,16.0,284.0,305.15,245.42
2017,11,10,12,30,24.0,215.0,2.5,16.0,229.0,216.63,173.42
2017,11,10,12,45,20.5,206.5,2.5,16.0,218.0,206.62,165.62
2017,11,10,13,0,17.0,198.0,2.5,16.0,207.0,196.43,157.45
2017,11,10,13,15,46.5,208.5,2.45,16.0,232.0,256.85,207.55
2017,11,10,13,30,76.0,219.0,2.4,16.0,257.0,302.41,245.11
2017,11,10,13,45,76.0,207.5,2.4,16.0,244.0,292.69,237.69
2017,11,10,14,0,76.0,196.0,2.4,16.0,231.0,282.78,230.31
2017,11,10,14,15,437.5,131.5,2.3,16.0,310.0,609.19,496.27
2017,11,10,14,30,799.0,67.0,2.2,16.0,389.0,869.18,685.36
2017,11,10,14,45,777.0,63.5,2.15,16.0,351.0,835.74,659.56
2017,11,10,15,0,755.0,60.0,2.1,16.0,313.0,799.66,634.39
2017,11,10,15,15,717.0,56.0,1.95,15.5,271.0,746.28,596.13
2017,11,10,15,30,679.0,52.0,1.8,15.0,229.0,691.63,555.61
2017,11,10,15,45,623.5,47.0,1.65,15.0,186.0,620.12,499.57
2017,11,10,16,0,568.0,42.0,1.5,15.0,143.0,549.17,441.52
2017,11,10,16,15,470.5,34.5,1.4,14.5,101.0,453.71,362.09
2017,11,10,16,30,373.0,27.0,1.3,14.0,59.0,356.68,263.32
2017,11,10,16,45,186.5,13.5,1.2,13.5,29.5,172.8,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,11,6,45,81.5,6.0,0.35,10.5,8.0,0.0,0.0
2017,11,11,7,0,163.0,12.0,0.3,11.0,16.0,10.24,0.0
2017,11,11,7,15,311.5,22.0,0.3,11.0,50.5,18.15,6.62
2017,11,11,7,30,460.0,32.0,0.3,11.0,85.0,26.4,17.31
2017,11,11,7,45,538.5,38.5,0.3,11.5,128.0,34.19,24.85
2017,11,11,8,0,617.0,45.0,0.3,12.0,171.0,45.68,29.26
2017,11,11,8,15,667.0,50.0,0.35,12.0,214.5,95.91,51.59
2017,11,11,8,30,717.0,55.0,0.4,12.0,258.0,152.26,91.78
2017,11,11,8,45,748.5,58.5,0.5,12.5,299.0,209.31,139.75
2017,11,11,9,0,780.0,62.0,0.6,13.0,340.0,269.58,192.92
2017,11,11,9,15,803.0,64.5,0.55,13.5,376.5,329.04,245.47
2017,11,11,9,30,826.0,67.0,0.5,14.0,413.0,390.06,297.92
2017,11,11,9,45,824.5,74.0,0.5,14.5,441.5,446.13,345.26
2017,11,11,10,0,823.0,81.0,0.5,15.0,470.0,500.59,389.42
2017,11,11,10,15,579.0,145.5,0.5,15.0,426.0,472.28,370.44
2017,11,11,10,30,335.0,210.0,0.5,15.0,382.0,412.07,325.31
2017,11,11,10,45,409.5,200.5,0.5,15.0,418.0,482.58,380.39
2017,11,11,11,0,484.0,191.0,0.5,15.0,454.0,548.37,429.85
2017,11,11,11,15,402.0,214.5,0.55,15.0,436.0,523.25,410.75
2017,11,11,11,30,320.0,238.0,0.6,15.0,418.0,504.92,396.76
2017,11,11,11,45,361.5,230.0,0.65,15.5,434.0,545.38,427.66
2017,11,11,12,0,403.0,222.0,0.7,16.0,450.0,586.98,458.42
2017,11,11,12,15,484.5,195.5,0.75,16.0,467.0,662.03,514.29
2017,11,11,12,30,566.0,169.0,0.8,16.0,484.0,720.9,558.02
2017,11,11,12,45,560.0,168.0,0.9,16.0,473.5,729.57,565.24
2017,11,11,13,0,554.0,167.0,1.0,16.0,463.0,735.66,571.28
2017,11,11,13,15,332.0,195.0,1.05,16.0,370.5,549.02,433.83
2017,11,11,13,30,110.0,223.0,1.1,16.0,278.0,340.34,272.26
2017,11,11,13,45,73.5,202.5,1.2,16.0,238.5,284.28,229.21
2017,11,11,14,0,37.0,182.0,1.3,16.0,199.0,227.56,183.5
2017,11,11,14,15,26.5,164.5,1.35,15.5,176.5,181.64,146.89
2017,11,11,14,30,16.0,147.0,1.4,15.0,154.0,154.63,125.0
2017,11,11,14,45,374.5,105.5,1.45,15.0,231.0,512.74,422.89
2017,11,11,15,0,733.0,64.0,1.5,15.0,308.0,783.86,623.35
2017,11,11,15,15,693.5,60.0,1.5,14.5,266.0,729.56,582.26
2017,11,11,15,30,654.0,56.0,1.5,14.0,224.0,681.2,547.56
2017,11,11,15,45,597.0,50.0,1.5,14.0,181.0,608.54,491.53
2017,11,11,16,0,540.0,44.0,1.5,14.0,138.0,537.15,433.72
2017,11,11,16,15,440.0,35.5,1.5,13.5,97.0,431.24,345.96
2017,11,11,16,30,340.0,27.0,1.5,13.0,56.0,332.29,243.09
2017,11,11,16,45,170.0,13.5,1.55,12.5,28.0,129.31,0.0
2017,11,11,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,4.0,1.4,10.0,4.0,0.0,0.0
2017,11,12,7,0,0.0,8.0,1.4,10.0,8.0,6.83,0.0
2017,11,12,7,15,44.5,24.0,1.4,10.5,29.0,19.23,6.32
2017,11,12,7,30,89.0,40.0,1.4,11.0,50.0,30.84,20.95
2017,11,12,7,45,112.0,58.0,1.4,11.5,76.5,44.74,34.04
2017,11,12,8,0,135.0,76.0,1.4,12.0,103.0,59.32,47.43
2017,11,12,8,15,148.5,94.0,1.45,12.0,130.0,85.49,62.26
2017,11,12,8,30,162.0,112.0,1.5,12.0,157.0,113.82,84.7
2017,11,12,8,45,171.5,128.0,1.55,12.5,182.5,141.83,108.25
2017,11,12,9,0,181.0,144.0,1.6,13.0,208.0,171.21,133.45
2017,11,12,9,15,267.0,150.0,1.55,13.0,255.5,222.16,174.83
2017,11,12,9,30,353.0,156.0,1.5,13.0,303.0,279.76,222.29
2017,11,12,9,45,223.5,179.5,1.5,13.5,275.0,268.33,215.73
2017,11,12,10,0,94.0,203.0,1.5,14.0,247.0,227.69,183.66
2017,11,12,10,15,154.0,214.5,1.5,14.0,291.0,287.07,232.23
2017,11,12,10,30,214.0,226.0,1.5,14.0,335.0,345.23,279.1
2017,11,12,10,45,222.5,233.0,1.5,14.5,350.0,371.34,299.32
2017,11,12,11,0,231.0,240.0,1.5,15.0,365.0,397.83,319.7
2017,11,12,11,15,222.5,246.0,1.5,15.0,368.0,411.14,329.96
2017,11,12,11,30,214.0,252.0,1.5,15.0,371.0,423.31,339.31
2017,11,12,11,45,543.0,166.5,1.55,15.0,470.5,639.25,509.33
2017,11,12,12,0,872.0,81.0,1.6,15.0,570.0,835.63,650.63
2017,11,12,12,15,869.5,81.0,1.6,15.0,565.0,859.77,665.29
2017,11,12,12,30,867.0,81.0,1.6,15.0,560.0,880.52,679.66
2017,11,12,12,45,845.5,86.0,1.6,15.0,544.0,896.45,690.84
2017,11,12,13,0,824.0,91.0,1.6,15.0,528.0,898.95,692.99
2017,11,12,13,15,814.0,89.5,1.6,15.0,508.0,900.22,694.6
2017,11,12,13,30,804.0,88.0,1.6,15.0,488.0,897.81,693.86
2017,11,12,13,45,796.5,84.0,1.65,15.0,462.0,891.06,690.92
2017,11,12,14,0,789.0,80.0,1.7,15.0,436.0,880.78,685.63
2017,11,12,14,15,769.0,77.5,1.7,15.0,403.5,857.14,670.44
2017,11,12,14,30,749.0,75.0,1.7,15.0,371.0,830.39,653.01
2017,11,12,14,45,728.0,70.0,1.7,15.0,334.5,796.7,630.33
2017,11,12,15,0,707.0,65.0,1.7,15.0,298.0,760.47,605.28
2017,11,12,15,15,667.0,60.5,1.6,14.5,257.0,705.68,565.92
2017,11,12,15,30,627.0,56.0,1.5,14.0,216.0,657.17,529.85
2017,11,12,15,45,573.5,49.5,1.45,14.0,174.0,587.59,475.39
2017,11,12,16,0,520.0,43.0,1.4,14.0,132.0,519.2,419.29
2017,11,12,16,15,419.5,34.5,1.35,13.5,92.5,413.83,331.4
2017,11,12,16,30,319.0,26.0,1.3,13.0,53.0,314.43,225.37
2017,11,12,16,45,159.5,13.0,1.3,12.5,26.5,121.49,0.0
2017,11,12,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,3.5,1.95,13.0,3.5,2.87,0.0
2017,11,13,7,30,0.0,7.0,2.0,13.0,7.0,5.74,0.0
2017,11,13,7,45,0.0,11.0,2.1,13.5,11.0,9.03,2.32
2017,11,13,8,0,0.0,15.0,2.2,14.0,15.0,12.33,5.35
2017,11,13,8,15,0.0,19.0,2.2,14.0,19.0,15.64,7.8
2017,11,13,8,30,0.0,23.0,2.2,14.0,23.0,18.94,10.69
2017,11,13,8,45,0.0,27.0,2.25,14.5,27.0,22.26,13.52
2017,11,13,9,0,0.0,31.0,2.3,15.0,31.0,25.58,16.31
2017,11,13,9,15,0.0,76.0,2.3,15.0,76.0,63.05,48.18
2017,11,13,9,30,0.0,121.0,2.3,15.0,121.0,101.11,80.07
2017,11,13,9,45,28.0,157.0,2.3,15.0,170.5,149.5,119.97
2017,11,13,10,0,56.0,193.0,2.3,15.0,220.0,199.64,161.06
2017,11,13,10,15,38.5,192.0,2.3,15.0,211.0,193.81,156.13
2017,11,13,10,30,21.0,191.0,2.3,15.0,202.0,177.63,142.66
2017,11,13,10,45,33.0,206.5,2.3,15.5,224.0,211.58,170.14
2017,11,13,11,0,45.0,222.0,2.3,16.0,246.0,238.92,191.92
2017,11,13,11,15,22.5,163.5,2.3,16.0,175.5,166.47,132.91
2017,11,13,11,30,0.0,105.0,2.3,16.0,105.0,88.04,67.98
2017,11,13,11,45,2.0,142.0,2.3,16.5,143.0,123.37,97.08
2017,11,13,12,0,4.0,179.0,2.3,17.0,181.0,160.81,127.39
2017,11,13,12,15,7.5,185.5,2.25,17.0,189.5,171.16,135.86
2017,11,13,12,30,11.0,192.0,2.2,17.0,198.0,182.04,144.83
2017,11,13,12,45,5.5,141.5,2.2,17.0,144.5,127.88,100.71
2017,11,13,13,0,0.0,91.0,2.2,17.0,91.0,75.86,57.8
2017,11,13,13,15,0.0,81.0,2.2,16.5,81.0,67.27,50.9
2017,11,13,13,30,0.0,71.0,2.2,16.0,71.0,58.9,44.08
2017,11,13,13,45,0.0,81.5,2.2,16.0,81.5,67.67,51.51
2017,11,13,14,0,0.0,92.0,2.2,16.0,92.0,77.69,60.0
2017,11,13,14,15,0.0,58.0,2.15,16.0,58.0,48.03,35.15
2017,11,13,14,30,0.0,24.0,2.1,16.0,24.0,19.79,11.25
2017,11,13,14,45,0.0,21.5,2.05,16.0,21.5,17.72,9.51
2017,11,13,15,0,0.0,19.0,2.0,16.0,19.0,15.65,7.76
2017,11,13,15,15,0.0,16.0,1.85,15.5,16.0,13.17,5.66
2017,11,13,15,30,0.0,13.0,1.7,15.0,13.0,10.69,3.53
2017,11,13,15,45,0.0,10.5,1.6,15.0,10.5,8.62,1.72
2017,11,13,16,0,0.0,8.0,1.5,15.0,8.0,6.56,0.0
2017,11,13,16,15,0.0,5.5,1.4,14.5,5.5,4.51,0.0
2017,11,13,16,30,0.0,3.0,1.3,14.0,3.0,2.46,0.0
2017,11,13,16,45,0.0,1.5,1.2,13.5,1.5,1.28,0.0
2017,11,13,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,15,205.5,16.0,1.5,10.0,37.5,12.89,0.41
2017,11,14,7,30,411.0,32.0,1.5,10.0,75.0,26.47,17.02
2017,11,14,7,45,505.0,39.0,1.5,10.5,118.0,31.88,22.69
2017,11,14,8,0,599.0,46.0,1.5,11.0,161.0,44.98,34.77
2017,11,14,8,15,653.0,50.5,1.35,11.5,204.5,93.59,50.7
2017,11,14,8,30,707.0,55.0,1.2,12.0,248.0,148.84,89.7
2017,11,14,8,45,745.5,58.0,1.1,12.5,289.5,205.93,137.49
2017,11,14,9,0,784.0,61.0,1.0,13.0,331.0,267.07,191.24
2017,11,14,9,15,807.5,63.5,0.95,13.5,368.0,326.65,244.46
2017,11,14,9,30,831.0,66.0,0.9,14.0,405.0,387.84,297.78
2017,11,14,9,45,848.5,67.5,0.85,14.5,436.5,446.72,347.61
2017,11,14,10,0,866.0,69.0,0.8,15.0,468.0,504.08,394.35
2017,11,14,10,15,877.5,70.5,0.85,15.0,493.0,559.19,439.18
2017,11,14,10,30,889.0,72.0,0.9,15.0,518.0,613.37,481.99
2017,11,14,10,45,897.0,72.5,0.95,15.5,536.0,663.02,519.44
2017,11,14,11,0,905.0,73.0,1.0,16.0,554.0,710.87,554.56
2017,11,14,11,15,909.0,73.5,1.05,16.0,564.5,753.78,584.57
2017,11,14,11,30,913.0,74.0,1.1,16.0,575.0,794.13,612.53
2017,11,14,11,45,915.0,74.0,1.15,16.0,578.0,829.53,636.98
2017,11,14,12,0,917.0,74.0,1.2,16.0,581.0,861.88,659.36
2017,11,14,12,15,915.0,73.5,1.2,16.0,575.5,886.97,676.12
2017,11,14,12,30,913.0,73.0,1.2,16.0,570.0,908.51,690.63
2017,11,14,12,45,906.5,73.0,1.25,16.0,557.0,923.01,701.34
2017,11,14,13,0,900.0,73.0,1.3,16.0,544.0,933.73,709.76
2017,11,14,13,15,738.5,106.5,1.25,16.0,483.5,853.67,655.28
2017,11,14,13,30,577.0,140.0,1.2,16.0,423.0,749.36,583.77
2017,11,14,13,45,717.5,103.5,1.2,16.0,436.0,844.54,652.52
2017,11,14,14,0,858.0,67.0,1.2,16.0,449.0,916.15,701.36
2017,11,14,14,15,839.5,65.0,1.2,15.5,415.5,904.8,695.19
2017,11,14,14,30,821.0,63.0,1.2,15.0,382.0,879.77,680.68
2017,11,14,14,45,794.0,60.5,1.2,15.0,344.0,843.13,656.66
2017,11,14,15,0,767.0,58.0,1.2,15.0,306.0,803.93,630.29
2017,11,14,15,15,728.5,54.0,1.1,14.5,264.0,750.29,592.46
2017,11,14,15,30,690.0,50.0,1.0,14.0,222.0,695.33,552.24
2017,11,14,15,45,629.0,45.0,0.95,14.0,178.0,619.42,494.07
2017,11,14,16,0,568.0,40.0,0.9,14.0,134.0,544.3,433.66
2017,11,14,16,15,464.5,32.5,0.95,13.5,93.0,445.33,351.67
2017,11,14,16,30,361.0,25.0,1.0,13.0,52.0,340.44,230.71
2017,11,14,16,45,180.5,12.5,1.1,12.5,26.0,135.35,0.0
2017,11,14,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,6.5,1.75,10.0,6.5,5.33,0.0
2017,11,15,7,30,0.0,13.0,1.9,10.0,13.0,10.69,3.44
2017,11,15,7,45,0.0,21.5,2.1,10.5,21.5,17.71,10.08
2017,11,15,8,0,0.0,30.0,2.3,11.0,30.0,24.75,16.61
2017,11,15,8,15,0.0,38.5,2.25,11.0,38.5,31.8,21.94
2017,11,15,8,30,0.0,47.0,2.2,11.0,47.0,38.86,28.16
2017,11,15,8,45,0.0,56.0,2.2,11.0,56.0,46.36,34.67
2017,11,15,9,0,0.0,65.0,2.2,11.0,65.0,53.87,41.12
2017,11,15,9,15,0.0,90.0,2.2,11.0,90.0,74.74,59.0
2017,11,15,9,30,0.0,115.0,2.2,11.0,115.0,96.07,77.06
2017,11,15,9,45,2.0,134.5,2.25,11.5,135.5,114.04,91.93
2017,11,15,10,0,4.0,154.0,2.3,12.0,156.0,132.67,107.22
2017,11,15,10,15,2.0,126.5,2.35,12.5,127.5,107.76,85.98
2017,11,15,10,30,0.0,99.0,2.4,13.0,99.0,82.69,64.66
2017,11,15,10,45,0.0,127.5,2.45,13.5,127.5,107.87,85.56
2017,11,15,11,0,0.0,156.0,2.5,14.0,156.0,133.96,106.92
2017,11,15,11,15,0.0,125.5,2.55,14.0,125.5,106.36,83.92
2017,11,15,11,30,0.0,95.0,2.6,14.0,95.0,79.24,61.29
2017,11,15,11,45,0.0,106.0,2.7,14.5,106.0,89.03,69.35
2017,11,15,12,0,0.0,117.0,2.8,15.0,117.0,99.08,77.55
2017,11,15,12,15,22.0,170.5,2.95,15.0,182.5,169.07,136.17
2017,11,15,12,30,44.0,224.0,3.1,15.0,248.0,263.26,213.33
2017,11,15,12,45,63.0,226.5,3.3,15.0,260.0,287.41,233.5
2017,11,15,13,0,82.0,229.0,3.5,15.0,272.0,312.64,254.76
2017,11,15,13,15,51.5,206.5,3.6,15.0,233.0,261.06,212.52
2017,11,15,13,30,21.0,184.0,3.7,15.0,194.0,190.91,154.63
2017,11,15,13,45,44.0,185.0,3.8,15.0,205.0,235.41,192.48
2017,11,15,14,0,67.0,186.0,3.9,15.0,216.0,263.37,216.52
2017,11,15,14,15,192.0,166.5,3.85,14.5,243.0,379.18,315.84
2017,11,15,14,30,317.0,147.0,3.8,14.0,270.0,492.82,411.06
2017,11,15,14,45,301.5,134.5,3.8,14.0,242.0,462.24,386.58
2017,11,15,15,0,286.0,122.0,3.8,14.0,214.0,430.88,361.66
2017,11,15,15,15,267.0,106.5,3.75,14.0,183.0,391.38,329.45
2017,11,15,15,30,248.0,91.0,3.7,14.0,152.0,351.53,296.09
2017,11,15,15,45,218.0,75.0,3.65,14.0,121.0,301.61,253.13
2017,11,15,16,0,188.0,59.0,3.6,14.0,90.0,252.48,209.61
2017,11,15,16,15,136.5,43.0,3.65,14.0,61.5,187.89,151.17
2017,11,15,16,30,85.0,27.0,3.7,14.0,33.0,121.37,78.18
2017,11,15,16,45,42.5,13.5,3.8,14.0,16.5,40.85,0.0
2017,11,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,11.0,1.55,11.0,11.0,9.05,0.0
2017,11,16,7,30,0.0,22.0,1.6,11.0,22.0,18.16,9.6
2017,11,16,7,45,0.0,35.5,1.65,11.0,35.5,29.24,20.21
2017,11,16,8,0,0.0,49.0,1.7,11.0,49.0,39.97,30.22
2017,11,16,8,15,0.0,63.5,1.75,11.0,63.5,51.77,39.15
2017,11,16,8,30,0.0,78.0,1.8,11.0,78.0,63.81,49.66
2017,11,16,8,45,0.0,91.5,1.85,11.5,91.5,75.26,59.42
2017,11,16,9,0,0.0,105.0,1.9,12.0,105.0,86.87,69.17
2017,11,16,9,15,4.5,124.0,1.9,12.0,125.5,104.72,84.1
2017,11,16,9,30,9.0,143.0,1.9,12.0,146.0,123.49,99.74
2017,11,16,9,45,4.5,117.5,1.95,12.0,119.0,100.44,80.23
2017,11,16,10,0,0.0,92.0,2.0,12.0,92.0,76.64,60.01
2017,11,16,10,15,0.0,111.0,2.0,12.0,111.0,93.12,73.87
2017,11,16,10,30,0.0,130.0,2.0,12.0,130.0,109.99,87.93
2017,11,16,10,45,0.0,114.5,2.05,12.0,114.5,96.35,76.34
2017,11,16,11,0,0.0,99.0,2.1,12.0,99.0,82.74,64.83
2017,11,16,11,15,0.0,108.5,2.1,12.0,108.5,91.16,71.88
2017,11,16,11,30,0.0,118.0,2.1,12.0,118.0,99.76,79.05
2017,11,16,11,45,0.0,118.5,2.15,12.5,118.5,100.34,79.34
2017,11,16,12,0,0.0,119.0,2.2,13.0,119.0,100.95,79.7
2017,11,16,12,15,0.0,88.5,2.2,13.0,88.5,73.56,56.76
2017,11,16,12,30,0.0,58.0,2.2,13.0,58.0,48.09,35.31
2017,11,16,12,45,0.0,71.0,2.25,13.0,71.0,58.92,44.53
2017,11,16,13,0,0.0,84.0,2.3,13.0,84.0,69.78,53.74
2017,11,16,13,15,3.0,124.5,2.3,13.0,126.0,110.59,88.25
2017,11,16,13,30,6.0,165.0,2.3,13.0,168.0,156.22,126.45
2017,11,16,13,45,14.0,165.5,2.35,13.0,172.0,166.51,135.48
2017,11,16,14,0,22.0,166.0,2.4,13.0,176.0,177.48,145.18
2017,11,16,14,15,11.0,148.0,2.4,13.0,153.5,149.38,121.55
2017,11,16,14,30,0.0,130.0,2.4,13.0,131.0,121.3,97.76
2017,11,16,14,45,0.0,116.5,2.4,13.0,117.0,108.82,87.44
2017,11,16,15,0,0.0,103.0,2.4,13.0,103.0,96.36,76.99
2017,11,16,15,15,0.0,88.5,2.3,12.5,88.5,82.67,65.49
2017,11,16,15,30,0.0,74.0,2.2,12.0,74.0,68.92,53.73
2017,11,16,15,45,0.0,58.5,2.15,12.0,58.5,53.69,40.44
2017,11,16,16,0,0.0,43.0,2.1,12.0,43.0,38.09,26.72
2017,11,16,16,15,0.0,29.5,1.95,11.5,29.5,24.62,14.77
2017,11,16,16,30,0.0,16.0,1.8,11.0,16.0,13.19,3.09
2017,11,16,16,45,0.0,8.0,1.7,11.0,8.0,6.83,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,7,15,230.5,13.5,2.0,9.0,35.5,11.89,0.0
2017,11,17,7,30,461.0,27.0,2.0,9.0,71.0,24.48,14.82
2017,11,17,7,45,555.5,33.0,2.05,9.5,114.5,29.62,20.62
2017,11,17,8,0,650.0,39.0,2.1,10.0,158.0,37.48,28.07
2017,11,17,8,15,703.5,43.5,2.15,10.0,202.0,88.89,45.69
2017,11,17,8,30,757.0,48.0,2.2,10.0,246.0,146.77,86.58
2017,11,17,8,45,793.0,50.5,2.25,10.5,288.0,205.53,136.51
2017,11,17,9,0,829.0,53.0,2.3,11.0,330.0,268.95,193.64
2017,11,17,9,15,852.0,55.5,2.3,11.5,367.0,330.0,249.82
2017,11,17,9,30,875.0,58.0,2.3,12.0,404.0,392.47,306.27
2017,11,17,9,45,884.0,61.5,2.35,12.5,435.0,451.09,358.37
2017,11,17,10,0,893.0,65.0,2.4,13.0,466.0,509.06,408.19
2017,11,17,10,15,904.0,66.5,2.3,13.0,491.5,565.05,455.07
2017,11,17,10,30,915.0,68.0,2.2,13.0,517.0,620.03,499.56
2017,11,17,10,45,922.0,69.0,2.15,13.5,535.0,670.62,538.59
2017,11,17,11,0,929.0,70.0,2.1,14.0,553.0,719.28,574.93
2017,11,17,11,15,932.5,70.5,1.95,14.0,563.5,762.7,604.81
2017,11,17,11,30,936.0,71.0,1.8,14.0,574.0,803.45,632.0
2017,11,17,11,45,937.0,71.0,1.7,14.0,576.5,838.78,655.37
2017,11,17,12,0,938.0,71.0,1.6,14.0,579.0,870.92,676.26
2017,11,17,12,15,936.0,70.5,1.55,14.0,574.0,896.56,693.11
2017,11,17,12,30,934.0,70.0,1.5,14.0,569.0,918.6,707.54
2017,11,17,12,45,922.0,72.0,1.45,14.5,555.0,931.18,714.26
2017,11,17,13,0,910.0,74.0,1.4,15.0,541.0,939.79,718.48
2017,11,17,13,15,901.5,73.0,1.4,15.0,521.0,943.86,721.9
2017,11,17,13,30,893.0,72.0,1.4,15.0,501.0,944.12,722.97
2017,11,17,13,45,881.0,70.0,1.45,15.0,474.0,936.01,719.29
2017,11,17,14,0,869.0,68.0,1.5,15.0,447.0,934.48,720.26
2017,11,17,14,15,850.5,66.0,1.5,15.0,413.5,912.96,706.74
2017,11,17,14,30,832.0,64.0,1.5,15.0,380.0,888.08,690.96
2017,11,17,14,45,806.0,61.0,1.55,15.0,342.0,851.81,667.5
2017,11,17,15,0,780.0,58.0,1.6,15.0,304.0,812.89,641.47
2017,11,17,15,15,740.0,54.5,1.55,14.5,261.5,758.61,603.31
2017,11,17,15,30,700.0,51.0,1.5,14.0,219.0,702.9,562.45
2017,11,17,15,45,638.5,45.5,1.45,13.5,175.0,625.89,503.34
2017,11,17,16,0,577.0,40.0,1.4,13.0,131.0,549.54,441.48
2017,11,17,16,15,467.5,31.5,1.5,12.5,90.0,435.21,345.04
2017,11,17,16,30,358.0,23.0,1.6,12.0,49.0,331.25,202.92
2017,11,17,16,45,179.0,11.5,1.75,11.5,24.5,133.17,0.0
2017,11,17,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,18,7,15,219.0,13.5,1.9,7.5,34.0,10.94,0.0
2017,11,18,7,30,438.0,27.0,2.0,8.0,68.0,24.49,14.64
2017,11,18,7,45,531.5,34.5,2.1,8.5,110.5,30.98,21.86
2017,11,18,8,0,625.0,42.0,2.2,9.0,153.0,39.3,29.79
2017,11,18,8,15,680.5,47.0,2.15,9.0,197.0,89.61,47.53
2017,11,18,8,30,736.0,52.0,2.1,9.0,241.0,146.7,87.8
2017,11,18,8,45,770.0,55.5,2.1,9.5,283.0,204.7,137.15
2017,11,18,9,0,804.0,59.0,2.1,10.0,325.0,266.19,192.64
2017,11,18,9,15,828.5,61.5,2.05,10.5,362.0,326.89,248.33
2017,11,18,9,30,853.0,64.0,2.0,11.0,399.0,389.3,304.5
2017,11,18,9,45,871.5,65.5,2.0,11.5,431.5,448.44,356.71
2017,11,18,10,0,890.0,67.0,2.0,12.0,464.0,508.26,407.7
2017,11,18,10,15,901.0,68.5,1.95,12.5,489.0,564.09,453.65
2017,11,18,10,30,912.0,70.0,1.9,13.0,514.0,618.91,497.11
2017,11,18,10,45,919.0,71.0,1.85,13.5,532.0,669.37,535.77
2017,11,18,11,0,926.0,72.0,1.8,14.0,550.0,717.91,571.73
2017,11,18,11,15,930.0,72.5,1.75,14.0,561.0,761.58,602.47
2017,11,18,11,30,934.0,73.0,1.7,14.0,572.0,802.64,630.62
2017,11,18,11,45,934.0,73.5,1.65,14.5,574.5,837.75,653.07
2017,11,18,12,0,934.0,74.0,1.6,15.0,577.0,869.63,673.05
2017,11,18,12,15,932.0,73.5,1.5,15.0,572.0,895.24,689.18
2017,11,18,12,30,930.0,73.0,1.4,15.0,567.0,917.28,702.79
2017,11,18,12,45,924.5,72.5,1.35,15.0,554.0,932.52,712.53
2017,11,18,13,0,919.0,72.0,1.3,15.0,541.0,943.96,719.87
2017,11,18,13,15,817.5,84.5,1.25,15.0,490.0,889.31,682.66
2017,11,18,13,30,716.0,97.0,1.2,15.0,439.0,824.75,639.03
2017,11,18,13,45,795.5,82.0,1.15,15.0,442.5,880.18,678.37
2017,11,18,14,0,875.0,67.0,1.1,15.0,446.0,927.27,709.92
2017,11,18,14,15,812.5,65.0,1.05,15.0,396.5,874.79,673.89
2017,11,18,14,30,750.0,63.0,1.0,15.0,347.0,809.38,629.66
2017,11,18,14,45,765.5,60.0,0.95,15.0,324.0,812.27,632.64
2017,11,18,15,0,781.0,57.0,0.9,15.0,301.0,811.54,631.77
2017,11,18,15,15,740.5,53.5,0.85,14.5,258.5,756.94,593.49
2017,11,18,15,30,700.0,50.0,0.8,14.0,216.0,700.95,553.13
2017,11,18,15,45,634.5,44.5,0.75,13.5,172.0,620.8,492.75
2017,11,18,16,0,569.0,39.0,0.7,13.0,128.0,541.61,429.81
2017,11,18,16,15,459.5,31.0,0.8,12.5,87.0,428.2,335.5
2017,11,18,16,30,350.0,23.0,0.9,12.0,46.0,323.98,187.54
2017,11,18,16,45,175.0,11.5,1.0,12.0,23.0,130.34,0.0
2017,11,18,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,15,198.5,13.5,1.55,6.5,31.0,10.96,0.0
2017,11,19,7,30,397.0,27.0,1.5,7.0,62.0,22.42,12.71
2017,11,19,7,45,491.0,34.5,1.45,7.5,103.0,28.35,19.58
2017,11,19,8,0,585.0,42.0,1.4,8.0,144.0,38.35,29.05
2017,11,19,8,15,641.5,47.5,1.3,8.0,187.0,86.55,46.68
2017,11,19,8,30,698.0,53.0,1.2,8.0,230.0,141.68,85.43
2017,11,19,8,45,734.0,56.5,1.15,8.5,271.0,197.64,132.71
2017,11,19,9,0,770.0,60.0,1.1,9.0,312.0,257.37,186.14
2017,11,19,9,15,795.0,63.0,0.95,9.5,348.5,316.63,239.73
2017,11,19,9,30,820.0,66.0,0.8,10.0,385.0,377.73,293.51
2017,11,19,9,45,811.0,75.0,0.7,11.0,411.5,431.89,339.77
2017,11,19,10,0,802.0,84.0,0.6,12.0,438.0,483.66,381.74
2017,11,19,10,15,760.5,91.5,0.75,12.5,442.0,514.02,408.41
2017,11,19,10,30,719.0,99.0,0.9,13.0,446.0,539.91,430.63
2017,11,19,10,45,783.0,94.0,1.1,13.5,485.0,611.0,486.6
2017,11,19,11,0,847.0,89.0,1.3,14.0,524.0,686.85,544.49
2017,11,19,11,15,727.5,118.0,1.2,14.0,496.5,673.72,532.9
2017,11,19,11,30,608.0,147.0,1.1,14.0,469.0,645.76,510.84
2017,11,19,11,45,595.0,154.5,1.05,14.0,471.5,668.67,527.66
2017,11,19,12,0,582.0,162.0,1.0,14.0,474.0,681.73,536.73
2017,11,19,12,15,508.5,179.0,0.9,14.0,450.0,658.45,517.8
2017,11,19,12,30,435.0,196.0,0.8,14.0,426.0,629.33,494.86
2017,11,19,12,45,516.5,168.5,0.75,14.0,435.0,684.36,536.88
2017,11,19,13,0,598.0,141.0,0.7,14.0,444.0,747.45,581.49
2017,11,19,13,15,582.0,141.0,0.75,14.0,427.0,742.86,578.76
2017,11,19,13,30,566.0,141.0,0.8,14.0,410.0,727.37,569.33
2017,11,19,13,45,426.0,157.5,0.9,14.0,353.5,621.8,493.95
2017,11,19,14,0,286.0,174.0,1.0,14.0,297.0,494.22,398.68
2017,11,19,14,15,350.5,150.5,1.05,14.0,290.0,526.46,427.46
2017,11,19,14,30,415.0,127.0,1.1,14.0,283.0,577.8,468.35
2017,11,19,14,45,394.5,117.5,1.15,14.0,253.5,544.73,443.62
2017,11,19,15,0,374.0,108.0,1.2,14.0,224.0,510.52,418.17
2017,11,19,15,15,352.5,94.5,1.1,13.5,191.5,469.22,386.33
2017,11,19,15,30,331.0,81.0,1.0,13.0,159.0,427.3,352.88
2017,11,19,15,45,297.5,66.5,0.95,13.0,126.0,373.69,308.19
2017,11,19,16,0,264.0,52.0,0.9,13.0,93.0,320.89,262.39
2017,11,19,16,15,201.5,37.5,0.9,12.5,62.5,247.35,196.42
2017,11,19,16,30,139.0,23.0,0.9,12.0,32.0,166.4,90.04
2017,11,19,16,45,69.5,11.5,0.9,12.0,16.0,57.65,0.0
2017,11,19,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,5.0,1.75,11.0,5.0,4.1,0.0
2017,11,20,7,30,0.0,10.0,1.8,11.0,10.0,8.21,0.85
2017,11,20,7,45,0.0,17.5,1.85,11.5,17.5,14.4,6.97
2017,11,20,8,0,0.0,25.0,1.9,12.0,25.0,20.6,12.74
2017,11,20,8,15,0.0,33.0,1.85,12.0,33.0,27.23,17.85
2017,11,20,8,30,0.0,41.0,1.8,12.0,41.0,33.87,23.7
2017,11,20,8,45,0.0,48.5,1.8,12.5,48.5,40.11,29.07
2017,11,20,9,0,0.0,56.0,1.8,13.0,56.0,46.35,34.38
2017,11,20,9,15,0.0,63.0,1.75,13.0,63.0,52.19,39.34
2017,11,20,9,30,0.0,70.0,1.7,13.0,70.0,58.04,44.26
2017,11,20,9,45,0.0,69.5,1.65,13.0,69.5,57.62,43.82
2017,11,20,10,0,0.0,69.0,1.6,13.0,69.0,57.21,43.39
2017,11,20,10,15,0.0,67.5,1.6,13.0,67.5,55.97,42.26
2017,11,20,10,30,0.0,66.0,1.6,13.0,66.0,54.72,41.14
2017,11,20,10,45,0.0,103.5,1.6,13.5,103.5,86.75,68.0
2017,11,20,11,0,0.0,141.0,1.6,14.0,141.0,120.56,95.9
