Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,11,15,0.0,119.0,1.6,14.0,119.0,100.7,79.26
2017,11,20,11,30,0.0,97.0,1.6,14.0,97.0,81.08,62.89
2017,11,20,11,45,0.0,105.0,1.65,14.5,105.0,88.26,68.76
2017,11,20,12,0,0.0,113.0,1.7,15.0,113.0,95.61,74.72
2017,11,20,12,15,0.0,117.5,1.7,15.0,117.5,99.92,78.3
2017,11,20,12,30,0.0,122.0,1.7,15.0,122.0,104.38,82.03
2017,11,20,12,45,0.0,130.0,1.75,15.5,130.0,112.39,88.55
2017,11,20,13,0,0.0,138.0,1.8,16.0,138.0,120.83,95.41
2017,11,20,13,15,79.5,173.5,1.75,16.0,211.0,248.16,202.41
2017,11,20,13,30,159.0,209.0,1.7,16.0,284.0,390.68,317.09
2017,11,20,13,45,88.5,184.5,1.65,16.0,225.5,278.51,226.33
2017,11,20,14,0,18.0,160.0,1.6,16.0,167.0,167.94,135.07
2017,11,20,14,15,15.5,148.0,1.45,16.0,154.5,154.83,124.7
2017,11,20,14,30,13.0,136.0,1.3,16.0,142.0,141.8,114.05
2017,11,20,14,45,10.0,123.0,1.2,16.0,127.0,127.21,102.01
2017,11,20,15,0,7.0,110.0,1.1,16.0,112.0,112.81,89.99
2017,11,20,15,15,3.5,94.5,1.0,15.5,95.5,94.87,74.98
2017,11,20,15,30,0.0,79.0,0.9,15.0,79.0,76.99,59.78
2017,11,20,15,45,0.0,62.5,0.85,15.0,62.5,60.57,45.63
2017,11,20,16,0,0.0,46.0,0.8,15.0,46.0,43.64,30.91
2017,11,20,16,15,0.0,30.5,0.8,14.5,30.5,27.3,16.51
2017,11,20,16,30,0.0,15.0,0.8,14.0,15.0,12.37,0.9
2017,11,20,16,45,0.0,7.5,0.85,14.0,7.5,6.4,0.0
2017,11,20,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,15,58.0,14.0,2.15,11.0,19.0,11.95,0.0
2017,11,21,7,30,116.0,28.0,2.2,11.0,38.0,22.03,11.33
2017,11,21,7,45,157.5,44.0,2.25,11.5,65.5,34.04,24.02
2017,11,21,8,0,199.0,60.0,2.3,12.0,93.0,45.79,35.03
2017,11,21,8,15,221.0,76.0,2.25,12.0,123.0,75.23,51.22
2017,11,21,8,30,243.0,92.0,2.2,12.0,153.0,107.99,76.12
2017,11,21,8,45,257.0,107.5,2.2,12.5,181.0,141.85,104.57
2017,11,21,9,0,271.0,123.0,2.2,13.0,209.0,177.61,135.66
2017,11,21,9,15,282.0,136.0,2.1,13.0,235.0,212.04,166.21
2017,11,21,9,30,293.0,149.0,2.0,13.0,261.0,247.71,197.54
2017,11,21,9,45,345.0,153.5,1.95,13.5,296.0,293.94,236.25
2017,11,21,10,0,397.0,158.0,1.9,14.0,331.0,353.7,285.28
2017,11,21,10,15,599.5,119.5,1.8,14.0,397.0,454.88,366.95
2017,11,21,10,30,802.0,81.0,1.7,14.0,463.0,565.58,454.5
2017,11,21,10,45,812.0,81.5,1.65,14.5,480.5,613.12,490.61
2017,11,21,11,0,822.0,82.0,1.6,15.0,498.0,659.28,525.03
2017,11,21,11,15,827.0,83.0,1.5,15.0,508.5,700.84,555.23
2017,11,21,11,30,832.0,84.0,1.4,15.0,519.0,740.2,581.93
2017,11,21,11,45,835.0,83.5,1.35,15.5,522.5,773.83,603.59
2017,11,21,12,0,838.0,83.0,1.3,16.0,526.0,804.7,623.09
2017,11,21,12,15,836.5,82.5,1.25,16.0,522.0,828.86,638.96
2017,11,21,12,30,835.0,82.0,1.2,16.0,518.0,849.77,652.63
2017,11,21,12,45,676.0,123.0,1.15,16.5,470.5,781.92,603.98
2017,11,21,13,0,517.0,164.0,1.1,17.0,423.0,690.22,538.36
2017,11,21,13,15,570.5,142.0,1.0,17.0,417.5,723.09,562.79
2017,11,21,13,30,624.0,120.0,0.9,17.0,412.0,764.14,590.64
2017,11,21,13,45,627.0,111.5,0.85,17.5,391.5,762.11,587.72
2017,11,21,14,0,630.0,103.0,0.8,18.0,371.0,757.05,583.34
2017,11,21,14,15,610.5,98.0,0.75,18.0,341.5,732.36,566.39
2017,11,21,14,30,591.0,93.0,0.7,18.0,312.0,705.12,547.72
2017,11,21,14,45,564.5,88.0,0.65,18.0,279.5,669.16,522.54
2017,11,21,15,0,538.0,83.0,0.6,18.0,247.0,631.3,495.48
2017,11,21,15,15,503.5,75.0,0.6,17.5,211.0,581.33,460.14
2017,11,21,15,30,469.0,67.0,0.6,17.0,175.0,530.56,422.67
2017,11,21,15,45,423.5,56.0,0.6,16.5,138.5,467.11,373.57
2017,11,21,16,0,378.0,45.0,0.6,16.0,102.0,404.75,322.63
2017,11,21,16,15,292.0,33.5,0.65,15.5,68.5,313.13,243.15
2017,11,21,16,30,206.0,22.0,0.7,15.0,35.0,214.4,99.5
2017,11,21,16,45,103.0,11.0,0.8,15.0,17.5,80.22,0.0
2017,11,21,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,22,7,15,15.5,13.5,2.0,11.5,14.5,11.52,0.0
2017,11,22,7,30,31.0,27.0,2.0,12.0,29.0,21.53,10.38
2017,11,22,7,45,57.5,44.0,2.05,12.5,52.0,34.27,24.03
2017,11,22,8,0,84.0,61.0,2.1,13.0,75.0,46.77,35.7
2017,11,22,8,15,97.0,79.0,2.0,13.0,99.5,68.94,49.95
2017,11,22,8,30,110.0,97.0,1.9,13.0,124.0,93.57,69.53
2017,11,22,8,45,118.0,114.0,1.85,13.5,147.5,118.53,90.44
2017,11,22,9,0,126.0,131.0,1.8,14.0,171.0,144.81,112.83
2017,11,22,9,15,133.5,145.5,1.65,14.5,192.0,170.04,134.32
2017,11,22,9,30,141.0,160.0,1.5,15.0,213.0,196.31,156.43
2017,11,22,9,45,82.0,162.0,1.4,15.5,193.5,177.72,142.26
2017,11,22,10,0,23.0,164.0,1.3,16.0,174.0,151.34,120.79
2017,11,22,10,15,17.0,167.0,1.25,16.0,174.5,152.63,121.81
2017,11,22,10,30,11.0,170.0,1.2,16.0,175.0,153.25,122.13
2017,11,22,10,45,12.0,176.0,1.2,16.5,182.0,160.49,127.7
2017,11,22,11,0,13.0,182.0,1.2,17.0,189.0,167.93,133.39
2017,11,22,11,15,234.0,185.0,1.15,17.0,307.0,366.47,295.22
2017,11,22,11,30,455.0,188.0,1.1,17.0,425.0,563.84,446.22
2017,11,22,11,45,240.5,196.0,1.05,17.5,321.5,408.0,323.98
2017,11,22,12,0,26.0,204.0,1.0,18.0,218.0,205.5,162.05
2017,11,22,12,15,33.0,208.0,0.95,18.0,225.5,233.68,185.45
2017,11,22,12,30,40.0,212.0,0.9,18.0,233.0,247.78,196.69
2017,11,22,12,45,20.0,148.0,0.85,18.5,158.5,148.1,116.69
2017,11,22,13,0,0.0,84.0,0.8,19.0,84.0,69.77,52.34
2017,11,22,13,15,84.0,144.5,0.7,19.0,184.0,235.86,189.92
2017,11,22,13,30,168.0,205.0,0.6,19.0,284.0,394.14,313.04
2017,11,22,13,45,381.5,158.0,0.55,19.0,323.0,579.21,453.91
2017,11,22,14,0,595.0,111.0,0.5,19.0,362.0,733.01,562.68
2017,11,22,14,15,492.5,119.5,0.45,18.5,316.5,639.29,495.96
2017,11,22,14,30,390.0,128.0,0.4,18.0,271.0,554.81,436.25
2017,11,22,14,45,368.5,118.0,0.4,18.0,242.0,520.71,412.62
2017,11,22,15,0,347.0,108.0,0.4,18.0,213.0,485.59,386.92
2017,11,22,15,15,324.0,95.0,0.45,17.5,182.0,444.43,356.97
2017,11,22,15,30,301.0,82.0,0.5,17.0,151.0,402.89,325.36
2017,11,22,15,45,267.0,67.0,0.6,17.0,118.5,349.36,282.34
2017,11,22,16,0,233.0,52.0,0.7,17.0,86.0,296.77,237.96
2017,11,22,16,15,170.5,37.0,0.75,16.5,57.5,224.03,173.02
2017,11,22,16,30,108.0,22.0,0.8,16.0,29.0,140.18,57.5
2017,11,22,16,45,54.0,11.0,0.85,16.0,14.5,46.51,0.0
2017,11,22,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,3.5,13.0,0.85,13.0,13.0,11.1,0.0
2017,11,23,7,30,7.0,26.0,0.8,13.0,26.0,20.99,9.33
2017,11,23,7,45,33.5,42.5,0.75,13.5,47.5,33.54,23.24
2017,11,23,8,0,60.0,59.0,0.7,14.0,69.0,45.26,34.22
2017,11,23,8,15,71.0,76.5,0.7,14.0,91.5,65.28,47.54
2017,11,23,8,30,82.0,94.0,0.7,14.0,114.0,87.57,65.37
2017,11,23,8,45,90.0,111.0,0.75,14.5,136.0,110.71,84.56
2017,11,23,9,0,98.0,128.0,0.8,15.0,158.0,135.2,105.12
2017,11,23,9,15,102.5,143.0,0.9,15.5,178.0,158.21,124.55
2017,11,23,9,30,107.0,158.0,1.0,16.0,198.0,181.98,144.42
2017,11,23,9,45,96.0,170.0,1.1,16.5,208.5,191.05,152.28
2017,11,23,10,0,85.0,182.0,1.2,17.0,219.0,204.03,162.98
2017,11,23,10,15,66.0,187.5,1.2,17.0,217.5,205.38,164.19
2017,11,23,10,30,47.0,193.0,1.2,17.0,216.0,204.7,163.53
2017,11,23,10,45,23.5,155.5,1.25,17.5,167.0,156.17,123.88
2017,11,23,11,0,0.0,118.0,1.3,18.0,118.0,99.81,77.31
2017,11,23,11,15,3.5,147.0,1.35,18.0,149.0,129.08,101.39
2017,11,23,11,30,7.0,176.0,1.4,18.0,180.0,159.94,126.38
2017,11,23,11,45,7.0,177.0,1.45,18.5,181.0,161.8,127.54
2017,11,23,12,0,7.0,178.0,1.5,19.0,182.0,163.75,128.88
2017,11,23,12,15,43.0,202.0,1.5,19.0,224.5,235.49,187.38
2017,11,23,12,30,79.0,226.0,1.5,19.0,267.0,298.68,237.97
2017,11,23,12,45,52.0,209.0,1.55,19.0,235.5,258.87,205.95
2017,11,23,13,0,25.0,192.0,1.6,19.0,204.0,200.48,159.13
2017,11,23,13,15,24.0,184.5,1.6,19.0,196.0,193.74,154.11
2017,11,23,13,30,23.0,177.0,1.6,19.0,188.0,187.02,148.93
2017,11,23,13,45,11.5,138.0,1.6,19.0,143.5,135.39,106.96
2017,11,23,14,0,0.0,99.0,1.6,19.0,99.0,85.25,65.56
2017,11,23,14,15,0.0,91.5,1.55,18.5,91.5,78.56,60.32
2017,11,23,14,30,0.0,84.0,1.5,18.0,84.0,71.91,54.99
2017,11,23,14,45,0.0,75.0,1.45,18.0,75.0,63.75,48.24
2017,11,23,15,0,0.0,66.0,1.4,18.0,66.0,55.6,41.43
2017,11,23,15,15,0.0,56.0,1.3,17.5,56.0,46.42,33.73
2017,11,23,15,30,0.0,46.0,1.2,17.0,46.0,38.05,26.63
2017,11,23,15,45,0.0,36.0,1.15,17.0,36.0,29.74,19.42
2017,11,23,16,0,0.0,26.0,1.1,17.0,26.0,21.45,12.19
2017,11,23,16,15,0.0,17.0,1.2,16.5,17.0,14.0,5.52
2017,11,23,16,30,0.0,8.0,1.3,16.0,8.0,6.57,0.0
2017,11,23,16,45,0.0,4.0,1.4,15.5,4.0,3.41,0.0
2017,11,23,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,7,15,60.0,12.5,2.45,12.0,16.5,10.67,0.0
2017,11,24,7,30,120.0,25.0,2.5,12.0,33.0,19.31,7.45
2017,11,24,7,45,160.0,40.5,2.55,12.5,60.0,31.46,21.4
2017,11,24,8,0,200.0,56.0,2.6,13.0,87.0,42.93,32.22
2017,11,24,8,15,222.0,71.5,2.45,13.0,116.0,70.82,47.45
2017,11,24,8,30,244.0,87.0,2.3,13.0,145.0,103.03,71.58
2017,11,24,8,45,255.5,102.5,2.15,13.5,172.5,136.29,99.45
2017,11,24,9,0,267.0,118.0,2.0,14.0,200.0,171.16,129.73
2017,11,24,9,15,275.0,131.5,1.9,14.0,225.5,204.71,159.5
2017,11,24,9,30,283.0,145.0,1.8,14.0,251.0,239.19,189.79
2017,11,24,9,45,242.0,163.0,1.7,14.5,259.0,258.24,207.12
2017,11,24,10,0,201.0,181.0,1.6,15.0,267.0,265.25,213.71
2017,11,24,10,15,143.0,191.5,1.55,15.5,254.5,258.29,208.29
2017,11,24,10,30,85.0,202.0,1.5,16.0,242.0,235.78,189.69
2017,11,24,10,45,272.0,189.0,1.5,16.5,323.0,366.48,295.56
2017,11,24,11,0,459.0,176.0,1.5,17.0,404.0,506.72,404.62
2017,11,24,11,15,344.0,202.0,1.45,17.0,375.0,462.2,368.75
2017,11,24,11,30,229.0,228.0,1.4,17.0,346.0,407.37,325.34
2017,11,24,11,45,229.5,229.5,1.35,17.5,348.5,420.87,335.59
2017,11,24,12,0,230.0,231.0,1.3,18.0,351.0,433.79,344.81
2017,11,24,12,15,222.0,229.5,1.3,18.0,344.5,435.43,346.15
2017,11,24,12,30,214.0,228.0,1.3,18.0,338.0,435.96,346.72
2017,11,24,12,45,166.0,224.0,1.35,18.5,308.5,396.89,315.7
2017,11,24,13,0,118.0,220.0,1.4,19.0,279.0,355.52,282.75
2017,11,24,13,15,219.0,203.0,1.4,19.0,306.0,432.45,345.6
2017,11,24,13,30,320.0,186.0,1.4,19.0,333.0,530.34,421.77
2017,11,24,13,45,306.5,176.5,1.45,19.0,311.0,511.33,407.57
2017,11,24,14,0,293.0,167.0,1.5,19.0,289.0,490.91,393.13
2017,11,24,14,15,289.5,154.0,1.45,19.0,267.0,473.77,380.9
2017,11,24,14,30,286.0,141.0,1.4,19.0,245.0,455.32,367.47
2017,11,24,14,45,523.5,96.0,1.35,19.0,261.5,639.06,508.84
2017,11,24,15,0,761.0,51.0,1.3,19.0,278.0,780.5,608.32
2017,11,24,15,15,720.5,47.5,1.25,18.0,237.5,727.11,569.84
2017,11,24,15,30,680.0,44.0,1.2,17.0,197.0,672.57,530.77
2017,11,24,15,45,615.5,39.0,1.2,16.5,155.5,595.49,472.07
2017,11,24,16,0,551.0,34.0,1.2,16.0,114.0,519.63,410.68
2017,11,24,16,15,439.5,26.5,1.2,15.5,76.0,407.41,312.11
2017,11,24,16,30,328.0,19.0,1.2,15.0,38.0,288.75,97.91
2017,11,24,16,45,164.0,9.5,1.3,15.0,19.0,120.79,0.0
2017,11,24,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,56.5,12.0,2.65,11.0,16.0,10.24,0.0
2017,11,25,7,30,113.0,24.0,2.7,11.0,32.0,18.55,6.14
2017,11,25,7,45,152.0,39.5,2.8,11.5,58.5,30.69,20.71
2017,11,25,8,0,191.0,55.0,2.9,12.0,85.0,42.16,31.62
2017,11,25,8,15,213.5,71.0,2.85,12.5,113.5,69.53,46.8
2017,11,25,8,30,236.0,87.0,2.8,13.0,142.0,101.65,70.78
2017,11,25,8,45,246.0,103.0,2.75,13.5,169.5,134.55,98.42
2017,11,25,9,0,256.0,119.0,2.7,14.0,197.0,168.92,128.37
2017,11,25,9,15,266.5,132.0,2.55,14.5,222.0,202.16,157.55
2017,11,25,9,30,277.0,145.0,2.4,15.0,247.0,236.6,187.43
2017,11,25,9,45,320.5,151.5,2.25,15.5,279.5,279.79,223.55
2017,11,25,10,0,364.0,158.0,2.1,16.0,312.0,327.26,262.67
2017,11,25,10,15,414.5,158.5,2.05,16.0,343.0,386.16,310.8
2017,11,25,10,30,465.0,159.0,2.0,16.0,374.0,440.92,355.03
2017,11,25,10,45,660.0,118.0,1.95,16.5,436.5,553.23,443.17
2017,11,25,11,0,855.0,77.0,1.9,17.0,499.0,669.56,531.66
2017,11,25,11,15,578.5,146.5,1.95,17.0,435.0,589.64,469.33
2017,11,25,11,30,302.0,216.0,2.0,17.0,371.0,462.89,370.38
2017,11,25,11,45,267.0,222.5,2.05,17.5,360.0,457.63,366.25
2017,11,25,12,0,232.0,229.0,2.1,18.0,349.0,432.96,346.6
2017,11,25,12,15,267.0,222.0,2.15,18.0,359.0,481.64,385.11
2017,11,25,12,30,302.0,215.0,2.2,18.0,369.0,514.5,411.25
2017,11,25,12,45,226.0,217.5,2.25,18.0,331.0,442.08,354.87
2017,11,25,13,0,150.0,220.0,2.3,18.0,293.0,384.59,309.12
2017,11,25,13,15,202.0,207.0,2.2,17.5,302.0,422.02,341.08
2017,11,25,13,30,254.0,194.0,2.1,17.0,311.0,479.37,387.38
2017,11,25,13,45,259.5,182.0,2.05,17.0,295.5,474.69,384.26
2017,11,25,14,0,265.0,170.0,2.0,17.0,280.0,468.77,380.57
2017,11,25,14,15,294.5,152.5,1.85,16.5,266.0,476.26,388.34
2017,11,25,14,30,324.0,135.0,1.7,16.0,252.0,481.76,394.36
2017,11,25,14,45,309.0,123.0,1.55,16.0,225.0,452.47,371.3
2017,11,25,15,0,294.0,111.0,1.4,16.0,198.0,422.38,347.4
2017,11,25,15,15,277.0,96.5,1.3,15.5,169.0,386.11,318.83
2017,11,25,15,30,260.0,82.0,1.2,15.0,140.0,349.44,288.94
2017,11,25,15,45,232.0,66.5,1.2,15.0,110.0,301.78,248.6
2017,11,25,16,0,204.0,51.0,1.2,15.0,80.0,272.67,221.11
2017,11,25,16,15,147.5,36.0,1.2,14.5,53.0,205.82,158.78
2017,11,25,16,30,91.0,21.0,1.2,14.0,26.0,110.76,29.81
2017,11,25,16,45,45.5,10.5,1.25,14.0,13.0,40.22,0.0
2017,11,25,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.5,3.6,14.0,2.5,2.13,0.0
2017,11,26,7,30,0.0,5.0,3.6,14.0,5.0,4.1,0.0
2017,11,26,7,45,0.0,9.5,3.6,14.5,9.5,7.8,0.95
2017,11,26,8,0,0.0,14.0,3.6,15.0,14.0,11.51,4.42
2017,11,26,8,15,0.0,19.5,3.65,15.0,19.5,16.05,7.99
2017,11,26,8,30,0.0,25.0,3.7,15.0,25.0,20.6,11.97
2017,11,26,8,45,0.0,30.0,3.75,15.0,30.0,24.74,15.57
2017,11,26,9,0,0.0,35.0,3.8,15.0,35.0,28.89,19.14
2017,11,26,9,15,0.0,39.5,3.75,15.0,39.5,32.62,22.33
2017,11,26,9,30,0.0,44.0,3.7,15.0,44.0,36.37,25.5
2017,11,26,9,45,0.0,25.0,3.7,15.0,25.0,20.62,12.01
2017,11,26,10,0,0.0,6.0,3.7,15.0,6.0,4.94,0.0
2017,11,26,10,15,0.0,7.5,3.7,15.0,7.5,6.18,0.0
2017,11,26,10,30,0.0,9.0,3.7,15.0,9.0,7.42,0.68
2017,11,26,10,45,0.0,32.0,3.75,15.0,32.0,26.45,16.87
2017,11,26,11,0,0.0,55.0,3.8,15.0,55.0,45.56,33.03
2017,11,26,11,15,0.0,62.5,3.75,15.0,62.5,51.82,38.27
2017,11,26,11,30,0.0,70.0,3.7,15.0,70.0,58.08,43.52
2017,11,26,11,45,0.0,96.5,3.65,15.0,96.5,80.76,62.53
2017,11,26,12,0,0.0,123.0,3.6,15.0,123.0,105.1,82.83
2017,11,26,12,15,6.5,153.0,3.5,15.0,156.5,139.73,111.8
2017,11,26,12,30,13.0,183.0,3.4,15.0,190.0,176.84,142.59
2017,11,26,12,45,6.5,165.0,3.35,15.0,168.5,153.82,123.43
2017,11,26,13,0,0.0,147.0,3.3,15.0,147.0,130.59,104.08
2017,11,26,13,15,0.0,144.0,3.15,14.5,144.0,128.58,102.75
2017,11,26,13,30,0.0,141.0,3.0,14.0,141.0,126.74,101.54
2017,11,26,13,45,0.0,85.0,2.95,14.0,85.0,71.19,55.0
2017,11,26,14,0,0.0,29.0,2.9,14.0,29.0,23.94,14.89
2017,11,26,14,15,24.0,86.0,2.8,14.0,95.0,103.71,83.98
2017,11,26,14,30,48.0,143.0,2.7,14.0,161.0,201.65,166.76
2017,11,26,14,45,44.5,129.0,2.6,14.0,144.5,184.31,152.17
2017,11,26,15,0,41.0,115.0,2.5,14.0,128.0,167.05,137.72
2017,11,26,15,15,35.0,99.0,2.35,13.5,108.5,144.5,118.72
2017,11,26,15,30,29.0,83.0,2.2,13.0,89.0,122.0,99.38
2017,11,26,15,45,19.0,66.0,2.1,13.0,69.5,94.37,75.06
2017,11,26,16,0,9.0,49.0,2.0,13.0,50.0,57.81,43.11
2017,11,26,16,15,4.5,32.5,1.95,13.0,33.0,36.26,23.43
2017,11,26,16,30,0.0,16.0,1.9,13.0,16.0,13.21,0.0
2017,11,26,16,45,0.0,8.0,1.85,13.0,8.0,6.83,0.0
2017,11,26,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,15,74.5,13.5,1.55,9.0,18.0,11.52,0.0
2017,11,27,7,30,149.0,27.0,1.5,9.0,36.0,20.94,5.16
2017,11,27,7,45,278.5,38.0,1.5,9.5,72.5,29.45,19.59
2017,11,27,8,0,408.0,49.0,1.5,10.0,109.0,40.2,30.07
2017,11,27,8,15,481.0,56.5,1.6,10.0,149.5,75.19,43.85
2017,11,27,8,30,554.0,64.0,1.7,10.0,190.0,123.63,76.17
2017,11,27,8,45,609.0,68.0,1.85,10.5,230.5,174.53,117.27
2017,11,27,9,0,664.0,72.0,2.0,11.0,271.0,231.63,166.92
2017,11,27,9,15,695.5,75.5,2.1,11.0,307.0,287.09,217.6
2017,11,27,9,30,727.0,79.0,2.2,11.0,343.0,345.32,270.48
2017,11,27,9,45,761.0,78.5,2.3,11.5,375.5,403.24,321.78
2017,11,27,10,0,795.0,78.0,2.4,12.0,408.0,462.85,373.22
2017,11,27,10,15,809.5,80.0,2.4,12.0,433.0,516.74,419.32
2017,11,27,10,30,824.0,82.0,2.4,12.0,458.0,570.25,463.85
2017,11,27,10,45,838.0,81.5,2.45,12.5,477.0,620.1,503.76
2017,11,27,11,0,852.0,81.0,2.5,13.0,496.0,668.85,541.8
2017,11,27,11,15,857.0,81.5,2.45,13.0,507.0,711.06,574.32
2017,11,27,11,30,862.0,82.0,2.4,13.0,518.0,750.98,602.94
2017,11,27,11,45,870.0,80.0,2.4,13.5,522.5,787.8,628.24
2017,11,27,12,0,878.0,78.0,2.4,14.0,527.0,814.36,645.93
2017,11,27,12,15,876.0,77.5,2.3,14.0,522.5,838.78,662.53
2017,11,27,12,30,874.0,77.0,2.2,14.0,518.0,859.89,676.71
2017,11,27,12,45,872.0,75.5,2.15,14.0,507.0,876.35,688.09
2017,11,27,13,0,870.0,74.0,2.1,14.0,496.0,889.35,697.15
2017,11,27,13,15,860.5,73.0,2.0,14.0,477.0,902.4,705.84
2017,11,27,13,30,851.0,72.0,1.9,14.0,458.0,902.26,705.33
2017,11,27,13,45,837.5,70.0,1.85,14.0,432.0,893.42,699.53
2017,11,27,14,0,824.0,68.0,1.8,14.0,406.0,881.01,691.36
2017,11,27,14,15,804.0,65.5,1.75,14.0,374.5,858.5,676.05
2017,11,27,14,30,784.0,63.0,1.7,14.0,343.0,832.81,658.4
2017,11,27,14,45,756.0,60.0,1.7,14.0,306.5,796.28,633.1
2017,11,27,15,0,728.0,57.0,1.7,14.0,270.0,757.31,605.33
2017,11,27,15,15,684.5,53.0,1.6,13.5,230.0,701.38,564.09
2017,11,27,15,30,641.0,49.0,1.5,13.0,190.0,644.28,520.28
2017,11,27,15,45,574.0,43.0,1.4,13.0,149.0,564.83,456.33
2017,11,27,16,0,507.0,37.0,1.3,13.0,108.0,496.68,397.84
2017,11,27,16,15,389.0,28.0,1.35,12.5,71.0,380.42,292.94
2017,11,27,16,30,271.0,19.0,1.4,12.0,34.0,253.61,51.08
2017,11,27,16,45,135.5,9.5,1.5,11.5,17.0,101.2,0.0
2017,11,27,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,7,15,147.5,10.0,1.6,8.5,18.5,8.54,0.0
2017,11,28,7,30,295.0,20.0,1.6,9.0,37.0,16.58,1.49
2017,11,28,7,45,407.5,28.0,1.65,9.5,74.0,23.04,13.99
2017,11,28,8,0,520.0,36.0,1.7,10.0,111.0,32.14,22.89
2017,11,28,8,15,584.0,41.5,1.8,10.5,151.5,69.51,36.01
2017,11,28,8,30,648.0,47.0,1.9,11.0,192.0,120.72,69.35
2017,11,28,8,45,690.5,50.5,2.05,11.5,231.5,173.78,112.64
2017,11,28,9,0,733.0,54.0,2.2,12.0,271.0,231.42,163.58
2017,11,28,9,15,760.0,57.0,2.25,12.0,306.5,288.24,215.97
2017,11,28,9,30,787.0,60.0,2.3,12.0,342.0,347.2,269.94
2017,11,28,9,45,796.5,64.5,2.35,12.5,371.5,402.36,319.56
2017,11,28,10,0,806.0,69.0,2.4,13.0,401.0,457.21,367.38
2017,11,28,10,15,819.0,70.5,2.4,13.0,425.5,510.11,412.77
2017,11,28,10,30,832.0,72.0,2.4,13.0,450.0,562.46,456.43
2017,11,28,10,45,838.0,74.0,2.4,13.5,467.0,610.24,494.47
2017,11,28,11,0,844.0,76.0,2.4,14.0,484.0,656.34,530.13
2017,11,28,11,15,848.5,76.5,2.4,14.0,494.5,697.75,562.22
2017,11,28,11,30,853.0,77.0,2.4,14.0,505.0,736.88,590.57
2017,11,28,11,45,701.0,117.5,2.45,14.0,471.0,701.82,564.37
2017,11,28,12,0,549.0,158.0,2.5,14.0,437.0,641.69,518.31
2017,11,28,12,15,696.5,118.0,2.5,14.0,469.5,747.94,599.67
2017,11,28,12,30,844.0,78.0,2.5,14.0,502.0,842.62,667.89
2017,11,28,12,45,769.5,92.0,2.55,14.0,471.5,814.04,647.13
2017,11,28,13,0,695.0,106.0,2.6,14.0,441.0,785.41,627.39
2017,11,28,13,15,574.0,131.0,2.6,14.0,401.0,716.08,577.06
2017,11,28,13,30,453.0,156.0,2.6,14.0,361.0,634.77,515.9
2017,11,28,13,45,600.5,118.0,2.65,14.0,373.5,738.82,597.03
2017,11,28,14,0,748.0,80.0,2.7,14.0,386.0,824.94,660.87
2017,11,28,14,15,647.0,88.5,2.65,14.0,338.5,749.01,604.76
2017,11,28,14,30,546.0,97.0,2.6,14.0,291.0,663.84,541.82
2017,11,28,14,45,510.5,93.0,2.55,14.0,259.0,621.73,510.51
2017,11,28,15,0,475.0,89.0,2.5,14.0,227.0,572.67,472.68
2017,11,28,15,15,510.5,73.5,2.35,13.5,202.0,582.6,480.32
2017,11,28,15,30,546.0,58.0,2.2,13.0,177.0,583.09,478.91
2017,11,28,15,45,475.0,50.5,2.1,13.0,138.0,501.45,411.41
2017,11,28,16,0,404.0,43.0,2.0,13.0,99.0,421.81,343.05
2017,11,28,16,15,286.5,32.0,2.0,12.5,64.5,306.74,237.98
2017,11,28,16,30,169.0,21.0,2.0,12.0,30.0,180.27,26.52
2017,11,28,16,45,84.5,10.5,2.05,11.5,15.0,67.02,0.0
2017,11,28,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,7,15,183.5,9.5,2.15,7.5,19.5,8.11,0.0
2017,11,29,7,30,367.0,19.0,2.2,8.0,39.0,17.31,0.0
2017,11,29,7,45,480.0,26.5,2.3,8.5,78.5,23.97,14.68
2017,11,29,8,0,593.0,34.0,2.4,9.0,118.0,30.65,21.62
2017,11,29,8,15,656.5,39.0,2.45,9.0,160.5,70.18,34.94
2017,11,29,8,30,720.0,44.0,2.5,9.0,203.0,125.15,70.59
2017,11,29,8,45,759.5,47.5,2.65,9.5,244.0,181.9,117.34
2017,11,29,9,0,799.0,51.0,2.8,10.0,285.0,242.79,171.9
2017,11,29,9,15,826.0,53.5,2.75,10.5,322.0,302.85,227.47
2017,11,29,9,30,853.0,56.0,2.7,11.0,359.0,364.61,284.0
2017,11,29,9,45,865.5,59.5,2.65,11.5,390.5,422.86,336.59
2017,11,29,10,0,878.0,63.0,2.6,12.0,422.0,480.93,387.28
2017,11,29,10,15,890.5,64.5,2.55,12.0,447.5,536.41,434.97
2017,11,29,10,30,903.0,66.0,2.5,12.0,473.0,591.12,480.57
2017,11,29,10,45,910.0,67.5,2.45,12.5,491.5,641.41,520.46
2017,11,29,11,0,917.0,69.0,2.4,13.0,510.0,689.91,557.7
2017,11,29,11,15,921.5,69.5,2.3,13.0,521.5,733.49,590.12
2017,11,29,11,30,926.0,70.0,2.2,13.0,533.0,774.6,618.91
2017,11,29,11,45,925.5,70.5,2.15,13.5,536.0,809.2,641.84
2017,11,29,12,0,925.0,71.0,2.1,14.0,539.0,840.66,662.33
2017,11,29,12,15,923.0,70.5,2.05,14.0,534.5,866.36,679.85
2017,11,29,12,30,921.0,70.0,2.0,14.0,530.0,888.59,694.96
2017,11,29,12,45,753.0,103.0,2.0,14.0,473.5,816.8,644.24
2017,11,29,13,0,585.0,136.0,2.0,14.0,417.0,720.2,575.42
2017,11,29,13,15,741.0,100.5,1.95,14.0,442.5,831.36,657.13
2017,11,29,13,30,897.0,65.0,1.9,14.0,468.0,922.94,720.79
2017,11,29,13,45,883.0,63.5,1.9,14.5,442.0,914.54,713.5
2017,11,29,14,0,869.0,62.0,1.9,15.0,416.0,902.53,704.92
2017,11,29,14,15,849.0,60.0,1.8,15.0,383.5,880.85,689.73
2017,11,29,14,30,829.0,58.0,1.7,15.0,351.0,865.64,679.0
2017,11,29,14,45,798.5,55.5,1.65,15.0,313.5,827.31,652.06
2017,11,29,15,0,768.0,53.0,1.6,15.0,276.0,786.49,622.81
2017,11,29,15,15,725.5,49.5,1.5,14.5,235.5,731.71,582.87
2017,11,29,15,30,683.0,46.0,1.4,14.0,195.0,675.66,540.22
2017,11,29,15,45,610.5,41.0,1.3,13.5,152.5,592.18,474.69
2017,11,29,16,0,538.0,36.0,1.2,13.0,110.0,509.78,406.37
2017,11,29,16,15,269.0,35.0,1.25,12.5,72.0,297.72,228.3
2017,11,29,16,30,0.0,34.0,1.3,12.0,34.0,56.37,1.65
2017,11,29,16,45,0.0,17.0,1.4,11.5,17.0,14.51,0.0
2017,11,29,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,30,7,15,119.5,9.5,1.7,8.0,16.0,8.11,0.0
2017,11,30,7,30,239.0,19.0,1.7,8.0,32.0,15.71,0.0
2017,11,30,7,45,358.5,28.5,1.7,8.5,68.0,23.46,14.09
2017,11,30,8,0,478.0,38.0,1.7,9.0,104.0,31.15,22.03
2017,11,30,8,15,546.5,44.5,1.7,9.5,144.5,65.8,34.78
2017,11,30,8,30,615.0,51.0,1.7,10.0,185.0,116.23,67.36
2017,11,30,8,45,658.0,55.5,1.7,10.5,224.0,170.27,111.24
2017,11,30,9,0,701.0,60.0,1.7,11.0,263.0,226.92,160.99
2017,11,30,9,15,730.5,63.5,1.7,11.5,299.0,283.07,212.01
2017,11,30,9,30,760.0,67.0,1.7,12.0,335.0,341.71,264.73
2017,11,30,9,45,784.5,68.0,1.75,12.5,366.5,397.99,314.65
2017,11,30,10,0,809.0,69.0,1.8,13.0,398.0,455.48,364.14
2017,11,30,10,15,823.0,71.0,1.75,13.0,423.0,509.53,409.85
2017,11,30,10,30,837.0,73.0,1.7,13.0,448.0,563.15,453.78
2017,11,30,10,45,731.5,98.5,1.65,13.5,436.0,570.09,459.26
2017,11,30,11,0,626.0,124.0,1.6,14.0,424.0,564.21,454.22
2017,11,30,11,15,746.0,100.0,1.55,14.5,465.5,651.96,521.44
2017,11,30,11,30,866.0,76.0,1.5,15.0,507.0,742.11,585.95
2017,11,30,11,45,868.5,76.0,1.5,15.5,511.0,770.17,603.72
2017,11,30,12,0,871.0,76.0,1.5,16.0,515.0,801.76,624.54
2017,11,30,12,15,869.5,75.5,1.5,16.0,511.0,826.5,641.6
2017,11,30,12,30,868.0,75.0,1.5,16.0,507.0,848.0,656.51
2017,11,30,12,45,666.5,120.5,1.5,16.0,448.0,760.57,595.16
2017,11,30,13,0,465.0,166.0,1.5,16.0,389.0,639.08,507.05
2017,11,30,13,15,655.0,118.0,1.45,16.0,419.0,773.36,607.15
2017,11,30,13,30,845.0,70.0,1.4,16.0,449.0,890.65,687.74
2017,11,30,13,45,831.0,69.0,1.4,16.0,423.5,882.93,681.84
