Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,14,0,817.0,68.0,1.4,16.0,398.0,871.68,675.13
2017,11,30,14,15,698.5,79.0,1.3,16.0,346.0,782.49,612.5
2017,11,30,14,30,580.0,90.0,1.2,16.0,294.0,685.59,543.64
2017,11,30,14,45,651.5,73.5,1.2,16.0,279.5,724.5,573.36
2017,11,30,15,0,723.0,57.0,1.2,16.0,265.0,751.22,592.06
2017,11,30,15,15,680.5,52.5,1.2,15.5,225.5,695.94,552.08
2017,11,30,15,30,638.0,48.0,1.2,15.0,186.0,639.51,510.16
2017,11,30,15,45,570.5,42.0,1.3,14.5,145.5,560.09,449.17
2017,11,30,16,0,503.0,36.0,1.4,14.0,105.0,491.92,392.56
2017,11,30,16,15,385.5,27.0,1.45,13.5,68.5,376.56,286.48
2017,11,30,16,30,268.0,18.0,1.5,13.0,32.0,248.92,16.27
2017,11,30,16,45,134.0,9.0,1.55,12.5,16.0,99.79,0.0
2017,11,30,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,9.0,1.1,8.0,9.0,7.68,0.0
2017,12,1,7,30,0.0,18.0,1.0,8.0,18.0,14.69,0.0
2017,12,1,7,45,43.0,34.0,0.95,8.5,39.5,26.74,16.65
2017,12,1,8,0,86.0,50.0,0.9,9.0,61.0,38.74,28.71
2017,12,1,8,15,102.5,67.5,0.85,9.5,85.5,58.69,41.89
2017,12,1,8,30,119.0,85.0,0.8,10.0,110.0,83.28,61.0
2017,12,1,8,45,132.5,101.0,0.75,10.5,134.5,108.62,82.03
2017,12,1,9,0,146.0,117.0,0.7,11.0,159.0,135.87,105.26
2017,12,1,9,15,156.5,131.0,0.75,11.5,181.5,162.36,128.14
2017,12,1,9,30,167.0,145.0,0.8,12.0,204.0,190.19,152.02
2017,12,1,9,45,388.5,123.5,0.85,12.5,276.0,284.88,227.58
2017,12,1,10,0,610.0,102.0,0.9,13.0,348.0,395.97,316.09
2017,12,1,10,15,711.5,91.0,0.95,13.0,395.0,472.38,377.76
2017,12,1,10,30,813.0,80.0,1.0,13.0,442.0,555.55,443.79
2017,12,1,10,45,654.0,119.5,1.1,13.5,418.5,543.37,434.9
2017,12,1,11,0,495.0,159.0,1.2,14.0,395.0,506.95,407.15
2017,12,1,11,15,528.5,154.0,1.2,14.0,411.0,549.92,441.39
2017,12,1,11,30,562.0,149.0,1.2,14.0,427.0,593.57,474.96
2017,12,1,11,45,704.0,117.0,1.25,14.5,468.0,699.71,554.54
2017,12,1,12,0,846.0,85.0,1.3,15.0,509.0,798.6,623.29
2017,12,1,12,15,844.5,85.0,1.3,15.0,505.5,824.02,639.95
2017,12,1,12,30,843.0,85.0,1.3,15.0,502.0,846.22,655.29
2017,12,1,12,45,734.0,104.0,1.3,15.0,461.5,799.03,622.45
2017,12,1,13,0,625.0,123.0,1.3,15.0,421.0,739.8,581.49
2017,12,1,13,15,540.5,138.0,1.25,15.0,388.5,683.03,541.25
2017,12,1,13,30,456.0,153.0,1.2,15.0,356.0,632.22,503.84
2017,12,1,13,45,424.0,149.0,1.2,15.0,330.0,603.54,483.48
2017,12,1,14,0,392.0,145.0,1.2,15.0,304.0,572.75,461.05
2017,12,1,14,15,578.0,106.0,1.2,15.0,319.5,704.52,561.19
2017,12,1,14,30,764.0,67.0,1.2,15.0,335.0,816.81,640.67
2017,12,1,14,45,735.5,63.5,1.2,15.0,299.0,779.75,613.53
2017,12,1,15,0,707.0,60.0,1.2,15.0,263.0,740.26,585.7
2017,12,1,15,15,662.5,55.5,1.15,14.5,223.5,683.49,544.59
2017,12,1,15,30,618.0,51.0,1.1,14.0,184.0,634.16,507.21
2017,12,1,15,45,551.0,44.5,1.1,13.5,144.0,555.89,446.14
2017,12,1,16,0,484.0,38.0,1.1,13.0,104.0,479.46,382.78
2017,12,1,16,15,242.0,35.0,1.2,12.5,68.0,277.73,211.67
2017,12,1,16,30,0.0,32.0,1.3,12.0,32.0,50.92,0.0
2017,12,1,16,45,0.0,16.0,1.4,12.0,16.0,13.66,0.0
2017,12,1,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,9.5,1.4,8.0,9.5,8.11,0.0
2017,12,2,7,30,0.0,19.0,1.3,8.0,19.0,15.35,0.0
2017,12,2,7,45,69.5,33.5,1.25,8.5,43.0,26.39,16.09
2017,12,2,8,0,139.0,48.0,1.2,9.0,67.0,36.84,26.95
2017,12,2,8,15,161.5,65.0,1.15,9.0,94.0,59.47,41.0
2017,12,2,8,30,184.0,82.0,1.1,9.0,121.0,88.83,63.14
2017,12,2,8,45,199.0,98.0,1.05,9.5,147.5,119.25,88.45
2017,12,2,9,0,214.0,114.0,1.0,10.0,174.0,151.78,116.53
2017,12,2,9,15,229.5,126.0,0.95,10.0,198.5,182.89,143.95
2017,12,2,9,30,245.0,138.0,0.9,10.0,223.0,215.78,172.8
2017,12,2,9,45,240.0,154.0,0.85,10.5,244.0,245.88,198.88
2017,12,2,10,0,235.0,170.0,0.8,11.0,265.0,275.53,223.8
2017,12,2,10,15,334.5,163.0,0.7,11.0,307.0,335.1,272.45
2017,12,2,10,30,434.0,156.0,0.6,11.0,349.0,414.41,335.55
2017,12,2,10,45,445.5,161.0,0.55,11.0,366.0,451.43,364.4
2017,12,2,11,0,457.0,166.0,0.5,11.0,383.0,488.39,392.9
2017,12,2,11,15,434.0,176.0,0.4,11.0,385.5,506.32,405.53
2017,12,2,11,30,411.0,186.0,0.3,11.0,388.0,521.23,415.64
2017,12,2,11,45,426.0,184.0,0.25,11.5,395.5,549.85,436.18
2017,12,2,12,0,441.0,182.0,0.2,12.0,403.0,577.83,455.71
2017,12,2,12,15,456.5,177.0,0.15,12.0,404.0,602.07,473.23
2017,12,2,12,30,472.0,172.0,0.1,12.0,405.0,625.14,489.88
2017,12,2,12,45,536.0,151.0,0.1,12.0,410.0,670.66,524.13
2017,12,2,13,0,600.0,130.0,0.1,12.0,415.0,724.34,561.93
2017,12,2,13,15,576.5,133.5,0.05,12.0,399.0,717.53,556.35
2017,12,2,13,30,553.0,137.0,0.0,12.0,383.0,700.88,545.13
2017,12,2,13,45,510.5,134.0,0.0,12.0,351.0,664.19,520.09
2017,12,2,14,0,468.0,131.0,0.0,12.0,319.0,625.04,493.25
2017,12,2,14,15,348.0,135.5,0.05,12.0,269.5,501.18,402.02
2017,12,2,14,30,228.0,140.0,0.1,12.0,220.0,400.58,325.04
2017,12,2,14,45,213.5,127.5,0.2,12.0,196.0,372.69,305.26
2017,12,2,15,0,199.0,115.0,0.3,12.0,172.0,344.38,283.72
2017,12,2,15,15,183.5,99.5,0.45,11.5,146.0,310.29,257.49
2017,12,2,15,30,168.0,84.0,0.6,11.0,120.0,276.0,229.86
2017,12,2,15,45,146.5,67.0,0.75,11.0,93.5,234.09,194.1
2017,12,2,16,0,125.0,50.0,0.9,11.0,67.0,192.23,156.89
2017,12,2,16,15,62.5,35.0,1.0,11.0,43.5,108.66,81.12
2017,12,2,16,30,0.0,20.0,1.1,11.0,20.0,20.43,0.0
2017,12,2,16,45,0.0,10.0,1.25,11.0,10.0,8.54,0.0
2017,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,13.5,2.6,7.5,13.5,11.52,0.0
2017,12,3,7,30,0.0,27.0,2.6,8.0,27.0,20.59,0.0
2017,12,3,7,45,236.5,32.0,2.65,8.5,63.0,24.86,14.51
2017,12,3,8,0,473.0,37.0,2.7,9.0,99.0,30.48,21.25
2017,12,3,8,15,547.5,43.5,2.8,9.0,139.5,62.01,32.68
2017,12,3,8,30,622.0,50.0,2.9,9.0,180.0,112.69,64.59
2017,12,3,8,45,673.5,53.5,3.0,9.5,220.5,167.31,108.42
2017,12,3,9,0,725.0,57.0,3.1,10.0,261.0,225.53,159.59
2017,12,3,9,15,756.0,60.0,3.05,10.0,297.5,282.75,212.65
2017,12,3,9,30,787.0,63.0,3.0,10.0,334.0,342.6,267.93
2017,12,3,9,45,808.0,65.5,2.95,10.5,365.5,400.24,320.15
2017,12,3,10,0,829.0,68.0,2.9,11.0,397.0,458.75,371.56
2017,12,3,10,15,843.5,69.5,2.8,11.0,423.0,513.48,419.01
2017,12,3,10,30,858.0,71.0,2.7,11.0,449.0,567.77,464.65
2017,12,3,10,45,868.0,72.0,2.65,11.5,468.0,618.07,505.1
2017,12,3,11,0,878.0,73.0,2.6,12.0,487.0,662.2,539.74
2017,12,3,11,15,883.5,73.5,2.55,12.0,498.5,705.01,573.16
2017,12,3,11,30,889.0,74.0,2.5,12.0,510.0,745.58,602.52
2017,12,3,11,45,891.0,74.0,2.5,12.5,514.0,780.44,626.59
2017,12,3,12,0,893.0,74.0,2.5,13.0,518.0,812.45,648.42
2017,12,3,12,15,891.0,74.0,2.45,13.0,514.5,838.16,666.44
2017,12,3,12,30,889.0,74.0,2.4,13.0,511.0,860.57,682.12
2017,12,3,12,45,867.5,78.5,2.35,13.0,497.0,877.25,693.77
2017,12,3,13,0,846.0,83.0,2.3,13.0,483.0,881.14,696.45
2017,12,3,13,15,836.0,81.5,2.25,13.0,464.5,883.92,698.59
2017,12,3,13,30,826.0,80.0,2.2,13.0,446.0,883.03,698.25
2017,12,3,13,45,811.5,78.0,2.15,13.5,421.0,873.78,690.81
2017,12,3,14,0,797.0,76.0,2.1,14.0,396.0,861.0,680.98
2017,12,3,14,15,775.5,73.5,2.05,13.5,364.5,837.77,666.16
2017,12,3,14,30,754.0,71.0,2.0,13.0,333.0,811.38,648.86
2017,12,3,14,45,725.0,67.0,2.0,13.0,297.5,773.5,621.95
2017,12,3,15,0,696.0,63.0,2.0,13.0,262.0,740.8,598.14
2017,12,3,15,15,649.5,58.0,1.9,12.5,222.0,682.69,554.46
2017,12,3,15,30,603.0,53.0,1.8,12.0,182.0,623.88,508.55
2017,12,3,15,45,534.5,46.0,1.75,11.5,142.0,544.18,444.44
2017,12,3,16,0,466.0,39.0,1.7,11.0,102.0,466.36,378.13
2017,12,3,16,15,233.0,34.5,1.8,10.5,66.0,270.37,207.61
2017,12,3,16,30,0.0,30.0,1.9,10.0,30.0,45.42,0.0
2017,12,3,16,45,0.0,15.0,2.0,10.0,15.0,12.8,0.0
2017,12,3,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,15.0,3.6,6.5,15.0,12.8,0.0
2017,12,4,7,30,0.0,30.0,3.7,7.0,30.0,22.23,0.0
2017,12,4,7,45,300.0,30.5,3.85,7.5,68.5,25.41,14.68
2017,12,4,8,0,600.0,31.0,4.0,8.0,107.0,28.14,19.21
2017,12,4,8,15,668.0,36.0,4.25,8.5,150.0,62.08,30.0
2017,12,4,8,30,736.0,41.0,4.5,9.0,193.0,117.45,63.89
2017,12,4,8,45,778.5,44.5,4.75,9.5,234.5,175.09,110.5
2017,12,4,9,0,821.0,48.0,5.0,10.0,276.0,238.03,166.81
2017,12,4,9,15,848.5,50.5,5.0,10.0,314.0,298.58,223.95
2017,12,4,9,30,876.0,53.0,5.0,10.0,352.0,361.13,282.93
2017,12,4,9,45,890.0,56.0,5.05,10.5,384.5,420.53,338.16
2017,12,4,10,0,904.0,59.0,5.1,11.0,417.0,479.88,391.83
2017,12,4,10,15,917.0,60.5,5.15,11.5,443.0,536.78,441.94
2017,12,4,10,30,930.0,62.0,5.2,12.0,469.0,592.93,489.94
2017,12,4,10,45,938.0,63.0,5.3,12.5,488.5,644.48,533.1
2017,12,4,11,0,946.0,64.0,5.4,13.0,508.0,694.28,573.78
2017,12,4,11,15,950.5,64.5,5.5,13.0,520.0,739.08,610.12
2017,12,4,11,30,955.0,65.0,5.6,13.0,532.0,781.37,642.63
2017,12,4,11,45,955.0,66.0,5.7,13.5,535.5,818.13,669.56
2017,12,4,12,0,955.0,67.0,5.8,14.0,539.0,851.74,694.02
2017,12,4,12,15,953.0,66.5,5.85,14.0,535.5,878.52,714.41
2017,12,4,12,30,951.0,66.0,5.9,14.0,532.0,901.76,732.25
2017,12,4,12,45,941.5,67.0,5.95,14.0,519.5,916.8,744.09
2017,12,4,13,0,932.0,68.0,6.0,14.0,507.0,927.96,753.22
2017,12,4,13,15,923.0,67.0,5.95,14.0,488.0,933.07,757.43
2017,12,4,13,30,914.0,66.0,5.9,14.0,469.0,934.35,758.93
2017,12,4,13,45,898.0,65.0,5.9,14.0,443.0,925.47,753.23
2017,12,4,14,0,882.0,64.0,5.9,14.0,417.0,912.94,744.87
2017,12,4,14,15,862.5,62.0,5.75,14.0,385.0,901.95,736.78
2017,12,4,14,30,843.0,60.0,5.6,14.0,353.0,877.78,718.56
2017,12,4,14,45,814.5,57.0,5.5,14.0,315.5,840.98,690.68
2017,12,4,15,0,786.0,54.0,5.4,14.0,278.0,801.53,660.06
2017,12,4,15,15,742.5,50.5,5.25,13.5,237.0,746.05,616.84
2017,12,4,15,30,699.0,47.0,5.1,13.0,196.0,689.12,570.65
2017,12,4,15,45,634.0,41.0,4.95,13.0,153.5,610.64,504.07
2017,12,4,16,0,569.0,35.0,4.8,13.0,111.0,532.96,434.58
2017,12,4,16,15,445.0,26.5,4.7,12.5,72.5,410.36,315.15
2017,12,4,16,30,321.0,18.0,4.6,12.0,34.0,278.27,0.0
2017,12,4,16,45,160.5,9.0,4.5,11.5,17.0,118.2,0.0
2017,12,4,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,13.5,2.45,6.5,13.5,11.52,0.0
2017,12,5,7,30,0.0,27.0,2.4,7.0,27.0,23.05,0.0
2017,12,5,7,45,292.5,28.5,2.35,7.5,65.0,23.65,12.93
2017,12,5,8,0,585.0,30.0,2.3,8.0,103.0,27.19,18.35
2017,12,5,8,15,653.5,35.5,2.3,8.5,145.5,59.72,28.91
2017,12,5,8,30,722.0,41.0,2.3,9.0,188.0,114.56,62.08
2017,12,5,8,45,764.0,44.5,2.3,9.5,229.0,171.17,107.36
2017,12,5,9,0,806.0,48.0,2.3,10.0,270.0,232.23,161.36
2017,12,5,9,15,834.0,50.5,2.3,10.5,307.5,292.77,217.18
2017,12,5,9,30,862.0,53.0,2.3,11.0,345.0,354.6,273.86
2017,12,5,9,45,868.5,58.0,2.35,11.5,376.0,412.3,326.44
2017,12,5,10,0,875.0,63.0,2.4,12.0,407.0,469.24,376.73
2017,12,5,10,15,889.0,64.5,2.35,12.5,433.0,525.22,424.23
2017,12,5,10,30,903.0,66.0,2.3,13.0,459.0,580.61,469.58
2017,12,5,10,45,911.5,67.5,2.25,13.5,478.5,631.85,510.18
2017,12,5,11,0,920.0,69.0,2.2,14.0,498.0,681.47,548.21
2017,12,5,11,15,925.0,69.5,2.15,14.0,510.0,725.67,581.87
2017,12,5,11,30,930.0,70.0,2.1,14.0,522.0,767.48,611.38
2017,12,5,11,45,931.5,70.0,2.05,14.5,526.0,803.44,635.18
2017,12,5,12,0,933.0,70.0,2.0,15.0,530.0,836.38,656.6
2017,12,5,12,15,931.5,70.0,1.95,15.0,526.5,863.71,675.13
2017,12,5,12,30,930.0,70.0,1.9,15.0,523.0,887.63,691.27
2017,12,5,12,45,898.0,77.0,1.85,15.0,507.0,899.38,699.0
2017,12,5,13,0,866.0,84.0,1.8,15.0,491.0,897.79,697.7
2017,12,5,13,15,856.0,82.5,1.75,15.0,472.0,901.05,700.04
2017,12,5,13,30,846.0,81.0,1.7,15.0,453.0,900.55,699.84
2017,12,5,13,45,830.5,79.0,1.65,15.0,427.5,890.71,693.27
2017,12,5,14,0,815.0,77.0,1.6,15.0,402.0,877.24,684.31
2017,12,5,14,15,793.0,74.5,1.45,15.0,370.0,853.72,667.02
2017,12,5,14,30,771.0,72.0,1.3,15.0,338.0,826.94,647.32
2017,12,5,14,45,740.0,68.0,1.15,15.0,301.5,787.27,618.12
2017,12,5,15,0,709.0,64.0,1.0,15.0,265.0,753.11,592.26
2017,12,5,15,15,661.0,59.0,1.0,14.5,225.0,693.65,550.01
2017,12,5,15,30,613.0,54.0,1.0,14.0,185.0,633.45,505.33
2017,12,5,15,45,540.0,47.0,1.0,13.5,144.0,549.91,440.52
2017,12,5,16,0,467.0,40.0,1.0,13.0,103.0,468.3,373.23
2017,12,5,16,15,338.0,29.5,1.0,12.5,66.5,343.77,259.19
2017,12,5,16,30,209.0,19.0,1.0,12.0,30.0,206.12,0.0
2017,12,5,16,45,104.5,9.5,1.0,12.0,15.0,80.11,0.0
2017,12,5,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,11.0,2.5,5.5,11.0,9.39,0.0
2017,12,6,7,30,0.0,22.0,2.5,6.0,22.0,18.78,0.0
2017,12,6,7,45,234.5,28.5,2.55,6.5,57.0,23.59,12.52
2017,12,6,8,0,469.0,35.0,2.6,7.0,92.0,28.92,19.88
2017,12,6,8,15,545.5,42.0,2.6,7.5,133.0,57.47,30.32
2017,12,6,8,30,622.0,49.0,2.6,8.0,174.0,108.17,61.27
2017,12,6,8,45,671.0,53.5,2.65,8.5,214.5,162.9,104.87
2017,12,6,9,0,720.0,58.0,2.7,9.0,255.0,221.01,155.85
2017,12,6,9,15,752.0,61.0,2.7,9.5,292.0,278.02,208.34
2017,12,6,9,30,784.0,64.0,2.7,10.0,329.0,337.8,263.11
2017,12,6,9,45,819.5,63.5,2.7,10.5,363.0,397.85,317.15
2017,12,6,10,0,855.0,63.0,2.7,11.0,397.0,460.18,371.68
2017,12,6,10,15,869.5,64.5,2.7,11.5,423.0,513.68,417.82
2017,12,6,10,30,884.0,66.0,2.7,12.0,449.0,568.38,463.35
2017,12,6,10,45,894.5,67.0,2.7,12.5,468.5,619.36,504.57
2017,12,6,11,0,905.0,68.0,2.7,13.0,488.0,668.95,543.5
2017,12,6,11,15,910.5,68.5,2.65,13.0,500.5,712.88,577.71
2017,12,6,11,30,916.0,69.0,2.6,13.0,513.0,754.5,607.73
2017,12,6,11,45,918.5,69.0,2.6,13.5,517.5,790.75,632.69
2017,12,6,12,0,921.0,69.0,2.6,14.0,522.0,824.11,655.38
2017,12,6,12,15,920.0,69.0,2.55,14.0,519.0,851.56,674.55
2017,12,6,12,30,919.0,69.0,2.5,14.0,516.0,875.66,691.35
2017,12,6,12,45,915.0,68.5,2.45,14.5,505.0,893.09,702.15
2017,12,6,13,0,911.0,68.0,2.4,15.0,494.0,906.91,710.48
2017,12,6,13,15,902.5,67.0,2.35,15.0,476.0,912.38,714.39
2017,12,6,13,30,894.0,66.0,2.3,15.0,458.0,914.13,715.87
2017,12,6,13,45,881.5,64.5,2.3,15.0,433.0,907.87,712.35
2017,12,6,14,0,869.0,63.0,2.3,15.0,408.0,898.04,706.42
2017,12,6,14,15,850.0,60.5,2.15,15.0,376.5,887.05,698.21
2017,12,6,14,30,831.0,58.0,2.0,15.0,345.0,862.96,680.51
2017,12,6,14,45,803.5,55.5,1.95,15.0,308.5,828.13,655.86
2017,12,6,15,0,776.0,53.0,1.9,15.0,272.0,790.66,628.64
2017,12,6,15,15,733.5,49.0,1.8,14.0,232.0,735.84,589.36
2017,12,6,15,30,691.0,45.0,1.7,13.0,192.0,679.69,547.14
2017,12,6,15,45,622.5,39.5,1.6,12.5,150.0,599.47,483.24
2017,12,6,16,0,554.0,34.0,1.5,12.0,108.0,520.29,416.24
2017,12,6,16,15,435.5,25.5,1.5,11.5,70.5,402.76,304.34
2017,12,6,16,30,317.0,17.0,1.5,11.0,33.0,275.23,0.0
2017,12,6,16,45,158.5,8.5,1.55,10.5,16.5,116.53,0.0
2017,12,6,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,15,132.0,7.0,3.65,6.5,11.5,5.97,0.0
2017,12,7,7,30,264.0,14.0,3.7,7.0,23.0,11.95,0.0
2017,12,7,7,45,395.5,23.5,3.8,7.5,59.5,21.32,10.26
2017,12,7,8,0,527.0,33.0,3.9,8.0,96.0,29.9,20.58
2017,12,7,8,15,602.0,39.0,3.9,8.5,138.0,58.36,30.07
2017,12,7,8,30,677.0,45.0,3.9,9.0,180.0,110.87,61.18
2017,12,7,8,45,714.0,51.0,3.95,9.5,220.0,166.15,105.38
2017,12,7,9,0,751.0,57.0,4.0,10.0,260.0,225.44,157.96
2017,12,7,9,15,782.0,60.0,3.95,10.5,297.5,283.91,211.93
2017,12,7,9,30,813.0,63.0,3.9,11.0,335.0,344.98,268.15
2017,12,7,9,45,826.0,67.5,3.85,11.5,366.5,402.79,321.04
2017,12,7,10,0,839.0,72.0,3.8,12.0,398.0,460.66,372.41
2017,12,7,10,15,854.0,74.0,3.6,12.5,424.0,516.73,420.43
2017,12,7,10,30,869.0,76.0,3.4,13.0,450.0,572.43,466.42
2017,12,7,10,45,866.0,80.5,3.25,13.5,467.5,619.45,504.13
2017,12,7,11,0,863.0,85.0,3.1,14.0,485.0,663.97,538.58
2017,12,7,11,15,869.0,86.0,2.9,14.0,497.0,708.19,572.6
2017,12,7,11,30,875.0,87.0,2.7,14.0,509.0,750.24,603.06
2017,12,7,11,45,864.0,91.0,2.55,14.5,511.0,780.4,622.58
2017,12,7,12,0,853.0,95.0,2.4,15.0,513.0,806.9,639.24
2017,12,7,12,15,851.5,95.0,2.3,15.0,510.0,833.05,657.04
2017,12,7,12,30,850.0,95.0,2.2,15.0,507.0,855.94,672.44
2017,12,7,12,45,820.5,100.5,2.15,15.5,491.5,857.34,671.83
2017,12,7,13,0,791.0,106.0,2.1,16.0,476.0,861.51,673.53
2017,12,7,13,15,780.5,104.0,2.0,16.0,457.5,863.47,674.52
2017,12,7,13,30,770.0,102.0,1.9,16.0,439.0,861.9,673.12
2017,12,7,13,45,739.0,102.5,1.85,16.0,411.5,841.19,658.85
2017,12,7,14,0,708.0,103.0,1.8,16.0,384.0,816.9,642.22
2017,12,7,14,15,684.0,99.0,1.65,15.5,353.0,790.46,624.1
2017,12,7,14,30,660.0,95.0,1.5,15.0,322.0,761.1,603.58
2017,12,7,14,45,614.0,91.0,1.35,15.0,284.5,709.21,565.14
2017,12,7,15,0,568.0,87.0,1.2,15.0,247.0,655.26,524.57
2017,12,7,15,15,519.5,78.5,1.2,14.0,208.5,593.14,479.79
2017,12,7,15,30,471.0,70.0,1.2,13.0,170.0,530.31,432.27
2017,12,7,15,45,393.0,59.0,1.25,12.5,130.0,441.73,361.64
2017,12,7,16,0,315.0,48.0,1.3,12.0,90.0,357.53,290.72
2017,12,7,16,15,157.5,35.5,1.35,11.5,56.5,215.49,163.15
2017,12,7,16,30,0.0,23.0,1.4,11.0,23.0,27.26,0.0
2017,12,7,16,45,0.0,11.5,1.45,11.0,11.5,9.82,0.0
2017,12,7,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.0,2.75,6.5,7.0,5.97,0.0
2017,12,8,7,30,0.0,14.0,2.8,7.0,14.0,11.95,0.0
2017,12,8,7,45,129.5,27.5,2.85,7.5,43.0,21.23,9.7
2017,12,8,8,0,259.0,41.0,2.9,8.0,72.0,31.58,21.98
2017,12,8,8,15,310.5,55.0,2.9,8.5,106.0,55.24,34.61
2017,12,8,8,30,362.0,69.0,2.9,9.0,140.0,94.7,60.76
2017,12,8,8,45,410.5,77.5,2.95,9.5,174.5,135.48,92.73
2017,12,8,9,0,459.0,86.0,3.0,10.0,209.0,181.85,132.36
2017,12,8,9,15,508.0,86.5,3.0,10.0,240.5,230.02,175.32
2017,12,8,9,30,557.0,87.0,3.0,10.0,272.0,280.06,220.5
2017,12,8,9,45,536.5,101.0,3.0,10.5,293.0,320.27,258.0
2017,12,8,10,0,516.0,115.0,3.0,11.0,314.0,352.95,288.03
2017,12,8,10,15,595.0,105.0,2.9,11.5,349.0,418.48,343.16
2017,12,8,10,30,674.0,95.0,2.8,12.0,384.0,485.11,398.13
2017,12,8,10,45,568.0,127.0,2.75,12.5,378.0,490.28,402.35
2017,12,8,11,0,462.0,159.0,2.7,13.0,372.0,479.09,392.89
2017,12,8,11,15,533.5,145.0,2.6,13.5,397.0,536.8,439.07
2017,12,8,11,30,605.0,131.0,2.5,14.0,422.0,605.22,491.95
2017,12,8,11,45,555.0,146.5,2.4,14.5,415.0,602.37,488.02
2017,12,8,12,0,505.0,162.0,2.3,15.0,408.0,602.02,486.05
2017,12,8,12,15,526.5,155.5,2.25,15.0,410.5,630.89,508.67
2017,12,8,12,30,548.0,149.0,2.2,15.0,413.0,658.65,530.06
2017,12,8,12,45,591.5,133.0,2.2,15.0,413.0,701.3,562.36
2017,12,8,13,0,635.0,117.0,2.2,15.0,413.0,735.6,587.68
2017,12,8,13,15,731.0,101.0,2.15,15.0,429.0,814.38,644.79
2017,12,8,13,30,827.0,85.0,2.1,15.0,445.0,885.38,694.81
2017,12,8,13,45,818.5,81.0,2.1,15.0,421.5,879.75,690.93
2017,12,8,14,0,810.0,77.0,2.1,15.0,398.0,870.55,685.38
2017,12,8,14,15,788.5,74.5,1.95,15.0,367.0,847.83,668.72
2017,12,8,14,30,767.0,72.0,1.8,15.0,336.0,821.86,649.65
2017,12,8,14,45,742.5,67.0,1.65,15.0,300.5,787.24,623.98
2017,12,8,15,0,718.0,62.0,1.5,15.0,265.0,749.99,595.82
2017,12,8,15,15,672.5,57.5,1.45,14.0,225.5,701.14,561.18
2017,12,8,15,30,627.0,53.0,1.4,13.0,186.0,643.83,518.37
2017,12,8,15,45,562.5,45.5,1.35,12.5,145.5,566.57,457.05
2017,12,8,16,0,498.0,38.0,1.3,12.0,105.0,490.88,393.12
2017,12,8,16,15,249.0,34.5,1.3,11.5,68.0,283.32,214.84
2017,12,8,16,30,0.0,31.0,1.3,11.0,31.0,48.94,0.0
2017,12,8,16,45,0.0,15.5,1.35,10.5,15.5,13.23,0.0
2017,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,8.5,2.85,6.0,8.5,0.0,0.0
2017,12,9,7,30,0.0,17.0,2.9,6.0,17.0,14.51,0.0
2017,12,9,7,45,182.5,26.5,3.0,6.5,47.5,20.59,8.72
2017,12,9,8,0,365.0,36.0,3.1,7.0,78.0,29.63,20.29
2017,12,9,8,15,435.5,44.5,3.15,7.5,114.5,52.4,29.85
2017,12,9,8,30,506.0,53.0,3.2,8.0,151.0,96.67,56.73
2017,12,9,8,45,553.0,58.0,3.3,8.5,186.5,142.61,92.73
2017,12,9,9,0,600.0,63.0,3.4,9.0,222.0,193.84,137.36
2017,12,9,9,15,635.5,65.0,3.45,9.5,255.5,244.08,183.45
2017,12,9,9,30,671.0,67.0,3.5,10.0,289.0,297.57,232.62
2017,12,9,9,45,579.0,93.5,3.55,10.5,297.5,328.63,264.56
2017,12,9,10,0,487.0,120.0,3.6,11.0,306.0,343.88,281.23
2017,12,9,10,15,684.0,95.5,3.5,11.5,376.5,451.89,370.71
2017,12,9,10,30,881.0,71.0,3.4,12.0,447.0,570.17,466.66
2017,12,9,10,45,892.0,72.0,3.35,12.5,467.0,622.23,508.63
2017,12,9,11,0,903.0,73.0,3.3,13.0,487.0,668.33,545.21
2017,12,9,11,15,720.5,111.5,3.15,13.5,447.5,634.67,517.23
2017,12,9,11,30,538.0,150.0,3.0,14.0,408.0,569.22,464.47
2017,12,9,11,45,572.5,141.5,2.95,14.5,418.0,609.05,495.87
2017,12,9,12,0,607.0,133.0,2.9,15.0,428.0,657.05,532.09
2017,12,9,12,15,764.0,103.0,2.8,15.0,472.5,772.9,618.36
2017,12,9,12,30,921.0,73.0,2.7,15.0,517.0,878.52,693.38
2017,12,9,12,45,907.0,75.0,2.65,15.0,504.5,890.9,701.16
2017,12,9,13,0,893.0,77.0,2.6,15.0,492.0,908.52,713.61
2017,12,9,13,15,884.0,76.0,2.55,15.0,474.0,914.02,717.54
2017,12,9,13,30,875.0,75.0,2.5,15.0,456.0,915.73,719.03
2017,12,9,13,45,863.0,73.0,2.45,15.5,431.0,909.68,713.82
2017,12,9,14,0,851.0,71.0,2.4,16.0,406.0,899.95,706.15
2017,12,9,14,15,830.5,68.5,2.25,15.5,375.0,878.23,691.68
2017,12,9,14,30,810.0,66.0,2.1,15.0,344.0,853.18,674.66
2017,12,9,14,45,782.0,62.5,1.95,15.0,307.5,817.0,647.99
2017,12,9,15,0,754.0,59.0,1.8,15.0,271.0,778.15,618.77
2017,12,9,15,15,710.0,54.5,1.7,14.0,230.5,721.84,578.31
2017,12,9,15,30,666.0,50.0,1.6,13.0,190.0,664.08,534.83
2017,12,9,15,45,599.0,43.5,1.55,12.5,149.0,584.36,471.6
2017,12,9,16,0,532.0,37.0,1.5,12.0,108.0,505.34,404.98
2017,12,9,16,15,266.0,34.5,1.6,11.5,70.0,296.36,225.38
2017,12,9,16,30,0.0,32.0,1.7,11.0,32.0,52.01,0.0
2017,12,9,16,45,0.0,16.0,1.8,10.5,16.0,13.66,0.0
2017,12,9,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,15,109.5,6.0,3.2,6.0,9.0,0.0,0.0
2017,12,10,7,30,219.0,12.0,3.3,6.0,18.0,10.24,0.0
2017,12,10,7,45,364.5,21.5,3.4,6.5,53.0,19.46,7.32
2017,12,10,8,0,510.0,31.0,3.5,7.0,88.0,28.1,18.87
2017,12,10,8,15,587.5,37.5,3.55,7.5,129.5,52.87,27.5
2017,12,10,8,30,665.0,44.0,3.6,8.0,171.0,104.67,57.1
2017,12,10,8,45,713.5,48.0,3.65,8.5,212.0,158.86,99.32
2017,12,10,9,0,762.0,52.0,3.7,9.0,253.0,218.39,151.49
2017,12,10,9,15,793.5,55.0,3.7,9.5,291.0,277.33,206.05
2017,12,10,9,30,825.0,58.0,3.7,10.0,329.0,338.93,263.05
2017,12,10,9,45,846.5,60.5,3.75,10.5,361.5,398.51,317.76
2017,12,10,10,0,868.0,63.0,3.8,11.0,394.0,459.0,371.8
2017,12,10,10,15,882.5,64.5,3.7,11.5,420.5,513.23,419.1
2017,12,10,10,30,897.0,66.0,3.6,12.0,447.0,568.59,465.64
2017,12,10,10,45,905.0,67.5,3.55,12.5,467.0,619.35,507.19
2017,12,10,11,0,913.0,69.0,3.5,13.0,487.0,668.5,546.2
2017,12,10,11,15,918.5,70.0,3.35,13.5,499.5,713.54,580.56
2017,12,10,11,30,924.0,71.0,3.2,14.0,512.0,756.3,610.41
2017,12,10,11,45,923.0,72.0,3.05,14.5,516.0,791.69,634.08
2017,12,10,12,0,922.0,73.0,2.9,15.0,520.0,824.0,655.19
2017,12,10,12,15,920.5,73.0,2.8,15.0,517.5,851.47,674.12
2017,12,10,12,30,919.0,73.0,2.7,15.0,515.0,875.59,690.61
2017,12,10,12,45,910.5,73.5,2.65,15.0,503.5,890.88,701.22
2017,12,10,13,0,902.0,74.0,2.6,15.0,492.0,902.44,709.36
2017,12,10,13,15,893.5,73.0,2.55,15.0,474.0,917.72,720.26
2017,12,10,13,30,885.0,72.0,2.5,15.0,456.0,920.08,722.09
2017,12,10,13,45,869.0,70.5,2.45,15.5,431.0,911.18,714.87
2017,12,10,14,0,853.0,69.0,2.4,16.0,406.0,898.57,705.19
2017,12,10,14,15,833.0,67.0,2.25,15.5,375.0,878.09,691.61
2017,12,10,14,30,813.0,65.0,2.1,15.0,344.0,854.25,675.44
2017,12,10,14,45,782.0,62.0,2.0,15.0,307.0,816.12,647.81
2017,12,10,15,0,751.0,59.0,1.9,15.0,270.0,775.35,617.65
2017,12,10,15,15,707.5,54.5,1.85,14.0,230.0,719.63,577.95
2017,12,10,15,30,664.0,50.0,1.8,13.0,190.0,662.44,535.11
2017,12,10,15,45,595.5,43.5,1.75,12.5,149.0,581.61,470.75
2017,12,10,16,0,527.0,37.0,1.7,12.0,108.0,512.99,411.8
2017,12,10,16,15,263.5,34.5,1.85,11.5,70.0,294.53,224.57
2017,12,10,16,30,0.0,32.0,2.0,11.0,32.0,51.86,0.0
2017,12,10,16,45,0.0,16.0,2.15,10.5,16.0,13.66,0.0
2017,12,10,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
