Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,4.5,3.15,6.0,4.5,0.0,0.0
2017,12,11,7,30,0.0,9.0,3.2,6.0,9.0,7.68,0.0
2017,12,11,7,45,128.0,24.0,3.25,6.5,38.0,18.58,6.06
2017,12,11,8,0,256.0,39.0,3.3,7.0,67.0,30.11,20.53
2017,12,11,8,15,328.0,52.5,3.35,7.5,104.5,51.7,32.23
2017,12,11,8,30,400.0,66.0,3.4,8.0,142.0,93.35,58.52
2017,12,11,8,45,467.5,74.0,3.5,8.5,182.5,141.29,95.36
2017,12,11,9,0,535.0,82.0,3.6,9.0,223.0,194.53,140.25
2017,12,11,9,15,572.0,89.5,3.55,9.5,259.0,246.73,187.25
2017,12,11,9,30,609.0,97.0,3.5,10.0,295.0,302.7,237.7
2017,12,11,9,45,703.5,87.5,3.5,10.5,338.0,368.37,294.85
2017,12,11,10,0,798.0,78.0,3.5,11.0,381.0,441.79,357.92
2017,12,11,10,15,814.5,80.0,3.45,11.5,407.5,496.58,405.31
2017,12,11,10,30,831.0,82.0,3.4,12.0,434.0,551.27,451.18
2017,12,11,10,45,843.5,83.5,3.4,12.5,454.5,602.68,493.23
2017,12,11,11,0,856.0,85.0,3.4,13.0,475.0,653.04,533.26
2017,12,11,11,15,862.5,85.5,3.2,13.5,487.5,696.92,566.5
2017,12,11,11,30,869.0,86.0,3.0,14.0,500.0,738.7,596.47
2017,12,11,11,45,869.5,87.0,2.9,14.5,504.5,774.24,620.58
2017,12,11,12,0,870.0,88.0,2.8,15.0,509.0,806.89,642.32
2017,12,11,12,15,869.0,88.0,2.65,15.0,506.5,834.16,660.79
2017,12,11,12,30,868.0,88.0,2.5,15.0,504.0,858.18,676.81
2017,12,11,12,45,856.5,88.5,2.45,15.0,492.0,870.4,685.21
2017,12,11,13,0,845.0,89.0,2.4,15.0,480.0,878.81,691.12
2017,12,11,13,15,835.5,87.5,2.3,15.0,462.5,882.87,693.64
2017,12,11,13,30,826.0,86.0,2.2,15.0,445.0,883.26,693.67
2017,12,11,13,45,810.5,84.0,2.15,15.5,420.0,873.96,686.15
2017,12,11,14,0,795.0,82.0,2.1,16.0,395.0,861.05,676.24
2017,12,11,14,15,773.0,79.0,1.9,15.5,364.0,837.57,659.83
2017,12,11,14,30,751.0,76.0,1.7,15.0,333.0,818.67,646.47
2017,12,11,14,45,719.0,72.0,1.5,15.0,297.0,779.45,616.86
2017,12,11,15,0,687.0,68.0,1.3,15.0,261.0,737.96,585.1
2017,12,11,15,15,641.0,62.5,1.25,14.0,222.0,680.44,544.19
2017,12,11,15,30,595.0,57.0,1.2,13.0,183.0,622.0,500.63
2017,12,11,15,45,526.0,49.0,1.2,12.5,142.5,541.25,437.11
2017,12,11,16,0,457.0,41.0,1.2,12.0,102.0,462.16,371.07
2017,12,11,16,15,343.0,29.5,1.2,11.5,66.0,348.46,264.59
2017,12,11,16,30,229.0,18.0,1.2,11.0,30.0,220.88,0.0
2017,12,11,16,45,114.5,9.0,1.3,11.0,15.0,86.96,0.0
2017,12,11,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,15,98.0,5.5,2.5,5.0,7.5,0.0,0.0
2017,12,12,7,30,196.0,11.0,2.5,5.0,15.0,9.39,0.0
2017,12,12,7,45,340.5,21.0,2.5,5.5,49.0,19.02,5.61
2017,12,12,8,0,485.0,31.0,2.5,6.0,83.0,28.12,18.82
2017,12,12,8,15,565.5,38.0,2.5,6.5,124.5,50.25,27.02
2017,12,12,8,30,646.0,45.0,2.5,7.0,166.0,101.08,55.4
2017,12,12,8,45,691.5,50.5,2.55,8.0,207.0,154.85,96.84
2017,12,12,9,0,737.0,56.0,2.6,9.0,248.0,213.7,147.84
2017,12,12,9,15,770.5,59.5,2.6,9.5,286.0,272.16,201.41
2017,12,12,9,30,804.0,63.0,2.6,10.0,324.0,333.59,257.68
2017,12,12,9,45,808.5,69.5,2.65,10.5,354.0,389.55,309.2
2017,12,12,10,0,813.0,76.0,2.7,11.0,384.0,444.73,358.53
2017,12,12,10,15,830.0,78.5,2.65,11.5,411.0,501.01,406.82
2017,12,12,10,30,847.0,81.0,2.6,12.0,438.0,557.24,453.43
2017,12,12,10,45,855.0,83.0,2.55,12.5,457.5,607.3,493.77
2017,12,12,11,0,863.0,85.0,2.5,13.0,477.0,655.89,531.69
2017,12,12,11,15,869.5,86.0,2.4,13.5,490.0,700.66,565.35
2017,12,12,11,30,876.0,87.0,2.3,14.0,503.0,743.34,595.87
2017,12,12,11,45,875.0,88.5,2.2,14.5,507.5,778.65,619.22
2017,12,12,12,0,874.0,90.0,2.1,15.0,512.0,810.98,640.11
2017,12,12,12,15,872.5,90.0,2.0,15.0,509.5,838.07,658.23
2017,12,12,12,30,871.0,90.0,1.9,15.0,507.0,861.87,673.95
2017,12,12,12,45,852.5,92.5,1.85,15.5,494.0,870.55,678.31
2017,12,12,13,0,834.0,95.0,1.8,16.0,481.0,875.08,680.03
2017,12,12,13,15,824.0,93.5,1.7,16.0,463.0,878.68,681.94
2017,12,12,13,30,814.0,92.0,1.6,16.0,445.0,878.59,681.35
2017,12,12,13,45,791.5,91.5,1.5,16.0,419.0,872.11,676.4
2017,12,12,14,0,769.0,91.0,1.4,16.0,393.0,855.33,664.38
2017,12,12,14,15,746.0,87.5,1.25,15.5,362.0,830.93,647.61
2017,12,12,14,30,723.0,84.0,1.1,15.0,331.0,803.48,628.46
2017,12,12,14,45,682.5,80.5,0.95,15.0,294.0,757.48,594.61
2017,12,12,15,0,642.0,77.0,0.8,15.0,257.0,709.29,558.64
2017,12,12,15,15,594.5,70.0,0.85,14.5,218.0,649.22,516.41
2017,12,12,15,30,547.0,63.0,0.9,14.0,179.0,588.27,471.36
2017,12,12,15,45,469.0,54.0,0.95,13.5,138.5,499.83,402.78
2017,12,12,16,0,391.0,45.0,1.0,13.0,98.0,413.42,331.88
2017,12,12,16,15,284.0,31.5,0.95,13.0,62.5,305.36,231.14
2017,12,12,16,30,177.0,18.0,0.9,13.0,27.0,183.37,0.0
2017,12,12,16,45,88.5,9.0,0.9,13.0,13.5,69.02,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,5.0,2.25,5.0,5.0,0.0,0.0
2017,12,13,7,30,0.0,10.0,2.2,5.0,10.0,8.54,0.0
2017,12,13,7,45,173.0,23.0,2.2,5.5,41.0,17.92,4.13
2017,12,13,8,0,346.0,36.0,2.2,6.0,72.0,29.86,20.23
2017,12,13,8,15,427.0,46.5,2.2,6.5,111.5,50.21,30.04
2017,12,13,8,30,508.0,57.0,2.2,7.0,151.0,96.02,56.86
2017,12,13,8,45,570.5,63.0,2.2,7.5,192.0,144.92,93.93
2017,12,13,9,0,633.0,69.0,2.2,8.0,233.0,201.07,141.66
2017,12,13,9,15,669.0,74.5,2.1,8.5,269.5,256.59,191.92
2017,12,13,9,30,705.0,80.0,2.0,9.0,306.0,315.59,245.27
2017,12,13,9,45,733.5,83.0,1.95,9.5,339.0,372.47,296.29
2017,12,13,10,0,762.0,86.0,1.9,10.0,372.0,431.26,347.52
2017,12,13,10,15,778.0,88.5,1.95,10.5,398.5,485.02,393.64
2017,12,13,10,30,794.0,91.0,2.0,11.0,425.0,538.75,438.33
2017,12,13,10,45,809.5,91.5,2.05,12.0,445.0,587.79,477.31
2017,12,13,11,0,825.0,92.0,2.1,13.0,465.0,637.7,515.68
2017,12,13,11,15,830.0,93.0,2.05,13.0,477.0,680.04,548.61
2017,12,13,11,30,835.0,94.0,2.0,13.0,489.0,720.27,579.18
2017,12,13,11,45,842.0,92.5,1.95,13.5,494.5,756.98,604.03
2017,12,13,12,0,849.0,91.0,1.9,14.0,500.0,791.24,626.81
2017,12,13,12,15,846.0,91.0,1.85,14.0,497.0,816.48,644.09
2017,12,13,12,30,843.0,91.0,1.8,14.0,494.0,838.44,659.11
2017,12,13,12,45,827.5,92.5,1.8,14.5,481.5,848.03,664.74
2017,12,13,13,0,812.0,94.0,1.8,15.0,469.0,853.72,667.86
2017,12,13,13,15,800.5,92.5,1.7,15.0,451.0,855.77,668.72
2017,12,13,13,30,789.0,91.0,1.6,15.0,433.0,854.18,667.13
2017,12,13,13,45,776.5,87.5,1.5,15.0,409.0,852.65,665.65
2017,12,13,14,0,764.0,84.0,1.4,15.0,385.0,841.16,657.2
2017,12,13,14,15,741.0,81.0,1.25,15.0,354.5,817.53,639.6
2017,12,13,14,30,718.0,78.0,1.1,15.0,324.0,790.93,619.8
2017,12,13,14,45,687.0,73.5,1.0,15.0,289.0,752.44,591.87
2017,12,13,15,0,656.0,69.0,0.9,15.0,254.0,711.75,561.8
2017,12,13,15,15,609.0,63.0,0.95,14.5,215.5,653.4,520.58
2017,12,13,15,30,562.0,57.0,1.0,14.0,177.0,594.29,476.75
2017,12,13,15,45,491.5,49.0,1.1,13.5,137.5,513.23,413.98
2017,12,13,16,0,421.0,41.0,1.2,13.0,98.0,434.02,348.63
2017,12,13,16,15,210.5,35.0,1.3,12.5,63.5,255.11,194.08
2017,12,13,16,30,0.0,29.0,1.4,12.0,29.0,42.06,0.0
2017,12,13,16,45,0.0,14.5,1.5,11.5,14.5,12.38,0.0
2017,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,7,45,216.5,15.0,1.3,9.5,37.5,12.06,0.21
2017,12,14,8,0,433.0,30.0,1.3,10.0,75.0,24.85,15.53
2017,12,14,8,15,515.0,37.0,1.45,10.5,114.5,43.24,22.74
2017,12,14,8,30,597.0,44.0,1.6,11.0,154.0,93.16,50.2
2017,12,14,8,45,648.0,49.0,1.75,11.5,193.5,144.11,88.28
2017,12,14,9,0,699.0,54.0,1.9,12.0,233.0,200.82,136.43
2017,12,14,9,15,733.0,57.5,1.95,12.0,270.0,257.02,187.46
2017,12,14,9,30,767.0,61.0,2.0,12.0,307.0,316.31,241.57
2017,12,14,9,45,791.0,63.5,2.1,12.5,339.0,373.57,293.26
2017,12,14,10,0,815.0,66.0,2.2,13.0,371.0,432.15,344.75
2017,12,14,10,15,831.0,68.0,2.1,13.0,398.0,487.3,392.3
2017,12,14,10,30,847.0,70.0,2.0,13.0,425.0,542.31,438.18
2017,12,14,10,45,860.5,70.5,1.95,13.5,445.5,593.76,479.25
2017,12,14,11,0,874.0,71.0,1.9,14.0,466.0,644.2,518.2
2017,12,14,11,15,880.5,71.5,1.9,14.0,478.5,683.45,549.13
2017,12,14,11,30,887.0,72.0,1.9,14.0,491.0,725.11,579.88
2017,12,14,11,45,893.0,71.5,1.95,14.5,497.0,762.93,606.12
2017,12,14,12,0,899.0,71.0,2.0,15.0,503.0,798.21,630.34
2017,12,14,12,15,898.5,71.0,2.0,15.0,501.5,826.12,649.96
2017,12,14,12,30,898.0,71.0,2.0,15.0,500.0,850.84,667.38
2017,12,14,12,45,884.5,73.0,2.0,15.5,488.5,863.68,675.24
2017,12,14,13,0,871.0,75.0,2.0,16.0,477.0,881.78,686.99
2017,12,14,13,15,863.0,74.0,1.95,16.0,460.0,888.38,691.48
2017,12,14,13,30,855.0,73.0,1.9,16.0,443.0,891.32,693.64
2017,12,14,13,45,843.5,71.0,1.85,16.0,419.5,886.15,690.26
2017,12,14,14,0,832.0,69.0,1.8,16.0,396.0,877.39,684.5
2017,12,14,14,15,812.5,66.5,1.65,16.0,366.0,857.21,669.58
2017,12,14,14,30,793.0,64.0,1.5,16.0,336.0,833.76,652.25
2017,12,14,14,45,765.5,60.5,1.35,16.0,300.5,798.78,626.42
2017,12,14,15,0,738.0,57.0,1.2,16.0,265.0,761.2,598.18
2017,12,14,15,15,695.0,53.0,1.2,15.0,226.0,707.24,560.94
2017,12,14,15,30,652.0,49.0,1.2,14.0,187.0,651.81,520.63
2017,12,14,15,45,586.0,42.5,1.2,13.5,146.5,573.77,459.82
2017,12,14,16,0,520.0,36.0,1.2,13.0,106.0,496.58,395.85
2017,12,14,16,15,402.5,27.0,1.25,12.5,69.5,391.61,296.99
2017,12,14,16,30,285.0,18.0,1.3,12.0,33.0,263.27,19.22
2017,12,14,16,45,142.5,9.0,1.4,12.0,16.5,106.68,0.0
2017,12,14,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,15,7,45,57.5,18.0,1.85,6.5,24.0,14.37,0.58
2017,12,15,8,0,115.0,36.0,1.8,7.0,48.0,27.97,18.31
2017,12,15,8,15,143.5,52.5,1.75,7.5,74.0,44.29,30.11
2017,12,15,8,30,172.0,69.0,1.7,8.0,100.0,71.78,49.57
2017,12,15,8,45,188.5,84.5,1.7,8.5,126.0,100.61,72.95
2017,12,15,9,0,205.0,100.0,1.7,9.0,152.0,131.72,99.73
2017,12,15,9,15,215.0,115.0,1.6,9.0,177.0,162.87,127.58
2017,12,15,9,30,225.0,130.0,1.5,9.0,202.0,195.36,156.58
2017,12,15,9,45,236.5,140.5,1.4,9.5,223.0,225.41,182.92
2017,12,15,10,0,248.0,151.0,1.3,10.0,244.0,256.6,209.71
2017,12,15,10,15,306.5,154.0,1.3,10.0,277.0,304.1,249.79
2017,12,15,10,30,365.0,157.0,1.3,10.0,310.0,356.94,293.85
2017,12,15,10,45,464.0,144.5,1.35,10.5,348.0,434.01,356.38
2017,12,15,11,0,563.0,132.0,1.4,11.0,386.0,508.15,415.54
2017,12,15,11,15,491.5,153.0,1.3,11.0,379.0,510.27,416.21
2017,12,15,11,30,420.0,174.0,1.2,11.0,372.0,505.21,411.33
2017,12,15,11,45,406.5,182.0,1.2,11.5,375.0,523.28,424.73
2017,12,15,12,0,393.0,190.0,1.2,12.0,378.0,523.88,424.75
2017,12,15,12,15,365.0,194.0,1.1,12.0,368.5,521.27,422.06
2017,12,15,12,30,337.0,198.0,1.0,12.0,359.0,516.05,417.29
2017,12,15,12,45,342.0,190.0,0.9,12.0,350.5,522.15,422.03
2017,12,15,13,0,347.0,182.0,0.8,12.0,342.0,526.94,425.62
2017,12,15,13,15,343.5,175.5,0.85,12.0,329.0,524.7,424.92
2017,12,15,13,30,340.0,169.0,0.9,12.0,316.0,520.96,423.15
2017,12,15,13,45,300.0,164.5,0.95,12.0,289.0,485.25,396.09
2017,12,15,14,0,260.0,160.0,1.0,12.0,262.0,448.14,367.73
2017,12,15,14,15,244.5,151.0,1.1,12.0,241.5,426.28,351.75
2017,12,15,14,30,229.0,142.0,1.2,12.0,221.0,403.66,334.64
2017,12,15,14,45,218.5,128.0,1.3,12.0,196.5,377.64,314.65
2017,12,15,15,0,208.0,114.0,1.4,12.0,172.0,350.88,293.5
2017,12,15,15,15,190.5,98.5,1.4,11.5,146.0,315.1,264.44
2017,12,15,15,30,173.0,83.0,1.4,11.0,120.0,279.07,234.26
2017,12,15,15,45,146.0,66.5,1.45,11.0,93.0,233.36,194.5
2017,12,15,16,0,119.0,50.0,1.5,11.0,66.0,187.97,153.83
2017,12,15,16,15,59.5,35.0,1.5,11.0,43.0,106.19,79.67
2017,12,15,16,30,0.0,20.0,1.5,11.0,20.0,19.97,0.0
2017,12,15,16,45,0.0,10.0,1.55,11.0,10.0,8.54,0.0
2017,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,16,7,45,241.5,13.5,4.6,8.5,37.5,11.83,0.0
2017,12,16,8,0,483.0,27.0,4.8,9.0,75.0,24.46,15.02
2017,12,16,8,15,564.0,33.0,4.95,9.5,115.0,40.77,21.28
2017,12,16,8,30,645.0,39.0,5.1,10.0,155.0,89.94,46.29
2017,12,16,8,45,695.5,43.0,5.25,10.5,195.0,142.51,85.38
2017,12,16,9,0,746.0,47.0,5.4,11.0,235.0,200.69,135.4
2017,12,16,9,15,777.0,49.5,5.5,11.0,271.5,257.59,188.39
2017,12,16,9,30,808.0,52.0,5.6,11.0,308.0,317.15,244.52
2017,12,16,9,45,824.0,55.5,5.7,11.5,339.5,374.49,298.27
2017,12,16,10,0,840.0,59.0,5.8,12.0,371.0,432.26,351.16
2017,12,16,10,15,751.0,77.0,5.8,12.0,370.5,454.83,374.91
2017,12,16,10,30,662.0,95.0,5.8,12.0,370.0,468.03,389.13
2017,12,16,10,45,697.5,91.0,5.85,12.5,393.5,519.62,433.14
2017,12,16,11,0,733.0,87.0,5.9,13.0,417.0,570.45,475.63
2017,12,16,11,15,737.0,89.0,5.9,13.0,428.5,609.35,508.3
2017,12,16,11,30,741.0,91.0,5.9,13.0,440.0,646.39,538.97
2017,12,16,11,45,633.5,123.0,5.9,13.5,423.5,635.53,528.26
2017,12,16,12,0,526.0,155.0,5.9,14.0,407.0,604.2,501.34
2017,12,16,12,15,717.5,110.0,5.9,14.0,452.0,735.99,607.37
2017,12,16,12,30,909.0,65.0,5.9,14.0,497.0,850.29,694.78
2017,12,16,12,45,892.0,68.0,5.9,14.5,485.5,861.83,701.94
2017,12,16,13,0,875.0,71.0,5.9,15.0,474.0,869.44,706.76
2017,12,16,13,15,866.0,70.0,5.85,15.0,457.0,884.42,718.35
2017,12,16,13,30,857.0,69.0,5.8,15.0,440.0,886.68,720.45
2017,12,16,13,45,844.5,67.0,5.8,15.0,416.5,880.8,716.85
2017,12,16,14,0,832.0,65.0,5.8,15.0,393.0,871.34,710.63
2017,12,16,14,15,811.5,63.0,5.7,14.5,363.0,851.14,697.05
2017,12,16,14,30,791.0,61.0,5.6,14.0,333.0,827.71,680.8
2017,12,16,14,45,765.0,57.5,5.5,14.0,298.0,794.33,655.22
2017,12,16,15,0,739.0,54.0,5.4,14.0,263.0,758.37,627.0
2017,12,16,15,15,696.0,50.0,5.3,13.5,224.5,704.72,585.06
2017,12,16,15,30,653.0,46.0,5.2,13.0,186.0,649.75,540.38
2017,12,16,15,45,589.5,40.5,5.1,13.0,146.5,575.24,476.98
2017,12,16,16,0,526.0,35.0,5.0,13.0,107.0,501.4,410.98
2017,12,16,16,15,411.5,26.5,5.0,12.5,70.5,387.77,302.21
2017,12,16,16,30,297.0,18.0,5.0,12.0,34.0,265.58,42.96
2017,12,16,16,45,148.5,9.0,5.0,12.0,17.0,111.12,0.0
2017,12,16,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,7,45,241.0,12.5,3.05,7.5,36.0,10.93,0.0
2017,12,17,8,0,482.0,25.0,3.1,8.0,72.0,22.59,13.43
2017,12,17,8,15,561.5,31.0,3.1,8.5,111.5,37.66,19.59
2017,12,17,8,30,641.0,37.0,3.1,9.0,151.0,86.38,43.85
2017,12,17,8,45,690.0,40.5,3.15,9.5,190.0,137.88,81.85
2017,12,17,9,0,739.0,44.0,3.2,10.0,229.0,194.79,130.61
2017,12,17,9,15,770.0,46.5,3.2,10.5,265.5,251.15,182.44
2017,12,17,9,30,801.0,49.0,3.2,11.0,302.0,310.03,236.96
2017,12,17,9,45,812.0,54.0,3.25,11.5,333.0,365.99,288.86
2017,12,17,10,0,823.0,59.0,3.3,12.0,364.0,423.34,340.46
2017,12,17,10,15,837.5,60.5,3.15,12.0,390.0,475.34,386.64
2017,12,17,10,30,852.0,62.0,3.0,12.0,416.0,528.49,432.24
2017,12,17,10,45,861.5,63.0,2.9,12.5,435.5,577.59,472.55
2017,12,17,11,0,871.0,64.0,2.8,13.0,455.0,625.36,510.49
2017,12,17,11,15,876.5,65.0,2.6,13.0,467.5,668.92,544.53
2017,12,17,11,30,882.0,66.0,2.4,13.0,480.0,710.37,574.69
2017,12,17,11,45,882.5,66.5,2.2,13.5,485.0,745.21,597.53
2017,12,17,12,0,883.0,67.0,2.0,14.0,490.0,777.23,617.8
2017,12,17,12,15,882.0,67.0,1.9,14.0,488.0,804.46,636.23
2017,12,17,12,30,881.0,67.0,1.8,14.0,486.0,828.54,652.31
2017,12,17,12,45,878.0,66.0,1.7,14.5,477.0,846.37,662.68
2017,12,17,13,0,875.0,65.0,1.6,15.0,468.0,860.79,670.63
2017,12,17,13,15,867.0,64.0,1.55,15.0,451.5,867.32,674.97
2017,12,17,13,30,859.0,63.0,1.5,15.0,435.0,870.28,677.02
2017,12,17,13,45,843.5,63.0,1.45,15.0,411.5,864.35,672.99
2017,12,17,14,0,828.0,63.0,1.4,15.0,388.0,864.65,673.45
2017,12,17,14,15,809.0,61.0,1.2,14.5,359.0,845.94,659.67
2017,12,17,14,30,790.0,59.0,1.0,14.0,330.0,824.01,643.51
2017,12,17,14,45,759.5,56.5,0.85,14.0,295.5,788.07,616.68
2017,12,17,15,0,729.0,54.0,0.7,14.0,261.0,749.65,587.62
2017,12,17,15,15,687.0,50.0,0.65,13.5,223.0,697.12,550.03
2017,12,17,15,30,645.0,46.0,0.6,13.0,185.0,643.27,509.84
2017,12,17,15,45,576.5,41.0,0.6,13.0,145.5,565.43,449.4
2017,12,17,16,0,508.0,36.0,0.6,13.0,106.0,498.41,393.61
2017,12,17,16,15,395.0,27.5,0.6,12.5,70.0,387.29,293.56
2017,12,17,16,30,282.0,19.0,0.6,12.0,34.0,264.42,53.7
2017,12,17,16,45,141.0,9.5,0.6,12.0,17.0,106.46,0.0
2017,12,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,45,189.0,14.5,2.2,6.5,32.5,11.67,0.0
2017,12,18,8,0,378.0,29.0,2.2,7.0,65.0,23.97,14.57
2017,12,18,8,15,465.0,36.5,2.2,7.0,103.0,37.37,21.33
2017,12,18,8,30,552.0,44.0,2.2,7.0,141.0,82.39,44.47
2017,12,18,8,45,606.0,49.0,2.2,7.5,180.0,131.0,80.3
2017,12,18,9,0,660.0,54.0,2.2,8.0,219.0,187.09,127.97
2017,12,18,9,15,696.5,58.0,2.15,8.5,255.5,241.91,177.8
2017,12,18,9,30,733.0,62.0,2.1,9.0,292.0,300.2,231.09
2017,12,18,9,45,760.5,64.0,2.05,9.5,324.5,356.31,282.15
2017,12,18,10,0,788.0,66.0,2.0,10.0,357.0,414.17,333.36
2017,12,18,10,15,805.0,68.0,1.95,10.5,383.5,468.44,380.23
2017,12,18,10,30,822.0,70.0,1.9,11.0,410.0,522.75,425.52
2017,12,18,10,45,833.5,71.0,1.85,11.5,430.0,572.54,465.8
2017,12,18,11,0,845.0,72.0,1.8,12.0,450.0,621.26,503.92
2017,12,18,11,15,852.0,73.0,1.7,12.0,463.5,665.67,538.21
2017,12,18,11,30,859.0,74.0,1.6,12.0,477.0,708.14,569.52
2017,12,18,11,45,861.0,74.5,1.55,12.5,482.5,744.17,593.68
2017,12,18,12,0,863.0,75.0,1.5,13.0,488.0,777.51,615.63
2017,12,18,12,15,674.0,118.0,1.45,13.0,440.0,708.21,564.57
2017,12,18,12,30,485.0,161.0,1.4,13.0,392.0,612.73,492.51
2017,12,18,12,45,476.0,161.5,1.35,13.5,384.5,620.43,498.32
2017,12,18,13,0,467.0,162.0,1.3,14.0,377.0,625.86,501.39
2017,12,18,13,15,649.0,117.5,1.2,14.0,405.0,754.12,596.04
2017,12,18,13,30,831.0,73.0,1.1,14.0,433.0,867.49,673.43
2017,12,18,13,45,751.0,79.5,1.05,14.0,391.5,811.12,632.7
2017,12,18,14,0,671.0,86.0,1.0,14.0,350.0,757.39,595.58
2017,12,18,14,15,716.5,76.0,0.9,14.0,339.0,787.28,616.77
2017,12,18,14,30,762.0,66.0,0.8,14.0,328.0,807.86,629.87
2017,12,18,14,45,732.5,63.0,0.7,14.0,293.5,772.39,603.49
2017,12,18,15,0,703.0,60.0,0.6,14.0,259.0,734.37,575.47
2017,12,18,15,15,659.5,55.5,0.55,13.5,221.0,680.17,536.66
2017,12,18,15,30,616.0,51.0,0.5,13.0,183.0,633.28,501.57
2017,12,18,15,45,548.0,44.5,0.5,13.0,144.0,555.37,441.12
2017,12,18,16,0,480.0,38.0,0.5,13.0,105.0,479.1,378.73
2017,12,18,16,15,368.0,29.0,0.45,13.0,69.5,368.78,279.8
2017,12,18,16,30,256.0,20.0,0.4,13.0,34.0,247.23,60.8
2017,12,18,16,45,128.0,10.0,0.35,13.0,17.0,97.94,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,45,94.0,16.0,0.7,7.5,25.0,12.43,0.0
2017,12,19,8,0,188.0,32.0,0.7,8.0,50.0,24.7,15.05
2017,12,19,8,15,236.0,46.5,0.7,8.0,80.5,39.29,25.69
2017,12,19,8,30,284.0,61.0,0.7,8.0,111.0,73.0,46.62
2017,12,19,8,45,316.0,73.5,0.75,8.5,142.0,108.92,74.12
2017,12,19,9,0,348.0,86.0,0.8,9.0,173.0,148.76,107.66
2017,12,19,9,15,366.5,98.0,0.85,9.5,202.0,188.5,142.92
2017,12,19,9,30,385.0,110.0,0.9,10.0,231.0,230.27,180.05
2017,12,19,9,45,408.5,116.5,1.0,10.5,256.5,270.69,215.72
2017,12,19,10,0,432.0,123.0,1.1,11.0,282.0,313.14,252.53
2017,12,19,10,15,557.5,106.0,1.1,11.0,326.5,388.06,314.51
2017,12,19,10,30,683.0,89.0,1.1,11.0,371.0,469.03,380.5
2017,12,19,10,45,725.0,84.0,1.15,11.0,396.0,523.97,425.38
2017,12,19,11,0,767.0,79.0,1.2,11.0,421.0,579.2,469.86
2017,12,19,11,15,612.5,121.5,1.2,11.0,400.0,560.7,454.94
2017,12,19,11,30,458.0,164.0,1.2,11.0,379.0,518.61,421.76
2017,12,19,11,45,365.5,184.0,1.3,11.5,356.5,477.65,389.79
2017,12,19,12,0,273.0,204.0,1.4,12.0,334.0,444.82,362.87
2017,12,19,12,15,153.5,197.5,1.45,12.0,270.5,336.74,276.22
2017,12,19,12,30,34.0,191.0,1.5,12.0,207.0,220.31,179.69
2017,12,19,12,45,33.0,187.5,1.6,12.0,203.0,218.52,178.87
2017,12,19,13,0,32.0,184.0,1.7,12.0,199.0,216.77,177.65
2017,12,19,13,15,31.0,178.0,1.7,12.0,192.0,211.97,173.88
2017,12,19,13,30,30.0,172.0,1.7,12.0,185.0,207.22,170.18
2017,12,19,13,45,28.5,163.0,1.75,12.0,175.0,198.19,162.97
2017,12,19,14,0,27.0,154.0,1.8,12.0,165.0,189.2,155.77
2017,12,19,14,15,24.5,143.0,1.75,11.5,152.5,160.39,132.18
2017,12,19,14,30,22.0,132.0,1.7,11.0,140.0,148.48,122.53
2017,12,19,14,45,19.0,119.0,1.7,11.0,125.5,133.69,110.04
2017,12,19,15,0,16.0,106.0,1.7,11.0,111.0,119.03,97.51
2017,12,19,15,15,10.5,91.5,1.7,10.5,94.5,100.26,81.35
2017,12,19,15,30,5.0,77.0,1.7,10.0,78.0,81.65,65.06
2017,12,19,15,45,2.5,61.0,1.7,10.0,61.5,63.34,48.84
2017,12,19,16,0,0.0,45.0,1.7,10.0,45.0,44.58,32.12
2017,12,19,16,15,0.0,30.0,1.75,9.5,30.0,28.45,17.34
2017,12,19,16,30,0.0,15.0,1.8,9.0,15.0,12.37,0.0
2017,12,19,16,45,0.0,7.5,1.85,9.0,7.5,6.4,0.0
2017,12,19,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,45,192.5,15.0,2.85,6.5,33.0,12.15,0.0
2017,12,20,8,0,385.0,30.0,2.9,7.0,66.0,24.95,15.16
2017,12,20,8,15,477.5,37.5,2.95,7.0,104.5,36.3,21.66
2017,12,20,8,30,570.0,45.0,3.0,7.0,143.0,82.16,44.13
2017,12,20,8,45,622.5,50.5,3.15,7.5,182.5,131.93,80.41
2017,12,20,9,0,675.0,56.0,3.3,8.0,222.0,189.05,128.93
2017,12,20,9,15,711.5,59.5,3.3,8.0,259.0,244.21,179.63
2017,12,20,9,30,748.0,63.0,3.3,8.0,296.0,302.83,234.22
2017,12,20,9,45,775.0,65.0,3.35,8.5,329.0,359.59,286.77
2017,12,20,10,0,802.0,67.0,3.4,9.0,362.0,418.05,339.6
2017,12,20,10,15,818.5,69.0,3.35,9.0,388.5,472.88,388.74
2017,12,20,10,30,835.0,71.0,3.3,9.0,415.0,527.69,436.48
2017,12,20,10,45,843.0,73.5,3.25,9.5,435.0,577.87,478.34
2017,12,20,11,0,851.0,76.0,3.2,10.0,455.0,626.69,517.84
2017,12,20,11,15,857.5,76.5,3.15,10.0,468.5,670.68,553.52
2017,12,20,11,30,864.0,77.0,3.1,10.0,482.0,712.66,586.51
2017,12,20,11,45,861.0,79.5,3.1,10.5,486.5,747.76,611.49
2017,12,20,12,0,858.0,82.0,3.1,11.0,491.0,779.86,634.07
2017,12,20,12,15,857.0,81.5,3.1,11.0,489.5,806.91,653.96
2017,12,20,12,30,856.0,81.0,3.1,11.0,488.0,830.8,671.57
2017,12,20,12,45,850.5,81.0,3.15,11.5,479.0,848.22,683.56
2017,12,20,13,0,845.0,81.0,3.2,12.0,470.0,862.14,693.12
2017,12,20,13,15,836.5,79.5,3.2,12.0,453.5,868.03,697.9
2017,12,20,13,30,828.0,78.0,3.2,12.0,437.0,870.32,700.22
2017,12,20,13,45,811.5,77.0,3.2,12.0,413.5,862.4,695.2
2017,12,20,14,0,795.0,76.0,3.2,12.0,390.0,850.91,687.67
2017,12,20,14,15,774.0,73.5,3.15,11.5,361.0,830.05,674.1
2017,12,20,14,30,753.0,71.0,3.1,11.0,332.0,805.96,657.93
2017,12,20,14,45,727.5,67.0,3.1,11.0,298.0,773.04,633.8
2017,12,20,15,0,702.0,63.0,3.1,11.0,264.0,737.48,607.0
2017,12,20,15,15,658.0,58.5,2.95,10.5,225.5,691.26,571.3
2017,12,20,15,30,614.0,54.0,2.8,10.0,187.0,636.4,527.36
2017,12,20,15,45,555.0,47.0,2.65,9.5,148.5,565.28,468.54
2017,12,20,16,0,496.0,40.0,2.5,9.0,110.0,495.17,407.42
2017,12,20,16,15,379.5,31.0,2.5,8.5,73.5,380.56,301.86
2017,12,20,16,30,263.0,22.0,2.5,8.0,37.0,256.15,90.01
2017,12,20,16,45,131.5,11.0,2.55,8.0,18.5,101.53,0.0
2017,12,20,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
